Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,771.136817782,95.5967707961,396.84402188,0.0,34.9616554283,113.312780494,653.854976994,639.461004581,5.66466996096,8.72930245208
 01/01  02:00:00,787.086239003,95.5967707961,393.166042108,0.0,34.9616554283,113.312780494,666.100761275,642.999184143,5.66466996096,17.4369071712
 01/01  03:00:00,791.098653196,95.5967707961,398.916841545,0.0,34.9616554283,113.312780494,667.093289866,643.994047503,5.66466996096,17.4345724017
 01/01  04:00:00,781.955780527,95.5967707961,399.507768367,0.0,34.9616554283,113.312780494,668.635819633,645.532748951,5.66466996096,17.4384007209
 01/01  05:00:00,786.135801408,95.5967707961,399.624367866,0.0,44.4937663224,113.312780494,659.906786707,636.8062201,5.66466996096,17.4358966461
 01/01  06:00:00,787.019738591,95.5967707961,400.291405304,0.0,44.4937663224,113.312780494,659.577896514,636.689177297,14.1616749024,8.72704431473
 01/01  07:00:00,857.665380271,95.5967707961,400.138463282,0.0,54.0258772165,176.889270242,612.793011498,567.031162007,28.3233498048,17.4384996864
 01/01  08:00:00,864.927403296,95.5967707961,400.026490821,0.0,54.0258772165,184.38654557,619.442488105,559.521480451,42.4850247072,17.4359829466
 01/01  09:00:00,938.720956965,95.5967707961,403.527554852,0.0,65.1572554096,220.04316451,608.314829728,534.145574919,56.6466996096,17.5225551992
 01/01  10:00:00,921.848928806,95.5967707961,403.377160409,0.0,65.1572554096,212.545889182,599.118919487,530.226949361,42.4850247072,26.4069454191
 01/01  11:00:00,905.698822881,95.5967707961,387.381339821,0.0,65.1572554096,220.04316451,633.358163646,527.16744503,70.808374512,35.3823441043
 01/01  12:00:00,898.283129206,95.5967707961,378.556735965,0.0,65.1572554096,220.04316451,631.960725466,525.7824751,70.808374512,35.3698758534
 01/01  13:00:00,896.243165815,95.5967707961,377.805683471,0.0,65.1572554096,220.04316451,620.577215061,523.226225232,70.808374512,26.5426153177
 01/01  14:00:00,883.128749868,95.5967707961,377.246077836,0.0,65.1572554096,212.545889182,612.242735198,520.223569071,56.6466996096,35.3724665171
 01/01  15:00:00,885.541503604,95.5967707961,377.578172532,0.0,65.1572554096,212.545889182,589.034710191,520.010759377,42.4850247072,26.5389261067
 01/01  16:00:00,888.890698728,95.5967707961,377.689977344,0.0,65.1572554096,212.545889182,611.401570666,519.379717282,56.6466996096,35.3751537747
 01/01  17:00:00,861.371939207,95.5967707961,364.580624733,0.0,65.1572554096,220.04316451,632.017104621,520.511966857,84.9700494144,26.5350883502
 01/01  18:00:00,810.738068706,95.5967707961,355.98219707,0.0,54.0258772165,184.38654557,652.581150019,541.207699996,84.9700494144,26.4034006082
 01/01  19:00:00,781.826993691,95.5967707961,355.31631564,0.0,44.4937663224,163.454314868,679.913870997,577.50721503,84.9700494144,17.4366065533
 01/01  20:00:00,773.685696297,95.5967707961,354.767961894,0.0,44.4937663224,155.95703954,658.435803792,584.351656981,56.6466996096,17.4374472017
 01/01  21:00:00,742.050949674,95.5967707961,354.630568113,0.0,44.4937663224,124.558693486,691.732446658,617.647713637,56.6466996096,17.438033412
 01/01  22:00:00,741.938502609,95.5967707961,354.758033687,0.0,44.4937663224,124.558693486,679.369592113,619.449015302,42.4850247072,17.4355521045
 01/01  23:00:00,754.479684622,95.5967707961,380.02854202,0.0,34.9616554283,124.558693486,667.856392032,630.802963672,28.3233498048,8.73007855446
 01/01  24:00:00,776.27515003,95.5967707961,406.864294076,0.0,34.9616554283,124.558693486,661.490561211,629.890766068,14.1616749024,17.4381202404
 01/02  01:00:00,778.878561423,95.5967707961,415.620880912,0.0,46.0930336215,113.312780494,655.216157036,632.115726806,5.66466996096,17.4357602698
 01/02  02:00:00,783.601359695,95.5967707961,420.661366986,0.0,46.0930336215,113.312780494,664.448620486,641.346727893,5.66466996096,17.437222632
 01/02  03:00:00,784.02145877,95.5967707961,421.14456765,0.0,46.0930336215,113.312780494,667.219267193,644.117367023,5.66466996096,17.4372302089
 01/02  04:00:00,784.079474686,95.5967707961,421.197705625,0.0,46.0930336215,113.312780494,668.378470392,645.278978028,5.66466996096,17.4348224034
 01/02  05:00:00,875.308688476,95.5967707961,421.984290491,0.0,100.150657288,148.969399434,619.14295023,604.748622173,5.66466996096,8.72965809566
 01/02  06:00:00,878.59627879,95.5967707961,423.510579769,0.0,100.150657288,149.894399434,1200.36398591,1168.76372492,14.1616749024,17.4385860877
 01/02  07:00:00,1107.81116728,95.5967707961,424.078746059,0.0,176.471037341,302.612436532,789.987931277,744.229626193,28.3233498048,17.4349552795
 01/02  08:00:00,1232.21085033,95.5967707961,425.075697723,0.0,243.2593065,310.10971186,732.54043267,663.634856488,42.4850247072,26.4205514747
 01/02  09:00:00,1259.66181443,95.5967707961,426.750736913,0.0,243.2593065,310.10971186,715.844823563,623.775949538,56.6466996096,35.422174415
 01/02  10:00:00,1295.29343954,95.5967707961,428.978664996,0.0,243.2593065,302.612436532,678.029511876,599.96906846,42.4850247072,35.5754187087
 01/02  11:00:00,1307.84942585,95.5967707961,433.226756825,0.0,243.2593065,310.10971186,671.437994678,555.856969057,70.808374512,44.7726511091
 01/02  12:00:00,1313.46836937,95.5967707961,436.701668155,0.0,243.2593065,310.10971186,632.485193164,516.804509199,70.808374512,44.8723094536
 01/02  13:00:00,1274.03825783,95.6331175985,438.809969068,0.0,243.2593065,310.10971186,616.338367678,500.924727996,70.808374512,44.6052651699
 01/02  14:00:00,1308.72736722,95.7512761177,439.523888626,0.0,243.2593065,302.612436532,592.489366571,490.973091056,56.6466996096,44.8695759055
 01/02  15:00:00,1309.37691704,95.8632001631,439.74169387,0.0,243.2593065,302.612436532,563.251785804,475.99410661,42.4850247072,44.772654487
 01/02  16:00:00,1309.490693,95.9631176819,439.793376882,0.0,243.2593065,302.612436532,547.47951857,455.097886457,56.6466996096,35.7349325034
 01/02  17:00:00,1325.80492524,96.0503458483,438.338872805,0.0,243.2593065,310.10971186,577.291399516,456.788784979,84.9700494144,35.532565123
 01/02  18:00:00,1326.81662234,96.1382704053,436.348468761,0.0,243.2593065,310.10971186,571.8918963,460.589147255,84.9700494144,26.3326996303
 01/02  19:00:00,1058.23535475,95.5967707961,435.411558431,0.0,166.938926447,199.110933808,528.702094315,426.238386628,84.9700494144,17.4936582726
 01/02  20:00:00,1048.10521309,95.5967707961,432.494951541,0.0,166.938926447,191.61365848,502.524993602,428.385580042,56.6466996096,17.4927139508
 01/02  21:00:00,913.152790525,95.5967707961,431.418042893,0.0,100.150657288,124.558693486,549.903627398,467.029422266,56.6466996096,26.2275055229
 01/02  22:00:00,875.254511845,95.5967707961,432.728684884,0.0,100.150657288,124.558693486,524.500438036,473.285018993,42.4850247072,8.7303943364
 01/02  23:00:00,810.148161697,95.5967707961,434.998215518,0.0,46.0930336215,124.558693486,537.863494798,492.100878506,28.3233498048,17.4392664877
 01/02  24:00:00,810.400113903,95.5967707961,434.41577898,0.0,46.0930336215,124.558693486,527.509397745,495.91097872,14.1616749024,17.4367441225
 01/03  01:00:00,797.235657822,95.5967707961,431.029204973,0.0,46.0930336215,113.312780494,522.523242581,499.41914975,5.66466996096,17.4394228692
 01/03  02:00:00,806.72506628,95.5967707961,423.274011684,0.0,46.0930336215,113.312780494,522.012447034,498.90939005,5.66466996096,17.4383870231
 01/03  03:00:00,814.448692338,95.5967707961,417.160696265,0.0,46.0930336215,113.312780494,523.92783043,500.827191191,5.66466996096,17.4359692784
 01/03  04:00:00,807.295715829,95.5967707961,413.646569372,0.0,46.0930336215,113.312780494,528.413058005,514.018078969,5.66466996096,8.73030907479
 01/03  05:00:00,886.660183984,95.5967707961,412.993905628,0.0,100.150657288,148.969399434,515.432752106,492.32934552,5.66466996096,17.4387366248
 01/03  06:00:00,884.763732837,95.5967707961,414.002790243,0.0,100.150657288,149.894399434,874.515007126,842.915043106,14.1616749024,17.4382891176
 01/03  07:00:00,1110.95739861,95.8052804349,414.435563425,0.0,176.471037341,302.612436532,614.856266925,569.094921323,28.3233498048,17.4379957977
 01/03  08:00:00,1233.55505692,96.1210377525,414.581031114,0.0,243.2593065,310.10971186,591.001586306,522.092215957,42.4850247072,26.4243456421
 01/03  09:00:00,1260.0399874,96.2544348435,415.48618015,0.0,243.2593065,310.10971186,593.135944895,501.068556957,56.6466996096,35.4206883283
 01/03  10:00:00,1292.10076361,96.3567609611,417.968655432,0.0,243.2593065,302.612436532,567.760616538,489.701857122,42.4850247072,35.5737347093
 01/03  11:00:00,1302.5718877,96.44379617,419.408027917,0.0,243.2593065,310.10971186,591.17167533,475.592016596,70.808374512,44.7712842221
 01/03  12:00:00,1302.3099031,96.5430270759,419.43645634,0.0,243.2593065,310.10971186,578.077960623,462.398544298,70.808374512,44.8710418133
 01/03  13:00:00,1267.38600182,96.7753263403,419.140943066,0.0,243.2593065,310.10971186,555.512380476,449.018395993,70.808374512,35.6856099711
 01/03  14:00:00,1306.46633336,97.1914969318,417.49364023,0.0,243.2593065,302.612436532,554.519977562,444.02363677,56.6466996096,53.8496411816
 01/03  15:00:00,1307.65012681,97.6862489701,418.271350096,0.0,243.2593065,302.612436532,527.810325016,440.553551021,42.4850247072,44.7717492877
 01/03  16:00:00,1314.70004582,98.143801437,417.842024436,0.0,243.2593065,302.612436532,529.818154756,437.437443825,56.6466996096,35.7340113211
 01/03  17:00:00,1329.05539362,98.5825593623,416.263591634,0.0,243.2593065,310.10971186,555.69050419,435.188934969,84.9700494144,35.5315198069
 01/03  18:00:00,1329.45463033,98.9969729672,416.357794182,0.0,243.2593065,310.10971186,542.951661377,431.649631146,84.9700494144,26.3319808171
 01/03  19:00:00,1054.01643659,95.5967707961,419.309153188,0.0,166.938926447,199.110933808,510.598298547,408.134853123,84.9700494144,17.4933960095
 01/03  20:00:00,1053.21650468,95.5967707961,421.372227504,0.0,166.938926447,191.61365848,486.439310812,412.300508393,56.6466996096,17.49210281
 01/03  21:00:00,924.026986611,95.5967707961,418.933601019,0.0,100.150657288,124.558693486,535.985518267,453.108886899,56.6466996096,26.2299317576
 01/03  22:00:00,883.535431901,95.5967707961,417.323082914,0.0,100.150657288,124.558693486,509.087225258,457.868788389,42.4850247072,8.73341216162
 01/03  23:00:00,819.80786561,95.5967707961,418.184979979,0.0,46.0930336215,124.558693486,521.265870774,475.503841367,28.3233498048,17.4386796019
 01/03  24:00:00,821.073137518,95.5967707961,418.568415538,0.0,46.0930336215,124.558693486,511.589348756,479.9914347,14.1616749024,17.4362391537
 01/04  01:00:00,801.850057841,95.5967707961,418.574019672,0.0,46.0930336215,113.312780494,508.09835806,484.994805582,5.66466996096,17.4388825173
 01/04  02:00:00,799.384083066,95.5967707961,419.084119996,0.0,46.0930336215,113.312780494,511.671062803,488.568486075,5.66466996096,17.4379067677
 01/04  03:00:00,801.407706321,95.5967707961,420.519840608,0.0,46.0930336215,113.312780494,513.862088697,490.76187697,5.66466996096,17.4355417659
 01/04  04:00:00,798.733034605,95.5967707961,422.573859996,0.0,46.0930336215,113.312780494,505.80676305,491.412038304,5.66466996096,8.73005478558
 01/04  05:00:00,884.875921626,95.5967707961,426.574469963,0.0,100.150657288,148.969399434,493.100901582,469.998029248,5.66466996096,17.4382023731
 01/04  06:00:00,886.012574931,95.7447423498,430.243587068,0.0,100.150657288,149.894399434,797.074913559,765.47665073,14.1616749024,17.4365879266
 01/04  07:00:00,1117.80308928,96.4719081764,432.840935131,0.0,176.471037341,302.612436532,588.050251977,542.287134661,28.3233498048,17.4397675112
 01/04  08:00:00,1241.4409928,96.9928537064,432.933339247,0.0,243.2593065,310.10971186,570.402372838,501.493235651,42.4850247072,26.4241124798
 01/04  09:00:00,1267.40099655,97.6102069469,432.437089452,0.0,243.2593065,310.10971186,569.854394542,477.786938831,56.6466996096,35.4207561016
 01/04  10:00:00,1302.36204071,98.0360038949,433.479231041,0.0,243.2593065,302.612436532,546.710482058,468.651588691,42.4850247072,35.5738686597
 01/04  11:00:00,1311.56765849,98.4338739574,434.736337271,0.0,243.2593065,310.10971186,570.601779534,455.021414,70.808374512,44.7719910213
 01/04  12:00:00,1315.03159576,98.8803569207,436.534752016,0.0,243.2593065,310.10971186,563.728806472,448.048470021,70.808374512,44.8719619394
 01/04  13:00:00,1276.84532355,99.472047101,438.914507487,0.0,243.2593065,310.10971186,524.913376727,418.418842975,70.808374512,35.6861592405
 01/04  14:00:00,1315.37105676,100.202409722,442.334158775,0.0,243.2593065,302.612436532,508.301324913,397.803316387,56.6466996096,53.8513089168
 01/04  15:00:00,1315.09697394,100.711602379,441.402895587,0.0,243.2593065,302.612436532,471.004803681,383.746661004,42.4850247072,44.7731179702
 01/04  16:00:00,1310.79098654,100.999410513,437.533147131,0.0,243.2593065,302.612436532,479.307348069,386.925525886,56.6466996096,35.7351225741
 01/04  17:00:00,1325.05993928,101.256268347,434.360509199,0.0,243.2593065,310.10971186,523.980411389,403.477821663,84.9700494144,35.5325403115
 01/04  18:00:00,1325.56976887,101.628666011,431.382921267,0.0,243.2593065,310.10971186,517.987169379,406.684607787,84.9700494144,26.3325121775
 01/04  19:00:00,1051.43877867,95.5967707961,428.926980452,0.0,166.938926447,199.110933808,501.143040681,398.679279228,84.9700494144,17.4937120384
 01/04  20:00:00,1043.70007122,95.5967707961,428.074715523,0.0,166.938926447,191.61365848,477.355438788,403.216294782,56.6466996096,17.4924443963
 01/04  21:00:00,908.66063152,95.5967707961,427.03134212,0.0,100.150657288,124.558693486,527.452527383,444.575340301,56.6466996096,26.2304874719
 01/04  22:00:00,866.747374724,95.5967707961,424.536312183,0.0,100.150657288,124.558693486,504.765612571,453.54699331,42.4850247072,8.73359455466
 01/04  23:00:00,798.424403104,95.5967707961,421.461200958,0.0,46.0930336215,124.558693486,517.756440854,471.994045839,28.3233498048,17.4390452107
 01/04  24:00:00,796.879704841,95.5967707961,418.91921818,0.0,46.0930336215,124.558693486,509.292690372,477.694395154,14.1616749024,17.4366203153
 01/05  01:00:00,783.330012595,95.5967707961,417.983187333,0.0,46.0930336215,113.312780494,504.37341816,481.269440267,5.66466996096,17.4393079326
 01/05  02:00:00,784.012904638,95.5967707961,418.547271556,0.0,46.0930336215,113.312780494,507.157311697,484.054302761,5.66466996096,17.4383389751
 01/05  03:00:00,784.756601097,95.5967707961,419.349505592,0.0,46.0930336215,113.312780494,511.61003086,488.509374679,5.66466996096,17.4359862199
 01/05  04:00:00,783.727342118,95.5967707961,418.242333232,0.0,46.0930336215,113.312780494,515.334126412,500.939150341,5.66466996096,8.73030610953
 01/05  05:00:00,874.680439609,95.5967707961,416.99981042,0.0,100.150657288,148.969399434,504.516304438,481.412938232,5.66466996096,17.4386962454
 01/05  06:00:00,876.994865124,96.0189952904,415.250541523,0.0,100.150657288,149.894399434,784.562967041,752.962854659,14.1616749024,17.4384374795
 01/05  07:00:00,1098.96668939,97.0110112632,409.24474754,0.0,176.471037341,302.612436532,580.488007475,534.724328121,28.3233498048,17.4403295492
 01/05  08:00:00,1219.63111278,98.3160058369,401.36443254,0.0,243.2593065,310.10971186,563.145019766,494.23476898,42.4850247072,26.4252260788
 01/05  09:00:00,1247.41950894,98.8731995324,400.541466779,0.0,243.2593065,310.10971186,564.758946353,472.689808953,56.6466996096,35.4224377902
 01/05  10:00:00,1288.08478352,99.3356740608,407.476346062,0.0,243.2593065,302.612436532,538.823444978,460.762493066,42.4850247072,35.5759272042
 01/05  11:00:00,1299.43183237,100.217132676,410.698819921,0.0,243.2593065,310.10971186,544.899142895,429.315871659,70.808374512,44.774896724
 01/05  12:00:00,1304.68768935,100.844174995,414.168650925,0.0,243.2593065,310.10971186,528.164725041,412.48114786,70.808374512,44.8752026689
 01/05  13:00:00,1267.48357353,101.433028334,417.673170076,0.0,243.2593065,310.10971186,510.443328666,400.598009511,70.808374512,39.0369446432
 01/05  14:00:00,1296.76797338,101.628116401,420.951897461,0.0,243.2593065,302.612436532,513.869060428,406.7402236,56.6466996096,50.482137218
 01/05  15:00:00,1300.60763527,101.952555808,421.772584526,0.0,243.2593065,302.612436532,495.35814096,408.096407914,42.4850247072,44.7767083379
 01/05  16:00:00,1304.95760291,102.454708316,420.41701389,0.0,243.2593065,302.612436532,483.667930602,391.283004355,56.6466996096,35.7382266384
 01/05  17:00:00,1315.61938926,102.664323752,421.11513474,0.0,243.2593065,310.10971186,519.627065281,399.121431923,84.9700494144,35.5355839438
 01/05  18:00:00,1315.35320826,102.888913291,420.327090074,0.0,243.2593065,310.10971186,517.022606272,405.718289518,84.9700494144,26.3342673398
 01/05  19:00:00,1040.97487236,95.5967707961,418.559969966,0.0,166.938926447,199.110933808,503.614481734,401.149848776,84.9700494144,17.4945835427
 01/05  20:00:00,1040.47294391,95.5967707961,416.324996049,0.0,166.938926447,191.61365848,479.947251148,405.8068322,56.6466996096,17.493719339
 01/05  21:00:00,908.058387022,95.5967707961,412.876435898,0.0,100.150657288,124.558693486,527.966727231,445.09158476,56.6466996096,26.2284428613
 01/05  22:00:00,870.604455306,95.5967707961,408.092898291,0.0,100.150657288,124.558693486,504.893470686,453.677543697,42.4850247072,8.73090228169
 01/05  23:00:00,802.727590939,95.5967707961,401.682556606,0.0,46.0930336215,124.558693486,519.229179381,473.465460149,28.3233498048,17.4403694266
 01/05  24:00:00,809.454858676,95.5967707961,401.113617987,0.0,46.0930336215,124.558693486,510.665655527,479.066102418,14.1616749024,17.4378782065
 01/06  01:00:00,805.813806265,95.5967707961,401.744347955,0.0,46.0930336215,113.312780494,506.205967648,483.103894789,5.66466996096,17.437402898
 01/06  02:00:00,803.376367059,95.5967707961,398.993981011,0.0,46.0930336215,113.312780494,511.680687266,488.576332847,5.66466996096,17.4396844581
 01/06  03:00:00,771.096039145,95.5967707961,371.381839647,0.0,46.0930336215,113.312780494,518.873011617,495.771045205,5.66466996096,17.4372964517
 01/06  04:00:00,755.083149422,95.5967707961,357.003307481,0.0,46.0930336215,113.312780494,515.966229612,501.57377658,5.66466996096,8.72778307169
 01/06  05:00:00,863.489328251,95.5967707961,368.638932224,0.0,100.150657288,148.969399434,506.561925564,483.457120834,5.66466996096,17.4401347686
 01/06  06:00:00,877.133825987,96.1193438023,377.078312535,0.0,100.150657288,149.894399434,805.426765727,773.825740242,14.1616749024,17.4393505821
 01/06  07:00:00,1120.89038106,97.4895229144,388.487581055,0.0,176.471037341,302.612436532,590.906233473,545.142569416,28.3233498048,17.4403142515
 01/06  08:00:00,1256.87719216,98.8372036422,392.349565935,0.0,243.2593065,310.10971186,570.008258812,501.095499064,42.4850247072,26.4277350417
 01/06  09:00:00,1286.44480899,99.6812289476,392.41852895,0.0,243.2593065,310.10971186,564.986831999,472.914393603,56.6466996096,35.4257387863
 01/06  10:00:00,1323.95923998,100.530607935,395.998525286,0.0,243.2593065,302.612436532,524.480648911,446.415715931,42.4850247072,35.579908273
 01/06  11:00:00,1339.27137392,101.318767421,402.610491523,0.0,243.2593065,310.10971186,531.511940522,415.923562671,70.808374512,44.7800033382
 01/06  12:00:00,1349.29639392,102.074273105,409.144187852,0.0,243.2593065,310.10971186,508.617414551,392.931787572,70.808374512,44.8772524665
 01/06  13:00:00,1310.01771061,102.7875975,414.47832863,0.0,243.2593065,310.10971186,491.104305584,375.68269579,70.808374512,44.6132352823
 01/06  14:00:00,1344.3741966,103.294626728,417.537715554,0.0,243.2593065,302.612436532,467.020124102,365.498306709,56.6466996096,44.8751177831
 01/06  15:00:00,1343.18294031,103.588252652,410.554883147,0.0,243.2593065,302.612436532,438.815892422,351.5530335,42.4850247072,44.7778342152
 01/06  16:00:00,1349.38144428,103.693047802,420.2734719,0.0,243.2593065,302.612436532,445.063420705,352.673377854,56.6466996096,35.7433432415
 01/06  17:00:00,1370.25610336,103.678303773,421.127807898,0.0,243.2593065,310.10971186,491.473037577,370.962329627,84.9700494144,35.5406585354
 01/06  18:00:00,1372.08240287,103.88021404,416.420196468,0.0,243.2593065,310.10971186,491.716215741,380.408918734,84.9700494144,26.3372475925
 01/06  19:00:00,1102.52576854,95.5967707961,413.53506898,0.0,166.938926447,199.110933808,481.415347368,378.949863081,84.9700494144,17.4954348727
 01/06  20:00:00,1097.61839517,95.5967707961,411.933640159,0.0,166.938926447,191.61365848,467.691470912,384.813680817,56.6466996096,26.2310904851
 01/06  21:00:00,959.587824361,95.5967707961,408.923366887,0.0,100.150657288,124.558693486,501.518853348,427.379785077,56.6466996096,17.4923686609
 01/06  22:00:00,919.400287952,95.5967707961,407.132577635,0.0,100.150657288,124.558693486,492.818075744,432.889563975,42.4850247072,17.443487062
 01/06  23:00:00,860.15478189,95.5967707961,407.312715748,0.0,46.0930336215,124.558693486,487.351752501,450.300639907,28.3233498048,8.72776278912
 01/06  24:00:00,860.679997446,95.5967707961,405.75151978,0.0,46.0930336215,124.558693486,490.006249949,458.404492466,14.1616749024,17.4400825811
 01/07  01:00:00,801.214306252,95.5967707961,384.813694305,0.0,46.0930336215,113.312780494,493.491749609,470.389664431,5.66466996096,17.437415217
 01/07  02:00:00,805.851533326,95.5967707961,378.396587885,0.0,46.0930336215,113.312780494,499.930502612,476.827096103,5.66466996096,17.4387365483
 01/07  03:00:00,825.139930733,95.5967707961,388.966064693,0.0,46.0930336215,113.312780494,501.624247696,478.520081914,5.66466996096,17.439495821
 01/07  04:00:00,824.066613418,95.5967707961,390.91029971,0.0,46.0930336215,113.312780494,505.085971943,481.984157117,5.66466996096,17.4371448647
 01/07  05:00:00,819.787857521,95.5967707961,379.40164803,0.0,55.6251445156,113.312780494,493.56607507,479.173688803,5.66466996096,8.72771630598
 01/07  06:00:00,807.5547817,95.5967707961,370.880074992,0.0,55.6251445156,113.312780494,515.19708605,483.595431484,14.1616749024,17.4399796635
 01/07  07:00:00,894.250710237,95.5967707961,384.396400896,0.0,65.1572554096,176.889270242,470.509931316,424.748989683,28.3233498048,17.4375918289
 01/07  08:00:00,1006.61841846,95.9313477167,372.992366284,0.0,109.682768182,220.96816451,759.395471441,699.468921804,42.4850247072,17.4415249292
 01/07  09:00:00,1000.98994605,95.9279985658,378.028298988,0.0,109.682768182,220.96816451,638.743733836,564.560412897,56.6466996096,17.5366213289
 01/07  10:00:00,1113.32906586,96.4182893943,390.983509617,0.0,131.945524568,266.955817592,590.079390944,512.350010561,42.4850247072,35.2443556755
 01/07  11:00:00,1125.58456062,96.552628716,403.130800071,0.0,131.945524568,274.45309292,581.051068282,483.660927005,70.808374512,26.5817667648
 01/07  12:00:00,1138.47123263,96.8335287985,412.299263889,0.0,131.945524568,274.45309292,568.917085299,462.681060956,70.808374512,35.4276498315
 01/07  13:00:00,1113.62716811,97.0521615974,416.183195172,0.0,131.945524568,274.45309292,555.789000222,449.569979444,70.808374512,35.4106462656
 01/07  14:00:00,1103.47430828,97.2039067531,418.019088132,0.0,131.945524568,266.955817592,526.729021843,443.514905253,56.6466996096,26.5674169802
 01/07  15:00:00,1102.09571745,97.2194236178,419.537204938,0.0,131.945524568,266.955817592,508.727250046,430.823560459,42.4850247072,35.4186648794
 01/07  16:00:00,1022.78961633,95.5967707961,420.094304303,0.0,109.682768182,212.545889182,418.158832701,326.095207941,56.6466996096,35.4169251498
 01/07  17:00:00,1027.71737074,95.5967707961,419.205331451,0.0,109.682768182,220.04316451,462.01053982,350.473846585,84.9700494144,26.5666438206
 01/07  18:00:00,984.691234075,95.5967707961,414.210980757,0.0,109.682768182,220.04316451,476.554544154,365.166334888,84.9700494144,26.4181598513
 01/07  19:00:00,940.084557653,95.5967707961,408.82978998,0.0,100.150657288,199.110933808,505.852701782,403.443061415,84.9700494144,17.4395909531
 01/07  20:00:00,926.051849165,95.5967707961,405.671233358,0.0,100.150657288,191.61365848,484.696710745,410.612760181,56.6466996096,17.4372509541
 01/07  21:00:00,809.606802503,95.5967707961,400.674780481,0.0,55.6251445156,124.558693486,529.689747059,455.603169549,56.6466996096,17.4398779007
 01/07  22:00:00,795.684816647,95.5967707961,387.347819006,0.0,55.6251445156,124.558693486,523.263336671,463.339430098,42.4850247072,17.438881866
 01/07  23:00:00,779.123189277,95.5967707961,378.626682204,0.0,46.0930336215,124.558693486,527.67332173,481.913418862,28.3233498048,17.436553063
 01/07  24:00:00,773.17593057,95.5967707961,365.717084378,0.0,46.0930336215,124.558693486,512.997725054,490.105429649,14.1616749024,8.73062050239
 01/08  01:00:00,737.599286178,95.5967707961,356.190517461,0.0,34.9616554283,113.312780494,521.835164116,498.730928187,5.66466996096,17.4395659686
 01/08  02:00:00,720.583287692,95.5967707961,342.785318541,0.0,34.9616554283,113.312780494,529.602790731,506.500927197,5.66466996096,17.437193573
 01/08  03:00:00,712.701993358,95.5967707961,336.236210456,0.0,34.9616554283,113.312780494,536.230103254,513.127889209,5.66466996096,17.4375440837
 01/08  04:00:00,714.700998813,95.5967707961,340.846892523,0.0,34.9616554283,113.312780494,543.564495609,520.460944648,5.66466996096,17.4388809996
 01/08  05:00:00,726.084872798,95.5967707961,347.918209633,0.0,44.4937663224,113.312780494,539.25217557,516.15092044,5.66466996096,17.4365851686
 01/08  06:00:00,729.618109414,95.5967707961,353.402120555,0.0,44.4937663224,113.312780494,543.06292612,520.170617204,14.1616749024,8.73063401327
 01/08  07:00:00,801.046371468,95.5967707961,354.461942381,0.0,54.0258772165,176.889270242,502.878529447,457.115777367,28.3233498048,17.4394022751
 01/08  08:00:00,808.450337557,95.5967707961,354.497672095,0.0,54.0258772165,184.38654557,512.533777401,452.611672005,42.4850247072,17.4370806884
 01/08  09:00:00,872.560587533,95.5967707961,354.703534563,0.0,65.1572554096,220.04316451,505.359512734,431.188460011,56.6466996096,17.5243531136
 01/08  10:00:00,865.151429451,95.5967707961,354.82758428,0.0,65.1572554096,212.545889182,482.053619767,413.157730138,42.4850247072,26.4108649211
 01/08  11:00:00,897.84389231,95.5967707961,380.150786718,0.0,65.1572554096,220.04316451,506.194689673,399.996891671,70.808374512,35.3894234909
 01/08  12:00:00,919.56454289,95.5967707961,404.883743429,0.0,65.1572554096,220.04316451,495.366263594,389.180479636,70.808374512,35.3774094456
 01/08  13:00:00,923.155078465,95.5967707961,411.717021438,0.0,65.1572554096,220.04316451,480.023300423,382.667738407,70.808374512,26.5471875035
 01/08  14:00:00,919.859831417,95.5967707961,415.592612407,0.0,65.1572554096,212.545889182,471.721244576,379.693422322,56.6466996096,35.3811226449
 01/08  15:00:00,921.222882372,95.5967707961,416.953985849,0.0,65.1572554096,212.545889182,441.094753776,372.06978362,42.4850247072,26.5399454496
 01/08  16:00:00,924.818714997,95.5967707961,416.699560274,0.0,65.1572554096,212.545889182,465.009316499,372.977510092,56.6466996096,35.3851067974
 01/08  17:00:00,907.496169302,95.5967707961,415.333198215,0.0,65.1572554096,220.04316451,505.62971832,394.123071073,84.9700494144,26.5365978324
 01/08  18:00:00,860.934526411,95.5967707961,409.749149388,0.0,54.0258772165,184.38654557,531.668257662,420.287324514,84.9700494144,26.4108837331
 01/08  19:00:00,815.015697402,95.5967707961,388.72633615,0.0,44.4937663224,163.454314868,563.610125907,461.199255707,84.9700494144,17.4408207857
 01/08  20:00:00,810.637889654,95.5967707961,391.549842402,0.0,44.4937663224,155.95703954,543.173530337,469.088410493,56.6466996096,17.4384202346
 01/08  21:00:00,786.939842762,95.5967707961,399.42562059,0.0,44.4937663224,124.558693486,580.987381958,506.904659202,56.6466996096,17.4360231461
 01/08  22:00:00,761.025458895,95.5967707961,374.230851787,0.0,44.4937663224,124.558693486,577.41937851,517.494213855,42.4850247072,17.4401399479
 01/08  23:00:00,749.145096677,95.5967707961,369.659210991,0.0,34.9616554283,124.558693486,580.969884375,535.208756468,28.3233498048,17.4377781021
 01/08  24:00:00,744.900518292,95.5967707961,364.447991293,0.0,34.9616554283,124.558693486,565.130140244,542.240428895,14.1616749024,8.728036447
 01/09  01:00:00,741.824465753,95.5967707961,356.298018821,0.0,46.0930336215,113.312780494,571.933424948,548.827952242,5.66466996096,17.4408027452
 01/09  02:00:00,745.018937902,95.5967707961,355.562832716,0.0,46.0930336215,113.312780494,578.983427827,555.880273264,5.66466996096,17.4384846017
 01/09  03:00:00,744.52235321,95.5967707961,355.074634453,0.0,46.0930336215,113.312780494,584.631989795,561.531183491,5.66466996096,17.4361363428
 01/09  04:00:00,744.489676716,95.5967707961,355.010229923,0.0,46.0930336215,113.312780494,590.798165116,567.693241825,5.66466996096,17.4402533299
 01/09  05:00:00,832.335169709,95.5967707961,354.882446297,0.0,100.150657288,148.969399434,564.315541771,541.212933475,5.66466996096,17.4379383357
 01/09  06:00:00,840.156296327,95.5967707961,355.456488493,0.0,100.150657288,149.894399434,1027.72865932,1004.83885009,14.1616749024,8.72813432738
 01/09  07:00:00,1058.01387624,95.8755517926,342.823966678,0.0,176.471037341,302.612436532,692.090357978,646.326031134,28.3233498048,17.4409770387
 01/09  08:00:00,1190.40975902,96.1890649516,335.271229279,0.0,243.2593065,310.10971186,654.139939267,585.22874057,42.4850247072,26.4261739893
 01/09  09:00:00,1237.48267122,96.3225031282,346.896841986,0.0,243.2593065,310.10971186,641.661038008,549.575289083,56.6466996096,35.4390493151
 01/09  10:00:00,1290.08318607,96.4245315644,376.561122082,0.0,243.2593065,302.612436532,595.428505393,517.348974247,42.4850247072,35.594506439
 01/09  11:00:00,1307.37263414,96.510046983,392.896943253,0.0,243.2593065,310.10971186,600.377499925,484.789468393,70.808374512,44.7796570209
 01/09  12:00:00,1332.32686054,96.7736092593,400.685686169,0.0,243.2593065,310.10971186,576.292846936,460.602878706,70.808374512,44.8815937174
 01/09  13:00:00,1306.05649095,97.3198873852,404.171557556,0.0,243.2593065,310.10971186,555.126598597,439.712422401,70.808374512,44.605801684
 01/09  14:00:00,1320.49906284,97.7095246764,407.757718848,0.0,243.2593065,302.612436532,533.157303135,431.629746659,56.6466996096,44.8808568662
 01/09  15:00:00,1324.82941477,97.9880755113,408.492044858,0.0,243.2593065,302.612436532,505.490231295,418.220696429,42.4850247072,44.7845101588
 01/09  16:00:00,1336.40234559,98.2726137736,404.888405964,0.0,243.2593065,302.612436532,511.302701605,409.975124305,56.6466996096,44.6808776906
 01/09  17:00:00,1352.73319315,98.4670493556,400.494170349,0.0,243.2593065,310.10971186,543.886912671,423.391098932,84.9700494144,35.5257643251
 01/09  18:00:00,1346.82295321,98.7954346077,395.279201524,0.0,243.2593065,310.10971186,542.143588909,430.841316802,84.9700494144,26.3322226927
 01/09  19:00:00,1062.61320823,95.5967707961,375.875600712,0.0,166.938926447,199.110933808,506.71418709,404.25035024,84.9700494144,17.4937874356
 01/09  20:00:00,1035.9500646,95.5967707961,357.838309521,0.0,166.938926447,191.61365848,485.827160945,411.683585504,56.6466996096,17.4968758309
 01/09  21:00:00,923.530443416,95.5967707961,376.970541207,0.0,100.150657288,124.558693486,526.137293726,451.996576516,56.6466996096,17.4940176002
 01/09  22:00:00,882.64981677,95.5967707961,372.41177693,0.0,100.150657288,124.558693486,519.633284682,459.704184821,42.4850247072,17.4440751535
 01/09  23:00:00,771.023856623,95.5967707961,321.226411554,0.0,46.0930336215,124.558693486,528.534237536,482.771926221,28.3233498048,17.4389615099
 01/09  24:00:00,796.704457878,95.5967707961,332.896405496,0.0,46.0930336215,124.558693486,519.547406796,487.945985033,14.1616749024,17.4397468607
 01/10  01:00:00,834.067720067,95.5967707961,366.140840227,0.0,46.0930336215,113.312780494,512.060996299,488.958728947,5.66466996096,17.4375973908
 01/10  02:00:00,841.576223556,95.5967707961,369.149146135,0.0,46.0930336215,113.312780494,507.37359189,492.981281099,5.66466996096,8.72764083006
 01/10  03:00:00,841.182470262,95.5967707961,369.517688113,0.0,46.0930336215,113.312780494,522.482343061,499.377102232,5.66466996096,17.4405708677
 01/10  04:00:00,820.494549429,95.5967707961,353.782979579,0.0,46.0930336215,113.312780494,531.591386464,508.488466188,5.66466996096,17.4382503155
 01/10  05:00:00,890.764623515,95.5967707961,337.996351164,0.0,100.150657288,148.969399434,512.630599401,489.526704561,5.66466996096,17.439224879
 01/10  06:00:00,891.203758326,95.7966878775,337.485489218,0.0,100.150657288,149.894399434,856.457457583,824.855734858,14.1616749024,17.4400478233
 01/10  07:00:00,1120.49419974,96.5236176066,337.403478146,0.0,176.471037341,302.612436532,611.404296493,565.643191968,28.3233498048,17.4377547195
 01/10  08:00:00,1258.42937658,96.9480916004,349.329960605,0.0,243.2593065,310.10971186,589.954177596,521.040836097,42.4850247072,26.4283167914
 01/10  09:00:00,1293.57667206,97.6166849439,357.133006522,0.0,243.2593065,310.10971186,576.711764218,493.487835128,56.6466996096,26.57722948
 01/10  10:00:00,1335.31378141,98.4337661505,365.986552018,0.0,243.2593065,302.612436532,554.293821717,467.322851092,42.4850247072,44.4859459172
 01/10  11:00:00,1347.53604622,99.1088414206,372.49754246,0.0,243.2593065,310.10971186,555.056864066,439.46461471,70.808374512,44.7838748434
 01/10  12:00:00,1355.91183561,99.7685598839,379.421429664,0.0,243.2593065,310.10971186,536.97851755,421.291547386,70.808374512,44.878595652
 01/10  13:00:00,1316.50882707,100.427008558,383.7608284,0.0,243.2593065,310.10971186,514.061797917,407.564554233,70.808374512,35.688869172
 01/10  14:00:00,1343.18848083,101.131025775,390.470459816,0.0,243.2593065,302.612436532,506.656854641,396.149997651,56.6466996096,53.8601573806
 01/10  15:00:00,1346.83065178,101.570713576,397.209029253,0.0,243.2593065,302.612436532,463.495013681,380.932603325,42.4850247072,40.0773856482
 01/10  16:00:00,1335.30474167,101.808118821,398.151576738,0.0,243.2593065,302.612436532,474.663312456,377.580427908,56.6466996096,40.436184939
 01/10  17:00:00,1355.38172399,101.850329365,393.589201392,0.0,243.2593065,310.10971186,517.978324382,397.470329663,84.9700494144,35.5379453048
 01/10  18:00:00,1361.51038113,102.143163882,386.729667029,0.0,243.2593065,310.10971186,517.393900098,406.088554957,84.9700494144,26.3352957262
 01/10  19:00:00,1095.85910546,95.5967707961,382.51475036,0.0,166.938926447,199.110933808,497.953689744,395.488285426,84.9700494144,17.4953549042
 01/10  20:00:00,1090.06877124,95.5967707961,378.729504034,0.0,166.938926447,191.61365848,475.04530211,400.904378028,56.6466996096,17.4942244725
 01/10  21:00:00,949.671023399,95.5967707961,376.627399685,0.0,100.150657288,124.558693486,525.685442665,442.805338245,56.6466996096,26.2334048101
 01/10  22:00:00,902.371084786,95.5967707961,366.783734327,0.0,100.150657288,124.558693486,502.894768484,451.678545542,42.4850247072,8.73119823472
 01/10  23:00:00,827.383690152,95.5967707961,357.750105749,0.0,46.0930336215,124.558693486,517.721963826,471.957634198,28.3233498048,17.4409798233
 01/10  24:00:00,825.20935225,95.5967707961,356.850175897,0.0,46.0930336215,124.558693486,510.363390645,478.76307787,14.1616749024,17.4386378727
 01/11  01:00:00,781.032823451,95.5967707961,331.924597235,0.0,46.0930336215,113.312780494,508.904865156,485.801181168,5.66466996096,17.4390140263
 01/11  02:00:00,769.351255189,95.5967707961,327.411490477,0.0,46.0930336215,113.312780494,514.530993374,491.425691175,5.66466996096,17.4406322377
 01/11  03:00:00,786.815359368,95.5967707961,346.114842571,0.0,46.0930336215,113.312780494,517.27766202,494.174641264,5.66466996096,17.4383507954
 01/11  04:00:00,795.474902408,95.5967707961,354.862918395,0.0,46.0930336215,113.312780494,513.892445701,499.4994304,5.66466996096,8.72834533953
 01/11  05:00:00,889.439083094,95.5967707961,355.906861124,0.0,100.150657288,148.969399434,505.314375451,482.208329679,5.66466996096,17.4413758112
 01/11  06:00:00,889.289700942,96.0492113389,355.90542151,0.0,100.150657288,149.894399434,812.77041276,781.169092562,14.1616749024,17.4396452954
 01/11  07:00:00,1122.07930568,97.0188974205,367.809525744,0.0,176.471037341,302.612436532,589.715353962,543.953481529,28.3233498048,17.4385226288
 01/11  08:00:00,1234.34507281,98.4239641364,363.593637028,0.0,243.2593065,310.10971186,571.385945288,502.475095272,42.4850247072,26.4258253088
 01/11  09:00:00,1275.36556325,99.1087095951,376.432937382,0.0,243.2593065,310.10971186,576.363185148,484.284811285,56.6466996096,35.431674253
 01/11  10:00:00,1312.40070273,99.6467342364,387.012600138,0.0,243.2593065,302.612436532,550.163431411,472.091219013,42.4850247072,35.5871876903
 01/11  11:00:00,1326.65813556,100.150529881,394.132397345,0.0,243.2593065,310.10971186,572.031777905,456.440290141,70.808374512,44.7831132522
 01/11  12:00:00,1330.0586368,100.675820091,398.067088442,0.0,243.2593065,310.10971186,562.345108427,446.65333045,70.808374512,44.8834034648
 01/11  13:00:00,1287.56232218,101.15934366,400.832509494,0.0,243.2593065,310.10971186,553.653192833,438.228542561,70.808374512,44.6162757601
 01/11  14:00:00,1322.44810049,101.577360178,401.908894436,0.0,243.2593065,302.612436532,536.845887313,435.315977345,56.6466996096,44.883210358
 01/11  15:00:00,1324.60780549,101.988839875,403.152450627,0.0,243.2593065,302.612436532,517.582744761,430.310487898,42.4850247072,44.7872321551
 01/11  16:00:00,1322.66582038,102.438920497,405.715720067,0.0,243.2593065,302.612436532,518.644486852,417.30631293,56.6466996096,44.6914743127
 01/11  17:00:00,1324.02415119,102.700560062,408.449301775,0.0,243.2593065,310.10971186,537.764510991,417.273913617,84.9700494144,35.5205479589
 01/11  18:00:00,1320.57712691,102.940691359,410.266158293,0.0,243.2593065,310.10971186,523.007889486,420.474037579,84.9700494144,17.5638024926
 01/11  19:00:00,1038.54129427,95.5967707961,407.41798233,0.0,166.938926447,199.110933808,524.380182707,413.177471619,84.9700494144,26.2326616736
 01/11  20:00:00,1018.91411802,95.5967707961,400.874309049,0.0,166.938926447,191.61365848,490.417327956,416.276796705,56.6466996096,17.4938316408
 01/11  21:00:00,882.177366657,95.5967707961,399.658311546,0.0,100.150657288,124.558693486,530.931974994,456.788214306,56.6466996096,17.4970610783
 01/11  22:00:00,842.141368893,95.5967707961,398.771873215,0.0,100.150657288,124.558693486,523.213801872,463.280849597,42.4850247072,17.4479275682
 01/11  23:00:00,776.339274374,95.5967707961,398.944534966,0.0,46.0930336215,124.558693486,527.295170204,481.532507039,28.3233498048,17.4393133601
 01/11  24:00:00,778.007458698,95.5967707961,400.144831765,0.0,46.0930336215,124.558693486,519.042311931,487.443567391,14.1616749024,17.4370696369
 01/12  01:00:00,765.091766315,95.5967707961,399.719022823,0.0,46.0930336215,113.312780494,506.428162636,492.032519283,5.66466996096,8.730973392
 01/12  02:00:00,766.883215324,95.5967707961,401.425581663,0.0,46.0930336215,113.312780494,518.825668683,495.720823416,5.66466996096,17.4401753064
 01/12  03:00:00,767.668216371,95.5967707961,401.921129935,0.0,46.0930336215,113.312780494,522.655697864,499.553086784,5.66466996096,17.4379411184
 01/12  04:00:00,766.290025081,95.5967707961,400.901431326,0.0,46.0930336215,113.312780494,528.233108208,505.129947538,5.66466996096,17.4384907095
 01/12  05:00:00,854.480370167,95.5967707961,401.072915511,0.0,100.150657288,148.969399434,515.948313978,492.843872735,5.66466996096,17.4397712821
 01/12  06:00:00,856.400800097,96.1172663964,401.144415212,0.0,100.150657288,149.894399434,813.609481518,782.010236922,14.1616749024,17.4375696939
 01/12  07:00:00,1085.98115466,97.3854376849,401.050074929,0.0,176.471037341,302.612436532,588.65009509,551.595565488,28.3233498048,8.73117979704
 01/12  08:00:00,1210.69092499,98.7477572257,401.077746531,0.0,243.2593065,310.10971186,573.262519538,504.347674302,42.4850247072,26.4298205295
 01/12  09:00:00,1237.35979378,99.3514023894,401.41051239,0.0,243.2593065,310.10971186,579.389757944,487.297833156,56.6466996096,35.4452251781
 01/12  10:00:00,1271.14287355,99.8379483312,401.444259549,0.0,243.2593065,302.612436532,557.807001681,479.720766188,42.4850247072,35.6012107851
 01/12  11:00:00,1289.85505342,100.415765594,411.998946355,0.0,243.2593065,310.10971186,578.468524785,462.871928982,70.808374512,44.7882212914
 01/12  12:00:00,1296.7708983,100.895754151,417.205217069,0.0,243.2593065,310.10971186,579.433927236,454.759061543,70.808374512,53.8664911817
 01/12  13:00:00,1258.82345128,101.372321896,420.626290366,0.0,243.2593065,310.10971186,551.410317058,444.91708725,70.808374512,35.6848552966
 01/12  14:00:00,1295.17079321,101.833289378,423.113105944,0.0,243.2593065,302.612436532,538.920345419,437.382307804,56.6466996096,44.8913380061
 01/12  15:00:00,1296.6251584,102.418255845,423.984527558,0.0,243.2593065,302.612436532,504.281188268,417.01035626,42.4850247072,44.7858073012
 01/12  16:00:00,1296.24918291,102.665111457,423.518459942,0.0,243.2593065,302.612436532,513.374532658,412.044629934,56.6466996096,44.6832031142
 01/12  17:00:00,1295.31178449,102.807346855,408.050901525,0.0,243.2593065,310.10971186,541.893908731,421.389440419,84.9700494144,35.5344188976
 01/12  18:00:00,1282.85888596,103.061177325,383.82965577,0.0,243.2593065,310.10971186,536.910499645,425.602809901,84.9700494144,26.3376403296
 01/12  19:00:00,1005.84208101,95.5967707961,377.320434835,0.0,166.938926447,199.110933808,519.005513438,416.537803735,84.9700494144,17.4976602886
 01/12  20:00:00,1000.56465177,95.5967707961,379.129947879,0.0,166.938926447,191.61365848,495.172748977,421.033506201,56.6466996096,17.4925431668
 01/12  21:00:00,859.885329457,95.5967707961,369.679022529,0.0,100.150657288,124.558693486,536.282677948,462.138277355,56.6466996096,17.4977009837
 01/12  22:00:00,814.227952041,95.5967707961,360.101624425,0.0,100.150657288,124.558693486,529.66357693,469.730814984,42.4850247072,17.4477372382
 01/12  23:00:00,746.484186544,95.5967707961,355.504202602,0.0,46.0930336215,124.558693486,534.602892396,488.840214233,28.3233498048,17.4393283582
 01/12  24:00:00,744.736406962,95.5967707961,350.795904027,0.0,46.0930336215,124.558693486,526.665499484,495.066718869,14.1616749024,17.4371057125
 01/13  01:00:00,728.728766718,95.5967707961,344.972772173,0.0,46.0930336215,113.312780494,523.773443855,500.667407577,5.66466996096,17.4413663168
 01/13  02:00:00,726.544633339,95.5967707961,340.886915159,0.0,46.0930336215,113.312780494,528.952922844,505.849145235,5.66466996096,17.4391076478
 01/13  03:00:00,723.262923495,95.5967707961,334.809426877,0.0,46.0930336215,113.312780494,526.074665545,510.769195969,5.66466996096,9.64079961546
 01/13  04:00:00,719.960736289,95.5967707961,328.830461198,0.0,46.0930336215,113.312780494,539.338247996,517.144422619,5.66466996096,16.529155416
 01/13  05:00:00,808.562416235,95.5967707961,325.445787916,0.0,100.150657288,148.969399434,521.4377461,498.333196369,5.66466996096,17.4398797701
 01/13  06:00:00,806.931314173,96.1490677699,319.776993886,0.0,100.150657288,149.894399434,827.085890705,795.485850079,14.1616749024,17.4383657228
 01/13  07:00:00,1031.58527464,97.5298716157,315.969143564,0.0,176.471037341,302.612436532,610.615209117,564.849992147,28.3233498048,17.4418671655
 01/13  08:00:00,1162.57895779,98.8841830409,331.954890216,0.0,243.2593065,310.10971186,588.22458503,519.30981882,42.4850247072,26.4297415034
 01/13  09:00:00,1209.53166672,99.5261086281,367.13074193,0.0,243.2593065,310.10971186,585.037518143,492.960507061,56.6466996096,35.4303114726
 01/13  10:00:00,1269.77139596,100.119756119,399.732163078,0.0,243.2593065,302.612436532,555.874125806,477.803399165,42.4850247072,35.5857019345
 01/13  11:00:00,1292.70005268,100.605807058,413.742442443,0.0,243.2593065,310.10971186,579.034360146,463.435959652,70.808374512,44.7900259817
 01/13  12:00:00,1300.98285113,101.107693773,418.042776752,0.0,243.2593065,310.10971186,566.376349961,450.681739244,70.808374512,44.8862362052
 01/13  13:00:00,1274.73268704,101.571725079,421.169188383,0.0,243.2593065,310.10971186,553.427539082,438.002853084,70.808374512,44.6163114864
 01/13  14:00:00,1301.77466883,102.004378983,426.205331621,0.0,243.2593065,302.612436532,533.71586997,432.185924278,56.6466996096,44.8832460821
 01/13  15:00:00,1305.74750452,102.340763097,431.652362533,0.0,243.2593065,302.612436532,515.532788578,428.260340676,42.4850247072,44.7874231948
 01/13  16:00:00,1306.60942935,102.733920551,429.473864374,0.0,243.2593065,302.612436532,517.740540887,416.402155973,56.6466996096,44.6916853044
 01/13  17:00:00,1316.4335569,102.974840185,427.465225481,0.0,243.2593065,310.10971186,537.857486739,417.366563606,84.9700494144,35.5208737182
 01/13  18:00:00,1320.98270729,103.206729503,425.436538518,0.0,243.2593065,310.10971186,522.726560221,420.193001365,84.9700494144,17.5635094418
 01/13  19:00:00,1047.03700457,95.5967707961,424.721469449,0.0,166.938926447,199.110933808,519.744507529,411.372983253,84.9700494144,23.4014748607
 01/13  20:00:00,1039.28491388,95.5967707961,424.496035087,0.0,166.938926447,191.61365848,492.241440211,415.268721798,56.6466996096,20.3260188042
 01/13  21:00:00,906.303393976,95.5967707961,425.352921151,0.0,100.150657288,124.558693486,529.942821356,455.799281878,56.6466996096,17.4968398685
 01/13  22:00:00,868.810530609,95.5967707961,427.181523991,0.0,100.150657288,124.558693486,526.738449026,466.805703842,42.4850247072,17.4477204765
 01/13  23:00:00,801.469993776,95.5967707961,426.941538974,0.0,46.0930336215,124.558693486,525.662082386,479.899570678,28.3233498048,17.4391619038
 01/13  24:00:00,800.831685,95.5967707961,425.309549725,0.0,46.0930336215,124.558693486,509.202551428,484.319772268,14.1616749024,10.7211042575
 01/14  01:00:00,787.721786373,95.5967707961,424.687035441,0.0,46.0930336215,113.312780494,509.140366582,488.027643268,5.66466996096,15.4480533535
 01/14  02:00:00,787.494233679,95.5967707961,424.493991845,0.0,46.0930336215,113.312780494,514.514602,491.40984036,5.66466996096,17.4400916795
 01/14  03:00:00,786.561697544,95.5967707961,423.694242652,0.0,46.0930336215,113.312780494,519.175287405,496.072705817,5.66466996096,17.4379116269
 01/14  04:00:00,784.926646882,95.5967707961,422.135724469,0.0,46.0930336215,113.312780494,528.530037255,505.423236734,5.66466996096,17.4421305595
 01/14  05:00:00,794.486804426,95.5967707961,421.542342232,0.0,55.6251445156,113.312780494,519.757396537,496.652915557,5.66466996096,17.4398110198
 01/14  06:00:00,785.535773191,95.5967707961,412.649165824,0.0,55.6251445156,113.312780494,528.830067802,497.230764957,14.1616749024,17.4376279428
 01/14  07:00:00,859.710875156,95.5967707961,413.820876123,0.0,65.1572554096,176.889270242,475.404700637,438.350144601,28.3233498048,8.73120623204
 01/14  08:00:00,977.88089217,95.9253860161,410.162671845,0.0,109.682768182,220.96816451,777.652259805,717.727115797,42.4850247072,17.4401193005
 01/14  09:00:00,966.892818844,95.9222842265,402.006972833,0.0,109.682768182,220.96816451,662.969884695,580.020528283,56.6466996096,26.3026568032
 01/14  10:00:00,1082.57181289,96.3509583886,411.292340459,0.0,131.945524568,266.955817592,598.484524335,529.555947377,42.4850247072,26.4435522508
 01/14  11:00:00,1094.38653293,96.4435975092,416.65676468,0.0,131.945524568,274.45309292,612.501558393,506.269707487,70.808374512,35.4234763942
 01/14  12:00:00,1099.3988468,96.5136183706,420.392700548,0.0,131.945524568,274.45309292,591.275385635,493.885903136,70.808374512,26.5811079875
 01/14  13:00:00,1069.95757691,96.5623528573,423.062514908,0.0,131.945524568,274.45309292,598.844414489,492.609450146,70.808374512,35.4265898315
 01/14  14:00:00,1066.98014876,96.6144976229,422.609810699,0.0,131.945524568,266.955817592,570.165925545,478.100736788,56.6466996096,35.4184891476
 01/14  15:00:00,1077.25407448,96.6593700122,419.169449861,0.0,131.945524568,266.955817592,527.832465616,458.784303309,42.4850247072,26.563137599
 01/14  16:00:00,991.199913114,95.5967707961,416.500999731,0.0,109.682768182,212.545889182,440.147299188,348.072393977,56.6466996096,35.4282056012
