Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  17:00:00,998.509083342,95.5967707961,411.407296355,0.0,109.682768182,220.04316451,488.426905308,368.034008885,84.9700494144,35.4228470085
 01/14  18:00:00,941.993555557,95.5967707961,388.586041805,0.0,109.682768182,220.04316451,492.498421608,381.106809568,84.9700494144,26.4215626255
 01/14  19:00:00,890.042361158,95.5967707961,370.106000401,0.0,100.150657288,199.110933808,521.647749578,419.237598697,84.9700494144,17.4401014675
 01/14  20:00:00,871.001636712,95.5967707961,354.160484116,0.0,100.150657288,191.61365848,499.825696417,425.741137117,56.6466996096,17.4378596895
 01/14  21:00:00,750.079910299,95.5967707961,339.939363086,0.0,55.6251445156,124.558693486,536.646060842,471.268019622,56.6466996096,8.73134161087
 01/14  22:00:00,740.453563194,95.5967707961,328.053991844,0.0,55.6251445156,124.558693486,539.581841946,479.655945398,42.4850247072,17.4408718407
 01/14  23:00:00,725.025497774,95.5967707961,317.210139169,0.0,46.0930336215,124.558693486,544.721783788,498.959793724,28.3233498048,17.4386402595
 01/14  24:00:00,728.957323822,95.5967707961,324.071706209,0.0,46.0930336215,124.558693486,537.02891755,505.427570595,14.1616749024,17.4396720525
 01/15  01:00:00,703.174860395,95.5967707961,319.978636428,0.0,34.9616554283,113.312780494,538.320030305,515.214659678,5.66466996096,17.440700666
 01/15  02:00:00,692.896659205,95.5967707961,300.567766625,0.0,34.9616554283,113.312780494,547.199292928,524.096087964,5.66466996096,17.4385350035
 01/15  03:00:00,687.164103001,95.5967707961,291.59911428,0.0,34.9616554283,113.312780494,547.874458513,533.481321716,5.66466996096,8.72846683608
 01/15  04:00:00,686.009421201,95.5967707961,290.504593862,0.0,34.9616554283,113.312780494,563.895517265,540.789212003,5.66466996096,17.4416353004
 01/15  05:00:00,693.190560383,95.5967707961,290.053714047,0.0,44.4937663224,113.312780494,560.406718891,537.302655962,5.66466996096,17.439392968
 01/15  06:00:00,693.27971185,95.5967707961,290.06907787,0.0,44.4937663224,113.312780494,573.539936171,541.937775674,14.1616749024,17.4404855945
 01/15  07:00:00,763.913341126,95.5967707961,289.913230462,0.0,54.0258772165,176.889270242,525.052310215,479.287581957,28.3233498048,17.4413784536
 01/15  08:00:00,771.163676294,95.5967707961,289.811712297,0.0,54.0258772165,184.38654557,535.630695123,475.706516948,42.4850247072,17.4391534679
 01/15  09:00:00,841.592352401,95.5967707961,301.318591077,0.0,65.1572554096,220.04316451,535.597845854,461.421825807,56.6466996096,17.5293204371
 01/15  10:00:00,839.085922005,95.5967707961,309.674990706,0.0,65.1572554096,212.545889182,527.648234712,458.751739175,42.4850247072,26.4114708292
 01/15  11:00:00,859.666844937,95.5967707961,322.646720568,0.0,65.1572554096,220.04316451,560.545881916,454.352960246,70.808374512,35.3845471572
 01/15  12:00:00,900.208755371,95.5967707961,367.682271445,0.0,65.1572554096,220.04316451,537.090276731,439.732813096,70.808374512,26.5490891236
 01/15  13:00:00,929.62115351,95.5967707961,395.093246255,0.0,65.1572554096,220.04316451,533.780362745,427.58249809,70.808374512,35.3894901429
 01/15  14:00:00,934.348119438,95.5967707961,398.834529888,0.0,65.1572554096,212.545889182,499.222113887,416.035156917,56.6466996096,26.5402573599
 01/15  15:00:00,929.071558064,95.5967707961,402.0804085,0.0,65.1572554096,212.545889182,495.755951045,417.875965694,42.4850247072,35.394960644
 01/15  16:00:00,924.235816102,95.5967707961,403.858745727,0.0,65.1572554096,212.545889182,516.895437353,424.865062915,56.6466996096,35.3836748286
 01/15  17:00:00,877.768356475,95.5967707961,375.055806093,0.0,65.1572554096,220.04316451,547.385362764,435.867240244,84.9700494144,26.5480731056
 01/15  18:00:00,827.036969665,95.5967707961,357.597967732,0.0,54.0258772165,184.38654557,565.244089062,453.859120046,84.9700494144,26.4149196011
 01/15  19:00:00,775.971309406,95.5967707961,331.34460477,0.0,44.4937663224,163.454314868,596.369297603,493.960380493,84.9700494144,17.438867696
 01/15  20:00:00,775.732296008,95.5967707961,338.161723737,0.0,44.4937663224,155.95703954,573.812681855,499.725953423,56.6466996096,17.440028822
 01/15  21:00:00,747.72553857,95.5967707961,341.241006816,0.0,44.4937663224,124.558693486,609.871125314,535.783470933,56.6466996096,17.4409547709
 01/15  22:00:00,740.009298957,95.5967707961,333.707836276,0.0,44.4937663224,124.558693486,602.773673897,542.849895503,42.4850247072,17.4387536868
 01/15  23:00:00,719.480618771,95.5967707961,321.157714423,0.0,34.9616554283,124.558693486,598.512585841,561.460663794,28.3233498048,8.72857224242
 01/15  24:00:00,717.878315089,95.5967707961,324.335692475,0.0,34.9616554283,124.558693486,598.433999217,566.830454786,14.1616749024,17.4418695285
 01/16  01:00:00,703.424854459,95.5967707961,320.136655588,0.0,34.9616554283,113.312780494,599.528441357,576.42407695,5.66466996096,17.4396944463
 01/16  02:00:00,711.266772041,95.5967707961,324.361458172,0.0,34.9616554283,113.312780494,605.626773798,582.524491665,5.66466996096,17.4376121716
 01/16  03:00:00,712.780562918,95.5967707961,331.709470918,0.0,34.9616554283,113.312780494,609.642718873,586.536235123,5.66466996096,17.441813789
 01/16  04:00:00,709.4664041,95.5967707961,332.087280648,0.0,34.9616554283,113.312780494,614.850632103,591.746373046,5.66466996096,17.4395890961
 01/16  05:00:00,729.696613429,95.5967707961,333.16074888,0.0,44.4937663224,113.312780494,601.500538309,585.758101619,5.66466996096,10.0777667299
 01/16  06:00:00,737.338836825,95.5967707961,333.748536151,0.0,44.4937663224,113.312780494,618.508562124,588.254313928,14.1616749024,16.0925732931
 01/16  07:00:00,807.576843762,95.5967707961,333.245700111,0.0,54.0258772165,176.889270242,569.794519875,524.030678658,28.3233498048,17.4404914128
 01/16  08:00:00,810.98598653,95.5967707961,333.129443644,0.0,54.0258772165,184.38654557,575.999398472,516.076042587,42.4850247072,17.4383311776
 01/16  09:00:00,885.243140669,95.5967707961,345.045854674,0.0,65.1572554096,220.04316451,570.352347738,496.179369278,56.6466996096,17.5262788503
 01/16  10:00:00,889.069863001,95.5967707961,354.1465781,0.0,65.1572554096,212.545889182,560.996083389,492.096166492,42.4850247072,26.4148921896
 01/16  11:00:00,924.908964604,95.5967707961,378.717751545,0.0,65.1572554096,220.04316451,585.936966385,479.732009305,70.808374512,35.3965825675
 01/16  12:00:00,936.627009453,95.5967707961,394.004544197,0.0,65.1572554096,220.04316451,574.465745385,468.272461917,70.808374512,35.3849089566
 01/16  13:00:00,940.767433294,95.5967707961,397.201233277,0.0,65.1572554096,220.04316451,557.168859687,459.811315329,70.808374512,26.5491698466
 01/16  14:00:00,933.096351856,95.5967707961,398.855387054,0.0,65.1572554096,212.545889182,549.577447875,457.540970691,56.6466996096,35.3897775742
 01/16  15:00:00,932.040559323,95.5967707961,401.20570777,0.0,65.1572554096,212.545889182,524.706274802,455.680721555,42.4850247072,26.5405285395
 01/16  16:00:00,924.643539601,95.5967707961,400.170559527,0.0,65.1572554096,212.545889182,540.557899811,448.515906115,56.6466996096,35.3952940865
 01/16  17:00:00,889.611705938,95.5967707961,387.039100689,0.0,65.1572554096,220.04316451,580.191005339,459.836797018,84.9700494144,35.3841589068
 01/16  18:00:00,854.969153966,95.5967707961,391.28462537,0.0,54.0258772165,184.38654557,592.360840712,480.977607814,84.9700494144,26.4131834839
 01/16  19:00:00,828.940508655,95.5967707961,387.177944779,0.0,44.4937663224,163.454314868,613.121912821,519.422993651,84.9700494144,8.72886975593
 01/16  20:00:00,797.521666115,95.5967707961,365.343805327,0.0,44.4937663224,155.95703954,601.64200376,527.552781883,56.6466996096,17.4425222679
 01/16  21:00:00,759.241994417,95.5967707961,356.324657842,0.0,44.4937663224,124.558693486,638.692203491,564.605273752,56.6466996096,17.4402301296
 01/16  22:00:00,749.476557612,95.5967707961,343.331736932,0.0,44.4937663224,124.558693486,629.982617764,570.059517163,42.4850247072,17.4380758936
 01/16  23:00:00,733.189735439,95.5967707961,334.568216712,0.0,34.9616554283,124.558693486,632.78002636,587.014362738,28.3233498048,17.4423138174
 01/16  24:00:00,734.031634706,95.5967707961,334.848696123,0.0,34.9616554283,124.558693486,623.994554956,592.392837626,14.1616749024,17.4400424273
 01/17  01:00:00,732.02602568,95.5967707961,334.052376311,0.0,46.0930336215,113.312780494,621.757935388,598.655260146,5.66466996096,17.4380052814
 01/17  02:00:00,731.35845661,95.5967707961,333.06206615,0.0,46.0930336215,113.312780494,617.945498163,603.549391914,5.66466996096,8.73143628874
 01/17  03:00:00,731.312995499,95.5967707961,332.971021134,0.0,46.0930336215,113.312780494,630.984346544,607.878527701,5.66466996096,17.4411488816
 01/17  04:00:00,731.139526596,95.5967707961,332.898986623,0.0,46.0930336215,113.312780494,635.589646848,612.485991353,5.66466996096,17.4389855343
 01/17  05:00:00,821.778382287,95.5967707961,332.854815839,0.0,100.150657288,148.969399434,603.870408729,580.763919504,5.66466996096,17.4418192634
 01/17  06:00:00,810.659236481,95.5967707961,320.806901454,0.0,100.150657288,149.894399434,1142.53482783,1110.93211207,14.1616749024,17.44104086
 01/17  07:00:00,1027.31452153,95.6098394905,312.131469772,0.0,176.471037341,302.612436532,758.919263534,713.157032232,28.3233498048,17.4388814973
 01/17  08:00:00,1157.31456986,95.8552562159,323.517264182,0.0,243.2593065,310.10971186,707.968016849,639.051310283,42.4850247072,26.4316818591
 01/17  09:00:00,1182.55411631,95.9994306066,319.554658571,0.0,243.2593065,310.10971186,680.876681944,597.65355409,56.6466996096,26.5764282445
 01/17  10:00:00,1232.11345878,96.1131246237,336.203342633,0.0,243.2593065,302.612436532,647.968058024,560.995030831,42.4850247072,44.4880024856
 01/17  11:00:00,1286.39034517,96.2131476823,377.057172637,0.0,243.2593065,310.10971186,639.171548158,523.567522444,70.808374512,44.795651202
 01/17  12:00:00,1303.0616356,96.305952328,393.665605719,0.0,243.2593065,310.10971186,614.744343688,499.045872543,70.808374512,44.890096633
 01/17  13:00:00,1262.10471729,96.3910875251,397.740565956,0.0,243.2593065,310.10971186,592.240754097,485.732917607,70.808374512,35.6994619784
 01/17  14:00:00,1298.07413657,96.4700124086,400.220806231,0.0,243.2593065,302.612436532,578.80542562,468.281788142,56.6466996096,53.8769378684
 01/17  15:00:00,1300.73866748,96.5438703589,402.704107558,0.0,243.2593065,302.612436532,532.90564875,445.625372803,42.4850247072,44.7952512395
 01/17  16:00:00,1301.8493157,96.6129229481,403.691952357,0.0,243.2593065,302.612436532,526.041149969,433.640734494,56.6466996096,35.7537158657
 01/17  17:00:00,1315.45184549,96.6774743976,402.932297869,0.0,243.2593065,310.10971186,564.425553052,443.905259749,84.9700494144,35.5502438886
 01/17  18:00:00,1321.45331935,96.7377658699,400.906170892,0.0,243.2593065,310.10971186,565.108517637,453.796191569,84.9700494144,26.3422766544
 01/17  19:00:00,1049.30190558,95.5967707961,399.854259552,0.0,166.938926447,199.110933808,516.656518514,414.188054807,84.9700494144,17.4984142929
 01/17  20:00:00,1012.18370939,95.5967707961,374.098405733,0.0,166.938926447,191.61365848,504.2796329,421.396971213,56.6466996096,26.2359620779
 01/17  21:00:00,854.196801128,95.5967707961,356.370701576,0.0,100.150657288,124.558693486,539.833100788,465.690492935,56.6466996096,17.4959082439
 01/17  22:00:00,810.137964827,95.5967707961,355.139828391,0.0,100.150657288,124.558693486,532.054265605,472.122424363,42.4850247072,17.4468165356
 01/17  23:00:00,739.774667436,95.5967707961,343.02411311,0.0,46.0930336215,124.558693486,537.017880652,491.256152197,28.3233498048,17.4383786509
 01/17  24:00:00,735.776233147,95.5967707961,334.385211091,0.0,46.0930336215,124.558693486,520.034760544,497.141464359,14.1616749024,8.73162128318
 01/18  01:00:00,721.96119651,95.5967707961,333.302846608,0.0,46.0930336215,113.312780494,524.741032467,501.63469308,5.66466996096,17.4416694257
 01/18  02:00:00,715.841389855,95.5967707961,321.162016676,0.0,46.0930336215,113.312780494,530.289462341,507.185350971,5.66466996096,17.4394414092
 01/18  03:00:00,710.667053463,95.5967707961,312.530928426,0.0,46.0930336215,113.312780494,537.476425149,514.371174948,5.66466996096,17.4405802404
 01/18  04:00:00,722.185972078,95.5967707961,323.880855641,0.0,46.0930336215,113.312780494,543.435370654,520.329159035,5.66466996096,17.4415416587
 01/18  05:00:00,818.467704181,95.5967707961,331.882803977,0.0,100.150657288,148.969399434,522.115596225,499.011546687,5.66466996096,17.4393795777
 01/18  06:00:00,820.790052744,95.609731199,332.706433517,0.0,100.150657288,149.894399434,890.218730256,867.328138186,14.1616749024,8.72891716704
 01/18  07:00:00,1048.31254841,96.360644869,332.728898202,0.0,176.471037341,302.612436532,632.385592114,586.619536632,28.3233498048,17.4427056766
 01/18  08:00:00,1155.19844717,96.6055190301,320.527642285,0.0,243.2593065,310.10971186,608.153064995,539.237163627,42.4850247072,26.4308766609
 01/18  09:00:00,1188.25053315,96.7066633318,324.26791784,0.0,243.2593065,310.10971186,601.653264228,509.559007557,56.6466996096,35.4475570623
 01/18  10:00:00,1272.42295265,96.9360443431,374.974942737,0.0,243.2593065,302.612436532,558.660527885,480.570656301,42.4850247072,35.6048468764
 01/18  11:00:00,1296.48778784,97.2425022152,396.68490621,0.0,243.2593065,310.10971186,569.916231331,454.312870556,70.808374512,44.7949862638
 01/18  12:00:00,1300.34307829,97.7454442609,403.216332859,0.0,243.2593065,310.10971186,558.608463058,433.924267378,70.808374512,53.8758211673
 01/18  13:00:00,1260.11211936,98.3743703821,410.152590765,0.0,243.2593065,310.10971186,525.812405029,419.313385433,70.808374512,35.6906450837
 01/18  14:00:00,1300.18479859,99.0609749943,413.847818992,0.0,243.2593065,302.612436532,510.901247513,409.354084391,56.6466996096,44.9004635123
 01/18  15:00:00,1302.96309022,99.5918276655,412.578469811,0.0,243.2593065,302.612436532,481.134091325,393.853946099,42.4850247072,44.7951205184
 01/18  16:00:00,1302.74740191,99.9697333928,411.951246196,0.0,243.2593065,302.612436532,487.459170213,386.121262462,56.6466996096,44.6912081413
 01/18  17:00:00,1317.28158275,100.225952225,411.736309339,0.0,243.2593065,310.10971186,518.500935917,397.988973828,84.9700494144,35.541912674
 01/18  18:00:00,1324.55251522,100.59211264,410.801240148,0.0,243.2593065,310.10971186,519.73403097,408.426802525,84.9700494144,26.3371790313
 01/18  19:00:00,1054.21301262,95.5967707961,408.949835854,0.0,166.938926447,199.110933808,498.298384092,395.831997357,84.9700494144,17.496337321
 01/18  20:00:00,1040.82536976,95.5967707961,396.004414593,0.0,166.938926447,191.61365848,477.992486218,403.850467528,56.6466996096,17.4953190809
 01/18  21:00:00,917.90074552,95.5967707961,392.229657514,0.0,100.150657288,124.558693486,527.754349241,444.872283877,56.6466996096,26.235365754
 01/18  22:00:00,884.760773988,95.5967707961,396.346502344,0.0,100.150657288,124.558693486,502.14528333,450.925134857,42.4850247072,8.73512376599
 01/18  23:00:00,812.188159483,95.5967707961,397.378247927,0.0,46.0930336215,124.558693486,516.993238725,471.227667907,28.3233498048,17.4422210127
 01/18  24:00:00,805.355289171,95.5967707961,399.343680248,0.0,46.0930336215,124.558693486,508.146240746,476.544534682,14.1616749024,17.4400311617
 01/19  01:00:00,782.256141517,95.5967707961,399.318669815,0.0,46.0930336215,113.312780494,502.41466795,479.310391839,5.66466996096,17.4396061501
 01/19  02:00:00,780.96546788,95.5967707961,406.852200266,0.0,46.0930336215,113.312780494,504.486361561,481.379390848,5.66466996096,17.4423007518
 01/19  03:00:00,783.334044673,95.5967707961,411.608111321,0.0,46.0930336215,113.312780494,507.617597929,484.512798467,5.66466996096,17.4401295007
 01/19  04:00:00,784.641458734,95.5967707961,408.594582214,0.0,46.0930336215,113.312780494,511.553438385,490.524569659,5.66466996096,15.3641987649
 01/19  05:00:00,882.286551021,95.5967707961,402.049053769,0.0,100.150657288,148.969399434,489.160757131,472.69137304,5.66466996096,10.8047141297
 01/19  06:00:00,890.787858298,95.9733402285,401.25572818,0.0,100.150657288,149.894399434,792.943811817,761.339773555,14.1616749024,17.4423633596
 01/19  07:00:00,1110.70399474,96.6967640722,400.015935271,0.0,176.471037341,302.612436532,579.465752079,533.701613488,28.3233498048,17.4407887861
 01/19  08:00:00,1219.75896638,97.7294388771,399.320387535,0.0,243.2593065,310.10971186,560.617164222,491.700925611,42.4850247072,26.4312139033
 01/19  09:00:00,1245.87914035,98.2900592968,399.582032473,0.0,243.2593065,310.10971186,565.266170173,473.17910189,56.6466996096,35.4403686731
 01/19  10:00:00,1287.04948604,98.8270300814,406.849917617,0.0,243.2593065,302.612436532,539.046206874,460.963522336,42.4850247072,35.5976598306
 01/19  11:00:00,1297.82922636,99.3603845818,409.443949744,0.0,243.2593065,310.10971186,559.167033337,443.561775315,70.808374512,44.7968835096
 01/19  12:00:00,1298.25204963,99.9177713265,411.951975018,0.0,243.2593065,310.10971186,548.769086038,433.060173176,70.808374512,44.9005383503
 01/19  13:00:00,1258.30597267,100.435836246,415.584233245,0.0,243.2593065,310.10971186,541.141859714,425.717809516,70.808374512,44.6156756865
 01/19  14:00:00,1290.4313226,100.944190548,417.799939581,0.0,243.2593065,302.612436532,521.651973646,420.112521423,56.6466996096,44.8927526132
 01/19  15:00:00,1293.77167634,101.576492735,419.107182975,0.0,243.2593065,302.612436532,488.687273568,401.405234813,42.4850247072,44.7970140478
 01/19  16:00:00,1295.8196473,102.004832357,418.218964226,0.0,243.2593065,302.612436532,487.934703554,386.594671017,56.6466996096,44.6933329277
 01/19  17:00:00,1301.0725671,102.202848653,413.408650156,0.0,243.2593065,310.10971186,517.690051318,397.184569966,84.9700494144,35.535431938
 01/19  18:00:00,1299.81821584,102.446523676,402.730992777,0.0,243.2593065,310.10971186,518.505863409,407.198249831,84.9700494144,26.3375641629
 01/19  19:00:00,1025.7087803,95.5967707961,401.071108404,0.0,166.938926447,199.110933808,501.993643146,399.526418847,84.9700494144,17.4971748846
 01/19  20:00:00,1027.36649907,95.5967707961,411.633964496,0.0,166.938926447,191.61365848,477.353775624,403.210578053,56.6466996096,17.4964979615
 01/19  21:00:00,898.110124106,95.5967707961,416.161480833,0.0,100.150657288,124.558693486,517.872089387,443.727717128,56.6466996096,17.4976726496
 01/19  22:00:00,859.869053293,95.5967707961,417.076143298,0.0,100.150657288,124.558693486,509.488016733,449.555366197,42.4850247072,17.4476258285
 01/19  23:00:00,791.754285802,95.5967707961,410.570887329,0.0,46.0930336215,124.558693486,515.250699711,469.487983783,28.3233498048,17.4393661237
 01/19  24:00:00,786.365102346,95.5967707961,401.9612026,0.0,46.0930336215,124.558693486,507.156442244,475.554290966,14.1616749024,17.4404763751
 01/20  01:00:00,771.693190714,95.5967707961,399.621849765,0.0,46.0930336215,113.312780494,502.841381353,479.735137729,5.66466996096,17.441573663
 01/20  02:00:00,771.560933584,95.5967707961,399.587203364,0.0,46.0930336215,113.312780494,507.042395273,483.938253798,5.66466996096,17.4394715141
 01/20  03:00:00,772.116210239,95.5967707961,400.336106878,0.0,46.0930336215,113.312780494,502.498520365,488.104890489,5.66466996096,8.72895991532
 01/20  04:00:00,776.477867854,95.5967707961,400.452664295,0.0,46.0930336215,113.312780494,515.557384733,492.44998875,5.66466996096,17.4427260217
 01/20  05:00:00,865.336487141,95.5967707961,400.263143043,0.0,100.150657288,148.969399434,497.29269554,474.18749072,5.66466996096,17.4405348588
 01/20  06:00:00,864.219389694,96.0980134549,400.284642768,0.0,100.150657288,149.894399434,788.382596041,756.77987345,14.1616749024,17.4410476886
 01/20  07:00:00,1087.36573621,97.2785695484,400.157434994,0.0,176.471037341,302.612436532,579.140451776,533.374358518,28.3233498048,17.442743453
 01/20  08:00:00,1206.30501809,98.6284692298,400.686062436,0.0,243.2593065,310.10971186,559.019929761,490.102296679,42.4850247072,26.4326083753
 01/20  09:00:00,1234.40193122,99.3900008257,398.465014809,0.0,243.2593065,310.10971186,559.420460495,467.338301652,56.6466996096,35.4354592334
 01/20  10:00:00,1269.06447025,99.8058029021,399.436184829,0.0,243.2593065,302.612436532,540.053812826,461.976670398,42.4850247072,35.5921177201
 01/20  11:00:00,1278.85045405,100.392017692,401.159456998,0.0,243.2593065,310.10971186,561.305940951,445.697440161,70.808374512,44.8001262778
 01/20  12:00:00,1280.80121829,100.909971811,401.423332745,0.0,243.2593065,310.10971186,550.110803817,434.408098859,70.808374512,44.8943304467
 01/20  13:00:00,1239.37143498,101.398120935,401.49419762,0.0,243.2593065,310.10971186,540.626080919,425.191220422,70.808374512,44.6264859849
 01/20  14:00:00,1283.85904353,101.860049928,412.076878202,0.0,243.2593065,302.612436532,518.745345976,417.202466784,56.6466996096,44.8961795821
 01/20  15:00:00,1288.65520015,102.347834667,416.308608459,0.0,243.2593065,302.612436532,491.952202624,404.66658243,42.4850247072,44.8005954866
 01/20  16:00:00,1289.81063836,102.745463348,417.112650901,0.0,243.2593065,302.612436532,492.225935293,390.882581708,56.6466996096,44.6966539749
 01/20  17:00:00,1300.72903864,102.905462359,410.581137862,0.0,243.2593065,310.10971186,519.922794187,399.422108575,84.9700494144,35.5306361978
 01/20  18:00:00,1288.98993999,103.113186785,388.901305662,0.0,243.2593065,310.10971186,510.924347549,408.386224732,84.9700494144,17.5680734023
 01/20  19:00:00,1011.89551887,95.5967707961,379.037194524,0.0,166.938926447,199.110933808,514.54075249,403.335457183,84.9700494144,26.2352458927
 01/20  20:00:00,1001.27404347,95.5967707961,377.670811747,0.0,166.938926447,191.61365848,481.351043338,407.206326775,56.6466996096,17.4980169527
 01/20  21:00:00,873.601399236,95.5967707961,390.29660707,0.0,100.150657288,124.558693486,520.325370763,446.181277209,56.6466996096,17.4973939446
 01/20  22:00:00,832.716660868,95.5967707961,386.863345506,0.0,100.150657288,124.558693486,513.516965551,453.586617951,42.4850247072,17.4453228936
 01/20  23:00:00,760.05477192,95.5967707961,376.224592061,0.0,46.0930336215,124.558693486,518.716946901,472.953509864,28.3233498048,17.4400872314
 01/20  24:00:00,758.593256227,95.5967707961,372.467020811,0.0,46.0930336215,124.558693486,510.893548472,479.290510246,14.1616749024,17.4413633234
 01/21  01:00:00,743.242486609,95.5967707961,368.478419239,0.0,46.0930336215,113.312780494,508.090065648,484.986027344,5.66466996096,17.4393683426
 01/21  02:00:00,741.085142979,95.5967707961,365.120015325,0.0,46.0930336215,113.312780494,503.989859106,489.596267921,5.66466996096,8.72892122411
 01/21  03:00:00,738.969109552,95.5967707961,361.404296846,0.0,46.0930336215,113.312780494,517.579056219,494.471743722,5.66466996096,17.4426425355
 01/21  04:00:00,735.848927884,95.5967707961,357.079815974,0.0,46.0930336215,113.312780494,522.667754762,499.562598603,5.66466996096,17.4404861976
 01/21  05:00:00,741.833385778,95.5967707961,354.986166755,0.0,55.6251445156,113.312780494,517.147550219,494.044465508,5.66466996096,17.4384147504
 01/21  06:00:00,742.123970724,95.5967707961,355.050800888,0.0,55.6251445156,113.312780494,530.545394338,498.941019051,14.1616749024,17.4427003842
 01/21  07:00:00,812.821712841,95.5967707961,354.845511278,0.0,65.1572554096,176.889270242,486.353099691,440.58921248,28.3233498048,17.4405374058
 01/21  08:00:00,929.117839792,95.9154179725,352.129709681,0.0,109.682768182,220.96816451,788.288191095,728.364677682,42.4850247072,17.4384887052
 01/21  09:00:00,927.548042299,95.9152007685,352.976526129,0.0,109.682768182,220.96816451,670.430957746,596.240630726,56.6466996096,17.5436274112
 01/21  10:00:00,1035.84967127,96.3200647285,354.560583432,0.0,131.945524568,266.955817592,631.618212583,562.688180818,42.4850247072,26.4450070583
 01/21  11:00:00,1043.50364462,96.3529234346,354.765611634,0.0,131.945524568,274.45309292,654.875511139,548.629781453,70.808374512,35.437355174
 01/21  12:00:00,1053.02247102,96.3685325329,367.206231552,0.0,131.945524568,274.45309292,648.880600585,542.641662034,70.808374512,35.4305640392
 01/21  13:00:00,1027.62751853,96.3778586744,376.25558275,0.0,131.945524568,274.45309292,642.694110842,545.312552188,70.808374512,26.5731841428
 01/21  14:00:00,1021.2252521,96.4004469577,377.189661626,0.0,131.945524568,266.955817592,638.767199769,546.686772591,56.6466996096,35.4337275678
 01/21  15:00:00,1021.64072328,96.4444405835,377.662656856,0.0,131.945524568,266.955817592,623.960285544,546.051068931,42.4850247072,35.4241919059
 01/21  16:00:00,955.390624216,95.5967707961,390.241278363,0.0,109.682768182,212.545889182,489.738866599,397.66809246,56.6466996096,35.4240745294
 01/21  17:00:00,967.882468561,95.5967707961,386.574513395,0.0,109.682768182,220.04316451,515.121982867,403.570402119,84.9700494144,26.5815313335
 01/21  18:00:00,938.167897095,95.5967707961,391.358181744,0.0,109.682768182,220.04316451,519.046936906,407.654042013,84.9700494144,26.4228454785
 01/21  19:00:00,905.83483473,95.5967707961,399.755076948,0.0,100.150657288,199.110933808,543.694062172,441.283009915,84.9700494144,17.4410028426
 01/21  20:00:00,896.81226067,95.5967707961,400.379088926,0.0,100.150657288,191.61365848,519.943884423,445.858206432,56.6466996096,17.4389783815
 01/21  21:00:00,776.727661934,95.5967707961,388.009298145,0.0,55.6251445156,124.558693486,568.605889662,494.515821694,56.6466996096,17.4433683576
 01/21  22:00:00,769.813830517,95.5967707961,378.908317345,0.0,55.6251445156,124.558693486,562.446966202,502.520805944,42.4850247072,17.4411355511
 01/21  23:00:00,761.061665426,95.5967707961,378.202561691,0.0,46.0930336215,124.558693486,565.102716182,519.340321639,28.3233498048,17.4390447383
 01/21  24:00:00,779.429314597,95.5967707961,390.922719022,0.0,46.0930336215,124.558693486,546.037718762,523.144046193,14.1616749024,8.73199766591
 01/22  01:00:00,754.5530142,95.5967707961,386.579629959,0.0,34.9616554283,113.312780494,552.041887456,528.934777912,5.66466996096,17.4424395834
 01/22  02:00:00,765.935974098,95.5967707961,391.428877692,0.0,34.9616554283,113.312780494,556.021393877,532.916470694,5.66466996096,17.4402532225
 01/22  03:00:00,778.289776933,95.5967707961,399.718603401,0.0,34.9616554283,113.312780494,560.312427403,537.206287505,5.66466996096,17.4414699375
 01/22  04:00:00,778.470717522,95.5967707961,399.963982801,0.0,34.9616554283,113.312780494,565.532414661,542.425259146,5.66466996096,17.4424855542
 01/22  05:00:00,779.639421045,95.5967707961,399.576036151,0.0,44.4937663224,113.312780494,559.349745862,536.244715999,5.66466996096,17.4403599022
 01/22  06:00:00,776.672554379,95.5967707961,400.289428691,0.0,44.4937663224,113.312780494,563.243104597,539.623058948,14.1616749024,9.45837074663
 01/22  07:00:00,847.423059569,95.5967707961,400.253148988,0.0,54.0258772165,176.889270242,522.210063754,477.172785355,28.3233498048,16.7139285949
 01/22  08:00:00,837.908851506,95.5967707961,387.148582647,0.0,54.0258772165,184.38654557,534.502003391,474.575483303,42.4850247072,17.441495381
 01/22  09:00:00,904.562488883,95.5967707961,390.791505634,0.0,65.1572554096,220.04316451,550.228885841,467.299139541,56.6466996096,26.2830466908
 01/22  10:00:00,909.054945228,95.5967707961,408.717649109,0.0,65.1572554096,212.545889182,535.123885364,466.223047423,42.4850247072,26.4158132342
 01/22  11:00:00,920.774331133,95.5967707961,414.648563605,0.0,65.1572554096,220.04316451,562.305093433,464.944435041,70.808374512,26.5522838801
 01/22  12:00:00,917.418064817,95.5967707961,410.223516293,0.0,65.1572554096,220.04316451,571.592182022,465.389638287,70.808374512,35.3941692231
 01/22  13:00:00,908.015032546,95.5967707961,402.109762229,0.0,65.1572554096,220.04316451,556.019361172,458.66702229,70.808374512,26.5439643692
 01/22  14:00:00,910.978500787,95.5967707961,412.377976485,0.0,65.1572554096,212.545889182,548.464476961,456.417180794,56.6466996096,35.4005965575
 01/22  15:00:00,915.977787906,95.5967707961,417.29847476,0.0,65.1572554096,212.545889182,529.967667638,452.093241529,42.4850247072,35.3894014011
 01/22  16:00:00,920.332761336,95.5967707961,421.56807249,0.0,65.1572554096,212.545889182,522.381416166,439.185076146,56.6466996096,26.5496404105
 01/22  17:00:00,901.440090088,95.5967707961,424.222822981,0.0,65.1572554096,220.04316451,565.979973216,445.614934312,84.9700494144,35.39498949
 01/22  18:00:00,865.111683959,95.5967707961,423.096257142,0.0,54.0258772165,184.38654557,578.536319409,467.14987023,84.9700494144,26.4163997654
 01/22  19:00:00,836.386673491,95.5967707961,424.715484224,0.0,44.4937663224,163.454314868,605.642616476,503.230349218,84.9700494144,17.4422178442
 01/22  20:00:00,832.640031348,95.5967707961,427.689358332,0.0,44.4937663224,155.95703954,581.077419162,506.990664382,56.6466996096,17.4400551707
 01/22  21:00:00,803.514943687,95.5967707961,429.913588457,0.0,44.4937663224,124.558693486,606.05302783,540.677076985,56.6466996096,8.72925123603
 01/22  22:00:00,803.946584765,95.5967707961,430.665237065,0.0,44.4937663224,124.558693486,604.454140075,544.525747792,42.4850247072,17.4433675758
 01/22  23:00:00,794.178717851,95.5967707961,430.891231009,0.0,34.9616554283,124.558693486,605.531936496,559.767417047,28.3233498048,17.4411696442
 01/22  24:00:00,795.397478411,95.5967707961,430.962099597,0.0,34.9616554283,124.558693486,594.272029583,562.671258501,14.1616749024,17.43909618
 01/23  01:00:00,795.098566027,95.5967707961,431.770562942,0.0,46.0930336215,113.312780494,586.881542854,563.773321688,5.66466996096,17.4435512057
 01/23  02:00:00,796.854493983,95.5967707961,433.514104393,0.0,46.0930336215,113.312780494,591.435039649,568.328980134,5.66466996096,17.441389555
 01/23  03:00:00,796.762559141,95.5967707961,433.450385271,0.0,46.0930336215,113.312780494,600.20386994,577.099866687,5.66466996096,17.4393332923
 01/23  04:00:00,796.098731226,95.5967707961,432.800384766,0.0,46.0930336215,113.312780494,591.795494374,577.398664845,5.66466996096,8.73215956812
 01/23  05:00:00,886.792085833,95.5967707961,433.145525167,0.0,100.150657288,148.969399434,569.05549713,545.948116316,5.66466996096,17.4427108531
 01/23  06:00:00,886.047989135,95.5967707961,430.950196673,0.0,100.150657288,149.894399434,1037.03290226,1005.42906346,14.1616749024,17.4421638992
 01/23  07:00:00,1112.89155377,95.863449327,428.779107292,0.0,176.471037341,302.612436532,699.418314111,653.653069359,28.3233498048,17.4418949466
 01/23  08:00:00,1231.89222493,96.1773048476,428.023174353,0.0,243.2593065,310.10971186,658.770042725,589.85424653,42.4850247072,26.4307714881
 01/23  09:00:00,1261.34976113,96.30933719,427.795863853,0.0,243.2593065,310.10971186,643.235847829,551.14845454,56.6466996096,35.4406936793
 01/23  10:00:00,1294.81738176,96.4088934536,427.755424868,0.0,243.2593065,302.612436532,595.671003401,517.587564145,42.4850247072,35.5984145488
 01/23  11:00:00,1305.87357966,96.4958587327,427.723517237,0.0,243.2593065,310.10971186,602.459183057,486.851650521,70.808374512,44.7991580242
 01/23  12:00:00,1307.10830216,96.575913392,428.438623018,0.0,243.2593065,310.10971186,586.515340968,470.803749464,70.808374512,44.9032169924
 01/23  13:00:00,1265.21645543,96.688721142,429.981617703,0.0,243.2593065,310.10971186,578.469562078,463.03521773,70.808374512,44.6259698365
 01/23  14:00:00,1299.3186591,96.9002113098,430.542340732,0.0,243.2593065,302.612436532,558.505592516,456.962700543,56.6466996096,44.8961923638
 01/23  15:00:00,1299.71133775,97.1249247116,430.708155758,0.0,243.2593065,302.612436532,523.77459053,436.488931919,42.4850247072,44.8006339038
 01/23  16:00:00,1298.59599067,97.4456041843,430.004575363,0.0,243.2593065,302.612436532,522.471874164,421.128062745,56.6466996096,44.6971118087
 01/23  17:00:00,1307.54794964,97.7637134347,428.488212668,0.0,243.2593065,310.10971186,546.679467498,426.171200163,84.9700494144,35.53821792
 01/23  18:00:00,1317.72851832,98.0741127374,427.10792542,0.0,243.2593065,310.10971186,546.824838416,435.515706722,84.9700494144,26.3390822794
 01/23  19:00:00,1051.1278334,95.5967707961,424.544439396,0.0,166.938926447,199.110933808,507.018625252,404.550447557,84.9700494144,17.4981282801
 01/23  20:00:00,1044.97325488,95.5967707961,422.411530131,0.0,166.938926447,191.61365848,483.324536545,409.180359726,56.6466996096,17.49747721
 01/23  21:00:00,913.427476903,95.5967707961,420.919298589,0.0,100.150657288,124.558693486,525.40116074,451.255726724,56.6466996096,17.4987344062
 01/23  22:00:00,874.633892965,95.5967707961,418.36895501,0.0,100.150657288,124.558693486,516.591689354,456.658028816,42.4850247072,17.4486358309
 01/23  23:00:00,807.099360965,95.5967707961,415.9954753,0.0,46.0930336215,124.558693486,520.262994133,474.499250436,28.3233498048,17.4403938925
 01/23  24:00:00,807.003290453,95.5967707961,415.097066426,0.0,46.0930336215,124.558693486,510.54284827,478.939576954,14.1616749024,17.4415964136
 01/24  01:00:00,789.817942571,95.5967707961,415.501008577,0.0,46.0930336215,113.312780494,505.481061327,482.373669182,5.66466996096,17.4427221839
 01/24  02:00:00,785.768819985,95.5967707961,417.665983311,0.0,46.0930336215,113.312780494,510.927838184,487.822533895,5.66466996096,17.4406343283
 01/24  03:00:00,785.435834837,95.5967707961,419.867501236,0.0,46.0930336215,113.312780494,507.858879402,490.239093157,5.66466996096,11.9551162842
 01/24  04:00:00,785.313147918,95.5967707961,419.841558181,0.0,46.0930336215,113.312780494,514.570720022,494.690470007,5.66466996096,14.2155800537
 01/24  05:00:00,875.830510475,95.5967707961,420.02932989,0.0,100.150657288,148.969399434,497.408463599,474.301951104,5.66466996096,17.4418425341
 01/24  06:00:00,879.719298465,95.7778657062,422.81795422,0.0,100.150657288,149.894399434,819.861808167,788.258205588,14.1616749024,17.4419276765
 01/24  07:00:00,1108.49542411,96.5011581664,423.157696483,0.0,176.471037341,302.612436532,591.499521804,545.733469685,28.3233498048,17.4427023146
 01/24  08:00:00,1226.95418324,96.8982580857,422.726378657,0.0,243.2593065,310.10971186,570.354596129,501.43409537,42.4850247072,26.4354760519
 01/24  09:00:00,1258.11171562,97.3530075098,423.774217232,0.0,243.2593065,310.10971186,576.09968085,484.013282705,56.6466996096,35.4396985356
 01/24  10:00:00,1293.99558964,97.7969424197,425.843492767,0.0,243.2593065,302.612436532,551.874239156,473.791918011,42.4850247072,35.5972964377
 01/24  11:00:00,1305.33381373,98.173543402,429.272144854,0.0,243.2593065,310.10971186,573.934091691,458.327452914,70.808374512,44.7982642653
 01/24  12:00:00,1309.94552893,98.521084731,432.139249866,0.0,243.2593065,310.10971186,561.569874062,445.859258587,70.808374512,44.902240963
 01/24  13:00:00,1272.27745399,98.8630670054,435.72428086,0.0,243.2593065,310.10971186,553.620369687,438.186704528,70.808374512,44.6252906465
 01/24  14:00:00,1307.27122718,99.2946544291,436.949696747,0.0,243.2593065,302.612436532,534.241038062,432.689778543,56.6466996096,44.9045599096
 01/24  15:00:00,1308.04365813,99.7010056896,437.301122855,0.0,243.2593065,302.612436532,514.808808858,427.523797823,42.4850247072,44.7999863271
 01/24  16:00:00,1308.54278746,100.131900239,437.40191251,0.0,243.2593065,302.612436532,525.687730351,424.335885479,56.6466996096,44.7051452628
 01/24  17:00:00,1319.54489458,100.575753756,437.430819772,0.0,243.2593065,310.10971186,542.6993367,422.191742107,84.9700494144,35.5375451785
 01/24  18:00:00,1332.96983698,101.008122997,438.188568993,0.0,243.2593065,310.10971186,528.657222394,417.348642983,84.9700494144,26.3385299967
 01/24  19:00:00,1063.72708714,95.5967707961,439.624676787,0.0,166.938926447,199.110933808,502.189537502,399.721778965,84.9700494144,17.4977091225
 01/24  20:00:00,1054.28635498,95.5967707961,438.77062857,0.0,166.938926447,191.61365848,481.791282879,407.647455406,56.6466996096,17.4971278642
 01/24  21:00:00,918.340618385,95.5967707961,436.812705051,0.0,100.150657288,124.558693486,522.185957566,448.040892469,56.6466996096,17.4983654873
 01/24  22:00:00,879.54635152,95.5967707961,437.1864412,0.0,100.150657288,124.558693486,512.111736839,452.178454146,42.4850247072,17.4482579856
 01/24  23:00:00,812.617369232,95.5967707961,437.374169786,0.0,46.0930336215,124.558693486,515.610806651,469.847408715,28.3233498048,17.4400481303
 01/24  24:00:00,813.586497055,95.5967707961,437.430303786,0.0,46.0930336215,124.558693486,506.775074494,475.172164314,14.1616749024,17.4412352784
 01/25  01:00:00,800.280901352,95.5967707961,436.787708159,0.0,46.0930336215,113.312780494,503.676890881,480.569837727,5.66466996096,17.4423831926
 01/25  02:00:00,798.858396095,95.5967707961,435.456802347,0.0,46.0930336215,113.312780494,507.769597974,484.664601571,5.66466996096,17.4403264429
 01/25  03:00:00,799.208252667,95.5967707961,435.678454571,0.0,46.0930336215,113.312780494,501.489043499,487.094966686,5.66466996096,8.72940685256
 01/25  04:00:00,800.527782458,95.5967707961,436.869571473,0.0,46.0930336215,113.312780494,512.231508726,489.12312266,5.66466996096,17.4437161045
 01/25  05:00:00,891.282436017,95.5967707961,437.289472218,0.0,100.150657288,148.969399434,492.620830694,469.514603634,5.66466996096,17.4415570989
 01/25  06:00:00,893.251091739,96.0232007495,437.410059131,0.0,100.150657288,149.894399434,778.540984479,746.939181688,14.1616749024,17.4401278887
 01/25  07:00:00,1123.13792816,97.0009196427,437.443369475,0.0,176.471037341,302.612436532,571.1673826,525.400087757,28.3233498048,17.4439450384
 01/25  08:00:00,1241.8695386,98.2455724616,435.84888748,0.0,243.2593065,310.10971186,553.576864343,484.656629399,42.4850247072,26.4352102376
 01/25  09:00:00,1268.61304411,98.7613248695,432.674510841,0.0,243.2593065,310.10971186,558.626225759,466.539973641,56.6466996096,35.4395525079
 01/25  10:00:00,1303.51508505,99.1271900757,433.198876023,0.0,243.2593065,302.612436532,533.611067543,455.528889211,42.4850247072,35.5971536247
 01/25  11:00:00,1315.83479497,99.5634509126,436.78109086,0.0,243.2593065,310.10971186,552.983925851,437.376989378,70.808374512,44.7985619603
 01/25  12:00:00,1321.49330369,100.131690439,440.051960018,0.0,243.2593065,310.10971186,540.902104485,425.191299257,70.808374512,44.9024307161
 01/25  13:00:00,1282.83466414,100.647873413,442.391453321,0.0,243.2593065,310.10971186,533.051504955,417.617579399,70.808374512,44.6255510436
 01/25  14:00:00,1318.44104151,101.123579106,444.044438227,0.0,243.2593065,302.612436532,510.912774189,409.360778685,56.6466996096,44.9052958944
 01/25  15:00:00,1321.02982101,101.517154848,446.000543525,0.0,243.2593065,302.612436532,492.355699212,405.070234965,42.4850247072,44.8004395397
 01/25  16:00:00,1322.23053427,101.872914755,446.803176674,0.0,243.2593065,302.612436532,504.955172183,403.602854133,56.6466996096,44.7056184407
 01/25  17:00:00,1335.17112167,102.216882728,447.994663551,0.0,243.2593065,310.10971186,520.465135244,399.957228509,84.9700494144,35.5378573204
 01/25  18:00:00,1349.06686579,102.55172147,449.550821273,0.0,243.2593065,310.10971186,507.80449493,396.495790892,84.9700494144,26.3386546235
 01/25  19:00:00,1076.70815429,95.5967707961,450.007899462,0.0,166.938926447,199.110933808,490.139408607,387.671587725,84.9700494144,17.4977714673
 01/25  20:00:00,1069.95135833,95.5967707961,450.127449105,0.0,166.938926447,191.61365848,465.81573308,391.671823744,56.6466996096,17.4972097265
 01/25  21:00:00,936.093766315,95.5967707961,450.153945214,0.0,100.150657288,124.558693486,505.089547355,430.944391295,56.6466996096,17.4984564498
 01/25  22:00:00,896.621504249,95.5967707961,450.158173698,0.0,100.150657288,124.558693486,496.335964404,436.402601046,42.4850247072,17.448338651
 01/25  23:00:00,829.714008245,95.5967707961,449.914275644,0.0,46.0930336215,124.558693486,498.614862014,452.851373473,28.3233498048,17.4401387359
 01/25  24:00:00,830.210942801,95.5967707961,448.97604358,0.0,46.0930336215,124.558693486,488.087808511,456.484796122,14.1616749024,17.4413374862
 01/26  01:00:00,818.521969006,95.5967707961,449.702850713,0.0,46.0930336215,113.312780494,483.311884775,460.204720544,5.66466996096,17.4424942697
 01/26  02:00:00,810.133260599,95.5967707961,440.664815649,0.0,46.0930336215,113.312780494,485.275190784,462.170074456,5.66466996096,17.4404463665
 01/26  03:00:00,806.62725865,95.5967707961,436.789369726,0.0,46.0930336215,113.312780494,477.911345195,463.517204961,5.66466996096,8.72947027323
 01/26  04:00:00,796.960511442,95.5967707961,426.269406089,0.0,46.0930336215,113.312780494,487.513898607,464.405372416,5.66466996096,17.4438562292
 01/26  05:00:00,892.982189673,95.5967707961,432.234176971,0.0,100.150657288,148.969399434,470.845678097,447.73930281,5.66466996096,17.4417053267
 01/26  06:00:00,899.116499764,96.1019010418,437.018245372,0.0,100.150657288,149.894399434,731.863637127,700.26161918,14.1616749024,17.440343045
 01/26  07:00:00,1127.30760228,97.5592642003,434.81490549,0.0,176.471037341,302.612436532,539.058404536,493.29093274,28.3233498048,17.4441219913
 01/26  08:00:00,1246.28179596,98.8909705427,432.93014293,0.0,243.2593065,310.10971186,518.336081276,449.415441435,42.4850247072,26.4356151335
 01/26  09:00:00,1287.29047462,99.758239404,444.429004318,0.0,243.2593065,310.10971186,513.573417465,421.486513865,56.6466996096,35.4402039903
 01/26  10:00:00,1324.71506026,100.302628577,448.649277289,0.0,243.2593065,302.612436532,486.991877612,408.9088957,42.4850247072,35.5979572053
 01/26  11:00:00,1331.12861256,100.732912597,447.150533534,0.0,243.2593065,310.10971186,515.606470458,399.998523599,70.808374512,44.7995723478
 01/26  12:00:00,1336.70892808,101.340469655,451.928898707,0.0,243.2593065,310.10971186,505.855958859,390.143820838,70.808374512,44.9037635092
 01/26  13:00:00,1293.22767185,102.106205566,450.011905459,0.0,243.2593065,310.10971186,488.846151105,373.414690762,70.808374512,44.6230858309
 01/26  14:00:00,1325.95566436,102.391880944,448.868575008,0.0,243.2593065,302.612436532,473.367524955,371.815136693,56.6466996096,44.9056886531
 01/26  15:00:00,1323.50187541,102.630467863,446.624818154,0.0,243.2593065,302.612436532,463.704236823,376.417320555,42.4850247072,44.8018915604
 01/26  16:00:00,1317.52070239,103.032845508,441.239750356,0.0,243.2593065,302.612436532,472.203135064,370.852623752,56.6466996096,44.7038117028
 01/26  17:00:00,1323.53578385,103.298683711,437.386189087,0.0,243.2593065,310.10971186,496.596489552,376.087392948,84.9700494144,35.5390471903
 01/26  18:00:00,1331.29893577,103.630547185,434.319427972,0.0,243.2593065,310.10971186,495.975110316,384.665656125,84.9700494144,26.3394047772
 01/26  19:00:00,1053.95827584,95.5967707961,431.362917923,0.0,166.938926447,199.110933808,489.016304386,386.547975716,84.9700494144,17.498279255
 01/26  20:00:00,1044.54637492,95.5967707961,428.911537291,0.0,166.938926447,191.61365848,466.145874367,392.001484267,56.6466996096,17.4976904905
 01/26  21:00:00,909.814063306,95.5967707961,428.056304391,0.0,100.150657288,124.558693486,505.943396113,431.797723693,56.6466996096,17.4989728102
 01/26  22:00:00,869.496843798,95.5967707961,426.957525491,0.0,100.150657288,124.558693486,498.645608367,438.711740273,42.4850247072,17.4488433863
 01/26  23:00:00,801.748040425,95.5967707961,424.439198864,0.0,46.0930336215,124.558693486,503.873790292,458.109807588,28.3233498048,17.4406328991
 01/26  24:00:00,798.752200763,95.5967707961,423.032256887,0.0,46.0930336215,124.558693486,496.150211322,464.546668306,14.1616749024,17.441868114
 01/27  01:00:00,786.887349838,95.5967707961,423.859336326,0.0,46.0930336215,113.312780494,492.449883831,469.342192449,5.66466996096,17.4430214208
 01/27  02:00:00,787.214234684,95.5967707961,424.217269297,0.0,46.0930336215,113.312780494,495.578607919,472.472976217,5.66466996096,17.4409617411
 01/27  03:00:00,787.309755661,95.5967707961,424.329140604,0.0,46.0930336215,113.312780494,494.688985174,475.497078988,5.66466996096,13.527236225
 01/27  04:00:00,787.335538874,95.5967707961,424.364822988,0.0,46.0930336215,113.312780494,498.35934099,480.051348557,5.66466996096,12.6433224725
 01/27  05:00:00,880.264934525,95.5967707961,424.374207392,0.0,100.150657288,148.969399434,485.158252668,462.051326439,5.66466996096,17.4422562676
 01/27  06:00:00,881.56670622,96.1392326589,424.375900926,0.0,100.150657288,149.894399434,746.142211701,714.538166609,14.1616749024,17.4423701903
 01/27  07:00:00,1111.09319149,97.7980621063,424.375650467,0.0,176.471037341,302.612436532,555.982155665,510.21561484,28.3233498048,17.4431910196
 01/27  08:00:00,1230.99880506,99.2559293119,424.376212688,0.0,243.2593065,310.10971186,537.030877251,468.109202629,42.4850247072,26.4366499144
 01/27  09:00:00,1261.29935466,99.9726050698,424.375747408,0.0,243.2593065,310.10971186,540.731374176,448.64307951,56.6466996096,35.4415950564
 01/27  10:00:00,1295.18714961,100.602039397,424.377340973,0.0,243.2593065,302.612436532,511.140848539,433.056186946,42.4850247072,35.5996368859
 01/27  11:00:00,1303.08892289,101.033759218,424.379080495,0.0,243.2593065,310.10971186,539.426248746,423.816204681,70.808374512,44.8016695531
 01/27  12:00:00,1303.9263941,101.586241708,423.642054596,0.0,243.2593065,310.10971186,528.481509402,412.766991336,70.808374512,44.9061435544
 01/27  13:00:00,1260.92794793,102.04142544,422.092722156,0.0,243.2593065,310.10971186,520.047393565,404.610256978,70.808374512,44.6287620754
 01/27  14:00:00,1294.92491048,102.445443391,422.179360728,0.0,243.2593065,302.612436532,499.10287996,397.556435939,56.6466996096,44.8997444117
 01/27  15:00:00,1296.72323803,102.849877808,423.496926325,0.0,243.2593065,302.612436532,477.66866956,390.379329979,42.4850247072,44.8043148731
 01/27  16:00:00,1296.77642919,103.313757606,423.252247739,0.0,243.2593065,302.612436532,476.029491462,374.681968699,56.6466996096,44.7008231538
 01/27  17:00:00,1305.05581805,103.468643022,421.028100525,0.0,243.2593065,310.10971186,500.413493349,379.90232261,84.9700494144,35.5411213243
 01/27  18:00:00,1315.4668076,103.661443062,419.617606837,0.0,243.2593065,310.10971186,501.022183133,389.711392724,84.9700494144,26.3407409948
 01/27  19:00:00,1049.28328727,95.5967707961,418.995730793,0.0,166.938926447,199.110933808,492.198448142,389.729195499,84.9700494144,17.4992032279
 01/27  20:00:00,1036.30133337,95.5967707961,412.595267647,0.0,166.938926447,191.61365848,471.554836485,397.409765297,56.6466996096,17.498371579
 01/27  21:00:00,889.446241716,95.5967707961,401.803664003,0.0,100.150657288,124.558693486,513.103893871,438.957307775,56.6466996096,17.4998864866
 01/27  22:00:00,827.826701245,95.5967707961,375.313502064,0.0,100.150657288,124.558693486,507.507546099,447.572777172,42.4850247072,17.4497442199
 01/27  23:00:00,752.897038852,95.5967707961,366.179310281,0.0,46.0930336215,124.558693486,512.305144366,466.540290658,28.3233498048,17.441503903
 01/27  24:00:00,762.568540894,95.5967707961,379.472931519,0.0,46.0930336215,124.558693486,503.368836566,471.767683409,14.1616749024,17.4394782547
 01/28  01:00:00,759.848466381,95.5967707961,393.568832436,0.0,46.0930336215,113.312780494,498.756358182,475.647710176,5.66466996096,17.4439780447
 01/28  02:00:00,765.730863741,95.5967707961,401.206957841,0.0,46.0930336215,113.312780494,503.463393223,480.35686213,5.66466996096,17.4418611324
 01/28  03:00:00,766.323482701,95.5967707961,401.606535576,0.0,46.0930336215,113.312780494,507.268815497,484.164294273,5.66466996096,17.4398512635
 01/28  04:00:00,765.875775213,95.5967707961,400.988739596,0.0,46.0930336215,113.312780494,502.413873746,488.016759491,5.66466996096,8.73244429354
 01/28  05:00:00,774.103402395,95.5967707961,400.936525222,0.0,55.6251445156,113.312780494,505.112636221,482.004757824,5.66466996096,17.4432084364
 01/28  06:00:00,774.734369133,95.5967707961,401.396833618,0.0,55.6251445156,113.312780494,517.432253723,485.82943485,14.1616749024,17.4411439711
 01/28  07:00:00,847.172639185,95.5967707961,401.419595702,0.0,65.1572554096,176.889270242,474.072770454,428.31028308,28.3233498048,17.4391375692
