Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  08:00:00,964.862948176,95.9263452384,401.095215321,0.0,109.682768182,220.96816451,758.066889323,698.138313076,42.4850247072,17.4435515394
 01/28  09:00:00,974.16631902,95.9230612994,411.939550516,0.0,109.682768182,220.96816451,643.23820243,569.046785089,56.6466996096,17.5447177315
 01/28  10:00:00,1086.37763842,96.3341249177,416.317481558,0.0,131.945524568,266.955817592,614.568798639,536.82885237,42.4850247072,35.2549215622
 01/28  11:00:00,1097.76117348,96.4522768142,417.190980975,0.0,131.945524568,274.45309292,617.426612961,520.025622935,70.808374512,26.5926155142
 01/28  12:00:00,1097.79686419,96.5531735094,418.426486231,0.0,131.945524568,274.45309292,602.871893584,496.620205613,70.808374512,35.4433134591
 01/28  13:00:00,1068.81782993,96.6143093434,420.400258846,0.0,131.945524568,274.45309292,587.189867282,480.954268532,70.808374512,35.4272242378
 01/28  14:00:00,1061.82368129,96.6563797753,421.852736663,0.0,131.945524568,266.955817592,569.593655082,484.393493568,56.6466996096,28.5534619037
 01/28  15:00:00,1063.2461781,96.6989568899,423.525913485,0.0,131.945524568,266.955817592,539.293363625,463.355293062,42.4850247072,33.4530458556
 01/28  16:00:00,985.003275361,95.5967707961,423.298745921,0.0,109.682768182,212.545889182,436.923808218,344.844342904,56.6466996096,35.4327657047
 01/28  17:00:00,994.836775593,95.5967707961,420.274502628,0.0,109.682768182,220.04316451,487.841629931,367.445353877,84.9700494144,35.4262266392
 01/28  18:00:00,962.133671274,95.5967707961,411.057270154,0.0,109.682768182,220.04316451,490.910008652,379.51135914,84.9700494144,26.4286000978
 01/28  19:00:00,910.002098396,95.5967707961,401.717380086,0.0,100.150657288,199.110933808,518.406742397,415.996578751,84.9700494144,17.440114232
 01/28  20:00:00,901.578443877,95.5967707961,400.931185206,0.0,100.150657288,191.61365848,486.62481957,421.24936733,56.6466996096,8.72875263012
 01/28  21:00:00,796.599766878,95.5967707961,400.901884112,0.0,55.6251445156,124.558693486,540.494186714,466.403917048,56.6466996096,17.4435700564
 01/28  22:00:00,793.995498716,95.5967707961,400.415781888,0.0,55.6251445156,124.558693486,532.799239334,472.872831717,42.4850247072,17.4413829099
 01/28  23:00:00,787.97206664,95.5967707961,400.388091588,0.0,46.0930336215,124.558693486,536.736345231,490.973611797,28.3233498048,17.4393836292
 01/28  24:00:00,779.747404637,95.5967707961,387.734878095,0.0,46.0930336215,124.558693486,530.758012912,499.152545735,14.1616749024,17.4437922746
 01/29  01:00:00,753.022544948,95.5967707961,378.907882418,0.0,34.9616554283,113.312780494,529.71581312,506.609378257,5.66466996096,17.4417649026
 01/29  02:00:00,775.871610433,95.5967707961,391.361032813,0.0,34.9616554283,113.312780494,534.337113812,511.232670497,5.66466996096,17.4397733544
 01/29  03:00:00,788.514765085,95.5967707961,399.782847276,0.0,34.9616554283,113.312780494,528.633993126,514.236925764,5.66466996096,8.73239740088
 01/29  04:00:00,788.673509266,95.5967707961,399.964793359,0.0,34.9616554283,113.312780494,543.564130722,520.456321581,5.66466996096,17.4431391807
 01/29  05:00:00,789.739914716,95.5967707961,399.561932209,0.0,44.4937663224,113.312780494,538.670267035,515.564506091,5.66466996096,17.4410909826
 01/29  06:00:00,795.637032096,95.5967707961,402.616814104,0.0,44.4937663224,113.312780494,549.384059528,517.782899873,14.1616749024,17.4394847522
 01/29  07:00:00,863.950360013,95.5967707961,402.785458231,0.0,54.0258772165,176.889270242,499.866732981,454.099905259,28.3233498048,17.443477918
 01/29  08:00:00,861.212932382,95.5967707961,400.315337505,0.0,54.0258772165,184.38654557,510.988077995,451.061640514,42.4850247072,17.4414127737
 01/29  09:00:00,921.994742676,95.5967707961,399.854325094,0.0,65.1572554096,220.04316451,512.897058112,438.722490034,56.6466996096,17.5278684681
 01/29  10:00:00,905.746084483,95.5967707961,399.646688284,0.0,65.1572554096,212.545889182,505.509821461,436.607327253,42.4850247072,26.4174695016
 01/29  11:00:00,907.483960126,95.5967707961,400.069668067,0.0,65.1572554096,220.04316451,541.020671772,434.817898253,70.808374512,35.3943990067
 01/29  12:00:00,908.029823577,95.5967707961,400.925863389,0.0,65.1572554096,220.04316451,532.85291376,435.493650403,70.808374512,26.5508888449
 01/29  13:00:00,907.140975385,95.5967707961,401.25580587,0.0,65.1572554096,220.04316451,542.587086587,436.377837837,70.808374512,35.4008742382
 01/29  14:00:00,910.457717865,95.5967707961,411.873927897,0.0,65.1572554096,212.545889182,528.579345088,436.542053394,56.6466996096,35.3905920838
 01/29  15:00:00,915.833230537,95.5967707961,417.16376901,0.0,65.1572554096,212.545889182,505.886478863,436.847732245,42.4850247072,26.5537219109
 01/29  16:00:00,918.481498969,95.5967707961,419.830556833,0.0,65.1572554096,212.545889182,529.838218002,437.794898786,56.6466996096,35.3966196064
 01/29  17:00:00,898.843264808,95.5967707961,421.567006742,0.0,65.1572554096,220.04316451,551.502834139,439.986790443,84.9700494144,26.5459942817
 01/29  18:00:00,866.474058676,95.5967707961,424.334165737,0.0,54.0258772165,184.38654557,570.627310393,453.849719049,84.9700494144,31.8075419296
 01/29  19:00:00,839.410020343,95.5967707961,427.595098611,0.0,44.4937663224,163.454314868,585.485780599,488.410024797,84.9700494144,12.1057063882
 01/29  20:00:00,834.916134583,95.5967707961,429.903853658,0.0,44.4937663224,155.95703954,567.131801516,493.042630083,56.6466996096,17.4424718233
 01/29  21:00:00,804.27171119,95.5967707961,430.680872673,0.0,44.4937663224,124.558693486,602.37143144,528.284271742,56.6466996096,17.4404600888
 01/29  22:00:00,804.187895271,95.5967707961,430.915364786,0.0,44.4937663224,124.558693486,592.338649398,532.411916678,42.4850247072,17.441708013
 01/29  23:00:00,794.260747829,95.5967707961,430.985658691,0.0,34.9616554283,124.558693486,592.801937861,547.035770032,28.3233498048,17.4428180241
 01/29  24:00:00,795.431347353,95.5967707961,431.006685441,0.0,34.9616554283,124.558693486,581.396735643,549.794275835,14.1616749024,17.4407849058
 01/30  01:00:00,793.367171726,95.5967707961,430.315760354,0.0,46.0930336215,113.312780494,567.196547847,552.802207145,5.66466996096,8.72967074079
 01/30  02:00:00,791.866683815,95.5967707961,428.887800228,0.0,46.0930336215,113.312780494,580.574420122,557.465420141,5.66466996096,17.4443300199
 01/30  03:00:00,791.347120335,95.5967707961,428.363213724,0.0,46.0930336215,113.312780494,584.59566396,561.488780384,5.66466996096,17.4422136145
 01/30  04:00:00,791.016371936,95.5967707961,428.036934326,0.0,46.0930336215,113.312780494,594.09549109,570.990606093,5.66466996096,17.4402150355
 01/30  05:00:00,880.962172027,95.5967707961,427.654560817,0.0,100.150657288,148.969399434,564.519889524,541.413132813,5.66466996096,17.4420867497
 01/30  06:00:00,882.020867128,95.5967707961,427.184562887,0.0,100.150657288,149.894399434,1022.94571348,991.341439454,14.1616749024,17.4425991265
 01/30  07:00:00,1110.47200399,95.8677453873,426.63903695,0.0,176.471037341,302.612436532,687.223929644,641.459994458,28.3233498048,17.4405853809
 01/30  08:00:00,1230.3246647,96.1805062853,426.714687441,0.0,243.2593065,310.10971186,649.557717618,580.636334334,42.4850247072,26.4363585771
 01/30  09:00:00,1260.44278665,96.3118493304,427.094340513,0.0,243.2593065,310.10971186,642.231319484,555.141059356,56.6466996096,30.4435605188
 01/30  10:00:00,1296.42372069,96.4116458343,429.456565514,0.0,243.2593065,302.612436532,622.247048418,539.150027307,42.4850247072,40.6119964034
 01/30  11:00:00,1307.76454905,96.4959291923,433.02661517,0.0,243.2593065,310.10971186,634.371576317,518.761071335,70.808374512,44.8021304693
 01/30  12:00:00,1311.01814583,96.572001547,434.966709522,0.0,243.2593065,310.10971186,618.255289927,502.539946079,70.808374512,44.9069693367
 01/30  13:00:00,1271.08055276,96.6951528622,436.655764992,0.0,243.2593065,310.10971186,605.254658733,489.808302547,70.808374512,44.6379816743
 01/30  14:00:00,1305.16629237,96.9026470112,437.216364184,0.0,243.2593065,302.612436532,585.952376331,484.404673223,56.6466996096,44.9010034984
 01/30  15:00:00,1305.53886319,97.0994273499,437.370474461,0.0,243.2593065,302.612436532,569.974422405,482.68370724,42.4850247072,44.8056904578
 01/30  16:00:00,1304.94175644,97.4258043913,436.756277404,0.0,243.2593065,302.612436532,577.337177096,475.979760715,56.6466996096,44.7107167712
 01/30  17:00:00,1313.35214412,97.7739310798,434.500688462,0.0,243.2593065,310.10971186,585.17065016,464.666043266,84.9700494144,35.5345574794
 01/30  18:00:00,1323.82829712,98.093653175,433.107154683,0.0,243.2593065,310.10971186,562.843999251,460.30479047,84.9700494144,17.5691593671
 01/30  19:00:00,1057.76438615,95.5967707961,434.859973917,0.0,166.938926447,199.110933808,531.202422638,419.993489203,84.9700494144,26.2388840196
 01/30  20:00:00,1055.27498432,95.5967707961,438.376068126,0.0,166.938926447,191.61365848,493.437594963,419.291758811,56.6466996096,17.4991365424
 01/30  21:00:00,927.436030412,95.5967707961,443.242024857,0.0,100.150657288,124.558693486,531.019485245,456.874130437,56.6466996096,17.4986551984
 01/30  22:00:00,891.457591549,95.5967707961,446.180262494,0.0,100.150657288,124.558693486,521.289654159,461.358163842,42.4850247072,17.446465609
 01/30  23:00:00,826.248207079,95.5967707961,447.811442176,0.0,46.0930336215,124.558693486,521.710726973,475.945790832,28.3233498048,17.4415863366
 01/30  24:00:00,829.202287188,95.5967707961,449.453837006,0.0,46.0930336215,124.558693486,510.429999827,478.825599251,14.1616749024,17.4427256732
 01/31  01:00:00,815.58059567,95.5967707961,449.082416746,0.0,46.0930336215,113.312780494,506.042863252,482.937410007,5.66466996096,17.4407832844
 01/31  02:00:00,813.576955282,95.5967707961,447.522170145,0.0,46.0930336215,113.312780494,499.953437457,485.559111897,5.66466996096,8.72965559887
 01/31  03:00:00,811.692986659,95.5967707961,446.31915378,0.0,46.0930336215,113.312780494,513.995287662,490.886353013,5.66466996096,17.4442646881
 01/31  04:00:00,808.636903601,95.5967707961,443.825551055,0.0,46.0930336215,113.312780494,524.534972173,501.428139502,5.66466996096,17.4421627102
 01/31  05:00:00,899.07347934,95.5967707961,441.370871013,0.0,100.150657288,148.969399434,504.061386209,480.956543427,5.66466996096,17.4401728207
 01/31  06:00:00,898.527175838,95.77082084,439.825395111,0.0,100.150657288,149.894399434,823.127206335,791.520879635,14.1616749024,17.444651797
 01/31  07:00:00,1125.32456948,96.4954984097,438.144073474,0.0,176.471037341,302.612436532,592.654649911,546.888738193,28.3233498048,17.4425619131
 01/31  08:00:00,1239.75958222,96.9303664085,437.572400732,0.0,243.2593065,310.10971186,570.438441393,501.519426008,42.4850247072,26.4339906779
 01/31  09:00:00,1273.49774159,97.3857128976,437.411737292,0.0,243.2593065,310.10971186,576.174786206,484.089256799,56.6466996096,35.4388297981
 01/31  10:00:00,1307.16275018,97.8211723979,437.371280507,0.0,243.2593065,302.612436532,553.290590491,475.2091295,42.4850247072,35.5964362838
 01/31  11:00:00,1314.9980174,98.2014653821,437.361347112,0.0,243.2593065,310.10971186,574.314795234,458.698483182,70.808374512,44.8079375392
 01/31  12:00:00,1314.89251908,98.5389914766,436.535044387,0.0,243.2593065,310.10971186,565.448847114,449.736983915,70.808374512,44.9034886874
 01/31  13:00:00,1271.27543171,98.8820512954,434.884627667,0.0,243.2593065,310.10971186,559.275456909,443.832048558,70.808374512,44.6350338383
 01/31  14:00:00,1304.44568046,99.320413889,434.295016513,0.0,243.2593065,302.612436532,537.330751836,435.777083659,56.6466996096,44.9069685678
 01/31  15:00:00,1303.9385878,99.7250197829,433.403433627,0.0,243.2593065,302.612436532,515.967991228,428.680405453,42.4850247072,44.8025610683
 01/31  16:00:00,1301.64849374,100.130729323,431.067937209,0.0,243.2593065,302.612436532,520.467547168,419.113008394,56.6466996096,44.7078391647
 01/31  17:00:00,1306.39036685,100.522083513,428.799571266,0.0,243.2593065,310.10971186,543.239792747,422.730433757,84.9700494144,35.5393095757
 01/31  18:00:00,1320.57445893,100.929913171,427.161964334,0.0,243.2593065,310.10971186,534.414303425,423.105037215,84.9700494144,26.3392167955
 01/31  19:00:00,1047.00907739,95.5967707961,424.473398219,0.0,166.938926447,199.110933808,509.754367742,407.286274047,84.9700494144,17.4980442805
 01/31  20:00:00,1037.64287569,95.5967707961,422.209916632,0.0,166.938926447,191.61365848,485.962236543,411.818326487,56.6466996096,17.4972104466
 01/31  21:00:00,901.935162318,95.5967707961,420.567114494,0.0,100.150657288,124.558693486,527.177524354,453.031956197,56.6466996096,17.4988685474
 01/31  22:00:00,865.037932499,95.5967707961,417.161663816,0.0,100.150657288,124.558693486,519.667859764,459.734134307,42.4850247072,17.4487007496
 01/31  23:00:00,797.628479055,95.5967707961,408.940570579,0.0,46.0930336215,124.558693486,524.467041389,478.70314108,28.3233498048,17.4405505046
 01/31  24:00:00,792.41511661,95.5967707961,398.669298099,0.0,46.0930336215,124.558693486,516.210718278,484.607239403,14.1616749024,17.441803973
 02/01  01:00:00,767.06687563,95.5967707961,388.679570202,0.0,46.0930336215,113.312780494,512.977295791,489.869626415,5.66466996096,17.4429994147
 02/01  02:00:00,758.632508921,95.5967707961,379.692248218,0.0,46.0930336215,113.312780494,517.932520325,494.826857092,5.66466996096,17.4409932715
 02/01  03:00:00,753.126929551,95.5967707961,369.53822109,0.0,46.0930336215,113.312780494,513.549270329,499.154840124,5.66466996096,8.7297602443
 02/01  04:00:00,747.722787514,95.5967707961,359.851953436,0.0,46.0930336215,113.312780494,526.956406034,503.847239725,5.66466996096,17.4444963475
 02/01  05:00:00,833.033731678,95.5967707961,355.602172436,0.0,100.150657288,148.969399434,508.316016035,485.208959103,5.66466996096,17.4423869709
 02/01  06:00:00,832.133885462,96.0343415276,352.72196698,0.0,100.150657288,149.894399434,811.73020194,780.125973808,14.1616749024,17.4425532293
 02/01  07:00:00,1060.01567415,96.9557427543,353.136469022,0.0,176.471037341,302.612436532,596.079725299,550.313850353,28.3233498048,17.4425251417
 02/01  08:00:00,1177.93570088,98.2384455599,354.601946959,0.0,243.2593065,310.10971186,574.902864036,505.980316725,42.4850247072,26.4375226029
 02/01  09:00:00,1211.78156351,98.8437767015,354.798391469,0.0,243.2593065,310.10971186,572.612483785,480.522502668,56.6466996096,35.4432815076
 02/01  10:00:00,1245.29640971,99.1228819343,354.9186974,0.0,243.2593065,302.612436532,555.678822706,477.592043059,42.4850247072,35.6017549395
 02/01  11:00:00,1271.43836123,99.4948661204,379.701208786,0.0,243.2593065,310.10971186,577.406177894,461.792726677,70.808374512,44.8050767048
 02/01  12:00:00,1293.97945303,99.9546394675,398.053404264,0.0,243.2593065,310.10971186,564.485153501,448.766707401,70.808374512,44.9100715882
 02/01  13:00:00,1261.78307811,100.502691729,403.800604403,0.0,243.2593065,310.10971186,552.834501639,437.396145625,70.808374512,44.6299815021
 02/01  14:00:00,1304.11341334,101.006494651,405.488233871,0.0,243.2593065,302.612436532,531.20268812,429.651784422,56.6466996096,44.9042040877
 02/01  15:00:00,1307.83480864,101.380322176,404.7468452,0.0,243.2593065,302.612436532,515.89386298,428.599961688,42.4850247072,44.8088765853
 02/01  16:00:00,1307.84244172,101.765741199,404.378870163,0.0,243.2593065,302.612436532,525.800756955,424.448748146,56.6466996096,44.7053091993
 02/01  17:00:00,1308.79598517,102.086848527,405.087295128,0.0,243.2593065,310.10971186,544.823626458,424.308774869,84.9700494144,35.5448021747
 02/01  18:00:00,1320.68277716,102.393597894,404.865691212,0.0,243.2593065,310.10971186,535.249057191,423.936070804,84.9700494144,26.3429369728
 02/01  19:00:00,1046.27197929,95.5967707961,400.723954051,0.0,166.938926447,199.110933808,515.130786699,412.659908097,84.9700494144,17.5008291875
 02/01  20:00:00,1039.41677606,95.5967707961,400.239061099,0.0,166.938926447,191.61365848,490.946226419,416.803604819,56.6466996096,17.4959219903
 02/01  21:00:00,905.352798933,95.5967707961,400.104780041,0.0,100.150657288,124.558693486,531.552723539,457.406547567,56.6466996096,17.4994763621
 02/01  22:00:00,859.695365644,95.5967707961,387.720190553,0.0,100.150657288,124.558693486,525.433542754,465.497277639,42.4850247072,17.4512404077
 02/01  23:00:00,776.556845894,95.5967707961,366.410675209,0.0,46.0930336215,124.558693486,532.187473157,486.421149877,28.3233498048,17.4429734748
 02/01  24:00:00,767.791048484,95.5967707961,356.84370131,0.0,46.0930336215,124.558693486,524.369130709,492.766492486,14.1616749024,17.4409633209
 02/02  01:00:00,766.572673915,95.5967707961,368.247785065,0.0,46.0930336215,113.312780494,519.145240743,496.036510457,5.66466996096,17.4440603248
 02/02  02:00:00,762.468261509,95.5967707961,364.089782583,0.0,46.0930336215,113.312780494,523.798557628,500.690439511,5.66466996096,17.4434481562
 02/02  03:00:00,754.086627213,95.5967707961,355.810951997,0.0,46.0930336215,113.312780494,528.777875616,505.671774883,5.66466996096,17.4414307716
 02/02  04:00:00,747.119810114,95.5967707961,343.395517902,0.0,46.0930336215,113.312780494,532.801449715,511.914378613,5.66466996096,15.2224011417
 02/02  05:00:00,829.578928775,95.5967707961,334.489906088,0.0,100.150657288,148.969399434,510.514284467,493.900878088,5.66466996096,10.9487364186
 02/02  06:00:00,836.403687715,96.1238469516,334.187597507,0.0,100.150657288,149.894399434,823.214809762,791.609082249,14.1616749024,17.4440526105
 02/02  07:00:00,1067.10283223,97.40889746,333.708207586,0.0,176.471037341,302.612436532,605.697581166,559.93161409,28.3233498048,17.4426172709
 02/02  08:00:00,1183.56915604,98.7829864751,333.489725702,0.0,243.2593065,310.10971186,584.493745681,515.572729333,42.4850247072,26.435991641
 02/02  09:00:00,1217.15736753,99.4603137514,333.418215621,0.0,243.2593065,310.10971186,576.71775688,484.622583546,56.6466996096,35.4484737244
 02/02  10:00:00,1257.86848023,100.148149658,345.303752086,0.0,243.2593065,302.612436532,536.288846511,458.196244742,42.4850247072,35.6075770616
 02/02  11:00:00,1299.39149998,100.88330408,382.27723133,0.0,243.2593065,310.10971186,547.563765737,431.948276703,70.808374512,44.8071145225
 02/02  12:00:00,1322.09317189,101.518399462,396.863090861,0.0,243.2593065,310.10971186,536.529045088,413.972986127,70.808374512,51.7476844497
 02/02  13:00:00,1295.37032812,101.820158891,402.321521056,0.0,243.2593065,310.10971186,519.810245286,411.178370504,70.808374512,37.8235002701
 02/02  14:00:00,1323.80963868,102.049624363,404.502063849,0.0,243.2593065,302.612436532,517.293409915,415.735354884,56.6466996096,44.9113554216
 02/02  15:00:00,1329.99985581,102.439839318,406.120911418,0.0,243.2593065,302.612436532,497.084627509,409.793004722,42.4850247072,44.8065980795
 02/02  16:00:00,1330.54779775,102.738662325,405.270450432,0.0,243.2593065,302.612436532,508.846650352,407.496941032,56.6466996096,44.7030097108
 02/02  17:00:00,1329.32528984,102.998751616,405.673591078,0.0,243.2593065,310.10971186,530.71269012,410.191812228,84.9700494144,35.5508284774
 02/02  18:00:00,1341.79710455,103.257939253,405.419810022,0.0,243.2593065,310.10971186,521.915025241,410.602987127,84.9700494144,26.3419886997
 02/02  19:00:00,1070.51686891,95.5967707961,405.290601584,0.0,166.938926447,199.110933808,504.479692616,402.012169189,84.9700494144,17.4974740126
 02/02  20:00:00,1068.35877072,95.5967707961,404.649553039,0.0,166.938926447,191.61365848,479.690618514,405.545374235,56.6466996096,17.498544669
 02/02  21:00:00,936.01715731,95.5967707961,403.377010356,0.0,100.150657288,124.558693486,528.243553244,445.360405326,56.6466996096,26.2364483075
 02/02  22:00:00,896.575010833,95.5967707961,402.848134673,0.0,100.150657288,124.558693486,511.834067145,451.902636578,42.4850247072,17.4464058597
 02/02  23:00:00,821.620358062,95.5967707961,404.011151647,0.0,46.0930336215,124.558693486,507.392532927,470.336597121,28.3233498048,8.73258600188
 02/02  24:00:00,818.191377624,95.5967707961,405.773290119,0.0,46.0930336215,124.558693486,508.789912873,477.184700622,14.1616749024,17.4435373482
 02/03  01:00:00,798.934630932,95.5967707961,405.662006667,0.0,46.0930336215,113.312780494,505.265949499,482.159029089,5.66466996096,17.4422504487
 02/03  02:00:00,796.034845674,95.5967707961,406.938457007,0.0,46.0930336215,113.312780494,509.709270858,486.605012265,5.66466996096,17.4395886315
 02/03  03:00:00,796.620591798,95.5967707961,407.488244647,0.0,46.0930336215,113.312780494,513.215666356,490.10694372,5.66466996096,17.4440526747
 02/03  04:00:00,791.624254032,95.5967707961,408.366824314,0.0,46.0930336215,113.312780494,519.850130497,496.743451919,5.66466996096,17.4420086175
 02/03  05:00:00,875.867887991,95.5967707961,410.661957772,0.0,100.150657288,148.969399434,500.138708531,477.033992658,5.66466996096,17.4400459126
 02/03  06:00:00,880.558887193,96.1496209345,412.114375094,0.0,100.150657288,149.894399434,774.681314756,751.787083616,14.1616749024,8.73255623779
 02/03  07:00:00,1109.76044334,97.7143634059,411.477581159,0.0,176.471037341,302.612436532,579.645811238,533.878871951,28.3233498048,17.4435894823
 02/03  08:00:00,1225.5524818,99.0535951582,411.279573377,0.0,243.2593065,310.10971186,560.29619082,491.37665245,42.4850247072,26.4345136628
 02/03  09:00:00,1255.25223269,99.6378226578,407.460738735,0.0,243.2593065,310.10971186,567.383415113,475.282346256,56.6466996096,35.4543692474
 02/03  10:00:00,1289.81674002,100.13590221,408.301925689,0.0,243.2593065,302.612436532,544.855807937,466.757121499,42.4850247072,35.6136617305
 02/03  11:00:00,1299.68887586,100.688512845,410.039241615,0.0,243.2593065,310.10971186,567.5452611,451.927907799,70.808374512,44.8089787895
 02/03  12:00:00,1301.81243445,101.186107202,410.532627225,0.0,243.2593065,310.10971186,566.785809341,442.082819906,70.808374512,53.8946149225
 02/03  13:00:00,1260.4862121,101.726242235,410.702397604,0.0,243.2593065,310.10971186,536.063494061,429.552190973,70.808374512,35.702928576
 02/03  14:00:00,1300.41015346,102.387024674,410.994359776,0.0,243.2593065,302.612436532,521.801614618,411.266482232,56.6466996096,53.8884327764
 02/03  15:00:00,1306.50723073,103.043094001,412.258695427,0.0,243.2593065,302.612436532,470.80458243,383.514978687,42.4850247072,44.8045790356
 02/03  16:00:00,1313.12917555,103.339745197,412.576005494,0.0,243.2593065,302.612436532,460.043862621,367.635920954,56.6466996096,35.7612420574
 02/03  17:00:00,1315.23333478,103.329887696,410.864524205,0.0,243.2593065,310.10971186,510.410140903,389.883002673,84.9700494144,35.5570888155
 02/03  18:00:00,1332.91621911,103.507930417,409.635792403,0.0,243.2593065,310.10971186,513.136975894,401.821166936,84.9700494144,26.3457595431
 02/03  19:00:00,1060.88460019,95.5967707961,405.02820649,0.0,166.938926447,199.110933808,503.88908264,401.418605512,84.9700494144,17.5004277135
 02/03  20:00:00,1049.71054994,95.5967707961,401.104638811,0.0,166.938926447,191.61365848,490.510038236,407.624067055,56.6466996096,26.2392715715
 02/03  21:00:00,901.495425862,95.5967707961,387.535185696,0.0,100.150657288,124.558693486,523.577595158,449.43254399,56.6466996096,17.4983515591
 02/03  22:00:00,840.266008366,95.5967707961,365.908353209,0.0,100.150657288,124.558693486,518.354760872,458.420650754,42.4850247072,17.4490854112
 02/03  23:00:00,766.305239206,95.5967707961,356.692550662,0.0,46.0930336215,124.558693486,522.661662266,476.897553244,28.3233498048,17.4407592171
 02/03  24:00:00,754.109845832,95.5967707961,343.39781237,0.0,46.0930336215,124.558693486,507.747110278,484.855792164,14.1616749024,8.72964321237
 02/04  01:00:00,738.171671734,95.5967707961,334.802927211,0.0,46.0930336215,113.312780494,514.779747402,491.670723061,5.66466996096,17.4443543802
 02/04  02:00:00,740.509402719,95.5967707961,333.882041755,0.0,46.0930336215,113.312780494,519.288300868,496.181414385,5.66466996096,17.4422165222
 02/04  03:00:00,739.885106542,95.5967707961,333.322678756,0.0,46.0930336215,113.312780494,524.815345454,501.710417974,5.66466996096,17.4402575193
 02/04  04:00:00,739.866150508,95.5967707961,333.26010693,0.0,46.0930336215,113.312780494,530.179680221,507.070234877,5.66466996096,17.444775383
 02/04  05:00:00,753.061019508,95.5967707961,333.38732166,0.0,55.6251445156,113.312780494,525.011861353,501.90451703,5.66466996096,17.4426743624
 02/04  06:00:00,756.902384504,95.5967707961,333.774578209,0.0,55.6251445156,113.312780494,538.999232948,507.396857559,14.1616749024,17.4407004869
 02/04  07:00:00,821.056342899,95.5967707961,321.644423383,0.0,65.1572554096,176.889270242,487.69040219,450.637430891,28.3233498048,8.72962149408
 02/04  08:00:00,942.50174361,95.9375794566,325.264183148,0.0,109.682768182,220.96816451,802.650339702,742.720881066,42.4850247072,17.4444339291
 02/04  09:00:00,964.606826897,95.9327238008,345.11269626,0.0,109.682768182,220.96816451,666.531000547,583.578967068,56.6466996096,26.3053338698
 02/04  10:00:00,1106.54141213,96.407536521,374.156091194,0.0,131.945524568,266.955817592,598.752063388,529.81718068,42.4850247072,26.4498580001
 02/04  11:00:00,1127.6830407,96.5108053914,384.747173307,0.0,131.945524568,274.45309292,610.781034585,504.534728458,70.808374512,35.4379316151
 02/04  12:00:00,1135.71224446,96.5720344209,391.397578969,0.0,131.945524568,274.45309292,598.101856881,491.861670521,70.808374512,35.4318118478
 02/04  13:00:00,1110.03024342,96.6308179154,397.216233035,0.0,131.945524568,274.45309292,582.066140024,484.670607599,70.808374512,26.5871579131
 02/04  14:00:00,1109.83761638,96.6816788904,399.933819128,0.0,131.945524568,266.955817592,570.655524125,478.573145891,56.6466996096,35.435678624
 02/04  15:00:00,1112.78828718,96.7722654165,402.924432225,0.0,131.945524568,266.955817592,533.524290293,455.612347323,42.4850247072,35.4269182623
 02/04  16:00:00,1028.05032987,95.5967707961,406.247101774,0.0,109.682768182,212.545889182,420.275220997,337.049155326,56.6466996096,26.5793660618
 02/04  17:00:00,1032.26497675,95.5967707961,406.341639412,0.0,109.682768182,220.04316451,481.586643266,361.176897355,84.9700494144,35.4396964964
 02/04  18:00:00,1004.84094512,95.5967707961,404.701492185,0.0,109.682768182,220.04316451,484.068168816,372.671520224,84.9700494144,26.4265991778
 02/04  19:00:00,967.514534642,95.5967707961,403.03284942,0.0,100.150657288,199.110933808,512.354964698,409.943280409,84.9700494144,17.4416348747
 02/04  20:00:00,962.770445747,95.5967707961,400.105955667,0.0,100.150657288,191.61365848,489.895108838,415.808636288,56.6466996096,17.4397729404
 02/04  21:00:00,851.644305706,95.5967707961,397.826092437,0.0,55.6251445156,124.558693486,533.998615482,459.907636799,56.6466996096,17.4442790735
 02/04  22:00:00,848.926478777,95.5967707961,396.055332042,0.0,55.6251445156,124.558693486,527.546628373,467.61939174,42.4850247072,17.4422119264
 02/04  23:00:00,838.689089342,95.5967707961,393.872073876,0.0,46.0930336215,124.558693486,531.001862826,485.238266257,28.3233498048,17.4402467647
 02/04  24:00:00,838.856546811,95.5967707961,392.937838614,0.0,46.0930336215,124.558693486,513.755680321,490.861345943,14.1616749024,8.73265947564
 02/05  01:00:00,801.602100796,95.5967707961,380.139332675,0.0,34.9616554283,113.312780494,524.639349697,501.530862792,5.66466996096,17.4438169435
 02/05  02:00:00,801.648172445,95.5967707961,379.19512806,0.0,34.9616554283,113.312780494,530.674709652,507.568330457,5.66466996096,17.4417092348
 02/05  03:00:00,809.17123997,95.5967707961,385.83863737,0.0,34.9616554283,113.312780494,534.264268927,511.159830522,5.66466996096,17.4397684435
 02/05  04:00:00,807.211945828,95.5967707961,384.091983623,0.0,34.9616554283,113.312780494,542.111561466,519.002661838,5.66466996096,17.4442296671
 02/05  05:00:00,784.524278908,95.5967707961,353.857596583,0.0,44.4937663224,113.312780494,540.460968377,517.354113127,5.66466996096,17.4421852894
 02/05  06:00:00,779.376206677,95.5967707961,348.985088814,0.0,44.4937663224,113.312780494,553.615199669,522.013296001,14.1616749024,17.4402287648
 02/05  07:00:00,864.760195905,95.5967707961,367.969778861,0.0,54.0258772165,176.889270242,495.252192438,458.196194419,28.3233498048,8.73264821388
 02/05  08:00:00,880.131069967,95.5967707961,377.201665198,0.0,54.0258772165,184.38654557,514.43203266,454.503337081,42.4850247072,17.443670872
 02/05  09:00:00,935.166458843,95.5967707961,364.884146112,0.0,65.1572554096,220.04316451,525.653309048,442.719452529,56.6466996096,26.2871569088
 02/05  10:00:00,928.247584964,95.5967707961,382.09556763,0.0,65.1572554096,212.545889182,506.030128933,437.124248673,42.4850247072,26.4208555527
 02/05  11:00:00,926.330967684,95.5967707961,397.106196903,0.0,65.1572554096,220.04316451,532.724300817,435.364003471,70.808374512,26.5519228335
 02/05  12:00:00,925.764312934,95.5967707961,405.836927779,0.0,65.1572554096,220.04316451,541.630019914,435.419017183,70.808374512,35.4026282195
 02/05  13:00:00,924.585392709,95.5967707961,406.225318058,0.0,65.1572554096,220.04316451,542.475076983,436.274181144,70.808374512,35.3925213273
 02/05  14:00:00,914.773780297,95.5967707961,408.630593306,0.0,65.1572554096,212.545889182,515.978325391,432.776287431,56.6466996096,26.5553383504
 02/05  15:00:00,917.148537047,95.5967707961,413.094190479,0.0,65.1572554096,212.545889182,481.671837165,403.787928913,42.4850247072,35.3988835457
 02/05  16:00:00,922.799424306,95.5967707961,414.426329839,0.0,65.1572554096,212.545889182,474.690167896,390.071015146,56.6466996096,27.9724531403
 02/05  17:00:00,898.229980298,95.5967707961,412.190313527,0.0,65.1572554096,220.04316451,534.16459643,415.215022155,84.9700494144,33.9795248611
 02/05  18:00:00,865.914486906,95.5967707961,411.229977173,0.0,54.0258772165,184.38654557,553.490617681,442.101853422,84.9700494144,26.4187148452
 02/05  19:00:00,833.889260729,95.5967707961,407.588234711,0.0,44.4937663224,163.454314868,584.606904542,482.196750197,84.9700494144,17.4401049312
 02/05  20:00:00,819.905474444,95.5967707961,400.883136478,0.0,44.4937663224,155.95703954,563.854927308,489.763562903,56.6466996096,17.4446647959
 02/05  21:00:00,787.772610519,95.5967707961,400.230418703,0.0,44.4937663224,124.558693486,600.828915296,526.73962658,56.6466996096,17.4425891065
 02/05  22:00:00,787.551397108,95.5967707961,400.266505808,0.0,44.4937663224,124.558693486,592.274760086,532.349110827,42.4850247072,17.4406245518
 02/05  23:00:00,782.4451488,95.5967707961,403.033391499,0.0,34.9616554283,124.558693486,585.191544642,548.138925258,28.3233498048,8.72926957923
 02/05  24:00:00,786.814649424,95.5967707961,406.015141629,0.0,34.9616554283,124.558693486,584.529226981,552.923452223,14.1616749024,17.4440998556
 02/06  01:00:00,786.948735172,95.5967707961,407.864178762,0.0,46.0930336215,113.312780494,579.424097897,556.317341114,5.66466996096,17.4420868219
 02/06  02:00:00,787.278148983,95.5967707961,408.873342801,0.0,46.0930336215,113.312780494,583.887691839,560.782871435,5.66466996096,17.4401504428
 02/06  03:00:00,789.170314772,95.5967707961,409.94193989,0.0,46.0930336215,113.312780494,587.924337699,564.815007944,5.66466996096,17.4446597937
 02/06  04:00:00,790.373879424,95.5967707961,410.448325051,0.0,46.0930336215,113.312780494,591.241438774,568.134183653,5.66466996096,17.4425851593
 02/06  05:00:00,874.777827751,95.5967707961,407.302698703,0.0,100.150657288,148.969399434,563.463496736,540.358184344,5.66466996096,17.4406424309
 02/06  06:00:00,877.545300728,95.5967707961,408.274269847,0.0,100.150657288,149.894399434,1019.80031124,996.909575602,14.1616749024,8.72906073939
 02/06  07:00:00,1106.50997594,95.8795101413,409.946773306,0.0,176.471037341,302.612436532,690.019966075,644.252402303,28.3233498048,17.4442139672
 02/06  08:00:00,1222.49912055,96.1925315182,410.444630443,0.0,243.2593065,310.10971186,652.682088934,583.761490951,42.4850247072,26.4355732763
 02/06  09:00:00,1252.17225731,96.3237527245,407.318764048,0.0,243.2593065,310.10971186,654.861873848,562.758997924,56.6466996096,35.4561763145
 02/06  10:00:00,1278.72116195,96.4231457424,400.885099072,0.0,243.2593065,302.612436532,635.546624744,557.446019258,42.4850247072,35.6155807784
 02/06  11:00:00,1293.1413999,96.5087126525,407.52137921,0.0,243.2593065,310.10971186,642.1692393,526.549519129,70.808374512,44.8113456596
 02/06  12:00:00,1297.29485536,96.5856947514,410.559577653,0.0,243.2593065,310.10971186,634.527381697,509.82139498,70.808374512,53.8976122057
 02/06  13:00:00,1254.00349285,96.6728137678,413.052943668,0.0,243.2593065,310.10971186,607.837902565,501.324441149,70.808374512,35.7050869047
 02/06  14:00:00,1289.30781876,96.8371996759,412.987938138,0.0,243.2593065,302.612436532,614.209071094,503.670841992,56.6466996096,53.891529493
 02/06  15:00:00,1287.19454058,97.1208990624,412.356585292,0.0,243.2593065,302.612436532,572.519518215,485.227069621,42.4850247072,44.8074238868
 02/06  16:00:00,1286.2159973,97.453498062,413.42623551,0.0,243.2593065,302.612436532,570.616310936,478.205893335,56.6466996096,35.7637179912
 02/06  17:00:00,1293.6907926,97.7668434388,413.88381099,0.0,243.2593065,310.10971186,593.733953707,473.204372507,84.9700494144,35.5595317865
 02/06  18:00:00,1306.67695185,98.0788974714,414.829051534,0.0,243.2593065,310.10971186,580.904022779,469.591713813,84.9700494144,26.3422595513
 02/06  19:00:00,1038.97419506,95.5967707961,416.501645899,0.0,166.938926447,199.110933808,531.203238612,428.733920579,84.9700494144,17.4992686187
 02/06  20:00:00,1040.06201817,95.5967707961,415.578800664,0.0,166.938926447,191.61365848,515.87678506,432.993324144,56.6466996096,26.2367613069
 02/06  21:00:00,908.107577549,95.5967707961,412.523427901,0.0,100.150657288,124.558693486,548.341466272,474.195346857,56.6466996096,17.4994198052
 02/06  22:00:00,871.070420551,95.5967707961,407.987171361,0.0,100.150657288,124.558693486,541.250987686,481.31585786,42.4850247072,17.450105119
 02/06  23:00:00,803.364616174,95.5967707961,401.704037046,0.0,46.0930336215,124.558693486,546.424641358,500.659541139,28.3233498048,17.441750415
 02/06  24:00:00,803.287390687,95.5967707961,400.782448659,0.0,46.0930336215,124.558693486,537.235527247,505.634061896,14.1616749024,17.4397904493
 02/07  01:00:00,797.03866364,95.5967707961,400.815955215,0.0,46.0930336215,113.312780494,523.196902186,508.799822075,5.66466996096,8.7324101505
 02/07  02:00:00,787.277940366,95.5967707961,387.742982954,0.0,46.0930336215,113.312780494,536.952958303,513.845042144,5.66466996096,17.4432461973
 02/07  03:00:00,758.549764753,95.5967707961,365.481470738,0.0,46.0930336215,113.312780494,542.244420759,519.138485994,5.66466996096,17.4412648038
 02/07  04:00:00,757.979682012,95.5967707961,368.619713502,0.0,46.0930336215,113.312780494,546.280426552,523.173167075,5.66466996096,17.4425895155
 02/07  05:00:00,869.783572124,95.5967707961,389.520928784,0.0,100.150657288,148.969399434,523.323470184,500.215052178,5.66466996096,17.4437480447
 02/07  06:00:00,880.517440536,95.786916545,399.03704064,0.0,100.150657288,149.894399434,871.180937697,839.577492729,14.1616749024,17.4417700659
 02/07  07:00:00,1094.32293633,96.5115255308,386.695354549,0.0,176.471037341,302.612436532,625.903143191,580.139964807,28.3233498048,17.4398285799
 02/07  08:00:00,1219.94014885,96.8500051535,391.304665301,0.0,243.2593065,310.10971186,602.477345585,533.556621857,42.4850247072,26.4356990201
 02/07  09:00:00,1259.27452934,97.3224645748,399.311476028,0.0,243.2593065,310.10971186,596.10622844,512.870936399,56.6466996096,26.5885924312
 02/07  10:00:00,1289.16786443,97.7583861707,399.627119104,0.0,243.2593065,302.612436532,590.564736444,503.575904789,42.4850247072,44.5038069482
 02/07  11:00:00,1290.39690636,98.1333082444,399.573306166,0.0,243.2593065,310.10971186,603.978815423,488.358560935,70.808374512,44.8118799765
 02/07  12:00:00,1300.0716649,98.4774831207,405.745689714,0.0,243.2593065,310.10971186,590.905787282,475.189122125,70.808374512,44.9082906445
 02/07  13:00:00,1258.60170136,98.8246588312,407.734636135,0.0,243.2593065,310.10971186,578.559804881,463.112352001,70.808374512,44.639078368
 02/07  14:00:00,1295.77910817,99.2512905193,408.904948542,0.0,243.2593065,302.612436532,558.268406549,456.718592068,56.6466996096,44.9031148716
 02/07  15:00:00,1305.27904907,99.6576685865,407.365989864,0.0,243.2593065,302.612436532,538.77870425,451.485980841,42.4850247072,44.8076987017
 02/07  16:00:00,1301.77593922,100.042371659,406.118609302,0.0,243.2593065,302.612436532,546.782428655,445.422905012,56.6466996096,44.7128240334
 02/07  17:00:00,1297.25487162,100.385228713,405.249908333,0.0,243.2593065,310.10971186,563.543416587,443.037196966,84.9700494144,35.536170207
 02/07  18:00:00,1304.93153401,100.775348013,400.475123057,0.0,243.2593065,310.10971186,544.506936043,441.967284006,84.9700494144,17.5696026222
 02/07  19:00:00,1023.15479487,95.5967707961,387.249167108,0.0,166.938926447,199.110933808,533.233700471,422.024156078,84.9700494144,26.2394949783
 02/07  20:00:00,1007.27358351,95.5967707961,378.315844362,0.0,166.938926447,191.61365848,502.215330403,428.069037434,56.6466996096,17.4995933599
 02/07  21:00:00,866.548014857,95.5967707961,365.233601651,0.0,100.150657288,124.558693486,551.79566317,477.64979812,56.6466996096,17.4991654405
 02/07  22:00:00,815.582285299,95.5967707961,356.000229746,0.0,100.150657288,124.558693486,544.619214447,484.687260111,42.4850247072,17.446929629
 02/07  23:00:00,753.355769657,95.5967707961,355.753641845,0.0,46.0930336215,124.558693486,540.359089039,494.59364885,28.3233498048,17.4420903842
 02/07  24:00:00,758.027711514,95.5967707961,355.539235269,0.0,46.0930336215,124.558693486,533.940968198,502.336016574,14.1616749024,17.4432767221
 02/08  01:00:00,744.868282714,95.5967707961,355.217528518,0.0,46.0930336215,113.312780494,537.53460163,514.428595925,5.66466996096,17.4413357439
 02/08  02:00:00,744.889247958,95.5967707961,355.169679593,0.0,46.0930336215,113.312780494,523.751962658,509.357354299,5.66466996096,8.72993839829
 02/08  03:00:00,744.661497788,95.5967707961,354.988814489,0.0,46.0930336215,113.312780494,536.190832124,513.081275039,5.66466996096,17.4448871237
 02/08  04:00:00,744.548115583,95.5967707961,354.96503658,0.0,46.0930336215,113.312780494,549.08276336,525.975291086,5.66466996096,17.4428023127
 02/08  05:00:00,832.577979746,95.5967707961,354.917156963,0.0,100.150657288,148.969399434,527.63155586,504.526044185,5.66466996096,17.4408417132
 02/08  06:00:00,834.385401734,96.0374537421,355.04271123,0.0,100.150657288,149.894399434,844.993345584,813.386460252,14.1616749024,17.445210429
 02/08  07:00:00,1061.58862612,96.8610044818,354.784492113,0.0,176.471037341,302.612436532,614.744391631,568.977710721,28.3233498048,17.4433311044
 02/08  08:00:00,1178.19392299,98.1065055744,354.765563465,0.0,243.2593065,310.10971186,594.041305332,525.120632497,42.4850247072,26.4356481283
 02/08  09:00:00,1211.83900007,98.6146252709,354.889392121,0.0,243.2593065,310.10971186,599.065169174,506.977042026,56.6466996096,35.441427539
 02/08  10:00:00,1257.54624013,98.9883711014,367.482908522,0.0,243.2593065,302.612436532,574.455162084,496.370505682,42.4850247072,35.5996316947
 02/08  11:00:00,1280.21516256,99.3677084078,388.617718575,0.0,243.2593065,310.10971186,594.653245804,479.032319717,70.808374512,44.8125515749
 02/08  12:00:00,1287.7355126,99.8147754412,398.318548695,0.0,243.2593065,310.10971186,578.803457385,463.086559305,70.808374512,44.908523568
 02/08  13:00:00,1254.51759977,100.453842294,406.249325715,0.0,243.2593065,310.10971186,555.393668812,439.953984137,70.808374512,44.6313101636
 02/08  14:00:00,1297.32568389,100.803307875,409.4607151,0.0,243.2593065,302.612436532,539.774113123,438.214733695,56.6466996096,44.9126798186
 02/08  15:00:00,1297.425034,101.226742481,411.637690432,0.0,243.2593065,302.612436532,520.833359511,433.540262177,42.4850247072,44.808072627
 02/08  16:00:00,1296.42081808,101.798806015,413.619476548,0.0,243.2593065,302.612436532,509.158526264,407.804834291,56.6466996096,44.7069923636
 02/08  17:00:00,1300.14618335,101.977223634,414.284598383,0.0,243.2593065,310.10971186,539.051467203,418.537576931,84.9700494144,35.5438408567
 02/08  18:00:00,1316.88011356,102.251845617,413.489515776,0.0,243.2593065,310.10971186,535.776460937,424.464319082,84.9700494144,26.3420924408
 02/08  19:00:00,1047.50172585,95.5967707961,411.828394958,0.0,166.938926447,199.110933808,515.632202778,413.162156642,84.9700494144,17.4999967216
 02/08  20:00:00,1036.51130027,95.5967707961,407.627481842,0.0,166.938926447,191.61365848,492.413355618,418.267233446,56.6466996096,17.4994225623
 02/08  21:00:00,902.171590875,95.5967707961,401.157304383,0.0,100.150657288,124.558693486,532.942091192,458.794544582,56.6466996096,17.5008470008
 02/08  22:00:00,866.555822003,95.5967707961,400.657762655,0.0,100.150657288,124.558693486,524.516270089,464.580608216,42.4850247072,17.4506371662
 02/08  23:00:00,801.229857231,95.5967707961,400.414951741,0.0,46.0930336215,124.558693486,528.947905435,483.182112621,28.3233498048,17.4424430085
 02/08  24:00:00,788.849064722,95.5967707961,387.480162246,0.0,46.0930336215,124.558693486,522.79040173,491.188246779,14.1616749024,17.4404800487
 02/09  01:00:00,754.34239334,95.5967707961,365.719872172,0.0,46.0930336215,113.312780494,521.196512553,498.086789737,5.66466996096,17.4450528553
 02/09  02:00:00,745.174996385,95.5967707961,356.284694308,0.0,46.0930336215,113.312780494,525.718568239,502.610949911,5.66466996096,17.4429483676
 02/09  03:00:00,750.100293005,95.5967707961,355.679257751,0.0,46.0930336215,113.312780494,529.545009646,506.439355637,5.66466996096,17.4409840479
 02/09  04:00:00,753.032690899,95.5967707961,355.333114912,0.0,46.0930336215,113.312780494,525.110088484,510.715650516,5.66466996096,8.7297680062
 02/09  05:00:00,840.841727325,95.5967707961,355.037132507,0.0,100.150657288,148.969399434,515.222499826,492.113322533,5.66466996096,17.4445073319
 02/09  06:00:00,842.758124021,96.1250798634,355.076027771,0.0,100.150657288,149.894399434,822.484454342,790.879102941,14.1616749024,17.4436764985
 02/09  07:00:00,1076.45161328,97.3459451559,355.244841781,0.0,176.471037341,302.612436532,603.522850448,557.757235589,28.3233498048,17.4422650543
 02/09  08:00:00,1196.25701673,98.6822691744,355.186603234,0.0,243.2593065,310.10971186,584.432600411,515.511842716,42.4850247072,26.4357329883
 02/09  09:00:00,1229.93576145,99.1533032034,355.227793538,0.0,243.2593065,310.10971186,590.567679759,498.472450663,56.6466996096,35.4485294863
 02/09  10:00:00,1276.39014406,99.5506647676,367.670488648,0.0,243.2593065,302.612436532,563.74206661,485.64920234,42.4850247072,35.6078395627
 02/09  11:00:00,1305.02725106,100.318199396,387.729058195,0.0,243.2593065,310.10971186,570.11709652,454.496144972,70.808374512,44.8125770359
 02/09  12:00:00,1315.70699042,100.911590879,396.588389056,0.0,243.2593065,310.10971186,555.300666547,437.135561053,70.808374512,47.3567309821
 02/09  13:00:00,1285.78069217,101.59792875,402.420418956,0.0,243.2593065,310.10971186,529.593940159,416.59128275,70.808374512,42.1942828969
 02/09  14:00:00,1326.44868472,102.327438533,406.130339841,0.0,243.2593065,302.612436532,499.558913723,397.999190182,56.6466996096,44.9130239315
 02/09  15:00:00,1336.18034342,102.812841819,409.346069963,0.0,243.2593065,302.612436532,461.283577896,373.990179697,42.4850247072,44.8083734917
 02/09  16:00:00,1332.83470371,103.110128713,412.123081836,0.0,243.2593065,302.612436532,460.317058041,358.965506156,56.6466996096,44.7048522754
 02/09  17:00:00,1334.13684913,103.083253555,414.394601418,0.0,243.2593065,310.10971186,504.369383664,383.847139101,84.9700494144,35.5521951487
 02/09  18:00:00,1348.29518189,103.27262193,412.991413103,0.0,243.2593065,310.10971186,508.015310968,396.702543155,84.9700494144,26.3427183993
 02/09  19:00:00,1080.24171268,95.5967707961,410.082399131,0.0,166.938926447,199.110933808,497.554507697,395.085911488,84.9700494144,17.4985467945
 02/09  20:00:00,1078.67751768,95.5967707961,406.275535753,0.0,166.938926447,191.61365848,474.775222213,400.629507551,56.6466996096,17.4990150524
 02/09  21:00:00,943.732413323,95.5967707961,402.042069116,0.0,100.150657288,124.558693486,523.411216374,440.527312757,56.6466996096,26.2372040065
 02/09  22:00:00,905.222232936,95.5967707961,399.568322701,0.0,100.150657288,124.558693486,507.105320959,447.173399216,42.4850247072,17.4468970366
 02/09  23:00:00,841.895688025,95.5967707961,397.502269318,0.0,46.0930336215,124.558693486,502.727751038,465.67395932,28.3233498048,8.73044191316
 02/09  24:00:00,843.399365442,95.5967707961,396.862700643,0.0,46.0930336215,124.558693486,502.777892859,471.172140595,14.1616749024,17.4440773613
 02/10  01:00:00,834.808714907,95.5967707961,396.011189579,0.0,46.0930336215,113.312780494,498.158822847,475.051932533,5.66466996096,17.4422203534
 02/10  02:00:00,837.663661154,95.5967707961,395.527089426,0.0,46.0930336215,113.312780494,501.370992806,478.266201329,5.66466996096,17.4401215166
 02/10  03:00:00,837.956967581,95.5967707961,395.973995685,0.0,46.0930336215,113.312780494,505.809416255,482.700100907,5.66466996096,17.4446453869
 02/10  04:00:00,830.570292767,95.5967707961,394.387676723,0.0,46.0930336215,113.312780494,511.982941585,488.875680651,5.66466996096,17.4425909732
 02/10  05:00:00,913.23652898,95.5967707961,389.284793734,0.0,100.150657288,148.969399434,496.283236545,473.177926419,5.66466996096,17.4406401655
 02/10  06:00:00,912.3105718,96.1596477994,386.600751928,0.0,100.150657288,149.894399434,767.595823904,744.704263016,14.1616749024,8.7298859851
 02/10  07:00:00,1135.73982841,97.662374517,387.890779926,0.0,176.471037341,302.612436532,575.149999552,529.382411497,28.3233498048,17.4442382507
 02/10  08:00:00,1251.00971632,99.1094846729,390.561859443,0.0,243.2593065,310.10971186,553.570020315,484.64925804,42.4850247072,26.4357375675
 02/10  09:00:00,1287.77553871,99.9032470947,393.355852444,0.0,243.2593065,310.10971186,551.933176032,459.829983464,56.6466996096,35.4564929576
 02/10  10:00:00,1324.51888261,100.579795786,396.452883918,0.0,243.2593065,302.612436532,517.722397216,439.621365839,42.4850247072,35.6160066697
 02/10  11:00:00,1332.55581847,101.228730375,401.512900819,0.0,243.2593065,310.10971186,533.066561435,417.446139164,70.808374512,44.8120477586
 02/10  12:00:00,1335.63119401,101.668852387,406.578880029,0.0,243.2593065,310.10971186,531.561563443,406.854625635,70.808374512,53.8985632966
 02/10  13:00:00,1298.17230975,101.992287956,410.720694072,0.0,243.2593065,310.10971186,513.456694206,406.942618337,70.808374512,35.7057013563
 02/10  14:00:00,1321.61421277,102.367855673,411.085440421,0.0,243.2593065,302.612436532,515.890388269,405.35109163,56.6466996096,53.8925970297
 02/10  15:00:00,1296.35984826,102.620110107,400.008902206,0.0,243.2593065,302.612436532,498.036291872,410.742901534,42.4850247072,44.8083656307
 02/10  16:00:00,1259.48523918,102.875238859,365.793027559,0.0,243.2593065,302.612436532,505.238998753,412.827779936,56.6466996096,35.764519207
 02/10  17:00:00,1269.5511261,103.137695368,368.9665755,0.0,243.2593065,310.10971186,532.927758661,412.397405042,84.9700494144,35.5603042045
 02/10  18:00:00,1282.92653954,103.422604717,376.335509304,0.0,243.2593065,310.10971186,521.492833851,410.180086239,84.9700494144,26.3426981971
 02/10  19:00:00,1006.15044306,95.5967707961,364.452774919,0.0,166.938926447,199.110933808,507.705267302,405.234132906,84.9700494144,17.501084981
 02/10  20:00:00,994.265113378,95.5967707961,356.019108495,0.0,166.938926447,191.61365848,493.86227005,410.978392755,56.6466996096,26.2371776856
 02/10  21:00:00,859.26537661,95.5967707961,355.129474703,0.0,100.150657288,124.558693486,527.894285799,453.747843421,56.6466996096,17.4997427686
 02/10  22:00:00,814.535767984,95.5967707961,345.429785984,0.0,100.150657288,124.558693486,520.445817429,460.510382054,42.4850247072,17.450410668
