Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  23:00:00,747.259631481,95.5967707961,338.776910325,0.0,46.0930336215,124.558693486,525.856682219,480.091279484,28.3233498048,17.4420529297
 02/10  24:00:00,750.689583075,95.5967707961,337.083254749,0.0,46.0930336215,124.558693486,518.675252485,487.0734798,14.1616749024,17.4400977828
 02/11  01:00:00,739.715150243,95.5967707961,334.742815123,0.0,46.0930336215,113.312780494,515.808443055,501.411195975,5.66466996096,8.73257711882
 02/11  02:00:00,727.938793945,95.5967707961,321.407664612,0.0,46.0930336215,113.312780494,529.27717077,506.168945241,5.66466996096,17.4435555684
 02/11  03:00:00,719.210817098,95.5967707961,312.633336852,0.0,46.0930336215,113.312780494,529.509286451,506.403049801,5.66466996096,17.4415666887
 02/11  04:00:00,718.388052537,95.5967707961,311.807158366,0.0,46.0930336215,113.312780494,542.615564494,519.509525608,5.66466996096,17.4413689253
 02/11  05:00:00,725.808078528,95.5967707961,311.374596774,0.0,55.6251445156,113.312780494,537.142577479,514.033832526,5.66466996096,17.4440749923
 02/11  06:00:00,725.204836902,95.5967707961,300.363667375,0.0,55.6251445156,113.312780494,547.124908962,515.521167926,14.1616749024,17.442066134
 02/11  07:00:00,786.261528747,95.5967707961,291.89646715,0.0,65.1572554096,176.889270242,503.7782143,458.014737132,28.3233498048,17.4401273636
 02/11  08:00:00,892.438780002,95.9377100063,290.985226322,0.0,109.682768182,220.96816451,807.859285931,756.641664267,42.4850247072,8.73259695704
 02/11  09:00:00,918.084692439,95.9325083023,314.019153146,0.0,109.682768182,220.96816451,675.801700922,592.847379728,56.6466996096,26.3076215851
 02/11  10:00:00,1045.62989998,96.36154671,342.421214567,0.0,131.945524568,266.955817592,613.92352426,544.99177505,42.4850247072,26.4467245028
 02/11  11:00:00,1060.16026371,96.4645416865,352.729336655,0.0,131.945524568,274.45309292,624.590338154,518.340714429,70.808374512,35.4412492131
 02/11  12:00:00,1081.68372879,96.5154191699,367.126239656,0.0,131.945524568,274.45309292,608.746751155,502.503213469,70.808374512,35.4351631743
 02/11  13:00:00,1074.13860238,96.5750242143,387.863124098,0.0,131.945524568,274.45309292,592.057714324,494.671721535,70.808374512,26.5776182771
 02/11  14:00:00,1087.77742067,96.6569602577,393.85752295,0.0,131.945524568,266.955817592,570.763369711,478.677346642,56.6466996096,35.4393234592
 02/11  15:00:00,1100.0102046,96.7923938745,391.647242153,0.0,131.945524568,266.955817592,533.34580958,455.430345541,42.4850247072,35.430439332
 02/11  16:00:00,1019.56211708,95.5967707961,387.745552709,0.0,109.682768182,212.545889182,424.833574859,332.756969535,56.6466996096,35.4299057139
 02/11  17:00:00,1028.71888452,95.5967707961,383.805323676,0.0,109.682768182,220.04316451,452.498769709,340.94635101,84.9700494144,26.582369285
 02/11  18:00:00,972.774843165,95.5967707961,365.839499747,0.0,109.682768182,220.04316451,481.690345413,370.289578213,84.9700494144,26.4307177851
 02/11  19:00:00,908.870273073,95.5967707961,344.039256672,0.0,100.150657288,199.110933808,517.510950794,415.097455233,84.9700494144,17.4434461459
 02/11  20:00:00,889.927068588,95.5967707961,334.763880469,0.0,100.150657288,191.61365848,497.152258137,423.064035842,56.6466996096,17.4415226848
 02/11  21:00:00,770.568860745,95.5967707961,322.152713963,0.0,55.6251445156,124.558693486,543.543850304,469.453041828,56.6466996096,17.4441088662
 02/11  22:00:00,771.60059965,95.5967707961,325.31125719,0.0,55.6251445156,124.558693486,536.302820039,476.373747977,42.4850247072,17.444047355
 02/11  23:00:00,743.065408779,95.5967707961,308.831497476,0.0,46.0930336215,124.558693486,542.260307571,496.494916525,28.3233498048,17.4420412416
 02/11  24:00:00,730.631585443,95.5967707961,293.982245974,0.0,46.0930336215,124.558693486,536.994104143,505.392326074,14.1616749024,17.4401031664
 02/12  01:00:00,695.321327896,95.5967707961,281.926469932,0.0,34.9616554283,113.312780494,539.351866296,524.954616049,5.66466996096,8.7325802859
 02/12  02:00:00,694.446955572,95.5967707961,284.917942263,0.0,34.9616554283,113.312780494,551.242148909,528.133918105,5.66466996096,17.4435608424
 02/12  03:00:00,678.230518152,95.5967707961,269.009203508,0.0,34.9616554283,113.312780494,577.32290899,554.216667563,5.66466996096,17.4415714657
 02/12  04:00:00,664.788675073,95.5967707961,254.622810896,0.0,34.9616554283,113.312780494,601.040062004,577.934207329,5.66466996096,17.4411847148
 02/12  05:00:00,671.568034591,95.5967707961,253.552373828,0.0,44.4937663224,113.312780494,596.971908593,573.863158557,5.66466996096,17.4440800751
 02/12  06:00:00,684.279491706,95.5967707961,264.809372102,0.0,44.4937663224,113.312780494,596.815846795,565.21210101,14.1616749024,17.4420708821
 02/12  07:00:00,763.370723457,95.5967707961,272.054832173,0.0,54.0258772165,176.889270242,542.705324235,496.941842425,28.3233498048,17.4401320052
 02/12  08:00:00,746.877327304,95.5967707961,260.985484647,0.0,54.0258772165,184.38654557,554.031091526,502.813478563,42.4850247072,8.73258825625
 02/12  09:00:00,839.466016532,95.5967707961,276.600443388,0.0,65.1572554096,220.04316451,536.787149209,453.854736355,56.6466996096,26.2857132442
 02/12  10:00:00,858.179859308,95.5967707961,302.492166117,0.0,65.1572554096,212.545889182,488.584122272,419.680535597,42.4850247072,26.4185619678
 02/12  11:00:00,885.551707437,95.5967707961,322.6233814,0.0,65.1572554096,220.04316451,515.917071381,411.537759951,70.808374512,33.570936918
 02/12  12:00:00,913.658857487,95.5967707961,344.466288614,0.0,65.1572554096,220.04316451,503.548406277,404.36155902,70.808374512,28.3784727454
 02/12  13:00:00,920.220021191,95.5967707961,353.860070447,0.0,65.1572554096,220.04316451,504.498650887,398.293752482,70.808374512,35.3965238929
 02/12  14:00:00,936.458046222,95.5967707961,375.015432747,0.0,65.1572554096,212.545889182,478.019170493,394.819920622,56.6466996096,26.5525502614
 02/12  15:00:00,941.682757895,95.5967707961,381.693194311,0.0,65.1572554096,212.545889182,460.33990646,382.451542407,42.4850247072,35.4033393463
 02/12  16:00:00,928.503205954,95.5967707961,377.450411646,0.0,65.1572554096,212.545889182,472.130798656,380.090849521,56.6466996096,35.3932495252
 02/12  17:00:00,887.107686371,95.5967707961,364.938453279,0.0,65.1572554096,220.04316451,494.444774593,382.918751743,84.9700494144,26.5559734359
 02/12  18:00:00,837.450135224,95.5967707961,356.062429569,0.0,54.0258772165,184.38654557,529.547968235,418.161389715,84.9700494144,26.4165291057
 02/12  19:00:00,796.869659426,95.5967707961,343.071214626,0.0,44.4937663224,163.454314868,567.655321287,465.243061883,84.9700494144,17.4422099897
 02/12  20:00:00,781.044621806,95.5967707961,334.291396571,0.0,44.4937663224,155.95703954,549.665675668,475.578634464,56.6466996096,17.4403415943
 02/12  21:00:00,761.448096991,95.5967707961,345.920315861,0.0,44.4937663224,124.558693486,586.597305921,512.505712731,56.6466996096,17.4448935797
 02/12  22:00:00,757.106592384,95.5967707961,341.937279464,0.0,44.4937663224,124.558693486,580.707858645,520.780015256,42.4850247072,17.4428186823
 02/12  23:00:00,741.612536437,95.5967707961,334.244432016,0.0,34.9616554283,124.558693486,586.174510184,540.410297355,28.3233498048,17.440863025
 02/12  24:00:00,742.238976842,95.5967707961,333.733932822,0.0,34.9616554283,124.558693486,569.894628311,547.003244506,14.1616749024,8.7297089023
 02/13  01:00:00,740.562846348,95.5967707961,333.418194213,0.0,46.0930336215,113.312780494,575.323947312,552.21490632,5.66466996096,17.4443710304
 02/13  02:00:00,728.523307569,95.5967707961,321.199216591,0.0,46.0930336215,113.312780494,584.63834192,561.531336074,5.66466996096,17.4423358849
 02/13  03:00:00,720.161651146,95.5967707961,312.682212619,0.0,46.0930336215,113.312780494,591.570078604,568.465018683,5.66466996096,17.4403899603
 02/13  04:00:00,731.140317819,95.5967707961,323.972630834,0.0,46.0930336215,113.312780494,596.33045763,573.220863625,5.66466996096,17.4449240436
 02/13  05:00:00,815.123356272,95.5967707961,319.925483531,0.0,100.150657288,148.969399434,568.470982174,545.363451004,5.66466996096,17.4428612088
 02/13  06:00:00,809.467418155,95.5967707961,312.340863709,0.0,100.150657288,149.894399434,1047.97207808,1016.36949004,14.1616749024,17.4409131441
 02/13  07:00:00,1035.49245182,95.8846326077,311.565334938,0.0,176.471037341,302.612436532,691.289124917,654.236038865,28.3233498048,8.72973624693
 02/13  08:00:00,1146.98413598,96.1983663591,311.345296053,0.0,243.2593065,310.10971186,666.498855963,588.771359336,42.4850247072,35.2424719195
 02/13  09:00:00,1202.23975609,96.3298546399,335.248895104,0.0,243.2593065,310.10971186,632.063346367,548.822656659,56.6466996096,26.5939900992
 02/13  10:00:00,1261.77914232,96.4287031003,364.871809506,0.0,243.2593065,302.612436532,611.870157732,524.872893512,42.4850247072,44.5122395128
 02/13  11:00:00,1292.72296293,96.5138116855,387.566557687,0.0,243.2593065,310.10971186,617.716093031,502.098469149,70.808374512,44.8092493705
 02/13  12:00:00,1308.72993268,96.5979235984,397.363786106,0.0,243.2593065,310.10971186,606.068442405,490.353827196,70.808374512,44.9062406967
 02/13  13:00:00,1268.75342296,96.7997808923,400.672012261,0.0,243.2593065,310.10971186,581.313946535,469.839383475,70.808374512,40.666188548
 02/13  14:00:00,1305.66813738,97.0067435711,402.307968816,0.0,243.2593065,302.612436532,570.696401806,465.141802872,56.6466996096,48.9078993244
 02/13  15:00:00,1304.23031199,97.2438460636,402.539167926,0.0,243.2593065,302.612436532,546.013430515,458.722762705,42.4850247072,44.8056431029
 02/13  16:00:00,1301.61292136,97.5724427716,402.474701492,0.0,243.2593065,302.612436532,553.295624977,451.93851749,56.6466996096,44.7104078775
 02/13  17:00:00,1300.25392527,97.9101791503,400.441765532,0.0,243.2593065,310.10971186,552.68632453,432.181675451,84.9700494144,35.5345996642
 02/13  18:00:00,1314.83128455,98.2560170973,400.475170763,0.0,243.2593065,310.10971186,540.9414892,438.402888182,84.9700494144,17.5685516041
 02/13  19:00:00,1056.39789296,95.5967707961,400.383849548,0.0,166.938926447,199.110933808,520.557803643,409.347246233,84.9700494144,26.2405079953
 02/13  20:00:00,1049.64683257,95.5967707961,400.209054415,0.0,166.938926447,191.61365848,488.506568703,414.361286477,56.6466996096,17.4985826157
 02/13  21:00:00,915.419813794,95.5967707961,400.022087049,0.0,100.150657288,124.558693486,530.703145298,456.558172978,56.6466996096,17.4982727109
 02/13  22:00:00,863.024702548,95.5967707961,387.343239372,0.0,100.150657288,124.558693486,523.925636147,463.994994133,42.4850247072,17.4456173073
 02/13  23:00:00,795.731493262,95.5967707961,391.14191254,0.0,46.0930336215,124.558693486,527.247048125,481.47932306,28.3233498048,17.4443752599
 02/13  24:00:00,794.705052983,95.5967707961,386.955171502,0.0,46.0930336215,124.558693486,518.770282723,487.166251498,14.1616749024,17.4423563221
 02/14  01:00:00,764.004132228,95.5967707961,365.87052113,0.0,46.0930336215,113.312780494,516.253366826,493.148272535,5.66466996096,17.4404243304
 02/14  02:00:00,760.560352645,95.5967707961,356.898543094,0.0,46.0930336215,113.312780494,512.508087861,498.110670029,5.66466996096,8.73274787162
 02/14  03:00:00,756.925917031,95.5967707961,355.523610218,0.0,46.0930336215,113.312780494,526.294041787,503.185503492,5.66466996096,17.4438683338
 02/14  04:00:00,740.885691732,95.5967707961,342.674754076,0.0,46.0930336215,113.312780494,532.286016837,509.179481712,5.66466996096,17.4418651634
 02/14  05:00:00,835.154313144,95.5967707961,346.382156772,0.0,100.150657288,148.969399434,511.941950773,488.837354238,5.66466996096,17.4399265741
 02/14  06:00:00,825.434581337,95.7906083024,330.067513661,0.0,100.150657288,149.894399434,859.030968352,827.424863899,14.1616749024,17.4444295513
 02/14  07:00:00,1032.41348242,96.5155523999,312.917681731,0.0,176.471037341,302.612436532,616.295157076,570.529416606,28.3233498048,17.4423906659
 02/14  08:00:00,1150.63374684,97.0128609844,323.546451624,0.0,243.2593065,310.10971186,590.778504949,521.853658647,42.4850247072,26.4398215948
 02/14  09:00:00,1214.69808132,97.6907538034,344.550029185,0.0,243.2593065,310.10971186,576.969161475,484.882728895,56.6466996096,35.439732971
 02/14  10:00:00,1260.97530425,98.1754202437,353.945153919,0.0,243.2593065,302.612436532,537.480127711,459.397513491,42.4850247072,35.5975895135
 02/14  11:00:00,1288.87169791,98.837126786,378.487599033,0.0,243.2593065,310.10971186,550.454918277,434.836319614,70.808374512,44.8102241504
 02/14  12:00:00,1309.52488865,99.5117280239,395.601701986,0.0,243.2593065,310.10971186,532.234267527,416.519655772,70.808374512,44.9062372428
 02/14  13:00:00,1275.13303637,100.178961427,399.52320864,0.0,243.2593065,310.10971186,518.25557499,402.809591102,70.808374512,44.637609376
 02/14  14:00:00,1312.17759004,100.832583158,401.789428265,0.0,243.2593065,302.612436532,494.999213319,393.442240076,56.6466996096,44.9102736339
 02/14  15:00:00,1315.84631633,101.631813941,404.007295312,0.0,243.2593065,302.612436532,459.176574202,371.885604465,42.4850247072,44.8059450293
 02/14  16:00:00,1311.87019074,102.170844701,405.625417802,0.0,243.2593065,302.612436532,456.130682235,354.772668273,56.6466996096,44.7113143528
 02/14  17:00:00,1310.3724269,102.194841977,407.329680998,0.0,243.2593065,310.10971186,480.339569574,359.827558403,84.9700494144,35.5419617561
 02/14  18:00:00,1323.62388984,102.255386301,405.451865617,0.0,243.2593065,310.10971186,494.582806657,383.272000187,84.9700494144,26.3407570554
 02/14  19:00:00,1036.82244435,95.5967707961,387.826159739,0.0,166.938926447,199.110933808,488.299312513,385.830217106,84.9700494144,17.4990459925
 02/14  20:00:00,1003.90442603,95.5967707961,365.743597573,0.0,166.938926447,191.61365848,469.159633636,395.014362345,56.6466996096,17.4985716811
 02/14  21:00:00,857.84474955,95.5967707961,354.782134981,0.0,100.150657288,124.558693486,511.494499919,437.347860062,56.6466996096,17.4999402475
 02/14  22:00:00,808.096673113,95.5967707961,343.364595379,0.0,100.150657288,124.558693486,505.253590308,445.318832307,42.4850247072,17.449733294
 02/14  23:00:00,737.297468568,95.5967707961,336.370313078,0.0,46.0930336215,124.558693486,511.179147221,465.414214037,28.3233498048,17.4415833792
 02/14  24:00:00,735.930801601,95.5967707961,334.301571993,0.0,46.0930336215,124.558693486,503.71106861,472.108840304,14.1616749024,17.4405534041
 02/15  01:00:00,721.859254223,95.5967707961,333.095443815,0.0,46.0930336215,113.312780494,500.796136632,477.687382776,5.66466996096,17.4440838954
 02/15  02:00:00,723.091295248,95.5967707961,328.469918074,0.0,46.0930336215,113.312780494,505.967892028,482.861172258,5.66466996096,17.4420498084
 02/15  03:00:00,721.91920251,95.5967707961,318.078141875,0.0,46.0930336215,113.312780494,511.951132493,488.846360391,5.66466996096,17.4401021411
 02/15  04:00:00,713.801859616,95.5967707961,312.144115461,0.0,46.0930336215,113.312780494,508.879835032,494.482593788,5.66466996096,8.7325712832
 02/15  05:00:00,803.629998874,95.5967707961,311.652631819,0.0,100.150657288,148.969399434,500.223825715,477.115608276,5.66466996096,17.443547478
 02/15  06:00:00,808.990860411,96.0408742942,311.785219374,0.0,100.150657288,149.894399434,804.856188676,773.251266612,14.1616749024,17.4432471621
 02/15  07:00:00,1036.36205555,96.9956636451,311.397265529,0.0,176.471037341,302.612436532,588.947456797,543.182001882,28.3233498048,17.4421051104
 02/15  08:00:00,1149.08236223,98.4427702862,311.252587965,0.0,243.2593065,310.10971186,565.055718432,496.136466081,42.4850247072,26.4342276438
 02/15  09:00:00,1193.28476087,99.5121939922,322.958439662,0.0,243.2593065,310.10971186,552.127774666,460.034488031,56.6466996096,35.4465870251
 02/15  10:00:00,1262.41880033,100.272459255,367.445272014,0.0,243.2593065,302.612436532,509.643533404,431.552801475,42.4850247072,35.6057072214
 02/15  11:00:00,1296.97259016,100.991004418,397.640720079,0.0,243.2593065,310.10971186,521.949025625,406.330444334,70.808374512,44.8102067786
 02/15  12:00:00,1309.89108169,101.863971622,408.469269123,0.0,243.2593065,310.10971186,503.96698179,388.242971466,70.808374512,44.9156358126
 02/15  13:00:00,1275.56966938,102.685813302,418.40349445,0.0,243.2593065,310.10971186,485.41923865,369.981825932,70.808374512,44.6290382062
 02/15  14:00:00,1322.84485275,103.586005623,411.488647216,0.0,243.2593065,302.612436532,453.619847495,352.062750589,56.6466996096,44.9103972961
 02/15  15:00:00,1335.98287581,104.34812731,420.433233959,0.0,243.2593065,302.612436532,420.458893303,333.167966139,42.4850247072,44.8059024569
 02/15  16:00:00,1330.39976968,104.714966341,427.333100407,0.0,243.2593065,302.612436532,424.775343434,323.423005287,56.6466996096,44.7056385381
 02/15  17:00:00,1342.8501427,104.805295193,425.595547606,0.0,243.2593065,310.10971186,446.131609432,325.611490636,84.9700494144,35.5500693809
 02/15  18:00:00,1362.75297789,104.825417721,422.160398646,0.0,243.2593065,310.10971186,460.596024484,349.284617656,84.9700494144,26.341357414
 02/15  19:00:00,1117.81188798,95.5967707961,414.894498052,0.0,166.938926447,199.110933808,463.621845529,361.152958792,84.9700494144,17.4988373226
 02/15  20:00:00,1120.5714901,95.5967707961,406.899958618,0.0,166.938926447,191.61365848,443.602449689,369.457721649,56.6466996096,17.4980284299
 02/15  21:00:00,979.641395736,95.5967707961,401.301422529,0.0,100.150657288,124.558693486,496.183469922,413.296982605,56.6466996096,26.2397877072
 02/15  22:00:00,936.480055832,95.5967707961,397.543838593,0.0,100.150657288,124.558693486,478.435802202,422.037445851,42.4850247072,13.9133316438
 02/15  23:00:00,867.910981804,95.5967707961,394.108818264,0.0,46.0930336215,124.558693486,483.125062447,442.538525551,28.3233498048,12.2631870908
 02/15  24:00:00,855.429039177,95.5967707961,389.506024008,0.0,46.0930336215,124.558693486,483.243049126,451.638279147,14.1616749024,17.4430950762
 02/16  01:00:00,839.794297695,95.5967707961,387.135870652,0.0,46.0930336215,113.312780494,480.925013105,457.817455719,5.66466996096,17.4428874248
 02/16  02:00:00,835.63948799,95.5967707961,384.76472939,0.0,46.0930336215,113.312780494,486.557669989,463.450592703,5.66466996096,17.4424073246
 02/16  03:00:00,832.247053739,95.5967707961,384.060124193,0.0,46.0930336215,113.312780494,489.679500951,466.571251356,5.66466996096,17.4435796345
 02/16  04:00:00,837.691898491,95.5967707961,384.921611592,0.0,46.0930336215,113.312780494,492.114836989,469.008580586,5.66466996096,17.441586442
 02/16  05:00:00,930.448552659,95.5967707961,382.69706903,0.0,100.150657288,148.969399434,472.980946824,453.808793277,5.66466996096,13.5074835857
 02/16  06:00:00,923.389036524,96.1360001259,380.083189983,0.0,100.150657288,149.894399434,733.281961794,706.456025312,14.1616749024,12.6642615803
 02/16  07:00:00,1147.5007336,97.8267037017,380.965929593,0.0,176.471037341,302.612436532,548.624141856,502.857593145,28.3233498048,17.4431989063
 02/16  08:00:00,1249.15258073,99.5801816842,383.394786679,0.0,243.2593065,310.10971186,530.691853408,461.772631941,42.4850247072,26.4341967596
 02/16  09:00:00,1268.54837314,100.178406273,389.81319678,0.0,243.2593065,310.10971186,538.379650989,446.279026098,56.6466996096,35.4539252814
 02/16  10:00:00,1286.53201829,100.633165793,396.911535761,0.0,243.2593065,302.612436532,516.766511221,438.668029156,42.4850247072,35.6134573577
 02/16  11:00:00,1288.85172425,101.189608355,399.084711461,0.0,243.2593065,310.10971186,538.418177405,422.800547665,70.808374512,44.8092552284
 02/16  12:00:00,1295.07337291,101.937823731,407.120125796,0.0,243.2593065,310.10971186,524.860627832,400.15710228,70.808374512,53.89515104
 02/16  13:00:00,1264.27698452,102.780874243,411.124420293,0.0,243.2593065,310.10971186,485.836241532,379.320486248,70.808374512,35.7073807715
 02/16  14:00:00,1307.20883587,103.160862102,412.337868707,0.0,243.2593065,302.612436532,482.147807798,372.734771664,56.6466996096,52.7663365242
 02/16  15:00:00,1304.88083537,103.225506887,415.558945122,0.0,243.2593065,302.612436532,464.756692277,376.345804564,42.4850247072,45.9258630058
 02/16  16:00:00,1305.43927041,103.440317455,419.321360629,0.0,243.2593065,302.612436532,472.355285935,379.946860863,56.6466996096,35.7617254619
 02/16  17:00:00,1316.78050628,103.742235162,418.449251671,0.0,243.2593065,310.10971186,498.751788729,378.224227765,84.9700494144,35.5575115486
 02/16  18:00:00,1318.41738982,104.075347898,415.586967649,0.0,243.2593065,310.10971186,494.653641875,383.337634874,84.9700494144,26.3459575863
 02/16  19:00:00,1045.04961259,95.5967707961,415.958031253,0.0,166.938926447,199.110933808,487.82409267,385.353509096,84.9700494144,17.5005341596
 02/16  20:00:00,1037.20166755,95.5967707961,414.855485153,0.0,166.938926447,191.61365848,473.885644809,390.999496128,56.6466996096,26.2394490712
 02/16  21:00:00,902.750087095,95.5967707961,414.380626056,0.0,100.150657288,124.558693486,505.473506294,431.328318033,56.6466996096,17.4984886521
 02/16  22:00:00,863.390536955,95.5967707961,414.221268374,0.0,100.150657288,124.558693486,498.753049173,438.818816396,42.4850247072,17.449208069
 02/16  23:00:00,797.580273055,95.5967707961,409.49592378,0.0,46.0930336215,124.558693486,505.95026633,460.186021456,28.3233498048,17.4408950694
 02/16  24:00:00,774.844027767,95.5967707961,376.259307308,0.0,46.0930336215,124.558693486,492.730861825,469.839470002,14.1616749024,8.72971692046
 02/17  01:00:00,743.711040681,95.5967707961,356.391415991,0.0,46.0930336215,113.312780494,498.829494047,475.720348906,5.66466996096,17.4444751795
 02/17  02:00:00,737.222708233,95.5967707961,354.574183643,0.0,46.0930336215,113.312780494,502.636284725,479.52930138,5.66466996096,17.4423133846
 02/17  03:00:00,734.442948694,95.5967707961,354.782141152,0.0,46.0930336215,113.312780494,507.659268414,484.554244054,5.66466996096,17.4403543985
 02/17  04:00:00,728.174931791,95.5967707961,342.751777581,0.0,46.0930336215,113.312780494,515.831701696,492.722149404,5.66466996096,17.4448823309
 02/17  05:00:00,826.77870182,95.5967707961,346.580593333,0.0,100.150657288,148.969399434,495.555424498,472.447967736,5.66466996096,17.4427868012
 02/17  06:00:00,833.837841922,96.148868863,351.938238047,0.0,100.150657288,149.894399434,773.453521194,741.851002287,14.1616749024,17.4408440045
 02/17  07:00:00,1061.86087079,97.74529979,352.773403188,0.0,176.471037341,302.612436532,564.133468082,527.080418151,28.3233498048,8.72970012556
 02/17  08:00:00,1175.62969137,99.4907189416,354.496573695,0.0,243.2593065,310.10971186,560.356874452,482.62968324,42.4850247072,35.2421665044
 02/17  09:00:00,1213.55128113,100.059665588,354.888187599,0.0,243.2593065,310.10971186,550.482774064,467.242391197,56.6466996096,26.5936832573
 02/17  10:00:00,1260.56321699,100.547786849,379.473798598,0.0,243.2593065,302.612436532,544.524854249,457.52746418,42.4850247072,44.5123653613
 02/17  11:00:00,1281.79991306,101.158330052,397.875062769,0.0,243.2593065,310.10971186,552.300671459,436.683877876,70.808374512,44.8084190707
 02/17  12:00:00,1297.13167852,101.684498055,407.528123694,0.0,243.2593065,310.10971186,537.290311086,421.576604781,70.808374512,44.9053317925
 02/17  13:00:00,1257.15763121,102.134852285,410.643606247,0.0,243.2593065,310.10971186,521.824615087,412.102439685,70.808374512,38.913800889
 02/17  14:00:00,1287.68816946,102.489122889,413.666758947,0.0,243.2593065,302.612436532,516.48406609,409.166434331,56.6466996096,50.670932149
 02/17  15:00:00,1289.9504923,102.837822637,416.997381979,0.0,243.2593065,302.612436532,491.792513496,404.50276944,42.4850247072,44.8047193494
 02/17  16:00:00,1292.92728341,103.151746729,419.622652055,0.0,243.2593065,302.612436532,500.552464061,399.196524289,56.6466996096,44.7092401625
 02/17  17:00:00,1300.84533559,103.457400418,420.563501146,0.0,243.2593065,310.10971186,512.522864148,392.019034146,84.9700494144,35.5337805875
 02/17  18:00:00,1311.94870134,103.632012782,420.035101279,0.0,243.2593065,310.10971186,501.360476313,398.82226792,84.9700494144,17.568158978
 02/17  19:00:00,1040.86304446,95.5967707961,418.407310655,0.0,166.938926447,199.110933808,509.468172297,398.259658569,84.9700494144,26.2384643135
 02/17  20:00:00,1033.20220069,95.5967707961,417.768390715,0.0,166.938926447,191.61365848,477.365019907,403.220111953,56.6466996096,17.498208344
 02/17  21:00:00,899.212854094,95.5967707961,418.46945794,0.0,100.150657288,124.558693486,517.10408612,442.959177834,56.6466996096,17.4982086757
 02/17  22:00:00,861.681363615,95.5967707961,420.239447107,0.0,100.150657288,124.558693486,510.072892488,450.138841292,42.4850247072,17.4490264892
 02/17  23:00:00,795.19734971,95.5967707961,420.022294367,0.0,46.0930336215,124.558693486,515.152820102,469.385490108,28.3233498048,17.4439801888
 02/17  24:00:00,796.723514077,95.5967707961,417.68102437,0.0,46.0930336215,124.558693486,506.865177641,475.261531422,14.1616749024,17.4419713165
 02/18  01:00:00,779.742848649,95.5967707961,411.646128608,0.0,46.0930336215,113.312780494,503.780870252,480.67618207,5.66466996096,17.4400182208
 02/18  02:00:00,775.77234378,95.5967707961,406.960279422,0.0,46.0930336215,113.312780494,499.602069279,485.20488827,5.66466996096,8.73251104855
 02/18  03:00:00,773.808314694,95.5967707961,403.0737073,0.0,46.0930336215,113.312780494,512.521334833,489.413247121,5.66466996096,17.4434177511
 02/18  04:00:00,772.748376803,95.5967707961,400.891969338,0.0,46.0930336215,113.312780494,515.737660555,492.631572262,5.66466996096,17.4414183329
 02/18  05:00:00,780.712536038,95.5967707961,400.61851869,0.0,55.6251445156,113.312780494,509.182002592,486.075049627,5.66466996096,17.4422830033
 02/18  06:00:00,774.131553019,95.5967707961,391.741401503,0.0,55.6251445156,113.312780494,522.010464404,490.404894156,14.1616749024,17.4438953453
 02/18  07:00:00,838.442038271,95.5967707961,381.435956642,0.0,65.1572554096,176.889270242,480.043899515,434.278674454,28.3233498048,17.4418752561
 02/18  08:00:00,959.067345572,95.9286862782,390.701404754,0.0,109.682768182,220.96816451,759.717059564,699.792085578,42.4850247072,17.4399492783
 02/18  09:00:00,968.976834174,95.9257156993,399.080715918,0.0,109.682768182,220.96816451,644.978206229,570.785673849,56.6466996096,17.5458327705
 02/18  10:00:00,1083.99940719,96.3545259722,408.61651862,0.0,131.945524568,266.955817592,599.201558462,530.267214406,42.4850247072,26.4493193495
 02/18  11:00:00,1099.43478959,96.4607141591,412.589571607,0.0,131.945524568,274.45309292,625.212049677,518.959067378,70.808374512,35.4446077868
 02/18  12:00:00,1100.1810164,96.5463548474,413.839997519,0.0,131.945524568,274.45309292,612.554370834,506.307795598,70.808374512,35.4382007248
 02/18  13:00:00,1064.17683697,96.6038680062,415.700706342,0.0,131.945524568,274.45309292,601.63468368,499.01411752,70.808374512,31.8121916474
 02/18  14:00:00,1059.56904125,96.65319022,419.893445284,0.0,131.945524568,266.955817592,582.255337899,495.411125882,56.6466996096,30.1975124067
 02/18  15:00:00,1067.24122776,96.7063856796,423.620925153,0.0,131.945524568,266.955817592,556.559155626,478.640827928,42.4850247072,35.4333029914
 02/18  16:00:00,992.172496194,95.5967707961,425.462035655,0.0,109.682768182,212.545889182,449.084246302,357.005260346,56.6466996096,35.4322863461
 02/18  17:00:00,996.652460548,95.5967707961,425.621923934,0.0,109.682768182,220.04316451,466.828684891,355.283930871,84.9700494144,26.5747046056
 02/18  18:00:00,971.403888172,95.5967707961,425.344961399,0.0,109.682768182,220.04316451,485.788676535,368.387438542,84.9700494144,32.4311885783
 02/18  19:00:00,942.348887403,95.5967707961,422.74395953,0.0,100.150657288,199.110933808,505.062275622,408.590947221,84.9700494144,11.5012789867
 02/18  20:00:00,932.458430024,95.5967707961,420.974900066,0.0,100.150657288,191.61365848,489.375095192,415.285398331,56.6466996096,17.4429972521
 02/18  21:00:00,814.098489147,95.5967707961,419.831046989,0.0,55.6251445156,124.558693486,534.722170647,460.63267458,56.6466996096,17.4427964577
 02/18  22:00:00,808.16750074,95.5967707961,420.612348459,0.0,55.6251445156,124.558693486,530.291906955,470.364564414,42.4850247072,17.4423178338
 02/18  23:00:00,798.026695408,95.5967707961,420.862008096,0.0,46.0930336215,124.558693486,539.388224665,493.621390056,28.3233498048,17.4434848035
 02/18  24:00:00,803.246130375,95.5967707961,420.995695522,0.0,46.0930336215,124.558693486,522.511522613,490.908361574,14.1616749024,17.441486137
 02/19  01:00:00,785.836425298,95.5967707961,420.345310659,0.0,34.9616554283,113.312780494,512.728379851,495.238571918,5.66466996096,11.8251379717
 02/19  02:00:00,778.714811258,95.5967707961,419.620970429,0.0,34.9616554283,113.312780494,523.289873235,503.278142161,5.66466996096,14.347061113
 02/19  03:00:00,778.376685997,95.5967707961,419.633521463,0.0,34.9616554283,113.312780494,531.027351055,507.919790932,5.66466996096,17.4428901617
 02/19  04:00:00,776.130925674,95.5967707961,419.125031082,0.0,34.9616554283,113.312780494,534.702746422,511.597168637,5.66466996096,17.4409078238
 02/19  05:00:00,782.971604807,95.5967707961,420.274996977,0.0,44.4937663224,113.312780494,531.238226954,508.131354832,5.66466996096,17.4422021604
 02/19  06:00:00,785.990090003,95.5967707961,419.126728885,0.0,44.4937663224,113.312780494,543.940201802,512.335172944,14.1616749024,17.4433539553
 02/19  07:00:00,860.040690377,95.5967707961,415.172435593,0.0,54.0258772165,176.889270242,496.792850232,451.028147549,28.3233498048,17.4413528774
 02/19  08:00:00,851.681038097,95.5967707961,413.071445947,0.0,54.0258772165,184.38654557,492.894357773,441.679388606,42.4850247072,8.72994445976
 02/19  09:00:00,926.273047761,95.5967707961,414.477964385,0.0,65.1572554096,220.04316451,491.684824828,408.750577471,56.6466996096,26.2875477476
 02/19  10:00:00,924.10382186,95.5967707961,415.723223976,0.0,65.1572554096,212.545889182,461.906024643,393.000772908,42.4850247072,26.4202270287
 02/19  11:00:00,933.617588895,95.5967707961,415.022004102,0.0,65.1572554096,220.04316451,493.404310094,387.204372291,70.808374512,35.3915632906
 02/19  12:00:00,935.261881574,95.5967707961,415.555154663,0.0,65.1572554096,220.04316451,487.964748605,390.601513379,70.808374512,26.5548607145
 02/19  13:00:00,935.740177071,95.5967707961,417.165363907,0.0,65.1572554096,220.04316451,494.218099426,388.011611332,70.808374512,35.3981135818
 02/19  14:00:00,930.321740351,95.5967707961,418.57539928,0.0,65.1572554096,212.545889182,457.171277879,373.977372311,56.6466996096,26.5472059579
 02/19  15:00:00,932.63660371,95.5967707961,420.342643628,0.0,65.1572554096,212.545889182,434.932343044,357.041985873,42.4850247072,35.4053324637
 02/19  16:00:00,923.498607556,95.5967707961,421.050486616,0.0,65.1572554096,212.545889182,446.348709722,354.307418435,56.6466996096,35.3945916765
 02/19  17:00:00,893.542554061,95.5967707961,420.235471254,0.0,65.1572554096,220.04316451,488.947192909,377.426278441,84.9700494144,26.5508650537
 02/19  18:00:00,852.697978852,95.5967707961,418.483728508,0.0,54.0258772165,184.38654557,526.926362042,415.538806527,84.9700494144,26.4175061001
 02/19  19:00:00,830.475664979,95.5967707961,417.807522104,0.0,44.4937663224,163.454314868,552.579774258,450.166556332,84.9700494144,17.4431685113
 02/19  20:00:00,834.414043137,95.5967707961,415.373752657,0.0,44.4937663224,155.95703954,533.858459549,459.770553699,56.6466996096,17.4412062403
 02/19  21:00:00,806.414165807,95.5967707961,408.298517546,0.0,44.4937663224,124.558693486,572.464642557,498.375411648,56.6466996096,17.4425312992
 02/19  22:00:00,793.848779775,95.5967707961,395.171419395,0.0,44.4937663224,124.558693486,566.928964919,507.000263438,42.4850247072,17.4436767743
 02/19  23:00:00,784.378256749,95.5967707961,393.791554568,0.0,34.9616554283,124.558693486,570.72355916,524.958548552,28.3233498048,17.4416608035
 02/19  24:00:00,789.488615589,95.5967707961,398.414645035,0.0,34.9616554283,124.558693486,562.169903677,530.568520419,14.1616749024,17.4397083558
 02/20  01:00:00,765.109011412,95.5967707961,387.140821517,0.0,34.9616554283,113.312780494,551.90357065,537.506563265,5.66466996096,8.73233742356
 02/20  02:00:00,769.505951022,95.5967707961,391.314219409,0.0,34.9616554283,113.312780494,566.89725799,543.789516414,5.66466996096,17.4430716153
 02/20  03:00:00,764.609926715,95.5967707961,386.566202422,0.0,34.9616554283,113.312780494,574.217986319,551.112249141,5.66466996096,17.4410672177
 02/20  04:00:00,756.205248815,95.5967707961,378.251072117,0.0,34.9616554283,113.312780494,588.49501789,565.387979309,5.66466996096,17.44236862
 02/20  05:00:00,776.446317309,95.5967707961,390.38605895,0.0,44.4937663224,113.312780494,579.706873982,556.598695314,5.66466996096,17.4435087071
 02/20  06:00:00,772.513587395,95.5967707961,386.436923685,0.0,44.4937663224,113.312780494,585.315300897,553.71213321,14.1616749024,17.441492784
 02/20  07:00:00,834.681313554,95.5967707961,377.925790849,0.0,54.0258772165,176.889270242,534.081317288,489.943817262,28.3233498048,15.8141502204
 02/20  08:00:00,826.238187683,95.5967707961,377.493648437,0.0,54.0258772165,184.38654557,529.146331841,476.304163663,42.4850247072,10.3571434701
 02/20  09:00:00,905.399743893,95.5967707961,377.433918236,0.0,65.1572554096,220.04316451,530.220761144,447.289451583,56.6466996096,26.2846099518
 02/20  10:00:00,910.860716413,95.5967707961,390.218323969,0.0,65.1572554096,212.545889182,513.5304905,444.62820657,42.4850247072,26.4172592233
 02/20  11:00:00,930.580105613,95.5967707961,402.6815009,0.0,65.1572554096,220.04316451,541.643901902,444.288584666,70.808374512,26.5469427235
 02/20  12:00:00,941.058206408,95.5967707961,406.133707726,0.0,65.1572554096,220.04316451,546.29597916,440.082344096,70.808374512,35.4052605513
 02/20  13:00:00,945.38022162,95.5967707961,407.708135992,0.0,65.1572554096,220.04316451,551.537377316,445.334528338,70.808374512,35.3944744663
 02/20  14:00:00,934.534616012,95.5967707961,409.805423744,0.0,65.1572554096,212.545889182,522.087931113,438.890452594,56.6466996096,26.5507789092
 02/20  15:00:00,934.437598393,95.5967707961,413.177203838,0.0,65.1572554096,212.545889182,484.584088912,406.698093167,42.4850247072,35.4009710377
 02/20  16:00:00,941.59109033,95.5967707961,413.73717849,0.0,65.1572554096,212.545889182,484.68559193,392.64790268,56.6466996096,35.3909896403
 02/20  17:00:00,922.84933992,95.5967707961,411.124620582,0.0,65.1572554096,220.04316451,525.270354173,413.739933237,84.9700494144,26.5603715209
 02/20  18:00:00,887.511511202,95.5967707961,406.949657204,0.0,54.0258772165,184.38654557,554.583058249,443.19275711,84.9700494144,26.4202517244
 02/20  19:00:00,861.438205503,95.5967707961,404.068793599,0.0,44.4937663224,163.454314868,587.223981929,484.8128062,84.9700494144,17.4411263143
 02/20  20:00:00,849.610025486,95.5967707961,402.57185324,0.0,44.4937663224,155.95703954,567.266356822,493.177121945,56.6466996096,17.4425352677
 02/20  21:00:00,813.619420387,95.5967707961,402.564722442,0.0,44.4937663224,124.558693486,603.735589836,529.645198081,56.6466996096,17.443692145
 02/20  22:00:00,811.524415235,95.5967707961,403.544365434,0.0,44.4937663224,124.558693486,596.92967755,537.002981688,42.4850247072,17.441671155
 02/20  23:00:00,804.238525814,95.5967707961,403.959949741,0.0,34.9616554283,124.558693486,599.67200586,553.908942035,28.3233498048,17.4397140204
 02/20  24:00:00,805.479399867,95.5967707961,404.101438047,0.0,34.9616554283,124.558693486,581.187035778,558.293008851,14.1616749024,8.73235202391
 02/21  01:00:00,796.675420478,95.5967707961,403.355975035,0.0,46.0930336215,113.312780494,587.353296968,564.245541136,5.66466996096,17.4430858717
 02/21  02:00:00,790.359372815,95.5967707961,400.729315975,0.0,46.0930336215,113.312780494,601.704800798,578.599068665,5.66466996096,17.4410621716
 02/21  03:00:00,782.874563342,95.5967707961,399.756531897,0.0,46.0930336215,113.312780494,605.727785226,582.620757643,5.66466996096,17.442357622
 02/21  04:00:00,778.173570687,95.5967707961,407.918983219,0.0,46.0930336215,113.312780494,607.408530005,584.300370686,5.66466996096,17.4434893587
 02/21  05:00:00,870.592186137,95.5967707961,414.177259891,0.0,100.150657288,148.969399434,570.460849089,547.354694401,5.66466996096,17.4414847268
 02/21  06:00:00,874.771842144,95.5967707961,417.898557084,0.0,100.150657288,149.894399434,1070.83348112,1039.97245491,14.1616749024,16.6993513053
 02/21  07:00:00,1108.26623342,95.6084615956,423.483283569,0.0,176.471037341,302.612436532,704.256965302,666.461465201,28.3233498048,9.47215029631
 02/21  08:00:00,1223.68945114,95.8488877608,430.97449647,0.0,243.2593065,310.10971186,662.048378427,593.126842727,42.4850247072,26.4365109925
 02/21  09:00:00,1273.84159884,95.9909844859,438.624531203,0.0,243.2593065,310.10971186,649.369217924,557.264949734,56.6466996096,35.4575685812
 02/21  10:00:00,1314.47366322,96.1021179327,444.500930488,0.0,243.2593065,302.612436532,624.386938194,537.385365066,42.4850247072,44.5165484214
 02/21  11:00:00,1326.91905898,96.2002685391,448.535046157,0.0,243.2593065,310.10971186,628.056545944,512.444873949,70.808374512,44.8032974831
 02/21  12:00:00,1329.3196384,96.2910543539,449.748659562,0.0,243.2593065,310.10971186,611.097721541,495.382868955,70.808374512,44.9064780743
 02/21  13:00:00,1287.81725833,96.3755216246,450.064915393,0.0,243.2593065,310.10971186,589.614078461,483.09965262,70.808374512,35.706051329
 02/21  14:00:00,1321.30441585,96.4542259143,450.147356685,0.0,243.2593065,302.612436532,583.868052458,473.329401175,56.6466996096,53.8919516727
 02/21  15:00:00,1319.69561942,96.5275220665,449.290271648,0.0,243.2593065,302.612436532,554.771032463,467.477997914,42.4850247072,44.8080098418
 02/21  16:00:00,1317.62554099,96.596586121,447.604494282,0.0,243.2593065,302.612436532,557.090548291,464.679527745,56.6466996096,35.7643209358
 02/21  17:00:00,1323.8204889,96.6901734449,447.05108321,0.0,243.2593065,310.10971186,587.156358883,457.74566594,84.9700494144,44.4406435291
 02/21  18:00:00,1330.2467722,96.9041255048,446.216490849,0.0,243.2593065,310.10971186,552.914734332,450.37871998,84.9700494144,17.5659649374
 02/21  19:00:00,1070.5739868,95.5967707961,445.532551041,0.0,166.938926447,199.110933808,510.460387806,407.98928434,84.9700494144,17.5010540512
 02/21  20:00:00,1063.58945758,95.5967707961,445.950622493,0.0,166.938926447,191.61365848,494.743583178,411.859835968,56.6466996096,26.2370476005
 02/21  21:00:00,928.805831458,95.5967707961,445.221782564,0.0,100.150657288,124.558693486,528.025201481,453.878860393,56.6466996096,17.4996414775
 02/21  22:00:00,887.343837069,95.5967707961,443.624540805,0.0,100.150657288,124.558693486,520.723043357,460.78769749,42.4850247072,17.4503211604
 02/21  23:00:00,818.747121876,95.5967707961,442.3646889,0.0,46.0930336215,124.558693486,523.242346281,477.477063003,28.3233498048,17.4419334726
 02/21  24:00:00,820.977957562,95.5967707961,443.566144848,0.0,46.0930336215,124.558693486,511.974305045,480.372680747,14.1616749024,17.4399493961
 02/22  01:00:00,807.863804758,95.5967707961,443.007004746,0.0,46.0930336215,113.312780494,499.664087251,485.266943411,5.66466996096,8.73247387875
 02/22  02:00:00,805.896868336,95.5967707961,441.166532657,0.0,46.0930336215,113.312780494,512.140056331,489.032091346,5.66466996096,17.4432950243
 02/22  03:00:00,805.230777554,95.5967707961,440.528477389,0.0,46.0930336215,113.312780494,514.444805753,491.338874693,5.66466996096,17.4412610995
 02/22  04:00:00,805.038930435,95.5967707961,440.346032385,0.0,46.0930336215,113.312780494,517.206964972,494.101647779,5.66466996096,17.4406472325
 02/22  05:00:00,895.105298024,95.5967707961,440.137479078,0.0,100.150657288,148.969399434,496.018909619,472.910549488,5.66466996096,17.4436901694
 02/22  06:00:00,896.434049558,95.6011320007,439.973252991,0.0,100.150657288,149.894399434,829.822489102,798.219142248,14.1616749024,17.441671952
 02/22  07:00:00,1126.27084324,96.3448736731,440.171202843,0.0,176.471037341,302.612436532,589.45608699,543.693036129,28.3233498048,17.4397010568
 02/22  08:00:00,1234.54707618,96.6308717237,440.245563203,0.0,243.2593065,310.10971186,558.686815131,489.766662379,42.4850247072,26.4351280453
 02/22  09:00:00,1276.10131536,97.0380928441,440.26628022,0.0,243.2593065,310.10971186,536.116133056,452.881667538,56.6466996096,26.5877659087
 02/22  10:00:00,1309.60525868,97.2863488565,440.272104965,0.0,243.2593065,302.612436532,515.210908826,428.224798237,42.4850247072,44.5010858817
 02/22  11:00:00,1317.34635994,97.565746871,440.273742898,0.0,243.2593065,310.10971186,521.823832639,406.20594049,70.808374512,44.8095176379
 02/22  12:00:00,1318.9664621,98.0843935506,440.272400191,0.0,243.2593065,310.10971186,510.883430672,395.169427056,70.808374512,44.905629104
 02/22  13:00:00,1277.85854835,98.8587754823,440.269018453,0.0,243.2593065,310.10971186,501.454054148,386.009143067,70.808374512,44.6365365681
 02/22  14:00:00,1313.55221569,99.7570050253,441.08634069,0.0,243.2593065,302.612436532,475.981885388,374.432861917,56.6466996096,44.9023238621
 02/22  15:00:00,1316.34237368,100.61029174,442.6445251,0.0,243.2593065,302.612436532,439.443382965,352.153796693,42.4850247072,44.8045615647
 02/22  16:00:00,1317.36927619,101.151468914,443.161498973,0.0,243.2593065,302.612436532,436.732024023,335.375793236,56.6466996096,44.709531177
 02/22  17:00:00,1323.06223863,101.427300704,442.512592932,0.0,243.2593065,310.10971186,458.338085259,337.834189102,84.9700494144,35.5338467425
 02/22  18:00:00,1329.16156191,101.706749006,440.983200194,0.0,243.2593065,310.10971186,458.926766714,356.388184283,84.9700494144,17.5685330167
 02/22  19:00:00,1061.09635907,95.5967707961,438.159477656,0.0,166.938926447,199.110933808,477.687537364,366.481163147,84.9700494144,26.2363248026
 02/22  20:00:00,1047.30802386,95.5967707961,431.813335744,0.0,166.938926447,191.61365848,452.358519381,378.213283376,56.6466996096,17.4985363951
 02/22  21:00:00,907.585743959,95.5967707961,426.137066023,0.0,100.150657288,124.558693486,495.811477081,421.666620265,56.6466996096,17.4981572064
 02/22  22:00:00,855.205807331,95.5967707961,413.282334772,0.0,100.150657288,124.558693486,490.884543491,430.953569417,42.4850247072,17.4459493673
 02/22  23:00:00,779.695740757,95.5967707961,403.051062613,0.0,46.0930336215,124.558693486,495.147649498,449.380002056,28.3233498048,17.4442976371
 02/22  24:00:00,779.627558941,95.5967707961,401.988469333,0.0,46.0930336215,124.558693486,486.287210288,454.683317724,14.1616749024,17.4422176618
 02/23  01:00:00,765.481586047,95.5967707961,400.09289311,0.0,46.0930336215,113.312780494,483.130721284,460.025843863,5.66466996096,17.44020746
 02/23  02:00:00,765.64760264,95.5967707961,400.332388968,0.0,46.0930336215,113.312780494,479.118671416,464.721561724,5.66466996096,8.73243973084
 02/23  03:00:00,766.153799608,95.5967707961,401.067177879,0.0,46.0930336215,113.312780494,491.927411875,468.819170562,5.66466996096,17.4435713519
 02/23  04:00:00,757.417659895,95.5967707961,388.301450804,0.0,46.0930336215,113.312780494,496.871358196,473.765166188,5.66466996096,17.4415220469
 02/23  05:00:00,843.858448422,95.5967707961,379.21748501,0.0,100.150657288,148.969399434,480.258251063,457.154035957,5.66466996096,17.4395451455
 02/23  06:00:00,841.337294764,95.9650549723,365.905499702,0.0,100.150657288,149.894399434,747.245172786,715.639499046,14.1616749024,17.4439988374
 02/23  07:00:00,1057.34187374,96.8338055518,344.251874439,0.0,176.471037341,302.612436532,558.186881722,512.421611558,28.3233498048,17.4419203599
 02/23  08:00:00,1160.06266333,98.1155559875,334.657580863,0.0,243.2593065,310.10971186,533.558926846,464.635345208,42.4850247072,26.4385569305
 02/23  09:00:00,1200.72506967,98.9442325031,333.726478447,0.0,243.2593065,310.10971186,525.157687493,433.073367323,56.6466996096,35.4376205606
 02/23  10:00:00,1234.11706264,99.7463774716,333.264427577,0.0,243.2593065,302.612436532,485.99039558,407.910414063,42.4850247072,35.5949568095
 02/23  11:00:00,1241.8788507,100.418730873,333.077073754,0.0,243.2593065,310.10971186,506.043177102,390.428596837,70.808374512,44.8062057535
 02/23  12:00:00,1255.87266844,101.269335487,345.349038342,0.0,243.2593065,310.10971186,495.55989621,379.848371792,70.808374512,44.9031499059
 02/23  13:00:00,1229.54161136,102.210282516,354.44850335,0.0,243.2593065,310.10971186,486.735030073,371.293210776,70.808374512,44.633444785
 02/23  14:00:00,1280.84368439,103.077098093,367.657978438,0.0,243.2593065,302.612436532,465.211151767,363.659250846,56.6466996096,44.9052013119
 02/23  15:00:00,1308.13362999,103.778152264,377.689310642,0.0,243.2593065,302.612436532,431.303658167,344.01063365,42.4850247072,44.8079998098
 02/23  16:00:00,1307.30697539,104.376849431,377.546971001,0.0,243.2593065,302.612436532,432.137688698,330.784803541,56.6466996096,44.7061855472
 02/23  17:00:00,1301.84278122,104.500354285,377.064215025,0.0,243.2593065,310.10971186,455.545423508,335.037503845,84.9700494144,35.5378702493
 02/23  18:00:00,1293.65632767,104.50319852,364.708975325,0.0,243.2593065,310.10971186,467.006740045,355.698486291,84.9700494144,26.3382043398
 02/23  19:00:00,1032.35782319,95.5967707961,357.059694648,0.0,166.938926447,199.110933808,473.351619296,370.884242305,84.9700494144,17.4973275766
 02/23  20:00:00,1036.94218145,95.5967707961,356.792451755,0.0,166.938926447,191.61365848,454.577596609,380.430074166,56.6466996096,17.500822834
 02/23  21:00:00,910.161889758,95.5967707961,356.590631236,0.0,100.150657288,124.558693486,496.493230822,422.348297306,56.6466996096,17.4982339063
 02/23  22:00:00,873.886141907,95.5967707961,356.484325905,0.0,100.150657288,124.558693486,490.288810504,430.355766455,42.4850247072,17.4480193424
 02/23  23:00:00,808.790337541,95.5967707961,356.436373656,0.0,46.0930336215,124.558693486,495.234393319,449.471151235,28.3233498048,17.4398922794
 02/23  24:00:00,809.494916854,95.5967707961,356.32132026,0.0,46.0930336215,124.558693486,488.6022312,456.996191196,14.1616749024,17.4443651009
 02/24  01:00:00,784.275364776,95.5967707961,343.899443747,0.0,46.0930336215,113.312780494,487.345668928,464.238780914,5.66466996096,17.4422180527
 02/24  02:00:00,773.470184047,95.5967707961,330.666006092,0.0,46.0930336215,113.312780494,493.333971144,470.229117521,5.66466996096,17.4401836622
 02/24  03:00:00,763.372415232,95.5967707961,320.068877719,0.0,46.0930336215,113.312780494,489.934327429,475.540107518,5.66466996096,8.72954995005
 02/24  04:00:00,758.669858953,95.5967707961,315.348075142,0.0,46.0930336215,113.312780494,503.240980816,480.13273999,5.66466996096,17.443570865
 02/24  05:00:00,848.661348383,95.5967707961,314.818505215,0.0,100.150657288,148.969399434,486.84531578,463.739134439,5.66466996096,17.44151138
 02/24  06:00:00,836.129570778,96.1107220841,303.168441567,0.0,100.150657288,149.894399434,756.806419279,725.202604879,14.1616749024,17.4421394973
 02/24  07:00:00,1062.06960811,97.4314612474,296.149133976,0.0,176.471037341,302.612436532,565.557142488,519.789828341,28.3233498048,17.4439643429
 02/24  08:00:00,1174.84693453,99.3302166412,296.220859594,0.0,243.2593065,310.10971186,538.995676839,470.07473795,42.4850247072,26.4359141812
 02/24  09:00:00,1229.58256202,100.326072548,307.8410555,0.0,243.2593065,310.10971186,526.715260787,434.627461951,56.6466996096,35.4410992266
 02/24  10:00:00,1277.75040359,101.058321668,326.313999247,0.0,243.2593065,302.612436532,488.936201526,410.852058638,42.4850247072,35.5991181809
 02/24  11:00:00,1300.84959671,101.794641906,335.039904366,0.0,243.2593065,310.10971186,509.44969215,393.839017177,70.808374512,44.8023004607
 02/24  12:00:00,1313.10341049,102.570710373,336.77548869,0.0,243.2593065,310.10971186,499.363256427,383.648540412,70.808374512,44.9063415026
 02/24  13:00:00,1287.79631784,103.338156411,349.100761907,0.0,243.2593065,310.10971186,489.887694223,374.450154039,70.808374512,44.6291656714
