Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  14:00:00,1327.45953414,104.108759115,356.408179954,0.0,243.2593065,302.612436532,468.548637843,366.994998378,56.6466996096,44.9069398556
 02/24  15:00:00,1326.34933606,104.709032447,356.570876273,0.0,243.2593065,302.612436532,435.310615507,348.020534666,42.4850247072,44.8050561339
 02/24  16:00:00,1315.38777556,104.980288313,355.59408513,0.0,243.2593065,302.612436532,436.200097485,334.85064841,56.6466996096,44.7027494653
 02/24  17:00:00,1324.36821524,104.917364656,356.189174191,0.0,243.2593065,310.10971186,458.34722501,337.835609832,84.9700494144,35.5415657631
 02/24  18:00:00,1309.80927057,104.811270872,332.571676232,0.0,243.2593065,310.10971186,472.159152882,360.848089987,84.9700494144,26.3410134806
 02/24  19:00:00,1026.7398161,95.5967707961,317.177425304,0.0,166.938926447,199.110933808,481.229557983,378.760280943,84.9700494144,17.4992276262
 02/24  20:00:00,1014.94518941,95.5967707961,316.089507561,0.0,166.938926447,191.61365848,462.633447934,388.488114792,56.6466996096,17.4986335324
 02/24  21:00:00,860.596716035,95.5967707961,303.295265201,0.0,100.150657288,124.558693486,505.967638484,431.820946314,56.6466996096,17.499992561
 02/24  22:00:00,810.61817188,95.5967707961,295.451942956,0.0,100.150657288,124.558693486,501.214854794,441.280002402,42.4850247072,17.4498276847
 02/24  23:00:00,745.751878262,95.5967707961,295.218717606,0.0,46.0930336215,124.558693486,507.758901293,461.9939366,28.3233498048,17.4416148881
 02/24  24:00:00,746.548294958,95.5967707961,295.022693491,0.0,46.0930336215,124.558693486,502.417827951,470.816537003,14.1616749024,17.439616046
 02/25  01:00:00,715.423318937,95.5967707961,272.604041342,0.0,46.0930336215,113.312780494,517.57714099,494.468460689,5.66466996096,17.4440103401
 02/25  02:00:00,695.385131536,95.5967707961,257.109354967,0.0,46.0930336215,113.312780494,537.614244732,514.507707944,5.66466996096,17.4418668276
 02/25  03:00:00,693.026291679,95.5967707961,265.835064087,0.0,46.0930336215,113.312780494,532.081291302,508.97676564,5.66466996096,17.4398557009
 02/25  04:00:00,692.09472242,95.5967707961,262.023778444,0.0,46.0930336215,113.312780494,537.540138914,523.143026031,5.66466996096,8.73244292227
 02/25  05:00:00,697.129132255,95.5967707961,255.23924516,0.0,55.6251445156,113.312780494,549.958614043,526.850724524,5.66466996096,17.4432195578
 02/25  06:00:00,697.149910371,95.5967707961,255.126428296,0.0,55.6251445156,113.312780494,566.444797405,534.841956466,14.1616749024,17.4411660369
 02/25  07:00:00,767.644728959,95.5967707961,254.802492174,0.0,65.1572554096,176.889270242,523.181548336,477.419561468,28.3233498048,17.438637064
 02/25  08:00:00,873.555537901,95.9304538179,254.532774722,0.0,109.682768182,220.96816451,795.085700514,735.157091297,42.4850247072,17.4435845098
 02/25  09:00:00,904.420453378,95.9272539936,276.899254801,0.0,109.682768182,220.96816451,640.868507142,566.677011451,56.6466996096,17.5447960822
 02/25  10:00:00,1040.82142198,96.4737745612,303.560027314,0.0,131.945524568,266.955817592,592.349661445,514.609468417,42.4850247072,35.255168321
 02/25  11:00:00,1084.17388344,96.6681802112,335.848882335,0.0,131.945524568,274.45309292,588.406126475,491.004885819,70.808374512,26.5928661447
 02/25  12:00:00,1103.33143327,96.9327884995,353.166267775,0.0,131.945524568,274.45309292,581.965966717,475.71390868,70.808374512,35.4436835245
 02/25  13:00:00,1090.0251457,97.1090014018,367.010402486,0.0,131.945524568,274.45309292,568.988074729,462.75208182,70.808374512,35.4276183971
 02/25  14:00:00,1093.73609757,97.1435600289,374.951874214,0.0,131.945524568,266.955817592,543.597167411,457.488724472,56.6466996096,29.4617433299
 02/25  15:00:00,1095.98161322,97.3201363989,377.235880482,0.0,131.945524568,266.955817592,509.146570284,434.116985409,42.4850247072,32.5445601675
 02/25  16:00:00,1015.23804426,95.5967707961,380.685803454,0.0,109.682768182,212.545889182,410.441433137,318.361485923,56.6466996096,35.4332476041
 02/25  17:00:00,1021.79044632,95.5967707961,381.568577715,0.0,109.682768182,220.04316451,449.073169109,328.67986537,84.9700494144,35.4232543245
 02/25  18:00:00,989.346638401,95.5967707961,378.898119379,0.0,109.682768182,220.04316451,461.443390263,350.04417042,84.9700494144,26.429170428
 02/25  19:00:00,976.671953909,95.5967707961,377.35413023,0.0,100.150657288,199.110933808,499.034475326,396.624145382,84.9700494144,17.4402805297
 02/25  20:00:00,973.312660893,95.5967707961,369.354228442,0.0,100.150657288,191.61365848,471.640787425,406.264689964,56.6466996096,8.7293978514
 02/25  21:00:00,850.757957112,95.5967707961,358.664180214,0.0,55.6251445156,124.558693486,527.697101625,453.606609915,56.6466996096,17.4437921001
 02/25  22:00:00,851.848941464,95.5967707961,358.534182806,0.0,55.6251445156,124.558693486,521.003626817,461.076996119,42.4850247072,17.4416059903
 02/25  23:00:00,830.135995836,95.5967707961,346.656332533,0.0,46.0930336215,124.558693486,525.495393866,479.732433609,28.3233498048,17.4396104515
 02/25  24:00:00,821.109445594,95.5967707961,338.759881201,0.0,46.0930336215,124.558693486,519.120776699,487.515055211,14.1616749024,17.4440465858
 02/26  01:00:00,799.339093629,95.5967707961,338.646601956,0.0,34.9616554283,113.312780494,518.478559162,495.372001047,5.66466996096,17.4418881541
 02/26  02:00:00,813.789772086,95.5967707961,350.432256209,0.0,34.9616554283,113.312780494,524.503413727,501.398905421,5.66466996096,17.4398383446
 02/26  03:00:00,809.190186495,95.5967707961,346.136185855,0.0,34.9616554283,113.312780494,522.402539781,508.005438797,5.66466996096,8.73243102329
 02/26  04:00:00,795.203540947,95.5967707961,338.211045656,0.0,34.9616554283,113.312780494,539.26986593,516.162014667,5.66466996096,17.4431813017
 02/26  05:00:00,799.113610983,95.5967707961,337.402094778,0.0,44.4937663224,113.312780494,536.034095075,512.928309046,5.66466996096,17.441116068
 02/26  06:00:00,809.663282204,95.5967707961,349.006654592,0.0,44.4937663224,113.312780494,548.014754519,516.414284626,14.1616749024,17.4387949897
 02/26  07:00:00,857.193775462,95.5967707961,332.288365272,0.0,54.0258772165,176.889270242,501.77475314,456.007908781,28.3233498048,17.4434945545
 02/26  08:00:00,822.375481885,95.5967707961,316.157000349,0.0,54.0258772165,184.38654557,503.30145168,443.375015919,42.4850247072,17.4414110544
 02/26  09:00:00,930.814169988,95.5967707961,339.464232125,0.0,65.1572554096,220.04316451,484.950251779,410.775449623,56.6466996096,17.5281025462
 02/26  10:00:00,958.401378059,95.5967707961,364.268167699,0.0,65.1572554096,212.545889182,459.781624396,390.879257176,42.4850247072,26.4173425127
 02/26  11:00:00,966.28548449,95.5967707961,369.646090961,0.0,65.1572554096,220.04316451,488.622819675,382.42034251,70.808374512,35.3941026532
 02/26  12:00:00,961.561519835,95.5967707961,376.385468559,0.0,65.1572554096,220.04316451,473.911951989,376.552929841,70.808374512,26.550647636
 02/26  13:00:00,957.132546504,95.5967707961,383.142070986,0.0,65.1572554096,220.04316451,475.952024848,369.743144492,70.808374512,35.4005058439
 02/26  14:00:00,954.134570283,95.5967707961,389.76571393,0.0,65.1572554096,212.545889182,456.094794079,364.05790976,56.6466996096,35.3901847096
 02/26  15:00:00,957.197751851,95.5967707961,393.128122849,0.0,65.1572554096,212.545889182,417.372993932,348.334585781,42.4850247072,26.5533834444
 02/26  16:00:00,952.558071377,95.5967707961,393.512009512,0.0,65.1572554096,212.545889182,428.765623301,336.7227835,56.6466996096,35.396140191
 02/26  17:00:00,929.546785833,95.5967707961,393.983460094,0.0,65.1572554096,220.04316451,451.654079305,340.138411726,84.9700494144,26.5456181649
 02/26  18:00:00,888.274243689,95.5967707961,389.180383285,0.0,54.0258772165,184.38654557,490.130330552,375.182395887,84.9700494144,29.977885251
 02/26  19:00:00,856.1012918,95.5967707961,367.845534837,0.0,44.4937663224,163.454314868,530.626737983,431.736408903,84.9700494144,13.920279666
 02/26  20:00:00,822.37199356,95.5967707961,344.944070461,0.0,44.4937663224,155.95703954,520.966951313,446.877946525,56.6466996096,17.4423051792
 02/26  21:00:00,780.657131885,95.5967707961,335.51195971,0.0,44.4937663224,124.558693486,561.811335293,487.724345627,56.6466996096,17.4402900562
 02/26  22:00:00,771.99220394,95.5967707961,333.972589242,0.0,44.4937663224,124.558693486,556.398763036,496.472215707,42.4850247072,17.4415226218
 02/26  23:00:00,756.70278816,95.5967707961,322.391664477,0.0,34.9616554283,124.558693486,564.301075671,518.535101859,28.3233498048,17.442624008
 02/26  24:00:00,762.422564516,95.5967707961,326.066093418,0.0,34.9616554283,124.558693486,558.620696795,527.018435956,14.1616749024,17.4405859371
 02/27  01:00:00,757.746817055,95.5967707961,321.693829368,0.0,46.0930336215,113.312780494,547.744567624,533.350365845,5.66466996096,8.72953181869
 02/27  02:00:00,732.929698044,95.5967707961,302.283356822,0.0,46.0930336215,113.312780494,569.259457088,546.150855735,5.66466996096,17.4439313923
 02/27  03:00:00,720.585876557,95.5967707961,293.861389388,0.0,46.0930336215,113.312780494,581.709535695,558.603086392,5.66466996096,17.4417793427
 02/27  04:00:00,725.060183779,95.5967707961,293.883701725,0.0,46.0930336215,113.312780494,588.646890944,565.542467125,5.66466996096,17.439753858
 02/27  05:00:00,816.015919013,95.5967707961,293.954746963,0.0,100.150657288,148.969399434,562.714088608,539.60521503,5.66466996096,17.4442036174
 02/27  06:00:00,817.572631474,95.5967707961,293.96425429,0.0,100.150657288,149.894399434,1027.48368743,995.879949155,14.1616749024,17.4420633704
 02/27  07:00:00,1044.07890117,95.887996506,293.625098233,0.0,176.471037341,302.612436532,683.881919905,638.118535726,28.3233498048,17.4400343744
 02/27  08:00:00,1146.97209022,96.2030797849,293.082211949,0.0,243.2593065,310.10971186,646.371665908,577.451506448,42.4850247072,26.4351347525
 02/27  09:00:00,1198.7672303,96.3341265567,304.509706276,0.0,243.2593065,310.10971186,632.96964853,549.742508986,56.6466996096,26.5804399344
 02/27  10:00:00,1258.93860257,96.43315567,324.398724846,0.0,243.2593065,302.612436532,622.652011968,535.670755709,42.4850247072,44.4962315524
 02/27  11:00:00,1285.52240938,96.519523283,344.686586582,0.0,243.2593065,310.10971186,630.920610523,515.309431645,70.808374512,44.8028043659
 02/27  12:00:00,1293.1446096,96.6104123627,353.935494747,0.0,243.2593065,310.10971186,616.895041314,501.183504078,70.808374512,44.903162724
 02/27  13:00:00,1247.67168886,96.8196536338,354.859631661,0.0,243.2593065,310.10971186,604.590745388,489.148025806,70.808374512,44.6343450703
 02/27  14:00:00,1283.68996846,97.0268592157,355.448752504,0.0,243.2593065,302.612436532,583.778232387,482.233520568,56.6466996096,44.8980122092
 02/27  15:00:00,1282.19521358,97.2693047155,355.469031626,0.0,243.2593065,302.612436532,563.926880034,476.640351827,42.4850247072,44.8015034992
 02/27  16:00:00,1279.6834941,97.6316269541,355.343209983,0.0,243.2593065,302.612436532,566.724126212,465.371071627,56.6466996096,44.7063549754
 02/27  17:00:00,1298.61124301,98.0891546239,377.293561184,0.0,243.2593065,310.10971186,563.521232511,443.019644317,84.9700494144,35.5315387798
 02/27  18:00:00,1306.90156067,98.4401716975,383.987541241,0.0,243.2593065,310.10971186,548.111023461,445.573342181,84.9700494144,17.5676318659
 02/27  19:00:00,1022.37422928,95.5967707961,364.534679085,0.0,166.938926447,199.110933808,529.334077411,418.124739605,84.9700494144,26.2392883911
 02/27  20:00:00,997.578251215,95.5967707961,349.644330979,0.0,166.938926447,191.61365848,499.503583157,425.359234811,56.6466996096,17.4976487362
 02/27  21:00:00,852.690499152,95.5967707961,338.538563171,0.0,100.150657288,124.558693486,545.262808339,471.118854312,56.6466996096,17.4972544179
 02/27  22:00:00,814.862955688,95.5967707961,334.336965413,0.0,100.150657288,124.558693486,547.371793655,487.439143535,42.4850247072,17.4476254123
 02/27  23:00:00,740.74658424,95.5967707961,321.912724149,0.0,46.0930336215,124.558693486,541.859441381,496.092754212,28.3233498048,17.4433373641
 02/27  24:00:00,733.02685799,95.5967707961,313.042228208,0.0,46.0930336215,124.558693486,534.160949718,502.558014045,14.1616749024,17.4412607704
 02/28  01:00:00,743.186063135,95.5967707961,336.310384415,0.0,46.0930336215,113.312780494,528.594171282,505.490298579,5.66466996096,17.4392027417
 02/28  02:00:00,760.381200745,95.5967707961,353.221486441,0.0,46.0930336215,113.312780494,522.969378864,508.572660483,5.66466996096,8.7320484202
 02/28  03:00:00,761.592778702,95.5967707961,354.448843157,0.0,46.0930336215,113.312780494,537.132490009,514.025371107,5.66466996096,17.442448941
 02/28  04:00:00,743.804946498,95.5967707961,342.211793709,0.0,46.0930336215,113.312780494,544.134259254,521.029201971,5.66466996096,17.4403873222
 02/28  05:00:00,822.94028604,95.5967707961,333.730395606,0.0,100.150657288,148.969399434,524.634225194,501.527940471,5.66466996096,17.4416147622
 02/28  06:00:00,823.555531423,95.7914752427,333.331932502,0.0,100.150657288,149.894399434,874.945925121,843.341540246,14.1616749024,17.4427099722
 02/28  07:00:00,1051.27621501,96.5153933786,333.356626816,0.0,176.471037341,302.612436532,624.643516646,578.879526844,28.3233498048,17.4406399977
 02/28  08:00:00,1165.35121902,97.1596076345,333.264655531,0.0,243.2593065,310.10971186,591.710509597,522.789520123,42.4850247072,26.435964767
 02/28  09:00:00,1218.97744286,97.7245041534,345.494914566,0.0,243.2593065,310.10971186,578.388010527,486.307382938,56.6466996096,35.4339279794
 02/28  10:00:00,1255.21306066,98.2335176702,353.604602576,0.0,243.2593065,302.612436532,540.867468758,462.79208969,42.4850247072,35.5903543614
 02/28  11:00:00,1290.70404387,98.8781494719,378.659823782,0.0,243.2593065,310.10971186,554.76082393,439.152638577,70.808374512,44.7998108408
 02/28  12:00:00,1311.63507158,99.4759047057,393.715001245,0.0,243.2593065,310.10971186,538.473133955,422.760539637,70.808374512,44.9042198062
 02/28  13:00:00,1272.88839895,100.136864617,396.925452136,0.0,243.2593065,310.10971186,524.005185005,408.561433616,70.808374512,44.6353768769
 02/28  14:00:00,1320.64502663,100.819202988,399.393343566,0.0,243.2593065,302.612436532,498.795865995,397.251428261,56.6466996096,44.8977381246
 02/28  15:00:00,1332.82463459,101.327522431,398.81101775,0.0,243.2593065,302.612436532,467.189261632,379.901926483,42.4850247072,44.8023104424
 02/28  16:00:00,1328.12251278,101.353700067,397.181011654,0.0,243.2593065,302.612436532,492.147739191,390.793881916,56.6466996096,44.7071576657
 02/28  17:00:00,1335.61558291,101.814723363,395.413781757,0.0,243.2593065,310.10971186,504.27490138,383.772829214,84.9700494144,35.5320227522
 02/28  18:00:00,1340.47084512,102.106815567,392.626829208,0.0,243.2593065,310.10971186,494.398189245,391.860057208,84.9700494144,17.5680826225
 02/28  19:00:00,1058.89251166,95.5967707961,374.887208847,0.0,166.938926447,199.110933808,504.512341794,393.306433385,84.9700494144,26.2358589944
 02/28  20:00:00,1036.29989898,95.5967707961,357.863432974,0.0,166.938926447,191.61365848,476.12811418,401.983345387,56.6466996096,17.498069184
 02/28  21:00:00,908.627364845,95.5967707961,356.794595673,0.0,100.150657288,124.558693486,517.78392706,443.63961047,56.6466996096,17.4976169801
 02/28  22:00:00,869.159728196,95.5967707961,357.35275388,0.0,100.150657288,124.558693486,510.79368042,450.86319109,42.4850247072,17.4454646228
 02/28  23:00:00,804.485370515,95.5967707961,360.521496457,0.0,46.0930336215,124.558693486,516.212546811,470.445433499,28.3233498048,17.4437635073
 02/28  24:00:00,803.397987317,95.5967707961,363.211769592,0.0,46.0930336215,124.558693486,508.500225932,476.896919543,14.1616749024,17.4416314869
 03/01  01:00:00,764.057315895,95.5967707961,364.763595809,0.0,46.0930336215,113.312780494,503.215615719,480.111397409,5.66466996096,17.4395483485
 03/01  02:00:00,757.24126896,95.5967707961,368.480416626,0.0,46.0930336215,113.312780494,498.368384491,483.971463227,5.66466996096,8.73225130333
 03/01  03:00:00,763.354070567,95.5967707961,372.637171802,0.0,46.0930336215,113.312780494,512.506526595,489.399059256,5.66466996096,17.4427973785
 03/01  04:00:00,759.015934932,95.5967707961,375.550773896,0.0,46.0930336215,113.312780494,523.012312431,499.906938972,5.66466996096,17.440703498
 03/01  05:00:00,850.633570189,95.5967707961,377.081628243,0.0,100.150657288,148.969399434,503.903623979,480.799059782,5.66466996096,17.4398942361
 03/01  06:00:00,850.036182561,96.0412528498,365.285454372,0.0,100.150657288,149.894399434,799.703258584,768.098561401,14.1616749024,17.4430222803
 03/01  07:00:00,1068.36113031,97.0207689353,356.241225873,0.0,176.471037341,302.612436532,587.130055699,541.365784379,28.3233498048,17.4409215152
 03/01  08:00:00,1174.18649748,98.3636546261,354.90803706,0.0,243.2593065,310.10971186,564.736171526,495.814874773,42.4850247072,26.436272046
 03/01  09:00:00,1224.29704061,98.9949158951,367.311985373,0.0,243.2593065,310.10971186,569.502809159,477.422007302,56.6466996096,35.4341022477
 03/01  10:00:00,1279.76611871,99.5118821301,388.979093099,0.0,243.2593065,302.612436532,545.00718652,466.931588996,42.4850247072,35.5905728172
 03/01  11:00:00,1310.31737345,100.008734515,400.539728795,0.0,243.2593065,310.10971186,566.413368943,450.805186154,70.808374512,44.7998082762
 03/01  12:00:00,1321.47755207,100.578488796,402.148468352,0.0,243.2593065,310.10971186,553.725174634,438.012669251,70.808374512,44.904130871
 03/01  13:00:00,1277.10024059,101.092445005,404.797531425,0.0,243.2593065,310.10971186,544.447583648,429.007810963,70.808374512,44.631398173
 03/01  14:00:00,1308.93137363,101.52373357,406.777785591,0.0,243.2593065,302.612436532,527.439246563,425.895158955,56.6466996096,44.8973879988
 03/01  15:00:00,1309.64292624,101.895863359,406.328663578,0.0,243.2593065,302.612436532,511.583157796,424.296130276,42.4850247072,44.802002813
 03/01  16:00:00,1301.61197232,102.238571267,404.119981123,0.0,243.2593065,302.612436532,523.867651106,422.514082268,56.6466996096,44.7068692283
 03/01  17:00:00,1305.31169084,102.594685057,404.996971349,0.0,243.2593065,310.10971186,536.020680671,415.518860154,84.9700494144,35.5317711033
 03/01  18:00:00,1317.29990539,102.864277014,405.86482334,0.0,243.2593065,310.10971186,518.542125747,416.004024481,84.9700494144,17.5680518516
 03/01  19:00:00,1061.32040311,95.5967707961,404.831496856,0.0,166.938926447,199.110933808,517.860770044,406.654402203,84.9700494144,26.2363184272
 03/01  20:00:00,1054.35486248,95.5967707961,404.356450343,0.0,166.938926447,191.61365848,485.155636205,411.010899098,56.6466996096,17.4980374971
 03/01  21:00:00,914.025834333,95.5967707961,405.031127014,0.0,100.150657288,124.558693486,524.935074099,450.790815897,56.6466996096,17.4975585922
 03/01  22:00:00,878.753202564,95.5967707961,405.890069209,0.0,100.150657288,124.558693486,517.959749262,458.029307403,42.4850247072,17.4454171517
 03/01  23:00:00,810.712670844,95.5967707961,405.680980136,0.0,46.0930336215,124.558693486,522.213914488,476.446853047,28.3233498048,17.4437116359
 03/01  24:00:00,808.716778944,95.5967707961,406.945159694,0.0,46.0930336215,124.558693486,513.442801047,481.839562921,14.1616749024,17.4415632234
 03/02  01:00:00,788.3963228,95.5967707961,405.654667382,0.0,46.0930336215,113.312780494,513.523156136,490.419021552,5.66466996096,17.4394646231
 03/02  02:00:00,779.948746564,95.5967707961,400.649879004,0.0,46.0930336215,113.312780494,516.894333916,502.497459008,5.66466996096,8.73220494729
 03/02  03:00:00,779.456411914,95.5967707961,400.185053101,0.0,46.0930336215,113.312780494,521.159117333,498.051754098,5.66466996096,17.4426932737
 03/02  04:00:00,779.460126111,95.5967707961,400.164996046,0.0,46.0930336215,113.312780494,524.520631071,501.415373445,5.66466996096,17.4405876658
 03/02  05:00:00,867.506933195,95.5967707961,400.087937509,0.0,100.150657288,148.969399434,506.098817282,482.993873291,5.66466996096,17.4402740298
 03/02  06:00:00,869.362850116,96.122318806,400.137811547,0.0,100.150657288,149.894399434,797.70235068,766.097795601,14.1616749024,17.442880177
 03/02  07:00:00,1088.46845968,97.4708509653,399.69956869,0.0,176.471037341,302.612436532,589.260869396,543.496749834,28.3233498048,17.4407697564
 03/02  08:00:00,1199.68131372,98.8073644637,399.951894163,0.0,243.2593065,310.10971186,567.853099679,498.9321887,42.4850247072,26.4358862718
 03/02  09:00:00,1241.85155988,99.3968336718,400.428899679,0.0,243.2593065,310.10971186,572.916912016,480.836737588,56.6466996096,35.4334748178
 03/02  10:00:00,1281.88859189,99.924923452,410.33354899,0.0,243.2593065,302.612436532,547.327425005,469.252609085,42.4850247072,35.5897912128
 03/02  11:00:00,1293.2749401,100.485542203,415.29434212,0.0,243.2593065,310.10971186,568.723247512,453.116240418,70.808374512,44.7986325818
 03/02  12:00:00,1297.42335683,100.994304543,417.657347413,0.0,243.2593065,310.10971186,557.497530482,441.78635756,70.808374512,44.9027984106
 03/02  13:00:00,1258.18736353,101.434278058,419.878998898,0.0,243.2593065,310.10971186,550.300999191,434.858595525,70.808374512,44.6340291535
 03/02  14:00:00,1292.75134212,101.859570483,420.691702619,0.0,243.2593065,302.612436532,530.807942871,429.265266321,56.6466996096,44.8959769404
 03/02  15:00:00,1294.3229714,102.251932126,421.736682291,0.0,243.2593065,302.612436532,510.287608459,423.002077844,42.4850247072,44.8005059081
 03/02  16:00:00,1295.45361324,102.580672375,422.624422294,0.0,243.2593065,302.612436532,520.433396201,419.081384411,56.6466996096,44.7053121807
 03/02  17:00:00,1302.32434144,102.90024156,422.456821198,0.0,243.2593065,310.10971186,534.414068292,413.913332824,84.9700494144,35.5306860532
 03/02  18:00:00,1307.61477192,103.156996309,423.674530037,0.0,243.2593065,310.10971186,516.876283349,414.338712132,84.9700494144,17.5675218019
 03/02  19:00:00,1046.49572067,95.5967707961,424.180773269,0.0,166.938926447,199.110933808,518.305814422,407.100773651,84.9700494144,26.2349913562
 03/02  20:00:00,1039.76928431,95.5967707961,424.337031984,0.0,166.938926447,191.61365848,485.259411585,411.115199503,56.6466996096,17.4975124729
 03/02  21:00:00,905.943987347,95.5967707961,424.387149961,0.0,100.150657288,124.558693486,525.481193045,451.337425058,56.6466996096,17.4970683771
 03/02  22:00:00,866.509582471,95.5967707961,424.402932619,0.0,100.150657288,124.558693486,517.197251215,457.267544541,42.4850247072,17.4446819669
 03/02  23:00:00,798.018943931,95.5967707961,422.770872123,0.0,46.0930336215,124.558693486,523.147045498,477.38051711,28.3233498048,17.4431785833
 03/02  24:00:00,797.364166615,95.5967707961,419.436089591,0.0,46.0930336215,124.558693486,515.047987463,483.445255384,14.1616749024,17.4410571773
 03/03  01:00:00,782.018301624,95.5967707961,419.039282722,0.0,46.0930336215,113.312780494,510.654738916,487.551115089,5.66466996096,17.4389538655
 03/03  02:00:00,783.245122803,95.5967707961,420.441152358,0.0,46.0930336215,113.312780494,505.927496718,491.530915971,5.66466996096,8.73191078652
 03/03  03:00:00,783.79255614,95.5967707961,420.999473335,0.0,46.0930336215,113.312780494,518.674336403,495.567527092,5.66466996096,17.4421393495
 03/03  04:00:00,783.960850443,95.5967707961,421.175980534,0.0,46.0930336215,113.312780494,522.543491061,499.43877861,5.66466996096,17.4400424904
 03/03  05:00:00,876.937616304,95.5967707961,421.23202294,0.0,100.150657288,148.969399434,503.766282336,480.66038165,5.66466996096,17.4412307256
 03/03  06:00:00,877.569357683,96.1418791927,420.362128765,0.0,100.150657288,149.894399434,787.073945765,755.469982484,14.1616749024,17.4422883779
 03/03  07:00:00,1101.09720085,97.6508520166,418.546696571,0.0,176.471037341,302.612436532,583.082179918,537.318641306,28.3233498048,17.4401888071
 03/03  08:00:00,1212.46663276,98.9866192321,417.843710035,0.0,243.2593065,310.10971186,563.276673567,494.35683464,42.4850247072,26.4348142204
 03/03  09:00:00,1253.95123203,99.5599086195,417.615340809,0.0,243.2593065,310.10971186,564.629832496,476.412908524,56.6466996096,31.5702243624
 03/03  10:00:00,1287.647647,100.069555478,417.540987125,0.0,243.2593065,302.612436532,549.763825722,467.807038957,42.4850247072,39.4717620582
 03/03  11:00:00,1295.63442699,100.618285797,417.515870855,0.0,243.2593065,310.10971186,569.240359046,453.635337183,70.808374512,44.7966473512
 03/03  12:00:00,1298.26172046,101.124552668,418.37075892,0.0,243.2593065,310.10971186,557.600532896,441.892022691,70.808374512,44.9001356921
 03/03  13:00:00,1258.54263215,101.57387668,420.094049372,0.0,243.2593065,310.10971186,549.899037601,434.459142165,70.808374512,44.6315209242
 03/03  14:00:00,1292.92455728,101.978137973,420.744376049,0.0,243.2593065,302.612436532,531.444568186,429.902966976,56.6466996096,44.8949016005
 03/03  15:00:00,1293.50375599,102.340668077,420.947459075,0.0,243.2593065,302.612436532,513.365420036,426.082624239,42.4850247072,44.7977710895
 03/03  16:00:00,1293.86130903,102.673667757,421.009516848,0.0,243.2593065,302.612436532,522.586310709,421.237153903,56.6466996096,44.7024571963
 03/03  17:00:00,1299.89578944,102.968549787,420.198424701,0.0,243.2593065,310.10971186,538.250982975,417.752193009,84.9700494144,35.5287405516
 03/03  18:00:00,1302.20162191,103.207643461,418.475845993,0.0,243.2593065,310.10971186,520.998751017,418.462240803,84.9700494144,17.5664607991
 03/03  19:00:00,1040.26078779,95.5967707961,417.803669156,0.0,166.938926447,199.110933808,521.329631375,410.122967539,84.9700494144,26.2366144217
 03/03  20:00:00,1033.01789597,95.5967707961,417.584955268,0.0,166.938926447,191.61365848,490.030950425,415.887747888,56.6466996096,17.4965029275
 03/03  21:00:00,898.890752769,95.5967707961,417.51375567,0.0,100.150657288,124.558693486,528.256180272,454.109472406,56.6466996096,17.5000082562
 03/03  22:00:00,852.645287583,95.5967707961,410.624530582,0.0,100.150657288,124.558693486,521.84182937,461.909208328,42.4850247072,17.4475963348
 03/03  23:00:00,779.078644963,95.5967707961,402.309818893,0.0,46.0930336215,124.558693486,528.375702077,482.610192236,28.3233498048,17.4421600361
 03/03  24:00:00,779.199409516,95.5967707961,401.584086587,0.0,46.0930336215,124.558693486,526.062784381,494.461037992,14.1616749024,17.4400714868
 03/04  01:00:00,766.207634432,95.5967707961,401.318916193,0.0,46.0930336215,113.312780494,513.889410842,499.495492928,5.66466996096,8.72924795345
 03/04  02:00:00,770.587848789,95.5967707961,401.239582086,0.0,46.0930336215,113.312780494,527.29765406,504.189690124,5.66466996096,17.4432939752
 03/04  03:00:00,772.803471689,95.5967707961,400.860511515,0.0,46.0930336215,113.312780494,531.766971817,508.661214738,5.66466996096,17.441087118
 03/04  04:00:00,759.190109924,95.5967707961,387.627514051,0.0,46.0930336215,113.312780494,537.11854616,514.014865535,5.66466996096,17.4390106641
 03/04  05:00:00,758.140560939,95.5967707961,378.491970003,0.0,55.6251445156,113.312780494,531.605176596,508.497140072,5.66466996096,17.4433665634
 03/04  06:00:00,758.116725705,95.5967707961,378.236926316,0.0,55.6251445156,113.312780494,535.098216373,503.495374302,14.1616749024,17.4411671686
 03/04  07:00:00,816.549762113,95.5967707961,365.23933784,0.0,65.1572554096,176.889270242,493.704109649,447.94166732,28.3233498048,17.4390925241
 03/04  08:00:00,919.982831439,95.9278171435,355.931987524,0.0,109.682768182,220.96816451,781.214393412,729.997334948,42.4850247072,8.73203375633
 03/04  09:00:00,936.141102403,95.9246382748,355.626560089,0.0,109.682768182,220.96816451,685.147840879,602.196284542,56.6466996096,26.3048567273
 03/04  10:00:00,1047.15590545,96.3291578453,355.348067169,0.0,131.945524568,266.955817592,631.973212851,563.042408027,42.4850247072,26.4457801175
 03/04  11:00:00,1054.62784074,96.3626089791,355.183217884,0.0,131.945524568,274.45309292,647.143751944,540.900805598,70.808374512,35.4345718342
 03/04  12:00:00,1080.8961732,96.4251220149,380.364780055,0.0,131.945524568,274.45309292,622.070299249,515.833862399,70.808374512,35.4280623373
 03/04  13:00:00,1078.87599132,96.4866476671,398.204348094,0.0,131.945524568,274.45309292,611.120122724,513.734167243,70.808374512,26.5775809686
 03/04  14:00:00,1078.08010946,96.5449101308,397.625808343,0.0,131.945524568,266.955817592,603.035306558,510.957558952,56.6466996096,35.4310479966
 03/04  15:00:00,1078.14618022,96.6003698036,398.218008113,0.0,131.945524568,266.955817592,577.138901278,499.232003032,42.4850247072,35.4218735389
 03/04  16:00:00,1006.34856343,95.5967707961,400.456864319,0.0,109.682768182,212.545889182,446.20458635,362.982317909,56.6466996096,26.5755688314
 03/04  17:00:00,1028.25956528,95.5967707961,399.500735432,0.0,109.682768182,220.04316451,482.386200062,361.982483792,84.9700494144,35.4336668561
 03/04  18:00:00,986.66216323,95.5967707961,394.902791243,0.0,109.682768182,220.04316451,485.250383614,373.853672121,84.9700494144,26.4266620788
 03/04  19:00:00,933.513662342,95.5967707961,375.306905125,0.0,100.150657288,199.110933808,523.825888961,421.416153518,84.9700494144,17.4396860281
 03/04  20:00:00,892.44056711,95.5967707961,345.027216552,0.0,100.150657288,191.61365848,505.492452237,431.404825746,56.6466996096,17.4409268814
 03/04  21:00:00,753.04545951,95.5967707961,322.787664625,0.0,55.6251445156,124.558693486,554.382011251,480.29332535,56.6466996096,17.4419862908
 03/04  22:00:00,752.078642372,95.5967707961,325.200633261,0.0,55.6251445156,124.558693486,546.573272337,486.648376577,42.4850247072,17.4398710531
 03/04  23:00:00,752.519679038,95.5967707961,344.478974394,0.0,46.0930336215,124.558693486,538.151310363,501.098796409,28.3233498048,8.72916414904
 03/04  24:00:00,761.807731359,95.5967707961,353.833864885,0.0,46.0930336215,124.558693486,539.045057476,507.440206286,14.1616749024,17.443176288
 03/05  01:00:00,742.428230131,95.5967707961,354.899753733,0.0,34.9616554283,113.312780494,538.22911718,515.123379893,5.66466996096,17.4410673254
 03/05  02:00:00,742.605594449,95.5967707961,355.052549128,0.0,34.9616554283,113.312780494,543.594804355,520.491356666,5.66466996096,17.4387777287
 03/05  03:00:00,736.25744908,95.5967707961,343.131475929,0.0,34.9616554283,113.312780494,550.453752913,527.345974774,5.66466996096,17.4431081775
 03/05  04:00:00,725.328304766,95.5967707961,334.246183205,0.0,34.9616554283,113.312780494,569.059432664,545.953855885,5.66466996096,17.4409068178
 03/05  05:00:00,729.11126017,95.5967707961,333.257349124,0.0,44.4937663224,113.312780494,562.392263367,539.288770304,5.66466996096,17.4388231023
 03/05  06:00:00,722.882440832,95.5967707961,332.982766567,0.0,44.4937663224,113.312780494,558.331070414,535.4375258,14.1616749024,8.73186971199
 03/05  07:00:00,780.114094303,95.5967707961,321.00570118,0.0,54.0258772165,176.889270242,519.971338306,474.20596149,28.3233498048,17.4420270114
 03/05  08:00:00,789.244388074,95.5967707961,336.460392579,0.0,54.0258772165,184.38654557,525.026602938,465.101676651,42.4850247072,17.4399015796
 03/05  09:00:00,874.4068771,95.5967707961,352.353790524,0.0,65.1572554096,220.04316451,533.383707442,450.45646641,56.6466996096,26.2805414227
 03/05  10:00:00,883.692843125,95.5967707961,366.892639116,0.0,65.1572554096,212.545889182,509.793978581,440.895764554,42.4850247072,26.4131893193
 03/05  11:00:00,923.675277839,95.5967707961,395.650136654,0.0,65.1572554096,220.04316451,518.592823895,421.228841769,70.808374512,26.5556076132
 03/05  12:00:00,939.801224967,95.5967707961,403.385651273,0.0,65.1572554096,220.04316451,524.178040901,417.97900562,70.808374512,35.3906607696
 03/05  13:00:00,947.346886494,95.5967707961,403.364354436,0.0,65.1572554096,220.04316451,512.716592236,415.360460048,70.808374512,26.5477576764
 03/05  14:00:00,937.590274064,95.5967707961,402.818252906,0.0,65.1572554096,212.545889182,495.218553301,403.175501305,56.6466996096,35.3963523861
 03/05  15:00:00,935.463532371,95.5967707961,403.53449305,0.0,65.1572554096,212.545889182,468.950622039,391.079726576,42.4850247072,35.3858707554
 03/05  16:00:00,935.841421234,95.5967707961,403.857728108,0.0,65.1572554096,212.545889182,479.719404773,396.516626879,56.6466996096,26.5560782845
 03/05  17:00:00,910.577041303,95.5967707961,403.966768897,0.0,65.1572554096,220.04316451,514.624972841,394.263742634,84.9700494144,35.3911807924
 03/05  18:00:00,871.633076282,95.5967707961,402.434409308,0.0,54.0258772165,184.38654557,530.718543689,419.335125775,84.9700494144,26.4133684991
 03/05  19:00:00,844.452292427,95.5967707961,388.581622932,0.0,44.4937663224,163.454314868,570.845701002,468.435327174,84.9700494144,17.4403244131
 03/05  20:00:00,814.394556934,95.5967707961,366.294586469,0.0,44.4937663224,155.95703954,547.702407965,479.908887107,56.6466996096,11.1468212491
 03/05  21:00:00,773.199799474,95.5967707961,356.813243464,0.0,44.4937663224,124.558693486,589.958227662,518.287728271,56.6466996096,15.0237997813
 03/05  22:00:00,753.538990418,95.5967707961,343.140319758,0.0,44.4937663224,124.558693486,586.429083704,526.502687426,42.4850247072,17.441371571
 03/05  23:00:00,733.932492985,95.5967707961,334.446015945,0.0,34.9616554283,124.558693486,591.296294287,545.533669272,28.3233498048,17.43927521
 03/05  24:00:00,727.795263795,95.5967707961,333.29510202,0.0,34.9616554283,124.558693486,583.09701796,551.495077028,14.1616749024,17.4402660298
 03/06  01:00:00,722.130936169,95.5967707961,332.76899846,0.0,46.0930336215,113.312780494,578.371756212,555.265767287,5.66466996096,17.4413189639
 03/06  02:00:00,722.228072075,95.5967707961,332.8537119,0.0,46.0930336215,113.312780494,584.639278034,561.53543408,5.66466996096,17.4391739929
 03/06  03:00:00,728.66023836,95.5967707961,333.193113518,0.0,46.0930336215,113.312780494,581.846440205,567.453340821,5.66466996096,8.72842942283
 03/06  04:00:00,726.428623427,95.5967707961,321.596883252,0.0,46.0930336215,113.312780494,598.74365685,575.636612543,5.66466996096,17.4423743456
 03/06  05:00:00,809.048037022,95.5967707961,312.988204119,0.0,100.150657288,148.969399434,571.932967806,548.829013551,5.66466996096,17.4392842937
 03/06  06:00:00,815.981275678,95.5967707961,323.806896871,0.0,100.150657288,149.894399434,1049.44633398,1017.84436046,14.1616749024,17.4402986239
 03/06  07:00:00,1049.25317765,95.8802570369,332.075564122,0.0,176.471037341,302.612436532,701.462512949,655.696779022,28.3233498048,17.4423841229
 03/06  08:00:00,1164.73805182,96.1936359371,332.746153968,0.0,243.2593065,310.10971186,650.773204709,581.856094407,42.4850247072,26.4320855941
 03/06  09:00:00,1212.46572793,96.3256464768,344.975304872,0.0,243.2593065,310.10971186,632.374409398,540.29290501,56.6466996096,35.4348047779
 03/06  10:00:00,1263.71611338,96.424850555,366.275061433,0.0,243.2593065,302.612436532,592.744394691,514.668034557,42.4850247072,35.5913354265
 03/06  11:00:00,1299.08122541,96.5099524963,388.023249383,0.0,243.2593065,310.10971186,614.31804018,498.710476033,70.808374512,44.7991896345
 03/06  12:00:00,1315.87761839,96.594062019,394.359772554,0.0,243.2593065,310.10971186,599.994227974,484.29246709,70.808374512,44.8933863715
 03/06  13:00:00,1272.79710666,96.8017761086,395.807852446,0.0,243.2593065,310.10971186,573.739209078,458.305214334,70.808374512,44.6256202316
 03/06  14:00:00,1306.07935379,97.0235684902,399.260413124,0.0,243.2593065,302.612436532,547.646757838,446.104849473,56.6466996096,44.8952087558
 03/06  15:00:00,1304.05283488,97.2549951268,402.284760818,0.0,243.2593065,302.612436532,522.282159109,434.997496119,42.4850247072,44.7996382834
 03/06  16:00:00,1319.06670504,97.5688439717,403.071684012,0.0,243.2593065,302.612436532,538.274500441,436.930347491,56.6466996096,44.6974533402
 03/06  17:00:00,1331.39909676,97.9051209875,398.321335212,0.0,243.2593065,310.10971186,540.899210216,420.399296728,84.9700494144,35.5298640733
 03/06  18:00:00,1322.97380219,98.2045220514,396.659009363,0.0,243.2593065,310.10971186,533.295762265,430.758046011,84.9700494144,17.5676668391
 03/06  19:00:00,1062.07772382,95.5967707961,396.78150806,0.0,166.938926447,199.110933808,517.099163692,405.894398731,84.9700494144,26.2347155473
 03/06  20:00:00,1038.84471557,95.5967707961,375.131671586,0.0,166.938926447,191.61365848,488.124959441,413.980636404,56.6466996096,17.4976234278
 03/06  21:00:00,896.548613998,95.5967707961,358.165167042,0.0,100.150657288,124.558693486,532.365430978,458.221689822,56.6466996096,17.4970415467
 03/06  22:00:00,840.453744011,95.5967707961,344.058242,0.0,100.150657288,124.558693486,525.611814324,465.681819673,42.4850247072,17.444969943
 03/06  23:00:00,750.521825279,95.5967707961,322.889961086,0.0,46.0930336215,124.558693486,532.26365541,486.497084208,28.3233498048,17.443221398
 03/06  24:00:00,748.376894902,95.5967707961,314.102397454,0.0,46.0930336215,124.558693486,524.545642509,492.942972866,14.1616749024,17.4409947404
 03/07  01:00:00,737.924955608,95.5967707961,313.019674995,0.0,46.0930336215,113.312780494,520.783836991,497.680352684,5.66466996096,17.4388143457
 03/07  02:00:00,723.831311213,95.5967707961,300.734368867,0.0,46.0930336215,113.312780494,518.066713698,503.670202344,5.66466996096,8.73184139245
 03/07  03:00:00,714.179141303,95.5967707961,292.951623842,0.0,46.0930336215,113.312780494,533.821921737,510.715333376,5.66466996096,17.4419184002
 03/07  04:00:00,713.528987992,95.5967707961,292.386161109,0.0,46.0930336215,113.312780494,540.520052042,517.41562884,5.66466996096,17.4397532408
 03/07  05:00:00,809.145273091,95.5967707961,292.838160895,0.0,100.150657288,148.969399434,521.053805441,497.948237735,5.66466996096,17.4408977452
 03/07  06:00:00,813.23170258,95.7920501947,293.181690844,0.0,100.150657288,149.894399434,871.143315536,839.539751419,14.1616749024,17.4418892149
 03/07  07:00:00,1035.47043431,96.5183364546,292.856454068,0.0,176.471037341,302.612436532,622.214491983,576.451411869,28.3233498048,17.4397303089
 03/07  08:00:00,1160.13054752,97.0679658686,304.483053011,0.0,243.2593065,310.10971186,589.615318376,520.696894989,42.4850247072,26.4333986798
 03/07  09:00:00,1229.39574613,97.5802424936,328.898684428,0.0,243.2593065,310.10971186,575.891631156,490.018447196,56.6466996096,29.2264843502
 03/07  10:00:00,1295.1288979,98.0680679769,360.575214359,0.0,243.2593065,302.612436532,547.851843056,463.542465984,42.4850247072,41.8243523648
 03/07  11:00:00,1323.04091247,98.414936653,380.644197275,0.0,243.2593065,310.10971186,552.192052277,436.58681885,70.808374512,44.796858915
 03/07  12:00:00,1335.58791027,98.9565435673,391.134364983,0.0,243.2593065,310.10971186,531.109604946,415.406696688,70.808374512,44.8945337455
 03/07  13:00:00,1302.9575815,99.4486990753,398.848708042,0.0,243.2593065,310.10971186,517.970727815,402.536184343,70.808374512,44.6261689607
 03/07  14:00:00,1347.98199032,100.056144674,404.196668579,0.0,243.2593065,302.612436532,491.397056072,389.85368501,56.6466996096,44.8966714519
 03/07  15:00:00,1341.14135948,100.522858772,405.740655232,0.0,243.2593065,302.612436532,470.726391733,383.447008887,42.4850247072,44.7943581389
 03/07  16:00:00,1344.46075928,100.846510523,404.628273793,0.0,243.2593065,302.612436532,485.540315593,391.052262881,56.6466996096,37.8413531027
 03/07  17:00:00,1353.28183619,101.28467387,400.385846819,0.0,243.2593065,310.10971186,512.011674278,384.700647247,84.9700494144,42.3409776167
 03/07  18:00:00,1356.42481929,101.697714431,398.555856247,0.0,243.2593065,310.10971186,495.392053744,392.857724927,84.9700494144,17.5642794026
 03/07  19:00:00,1093.2092607,95.5967707961,398.565662747,0.0,166.938926447,199.110933808,488.363680021,385.89403561,84.9700494144,17.499594997
 03/07  20:00:00,1083.9227405,95.5967707961,399.73962622,0.0,166.938926447,191.61365848,474.135163774,391.253934626,56.6466996096,26.2345295387
 03/07  21:00:00,950.34448756,95.5967707961,400.248938889,0.0,100.150657288,124.558693486,505.933368991,431.788911157,56.6466996096,17.4977582238
 03/07  22:00:00,911.799855503,95.5967707961,400.430677139,0.0,100.150657288,124.558693486,497.81169989,437.87810478,42.4850247072,17.4485704031
 03/07  23:00:00,846.368697248,95.5967707961,399.560604839,0.0,46.0930336215,124.558693486,503.264804357,457.501366255,28.3233498048,17.440088297
 03/07  24:00:00,841.006583457,95.5967707961,398.197292218,0.0,46.0930336215,124.558693486,491.401524768,464.075609338,14.1616749024,13.1642405275
 03/08  01:00:00,825.809070478,95.5967707961,398.665376276,0.0,46.0930336215,113.312780494,486.62211584,467.95256127,5.66466996096,13.0048846095
 03/08  02:00:00,826.103432026,95.5967707961,398.916975273,0.0,46.0930336215,113.312780494,494.559415699,471.453792841,5.66466996096,17.4409528964
 03/08  03:00:00,826.230226115,95.5967707961,399.006759866,0.0,46.0930336215,113.312780494,497.620852283,474.5173842,5.66466996096,17.4387981224
 03/08  04:00:00,824.762539553,95.5967707961,398.165178788,0.0,46.0930336215,113.312780494,502.701293095,479.594632925,5.66466996096,17.4419902084
 03/08  05:00:00,916.40623629,95.5967707961,396.579949857,0.0,100.150657288,148.969399434,483.956502087,460.850998573,5.66466996096,17.4408335524
 03/08  06:00:00,910.241000129,96.0463954151,396.837142793,0.0,100.150657288,149.894399434,759.702403069,728.102003638,14.1616749024,17.4387245286
 03/08  07:00:00,1123.94798685,97.1276759445,396.768106723,0.0,176.471037341,302.612436532,553.726449021,516.671277482,28.3233498048,8.73182173349
 03/08  08:00:00,1230.75164913,98.4217282862,397.324280146,0.0,243.2593065,310.10971186,546.229069494,472.33174921,42.4850247072,31.4122955763
 03/08  09:00:00,1273.66400939,98.9448213244,400.833635293,0.0,243.2593065,310.10971186,541.289263718,454.204850971,56.6466996096,30.4377131378
 03/08  10:00:00,1300.46947677,99.4646423861,402.796807093,0.0,243.2593065,302.612436532,529.440766389,445.165057801,42.4850247072,41.7906838802
 03/08  11:00:00,1305.27511585,99.9930732466,406.760736549,0.0,243.2593065,310.10971186,540.674338834,428.520970774,70.808374512,41.3449935479
 03/08  12:00:00,1303.89096044,100.536683485,409.657221291,0.0,243.2593065,310.10971186,541.933579908,420.033158047,70.808374512,51.092047349
 03/08  13:00:00,1259.83135919,101.045393341,410.382235231,0.0,243.2593065,310.10971186,519.381552508,412.879163731,70.808374512,35.6940142646
 03/08  14:00:00,1293.76355441,101.488825848,410.591993824,0.0,243.2593065,302.612436532,513.170167306,407.07195797,56.6466996096,49.4515097265
 03/08  15:00:00,1294.23377766,101.905298795,410.662601877,0.0,243.2593065,302.612436532,486.072336879,401.985905877,42.4850247072,41.6014062946
 03/08  16:00:00,1288.53293115,102.305242246,412.296354405,0.0,243.2593065,302.612436532,495.737931994,395.751377535,56.6466996096,43.3398548494
 03/08  17:00:00,1288.7158954,102.614083907,409.586374608,0.0,243.2593065,310.10971186,512.902159746,392.386727754,84.9700494144,35.5453825778
 03/08  18:00:00,1285.30200327,102.84194666,402.137632662,0.0,243.2593065,310.10971186,510.950494589,399.641149142,84.9700494144,26.339296032
 03/08  19:00:00,1023.39130237,95.5967707961,401.321010074,0.0,166.938926447,199.110933808,499.219282068,396.751714113,84.9700494144,17.4975185405
 03/08  20:00:00,1016.72343697,95.5967707961,401.255472623,0.0,166.938926447,191.61365848,475.272223352,401.128625666,56.6466996096,17.4968980767
 03/08  21:00:00,882.631479613,95.5967707961,401.123411558,0.0,100.150657288,124.558693486,524.229188716,441.348846161,56.6466996096,26.2336429451
 03/08  22:00:00,843.533407811,95.5967707961,401.210119598,0.0,100.150657288,124.558693486,507.849545707,447.919852244,42.4850247072,17.4446687567
 03/08  23:00:00,774.37236826,95.5967707961,388.651207853,0.0,46.0930336215,124.558693486,506.277170381,469.222176067,28.3233498048,8.73164450913
 03/08  24:00:00,758.809540453,95.5967707961,366.513197176,0.0,46.0930336215,124.558693486,508.025347841,476.422123792,14.1616749024,17.4415491471
 03/09  01:00:00,742.426808932,95.5967707961,368.844825162,0.0,46.0930336215,113.312780494,502.616568707,479.510840693,5.66466996096,17.441058053
 03/09  02:00:00,748.09343603,95.5967707961,376.66713824,0.0,46.0930336215,113.312780494,507.189421952,484.084426878,5.66466996096,17.440325113
 03/09  03:00:00,753.671354854,95.5967707961,377.463347702,0.0,46.0930336215,113.312780494,511.27061024,488.16467498,5.66466996096,17.4412652988
 03/09  04:00:00,751.174447237,95.5967707961,377.189580413,0.0,46.0930336215,113.312780494,515.263263063,492.159502127,5.66466996096,17.4390909748
 03/09  05:00:00,837.049026772,95.5967707961,377.249233437,0.0,100.150657288,148.969399434,488.696303392,474.302882421,5.66466996096,8.72875101061
 03/09  06:00:00,839.115198029,96.1189319353,377.58354354,0.0,100.150657288,149.894399434,779.278950057,747.674759642,14.1616749024,17.4425155127
 03/09  07:00:00,1059.63005288,97.5320973696,377.369799162,0.0,176.471037341,302.612436532,576.815775061,531.052253861,28.3233498048,17.4401713953
 03/09  08:00:00,1186.00340869,98.9336998894,390.231759045,0.0,243.2593065,310.10971186,551.545426599,482.627943296,42.4850247072,26.432458596
 03/09  09:00:00,1235.96769417,99.4989929783,399.903894461,0.0,243.2593065,310.10971186,556.901890594,464.813738271,56.6466996096,35.4414527132
 03/09  10:00:00,1281.37964517,100.014087739,411.418297184,0.0,243.2593065,302.612436532,531.901007456,453.817384198,42.4850247072,35.5985985511
 03/09  11:00:00,1290.50094523,100.573248708,409.602561441,0.0,243.2593065,310.10971186,554.023293311,438.417892725,70.808374512,44.7970260736
 03/09  12:00:00,1296.05403234,101.053681403,411.247530527,0.0,243.2593065,310.10971186,545.569147421,429.869059808,70.808374512,44.8917131012
 03/09  13:00:00,1260.81527266,101.545304593,413.652800567,0.0,243.2593065,310.10971186,535.856655295,420.433437839,70.808374512,44.6148429436
 03/09  14:00:00,1297.68359556,102.013662981,414.314049167,0.0,243.2593065,302.612436532,511.980809624,410.44171365,56.6466996096,44.8923963646
 03/09  15:00:00,1298.14608834,102.464092964,414.542674581,0.0,243.2593065,302.612436532,487.042722524,399.761230531,42.4850247072,44.7964672858
 03/09  16:00:00,1298.54267702,102.756973079,414.621866296,0.0,243.2593065,302.612436532,499.668436406,398.329208099,56.6466996096,44.6925286977
 03/09  17:00:00,1311.04711936,103.101358595,413.945818326,0.0,243.2593065,310.10971186,508.624957602,388.119742523,84.9700494144,35.5351656649
 03/09  18:00:00,1312.08969376,103.302216185,413.209204792,0.0,243.2593065,310.10971186,508.047833427,396.740191561,84.9700494144,26.3375924513
 03/09  19:00:00,1054.12632535,95.5967707961,412.519021185,0.0,166.938926447,199.110933808,500.326299176,397.858981357,84.9700494144,17.4972684047
 03/09  20:00:00,1035.14716015,95.5967707961,396.597393987,0.0,166.938926447,191.61365848,479.535389932,405.392181398,56.6466996096,17.4965089248
 03/09  21:00:00,897.876067703,95.5967707961,404.057315571,0.0,100.150657288,124.558693486,517.043038517,442.898664438,56.6466996096,17.4976744693
 03/09  22:00:00,862.175658258,95.5967707961,408.956626441,0.0,100.150657288,124.558693486,509.611096623,449.678415836,42.4850247072,17.4476560802
 03/09  23:00:00,800.024883178,95.5967707961,408.801142179,0.0,46.0930336215,124.558693486,514.034059036,468.271352823,28.3233498048,17.4393564078
 03/09  24:00:00,798.955186048,95.5967707961,407.032489462,0.0,46.0930336215,124.558693486,506.436569042,474.834444545,14.1616749024,17.4404495949
 03/10  01:00:00,779.964217665,95.5967707961,400.932222299,0.0,46.0930336215,113.312780494,504.896185953,481.790225897,5.66466996096,17.4412900946
 03/10  02:00:00,760.56687086,95.5967707961,375.088725839,0.0,46.0930336215,113.312780494,513.504121251,490.400412225,5.66466996096,17.4390390648
 03/10  03:00:00,752.551326776,95.5967707961,357.666533447,0.0,46.0930336215,113.312780494,510.511476333,496.118093508,5.66466996096,8.7287128634
 03/10  04:00:00,742.092671001,95.5967707961,343.706928731,0.0,46.0930336215,113.312780494,525.0373481,501.930501567,5.66466996096,17.4421765716
 03/10  05:00:00,829.220829143,95.5967707961,334.774782867,0.0,100.150657288,148.969399434,508.122160386,485.017577043,5.66466996096,17.4399133821
