Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  06:00:00,832.965860821,96.1509772939,334.047785124,0.0,100.150657288,149.894399434,795.224883135,763.622846461,14.1616749024,17.440361771
 03/10  07:00:00,1051.94370379,97.7070990811,333.402587333,0.0,176.471037341,302.612436532,588.764274369,542.998947878,28.3233498048,17.4419766861
 03/10  08:00:00,1192.71073171,99.2905267881,357.840238042,0.0,243.2593065,310.10971186,556.078243692,487.162594968,42.4850247072,26.4306240169
 03/10  09:00:00,1258.60655602,100.074791221,386.635191308,0.0,243.2593065,310.10971186,544.48579151,452.406967604,56.6466996096,35.4321242959
 03/10  10:00:00,1299.77993729,100.775229029,397.955110665,0.0,243.2593065,302.612436532,508.833501191,430.760489614,42.4850247072,35.5879868703
 03/10  11:00:00,1316.88803717,101.244395817,406.348211891,0.0,243.2593065,310.10971186,531.101502078,415.499266393,70.808374512,44.7938611735
 03/10  12:00:00,1325.98901589,101.655651241,413.227180777,0.0,243.2593065,310.10971186,521.406585169,405.709500821,70.808374512,44.8887098362
 03/10  13:00:00,1288.39669819,102.051211984,417.328979902,0.0,243.2593065,310.10971186,516.787713384,401.359308601,70.808374512,44.620030271
 03/10  14:00:00,1330.09945678,102.450719385,418.979324468,0.0,243.2593065,302.612436532,496.128294808,394.593256912,56.6466996096,44.8883382864
 03/10  15:00:00,1317.76403914,102.856369822,421.004959505,0.0,243.2593065,302.612436532,475.57055461,388.292893993,42.4850247072,44.792635909
 03/10  16:00:00,1322.52680765,103.109761437,422.996041755,0.0,243.2593065,302.612436532,490.581865048,389.238060278,56.6466996096,44.6971051597
 03/10  17:00:00,1335.54694063,103.393786727,421.994893462,0.0,243.2593065,310.10971186,509.969618106,389.474867768,84.9700494144,35.5247009233
 03/10  18:00:00,1319.06969872,103.634084133,420.157756888,0.0,243.2593065,310.10971186,496.473872212,393.938569573,84.9700494144,17.5652532247
 03/10  19:00:00,1050.31297042,95.5967707961,418.76789443,0.0,166.938926447,199.110933808,504.198928635,392.992883746,84.9700494144,26.2359954738
 03/10  20:00:00,1036.76045615,95.5967707961,418.82149542,0.0,166.938926447,191.61365848,473.921621567,399.779655067,56.6466996096,17.4952668907
 03/10  21:00:00,901.130524833,95.5967707961,420.313764194,0.0,100.150657288,124.558693486,513.890774552,439.745434352,56.6466996096,17.4986405907
 03/10  22:00:00,862.401575445,95.5967707961,420.952480102,0.0,100.150657288,124.558693486,508.669029293,448.734604861,42.4850247072,17.449399725
 03/10  23:00:00,795.455599357,95.5967707961,420.264576625,0.0,46.0930336215,124.558693486,514.10924256,468.345071651,28.3233498048,17.4408211049
 03/10  24:00:00,793.515773486,95.5967707961,411.561736562,0.0,46.0930336215,124.558693486,507.315611819,475.715290572,14.1616749024,17.4386463446
 03/11  01:00:00,773.634883061,95.5967707961,402.069220359,0.0,46.0930336215,113.312780494,494.734240446,480.341554685,5.66466996096,8.72801579958
 03/11  02:00:00,777.232904187,95.5967707961,401.105818955,0.0,46.0930336215,113.312780494,507.190066549,484.083797615,5.66466996096,17.4415989737
 03/11  03:00:00,773.546799757,95.5967707961,388.000151026,0.0,46.0930336215,113.312780494,512.967804713,489.863795853,5.66466996096,17.4393388999
 03/11  04:00:00,774.226720939,95.5967707961,391.31499596,0.0,46.0930336215,113.312780494,516.984005306,493.878913457,5.66466996096,17.4404218882
 03/11  05:00:00,793.463983483,95.5967707961,399.87442152,0.0,55.6251445156,113.312780494,510.410976819,487.304993778,5.66466996096,17.4413130801
 03/11  06:00:00,784.980194825,95.5967707961,387.704318223,0.0,55.6251445156,113.312780494,522.596640959,490.995877381,14.1616749024,17.4390886762
 03/11  07:00:00,838.684347381,95.5967707961,378.497797383,0.0,65.1572554096,176.889270242,470.320519465,433.268432925,28.3233498048,8.72873673547
 03/11  08:00:00,964.555419083,95.9314026787,390.306290433,0.0,109.682768182,220.96816451,754.071398475,694.143891963,42.4850247072,17.4424818044
 03/11  09:00:00,983.280821692,95.9273901702,399.152340426,0.0,109.682768182,220.96816451,638.942762942,555.995465933,56.6466996096,26.3005973999
 03/11  10:00:00,1095.37948822,96.5380328091,403.90975658,0.0,131.945524568,266.955817592,577.66958675,508.741319199,42.4850247072,26.4432428438
 03/11  11:00:00,1106.05061784,96.6333736917,407.281995799,0.0,131.945524568,274.45309292,600.08610997,493.850930276,70.808374512,35.426805182
 03/11  12:00:00,1117.16154424,96.6959496846,410.179630066,0.0,131.945524568,274.45309292,575.991159241,478.611917476,70.808374512,26.5708672525
 03/11  13:00:00,1090.67411038,96.7475057238,411.340539258,0.0,131.945524568,274.45309292,569.517952321,463.279081685,70.808374512,35.4304961242
 03/11  14:00:00,1077.92479501,96.7888370517,412.491398069,0.0,131.945524568,266.955817592,556.041652727,463.972915985,56.6466996096,35.4220371325
 03/11  15:00:00,1081.49846368,96.8289633379,413.431172564,0.0,131.945524568,266.955817592,522.651826376,444.754140012,42.4850247072,35.4126616569
 03/11  16:00:00,1005.00218599,95.5967707961,412.532771941,0.0,109.682768182,212.545889182,416.278894902,333.053570251,56.6466996096,26.5786250414
 03/11  17:00:00,1005.97821327,95.5967707961,412.105233595,0.0,109.682768182,220.04316451,465.969659301,345.576480752,84.9700494144,35.4231291345
 03/11  18:00:00,959.700323572,95.5967707961,411.849358763,0.0,109.682768182,220.04316451,473.573841567,362.17911985,84.9700494144,26.4246723022
 03/11  19:00:00,944.021871895,95.5967707961,410.05819911,0.0,100.150657288,199.110933808,505.339057885,402.927056819,84.9700494144,17.4419516515
 03/11  20:00:00,931.406842071,95.5967707961,407.314013149,0.0,100.150657288,191.61365848,483.34971362,409.26336385,56.6466996096,17.4396501605
 03/11  21:00:00,813.956392884,95.5967707961,405.528151855,0.0,55.6251445156,124.558693486,529.803121974,455.718921645,56.6466996096,17.43750072
 03/11  22:00:00,796.173447465,95.5967707961,388.028191236,0.0,55.6251445156,124.558693486,516.369737162,465.153595177,42.4850247072,8.7311172779
 03/11  23:00:00,766.715289875,95.5967707961,366.225318905,0.0,46.0930336215,124.558693486,530.281233673,484.517381657,28.3233498048,17.4405022111
 03/11  24:00:00,764.346100724,95.5967707961,357.017093604,0.0,46.0930336215,124.558693486,522.745306229,491.145315973,14.1616749024,17.4383153528
 03/12  01:00:00,736.728853652,95.5967707961,355.503078874,0.0,34.9616554283,113.312780494,521.239586579,498.132440311,5.66466996096,17.4424763072
 03/12  02:00:00,738.857851716,95.5967707961,355.343549965,0.0,34.9616554283,113.312780494,527.962173289,504.857432012,5.66466996096,17.4400713161
 03/12  03:00:00,729.966141331,95.5967707961,342.949336333,0.0,34.9616554283,113.312780494,534.479162415,511.376626757,5.66466996096,17.4378656972
 03/12  04:00:00,729.306866294,95.5967707961,334.098928548,0.0,44.4937663224,113.312780494,521.43018642,507.034173671,5.66466996096,8.73134278825
 03/12  05:00:00,729.153865639,95.5967707961,333.734653014,0.0,44.4937663224,113.312780494,544.708946189,513.106388965,14.1616749024,17.4408823219
 03/12  06:00:00,799.506700835,95.5967707961,333.234070563,0.0,54.0258772165,176.889270242,498.435695011,452.673691798,28.3233498048,17.438653408
 03/12  07:00:00,798.889447785,95.5967707961,332.99900456,0.0,54.0258772165,184.38654557,510.594485156,450.669773345,42.4850247072,17.4396871037
 03/12  08:00:00,882.521389938,95.5967707961,345.292392176,0.0,65.1572554096,220.04316451,510.86225192,436.691346325,56.6466996096,17.5242059855
 03/12  09:00:00,883.696483212,95.5967707961,354.048983334,0.0,65.1572554096,212.545889182,502.715194962,433.818660653,42.4850247072,26.4115096018
 03/12  10:00:00,904.567899245,95.5967707961,367.320424786,0.0,65.1572554096,220.04316451,532.156202311,425.956461714,70.808374512,35.3913660849
 03/12  11:00:00,926.473035308,95.5967707961,393.827036009,0.0,65.1572554096,220.04316451,523.508172282,417.319488568,70.808374512,35.3803092013
 03/12  12:00:00,941.02519644,95.5967707961,401.809494808,0.0,65.1572554096,220.04316451,510.768066746,413.408521078,70.808374512,26.5511711556
 03/12  13:00:00,942.25520584,95.5967707961,402.749688199,0.0,65.1572554096,212.545889182,506.338027328,414.306533153,56.6466996096,35.384794566
 03/12  14:00:00,939.10386668,95.5967707961,405.050310965,0.0,65.1572554096,212.545889182,479.471675984,410.442689634,42.4850247072,26.5439616425
 03/12  15:00:00,937.583688828,95.5967707961,407.23631297,0.0,65.1572554096,212.545889182,507.424322807,415.388115854,56.6466996096,35.3895073439
 03/12  16:00:00,906.516655853,95.5967707961,407.94686381,0.0,65.1572554096,220.04316451,528.90496245,417.394731711,84.9700494144,26.5401813247
 03/12  17:00:00,856.093461714,95.5967707961,407.892929056,0.0,54.0258772165,184.38654557,538.451014242,426.773991379,84.9700494144,26.706973448
 03/12  18:00:00,828.19221402,95.5967707961,407.846887718,0.0,44.4937663224,163.454314868,571.640101603,469.518035228,84.9700494144,17.1520169601
 03/12  19:00:00,836.58797404,95.5967707961,407.829164986,0.0,44.4937663224,155.95703954,552.732101842,478.645364225,56.6466996096,17.4400380072
 03/12  20:00:00,805.141529881,95.5967707961,407.81974721,0.0,44.4937663224,124.558693486,590.334042173,516.249488536,56.6466996096,17.4378540279
 03/12  21:00:00,803.125064833,95.5967707961,405.834164495,0.0,44.4937663224,124.558693486,583.068313408,523.141223789,42.4850247072,17.442064912
 03/12  22:00:00,795.237609803,95.5967707961,405.801663124,0.0,34.9616554283,124.558693486,584.213212462,538.450114782,28.3233498048,17.439747876
 03/12  23:00:00,797.352329357,95.5967707961,406.998826002,0.0,34.9616554283,124.558693486,574.177230372,542.577991119,14.1616749024,17.437564351
 03/12  24:00:00,783.607302039,95.5967707961,405.585540581,0.0,34.9616554283,113.312780494,563.144073623,548.748225169,5.66466996096,8.73117849299
 03/13  01:00:00,790.51382921,95.5967707961,400.978343411,0.0,46.0930336215,113.312780494,575.953718479,552.848567802,5.66466996096,17.4404807161
 03/13  02:00:00,789.900871759,95.5967707961,400.34657315,0.0,46.0930336215,113.312780494,580.905577863,557.802727156,5.66466996096,17.4381807463
 03/13  03:00:00,789.722271689,95.5967707961,400.177463862,0.0,46.0930336215,113.312780494,585.6315324,562.528135534,5.66466996096,17.4387269054
 03/13  04:00:00,877.713226197,95.5967707961,400.136304031,0.0,100.150657288,148.969399434,558.149589348,535.044874983,5.66466996096,17.4400444046
 03/13  05:00:00,879.332721232,95.5967707961,400.140965551,0.0,100.150657288,149.894399434,1018.46619012,986.866675488,14.1616749024,17.437839729
 03/13  06:00:00,1106.07794943,95.9002047071,399.965977472,0.0,176.471037341,302.612436532,675.715670582,638.660991391,28.3233498048,8.73132938611
 03/13  07:00:00,1221.42017233,96.2129049151,399.799125459,0.0,243.2593065,310.10971186,647.8625638,578.947079848,42.4850247072,26.4304592453
 03/13  08:00:00,1258.83928609,96.3431353071,404.372094107,0.0,243.2593065,310.10971186,644.10580802,552.012765087,56.6466996096,35.4463433234
 03/13  09:00:00,1294.94379289,96.4416229476,407.397824253,0.0,243.2593065,302.612436532,612.995644458,534.908110927,42.4850247072,35.6025088243
 03/13  10:00:00,1305.10627739,96.5264187984,410.083040281,0.0,243.2593065,310.10971186,626.054575575,510.456159132,70.808374512,44.7900419312
 03/13  11:00:00,1299.09894249,96.664379094,413.401689939,0.0,243.2593065,310.10971186,613.637814215,488.960570916,70.808374512,53.8688687867
 03/13  12:00:00,1262.84173701,96.9058208712,419.434845711,0.0,243.2593065,310.10971186,575.461950802,468.967097522,70.808374512,35.6864787677
 03/13  13:00:00,1310.57610669,97.1297136771,423.228817397,0.0,243.2593065,302.612436532,552.592296825,451.051936578,56.6466996096,44.8936606375
 03/13  14:00:00,1317.18530173,97.3994196803,425.530542034,0.0,243.2593065,302.612436532,527.090479839,439.817359302,42.4850247072,44.7880958298
 03/13  15:00:00,1325.81784802,97.7347139147,426.981798134,0.0,243.2593065,302.612436532,535.939926109,434.609128088,56.6466996096,44.6840984116
 03/13  16:00:00,1319.14345264,98.0686564549,427.565375736,0.0,243.2593065,310.10971186,550.500369914,429.993970361,84.9700494144,35.5363501385
 03/13  17:00:00,1311.80251083,98.3642575555,428.869360862,0.0,243.2593065,310.10971186,540.344954938,429.036094002,84.9700494144,26.3388115218
 03/13  18:00:00,1036.60778099,95.5967707961,428.162556973,0.0,166.938926447,199.110933808,507.165298083,404.696957244,84.9700494144,17.4982914248
 03/13  19:00:00,1043.46309111,95.5967707961,427.969847692,0.0,166.938926447,191.61365848,486.989078694,412.8491069,56.6466996096,17.4932721838
 03/13  20:00:00,909.592452129,95.5967707961,428.059599165,0.0,100.150657288,124.558693486,530.27107744,456.127799377,56.6466996096,17.4965784534
 03/13  21:00:00,870.194437169,95.5967707961,428.092338102,0.0,100.150657288,124.558693486,522.129451558,462.195890006,42.4850247072,17.4485368445
 03/13  22:00:00,802.63814628,95.5967707961,428.102112267,0.0,46.0930336215,124.558693486,530.145967869,484.382515969,28.3233498048,17.4401020955
 03/13  23:00:00,804.446720009,95.5967707961,428.835652266,0.0,46.0930336215,124.558693486,517.45104896,485.851493578,14.1616749024,17.4378804791
 03/13  24:00:00,791.475980066,95.5967707961,427.829209166,0.0,46.0930336215,113.312780494,511.188732346,488.081955668,5.66466996096,17.4421067166
 03/14  01:00:00,787.935112104,95.5967707961,422.66118781,0.0,46.0930336215,113.312780494,514.976476616,491.872196668,5.66466996096,17.4396099872
 03/14  02:00:00,784.785907411,95.5967707961,419.268857498,0.0,46.0930336215,113.312780494,518.964284234,495.862275987,5.66466996096,17.437338286
 03/14  03:00:00,780.550535325,95.5967707961,411.080613551,0.0,46.0930336215,113.312780494,516.089038759,501.693327502,5.66466996096,8.73104129606
 03/14  04:00:00,869.218816199,95.5967707961,402.087834419,0.0,100.150657288,148.969399434,506.145856073,483.040914198,5.66466996096,17.4402719138
 03/14  05:00:00,871.499159747,95.7916509693,400.947637304,0.0,100.150657288,149.894399434,826.405106662,794.803282191,14.1616749024,17.4401495683
 03/14  06:00:00,1097.35226006,96.5153783217,400.129357431,0.0,176.471037341,302.612436532,596.779381995,551.015307867,28.3233498048,17.4407243231
 03/14  07:00:00,1218.86613361,97.0380526395,400.332638331,0.0,243.2593065,310.10971186,576.706572915,507.79155488,42.4850247072,26.4299933278
 03/14  08:00:00,1256.38306678,97.563831957,400.377253715,0.0,243.2593065,310.10971186,579.864725214,487.787716133,56.6466996096,35.4303094716
 03/14  09:00:00,1289.7092255,97.9930219562,400.180502159,0.0,243.2593065,302.612436532,554.910090902,476.839417194,42.4850247072,35.5856490005
 03/14  10:00:00,1296.36329722,98.4262555276,405.167409948,0.0,243.2593065,310.10971186,565.183652944,449.585795765,70.808374512,44.7894826672
 03/14  11:00:00,1303.44889408,98.7439574055,408.874595561,0.0,243.2593065,310.10971186,551.150358161,435.459720962,70.808374512,44.8822626864
 03/14  12:00:00,1268.64038425,99.0866532094,411.498654494,0.0,243.2593065,310.10971186,539.648831499,424.225239981,70.808374512,44.6152170064
 03/14  13:00:00,1310.98294521,99.5048187175,413.029567073,0.0,243.2593065,302.612436532,527.047143528,425.518207924,56.6466996096,44.8822359943
 03/14  14:00:00,1300.88116347,99.9988102847,412.187225512,0.0,243.2593065,302.612436532,511.420085126,424.148710274,42.4850247072,44.7863501443
 03/14  15:00:00,1289.49448221,100.446466133,407.897441233,0.0,243.2593065,302.612436532,523.888657363,422.551391524,56.6466996096,44.6905662293
 03/14  16:00:00,1263.54736271,100.752135066,375.394106982,0.0,243.2593065,310.10971186,551.158036109,430.667951784,84.9700494144,35.5200349109
 03/14  17:00:00,1265.08744156,101.186700139,370.165856627,0.0,243.2593065,310.10971186,526.528987701,423.99568931,84.9700494144,17.5632489764
 03/14  18:00:00,1007.21440749,95.5967707961,377.305704559,0.0,166.938926447,199.110933808,514.981097599,406.427578038,84.9700494144,23.5834701462
 03/14  19:00:00,1002.89815131,95.5967707961,364.667251683,0.0,166.938926447,191.61365848,491.422725357,414.632700275,56.6466996096,20.1433254718
 03/14  20:00:00,847.426260031,95.5967707961,343.347874779,0.0,100.150657288,124.558693486,532.319403117,458.176155866,56.6466996096,17.4965476415
 03/14  21:00:00,805.990512026,95.5967707961,334.756752192,0.0,100.150657288,124.558693486,526.748495593,466.816021008,42.4850247072,17.4474498776
 03/14  22:00:00,744.347792115,95.5967707961,334.036874108,0.0,46.0930336215,124.558693486,531.276127739,485.513897859,28.3233498048,17.438880075
 03/14  23:00:00,744.747874827,95.5967707961,333.495859364,0.0,46.0930336215,124.558693486,514.809194573,491.918914716,14.1616749024,8.72860495461
 03/14  24:00:00,731.62155665,95.5967707961,333.154528183,0.0,46.0930336215,113.312780494,520.563594689,497.456881391,5.66466996096,17.4420433371
 03/15  01:00:00,719.16296277,95.5967707961,320.877964662,0.0,46.0930336215,113.312780494,527.67846913,504.574322202,5.66466996096,17.4394769671
 03/15  02:00:00,710.447771574,95.5967707961,312.289511805,0.0,46.0930336215,113.312780494,532.601058674,509.499224097,5.66466996096,17.4371646159
 03/15  03:00:00,715.894450036,95.5967707961,312.03054465,0.0,46.0930336215,113.312780494,538.075310309,514.969376287,5.66466996096,17.4412640609
 03/15  04:00:00,807.006551858,95.5967707961,311.690194454,0.0,100.150657288,148.969399434,519.661305385,496.557725541,5.66466996096,17.4389098831
 03/15  05:00:00,796.478245748,96.043325444,299.565952697,0.0,100.150657288,149.894399434,839.773052923,810.229871361,14.1616749024,15.3815066596
 03/15  06:00:00,1015.69964874,96.9660427563,291.081356013,0.0,176.471037341,302.612436532,609.108365742,569.999661106,28.3233498048,10.7853548312
 03/15  07:00:00,1139.50806528,98.3093902911,302.088320915,0.0,243.2593065,310.10971186,592.059837759,523.146598682,42.4850247072,26.4282143695
 03/15  08:00:00,1191.6468998,99.0507281298,321.771971432,0.0,243.2593065,310.10971186,585.162603034,493.073347226,56.6466996096,35.4425561976
 03/15  09:00:00,1243.00290272,99.438053899,343.284676165,0.0,243.2593065,302.612436532,547.0605144,468.977113772,42.4850247072,35.5983759207
 03/15  10:00:00,1285.67123652,100.036535842,377.362370679,0.0,243.2593065,310.10971186,554.828909296,439.235817308,70.808374512,44.7847174758
 03/15  11:00:00,1306.93169318,100.657853245,396.065086424,0.0,243.2593065,310.10971186,546.369239211,421.69881246,70.808374512,53.8620522394
 03/15  12:00:00,1271.18926278,101.229683174,402.222714013,0.0,243.2593065,310.10971186,513.989224044,407.499192015,70.808374512,35.681657517
 03/15  13:00:00,1297.80593217,101.689060774,407.680149406,0.0,243.2593065,302.612436532,501.295322818,399.761620099,56.6466996096,44.8870031095
 03/15  14:00:00,1300.5706413,101.955563038,411.446542916,0.0,243.2593065,302.612436532,486.863127414,399.596477982,42.4850247072,44.7816247243
 03/15  15:00:00,1306.73119636,102.305313539,413.39784689,0.0,243.2593065,302.612436532,497.21350919,395.880479484,56.6466996096,44.6863300961
 03/15  16:00:00,1324.21236143,102.712331587,417.03248985,0.0,243.2593065,310.10971186,504.95476751,384.450135727,84.9700494144,35.5345823692
 03/15  17:00:00,1325.6899925,103.026742546,419.327796161,0.0,243.2593065,310.10971186,493.301898012,381.99649214,84.9700494144,26.3353564582
 03/15  18:00:00,1061.55518978,95.5967707961,418.160676074,0.0,166.938926447,199.110933808,489.590884474,387.124894892,84.9700494144,17.4959401674
 03/15  19:00:00,1080.65155798,95.5967707961,410.384533499,0.0,166.938926447,191.61365848,469.783886548,395.642110369,56.6466996096,17.4950765698
 03/15  20:00:00,927.32375151,95.5967707961,407.032860004,0.0,100.150657288,124.558693486,509.084726353,434.941912519,56.6466996096,17.4961142244
 03/15  21:00:00,877.514958043,95.5967707961,411.076169265,0.0,100.150657288,124.558693486,501.802193792,441.87097312,42.4850247072,17.4461959656
 03/15  22:00:00,819.7860859,95.5967707961,411.56295162,0.0,46.0930336215,124.558693486,505.404399526,459.643211802,28.3233498048,17.4378379187
 03/15  23:00:00,829.983377028,95.5967707961,411.045570166,0.0,46.0930336215,124.558693486,496.406984407,464.806660611,14.1616749024,17.4386488936
 03/15  24:00:00,801.528041311,95.5967707961,411.154554613,0.0,46.0930336215,113.312780494,493.3030116,470.198708688,5.66466996096,17.439632951
 03/16  01:00:00,784.131676245,95.5967707961,414.034454894,0.0,46.0930336215,113.312780494,498.433814048,475.331909563,5.66466996096,17.4372345238
 03/16  02:00:00,781.874362433,95.5967707961,416.274603804,0.0,46.0930336215,113.312780494,494.281660065,479.886023377,5.66466996096,8.73096672731
 03/16  03:00:00,779.954682558,95.5967707961,410.37392299,0.0,46.0930336215,113.312780494,509.384878149,486.280145073,5.66466996096,17.4400631149
 03/16  04:00:00,862.182387649,95.5967707961,401.811217985,0.0,100.150657288,148.969399434,491.854075634,468.75164434,5.66466996096,17.4377613334
 03/16  05:00:00,858.596768635,96.1202182838,400.835884983,0.0,100.150657288,149.894399434,760.641396246,729.03798518,14.1616749024,17.4417361644
 03/16  06:00:00,1086.09078929,97.6108485781,400.97598186,0.0,176.471037341,302.612436532,568.132020261,522.369140752,28.3233498048,17.4395297042
 03/16  07:00:00,1210.84721459,98.938928417,412.511389487,0.0,243.2593065,310.10971186,547.983011119,479.071318192,42.4850247072,26.4266682204
 03/16  08:00:00,1255.28870866,99.5658606306,418.958788476,0.0,243.2593065,310.10971186,551.103087748,459.032059085,56.6466996096,35.4243290534
 03/16  09:00:00,1291.51553077,100.080942279,421.284807622,0.0,243.2593065,302.612436532,525.863552572,447.800109293,42.4850247072,35.5784185719
 03/16  10:00:00,1300.83526056,100.710434408,422.565661548,0.0,243.2593065,310.10971186,543.239902724,427.648791003,70.808374512,44.7827372083
 03/16  11:00:00,1300.5336991,101.006178234,420.86997512,0.0,243.2593065,310.10971186,549.884927116,434.194918499,70.808374512,44.881634105
 03/16  12:00:00,1256.60890671,101.3986219,411.758197544,0.0,243.2593065,310.10971186,541.263711027,434.761808944,70.808374512,35.6935275713
 03/16  13:00:00,1292.34320247,101.797578281,402.430118203,0.0,243.2593065,302.612436532,541.620824584,431.109286384,56.6466996096,53.8648385907
 03/16  14:00:00,1300.75075054,102.249480287,407.406086732,0.0,243.2593065,302.612436532,509.307451488,422.037563223,42.4850247072,44.7848635579
 03/16  15:00:00,1289.97705195,102.703952511,407.697186036,0.0,243.2593065,302.612436532,502.893140211,410.501416791,56.6466996096,35.74502381
 03/16  16:00:00,1276.93512702,102.994285433,388.301654077,0.0,243.2593065,310.10971186,528.872720204,408.360667688,84.9700494144,35.5420031018
 03/16  17:00:00,1264.10637259,103.199314836,366.383795684,0.0,243.2593065,310.10971186,524.298844996,412.991031453,84.9700494144,26.337764128
 03/16  18:00:00,992.773647373,95.5967707961,368.788517892,0.0,166.938926447,199.110933808,511.120296665,408.654055474,84.9700494144,17.4961917768
 03/16  19:00:00,1005.68000698,95.5967707961,376.490748272,0.0,166.938926447,191.61365848,489.118276359,414.975474636,56.6466996096,17.4961021142
 03/16  20:00:00,871.907961544,95.5967707961,376.835589021,0.0,100.150657288,124.558693486,537.228282827,454.349531958,56.6466996096,26.2320512597
 03/16  21:00:00,827.285589064,95.5967707961,364.927208686,0.0,100.150657288,124.558693486,524.916944089,464.988178213,42.4850247072,17.4437411686
 03/16  22:00:00,757.516593567,95.5967707961,356.519170272,0.0,46.0930336215,124.558693486,520.771853963,483.719977761,28.3233498048,8.7285263972
 03/16  23:00:00,757.523509634,95.5967707961,355.626347961,0.0,46.0930336215,124.558693486,523.092825037,491.49072935,14.1616749024,17.4404207846
 03/16  24:00:00,744.378585449,95.5967707961,355.209108968,0.0,46.0930336215,113.312780494,519.580188497,496.475662146,5.66466996096,17.4398563903
 03/17  01:00:00,744.198050472,95.5967707961,354.948662743,0.0,46.0930336215,113.312780494,523.268921132,500.165318687,5.66466996096,17.4389324841
 03/17  02:00:00,744.040842878,95.5967707961,354.851940068,0.0,46.0930336215,113.312780494,527.506062649,504.401736932,5.66466996096,17.4396557562
 03/17  03:00:00,744.149274145,95.5967707961,354.907683182,0.0,46.0930336215,113.312780494,532.448731162,509.346721555,5.66466996096,17.437339646
 03/17  04:00:00,834.717383918,95.5967707961,354.786152129,0.0,100.150657288,148.969399434,514.403800613,500.011082247,5.66466996096,8.72804840463
 03/17  05:00:00,836.067885383,96.1509395306,354.882245529,0.0,100.150657288,149.894399434,822.993597544,791.390990939,14.1616749024,17.4409317031
 03/17  06:00:00,1062.99393748,97.6324775649,354.594504952,0.0,176.471037341,302.612436532,600.783245852,555.020271123,28.3233498048,17.4396249244
 03/17  07:00:00,1174.87882003,99.0376190113,354.657523005,0.0,243.2593065,310.10971186,579.159312403,510.247149321,42.4850247072,26.4271383744
 03/17  08:00:00,1224.94659581,99.6499300186,367.389840012,0.0,243.2593065,310.10971186,576.193612289,484.114210544,56.6466996096,35.4327021347
 03/17  09:00:00,1280.37657557,100.098410917,389.017380853,0.0,243.2593065,302.612436532,551.813246901,473.740222142,42.4850247072,35.588000052
 03/17  10:00:00,1291.26981175,100.602309425,398.250618622,0.0,243.2593065,310.10971186,577.642660175,462.052625448,70.808374512,44.781660215
 03/17  11:00:00,1289.9894029,101.08644522,399.300434928,0.0,243.2593065,310.10971186,567.84399363,452.152568122,70.808374512,44.8830509959
 03/17  12:00:00,1249.17279009,101.513361529,399.964795899,0.0,243.2593065,310.10971186,560.880656303,445.464826338,70.808374512,44.6074554533
 03/17  13:00:00,1282.85363768,101.91386078,399.952984826,0.0,243.2593065,302.612436532,542.733535614,441.204580192,56.6466996096,44.882255812
 03/17  14:00:00,1287.54303437,102.295228858,407.865900017,0.0,243.2593065,302.612436532,522.573478645,435.302405802,42.4850247072,44.7860481356
 03/17  15:00:00,1286.98892744,102.63256014,412.802759942,0.0,243.2593065,302.612436532,531.006988499,429.671797922,56.6466996096,44.6884909677
 03/17  16:00:00,1296.38631129,102.944208317,416.786670892,0.0,243.2593065,310.10971186,542.905179561,422.41560212,84.9700494144,35.519528026
 03/17  17:00:00,1299.63980501,103.256457933,419.720855428,0.0,243.2593065,310.10971186,511.793751439,409.259986172,84.9700494144,17.5637158534
 03/17  18:00:00,1028.37922857,95.5967707961,421.550032149,0.0,166.938926447,199.110933808,517.864427635,406.660489431,84.9700494144,26.2338887899
 03/17  19:00:00,1038.20741345,95.5967707961,423.421811374,0.0,166.938926447,191.61365848,488.236614088,414.09621995,56.6466996096,17.4936945281
 03/17  20:00:00,903.392070973,95.5967707961,422.458753127,0.0,100.150657288,124.558693486,529.799147239,455.655546273,56.6466996096,17.4969013564
 03/17  21:00:00,861.459668997,95.5967707961,419.333598223,0.0,100.150657288,124.558693486,522.15739911,462.224593537,42.4850247072,17.447780865
 03/17  22:00:00,795.310145985,95.5967707961,418.11068874,0.0,46.0930336215,124.558693486,526.605119642,480.842646476,28.3233498048,17.4391233617
 03/17  23:00:00,794.979689222,95.5967707961,417.803557418,0.0,46.0930336215,124.558693486,519.07817313,487.479659911,14.1616749024,17.436838316
 03/17  24:00:00,782.58186842,95.5967707961,417.767863855,0.0,46.0930336215,113.312780494,506.882803286,492.487349722,5.66466996096,8.73078360306
 03/18  01:00:00,783.128143293,95.5967707961,417.610520162,0.0,46.0930336215,113.312780494,518.611355533,495.507099776,5.66466996096,17.4395857961
 03/18  02:00:00,781.444186919,95.5967707961,418.447509698,0.0,46.0930336215,113.312780494,522.311777111,499.209928568,5.66466996096,17.4371785819
 03/18  03:00:00,782.987607614,95.5967707961,419.36100361,0.0,46.0930336215,113.312780494,526.503663853,503.400953326,5.66466996096,17.4380405667
 03/18  04:00:00,791.883746823,95.5967707961,418.22758814,0.0,55.6251445156,113.312780494,520.344165777,497.240694088,5.66466996096,17.438801728
 03/18  05:00:00,791.530910125,95.5967707961,418.642659433,0.0,55.6251445156,113.312780494,532.420671452,500.822492012,14.1616749024,17.4365045378
 03/18  06:00:00,865.389242535,95.5967707961,419.419376881,0.0,65.1572554096,176.889270242,481.12124072,444.06730339,28.3233498048,8.73058752434
 03/18  07:00:00,967.256777346,95.9261934354,411.087028421,0.0,109.682768182,220.96816451,784.1023757,724.178651411,42.4850247072,17.4386995826
 03/18  08:00:00,964.464857552,95.9231753324,402.326894017,0.0,109.682768182,220.96816451,676.505319633,593.558915979,56.6466996096,26.2997040444
 03/18  09:00:00,1074.39764598,96.3265938406,401.695065062,0.0,131.945524568,266.955817592,628.373951904,559.448724288,42.4850247072,26.4402029083
 03/18  10:00:00,1090.38995264,96.3752227272,411.164138732,0.0,131.945524568,274.45309292,645.611137393,539.385676219,70.808374512,35.4170866624
 03/18  11:00:00,1095.39505419,96.4513599603,416.588475907,0.0,131.945524568,274.45309292,629.464120194,532.073506037,70.808374512,26.5822396454
 03/18  12:00:00,1066.33296818,96.5079602645,419.648070325,0.0,131.945524568,274.45309292,633.389152524,527.16158137,70.808374512,35.4191966418
 03/18  13:00:00,1060.05297966,96.5560282575,420.734287653,0.0,131.945524568,266.955817592,618.557416199,526.499881087,56.6466996096,35.4108355018
 03/18  14:00:00,1060.45664384,96.5991548001,421.077657807,0.0,131.945524568,266.955817592,592.498252234,523.443897034,42.4850247072,26.5693304919
 03/18  15:00:00,983.571247341,95.5967707961,421.958107286,0.0,109.682768182,212.545889182,485.615157838,393.548140217,56.6466996096,35.4203180111
 03/18  16:00:00,992.459678972,95.5967707961,423.518570356,0.0,109.682768182,220.04316451,515.146597201,394.766249142,84.9700494144,35.4102986452
 03/18  17:00:00,949.817249711,95.5967707961,423.355764258,0.0,109.682768182,220.04316451,507.624502488,396.234155542,84.9700494144,26.4202975318
 03/18  18:00:00,908.807801819,95.5967707961,421.117242225,0.0,100.150657288,199.110933808,534.332051931,431.925537104,84.9700494144,17.4364654118
 03/18  19:00:00,915.631411734,95.5967707961,418.769781531,0.0,100.150657288,191.61365848,501.494604486,436.117352853,56.6466996096,8.73055202357
 03/18  20:00:00,809.943963533,95.5967707961,416.331788558,0.0,55.6251445156,124.558693486,556.502384107,482.416312274,56.6466996096,17.4393722235
 03/18  21:00:00,815.021601742,95.5967707961,409.224881972,0.0,55.6251445156,124.558693486,549.268975121,489.347030509,42.4850247072,17.4369199045
 03/18  22:00:00,803.442466217,95.5967707961,401.980214605,0.0,46.0930336215,124.558693486,552.582699553,506.818334683,28.3233498048,17.4410150652
 03/18  23:00:00,789.987264723,95.5967707961,387.945332996,0.0,46.0930336215,124.558693486,544.698388617,513.098142171,14.1616749024,17.4385715446
 03/18  24:00:00,763.061613027,95.5967707961,373.521986253,0.0,46.0930336215,113.312780494,542.004385639,518.903415163,5.66466996096,17.4363005156
 03/19  01:00:00,744.65768134,95.5967707961,366.676454318,0.0,34.9616554283,113.312780494,539.197276673,524.802222834,5.66466996096,8.73038387745
 03/19  02:00:00,737.308091675,95.5967707961,359.283468176,0.0,34.9616554283,113.312780494,554.497609999,531.394067751,5.66466996096,17.4388722866
 03/19  03:00:00,731.838048998,95.5967707961,349.628304631,0.0,34.9616554283,113.312780494,561.816662317,538.715468035,5.66466996096,17.4365243209
 03/19  04:00:00,733.062003919,95.5967707961,338.67271073,0.0,44.4937663224,113.312780494,557.808815262,534.703589429,5.66466996096,17.4405558715
 03/19  05:00:00,730.026407538,95.5967707961,334.110201138,0.0,44.4937663224,113.312780494,570.642737537,539.042951268,14.1616749024,17.4381113664
 03/19  06:00:00,800.009354111,95.5967707961,333.382810642,0.0,54.0258772165,176.889270242,518.568383643,477.707479932,28.3233498048,12.5375539056
 03/19  07:00:00,795.574172159,95.5967707961,333.140331587,0.0,54.0258772165,184.38654557,530.282398291,474.168905399,42.4850247072,13.6284681848
 03/19  08:00:00,882.994125747,95.5967707961,345.409781134,0.0,65.1572554096,220.04316451,543.117825963,460.195150007,56.6466996096,26.2759763461
 03/19  09:00:00,878.016696568,95.5967707961,353.618258637,0.0,65.1572554096,212.545889182,524.622522363,455.729426552,42.4850247072,26.4080711044
 03/19  10:00:00,882.769015753,95.5967707961,354.382367306,0.0,65.1572554096,220.04316451,548.919849483,451.572428097,70.808374512,26.5390468739
 03/19  11:00:00,884.45591613,95.5967707961,354.866355743,0.0,65.1572554096,220.04316451,554.26092785,448.068555519,70.808374512,35.3839978191
 03/19  12:00:00,895.432177516,95.5967707961,367.419098049,0.0,65.1572554096,220.04316451,545.772419082,448.428309224,70.808374512,26.5357353458
 03/19  13:00:00,910.037908657,95.5967707961,389.214581604,0.0,65.1572554096,212.545889182,534.121978917,442.086941531,56.6466996096,35.388337777
 03/19  14:00:00,928.592420704,95.5967707961,401.134706102,0.0,65.1572554096,212.545889182,512.911320784,435.049794866,42.4850247072,35.3765012107
 03/19  15:00:00,934.585190516,95.5967707961,403.076850939,0.0,65.1572554096,212.545889182,499.968561454,416.775899907,56.6466996096,26.5459619371
 03/19  16:00:00,903.914116536,95.5967707961,404.605236226,0.0,65.1572554096,220.04316451,537.116296354,416.766172538,84.9700494144,35.3800744017
 03/19  17:00:00,861.008716289,95.5967707961,405.765456027,0.0,54.0258772165,184.38654557,533.559401935,422.17836884,84.9700494144,26.4109836808
 03/19  18:00:00,836.264289296,95.5967707961,404.830302109,0.0,44.4937663224,163.454314868,575.546926745,473.140221738,84.9700494144,17.436655592
 03/19  19:00:00,826.673780786,95.5967707961,394.170525729,0.0,44.4937663224,155.95703954,553.557353788,488.179987086,56.6466996096,8.73066709225
 03/19  20:00:00,769.697456413,95.5967707961,366.507501274,0.0,44.4937663224,124.558693486,602.987246331,528.901128886,56.6466996096,17.4394178354
 03/19  21:00:00,763.291580478,95.5967707961,356.93853409,0.0,44.4937663224,124.558693486,595.782445534,535.860360588,42.4850247072,17.4370602392
 03/19  22:00:00,735.63835988,95.5967707961,343.106371893,0.0,34.9616554283,124.558693486,599.472986795,553.71184798,28.3233498048,17.4377890095
 03/19  23:00:00,724.281207491,95.5967707961,334.049176806,0.0,34.9616554283,124.558693486,591.665540286,560.065196613,14.1616749024,17.4386687711
 03/19  24:00:00,710.866244022,95.5967707961,333.203196256,0.0,34.9616554283,113.312780494,590.581930004,567.480911035,5.66466996096,17.4363490082
 03/20  01:00:00,715.746509937,95.5967707961,321.087890555,0.0,46.0930336215,113.312780494,588.930958992,574.535863709,5.66466996096,8.7304253223
 03/20  02:00:00,710.675612715,95.5967707961,312.507676506,0.0,46.0930336215,113.312780494,604.74292292,581.639342183,5.66466996096,17.4389107756
 03/20  03:00:00,709.732510339,95.5967707961,311.618393471,0.0,46.0930336215,113.312780494,610.5887258,587.487525396,5.66466996096,17.4365304432
 03/20  04:00:00,797.481356982,95.5967707961,311.280453998,0.0,100.150657288,148.969399434,583.629644798,560.524397007,5.66466996096,17.4405778295
 03/20  05:00:00,798.327098925,95.5967707961,310.017257736,0.0,100.150657288,149.894399434,1082.79802669,1051.19825096,14.1616749024,17.4381008215
 03/20  06:00:00,1023.19607287,95.8762465208,306.623703209,0.0,176.471037341,302.612436532,722.06477126,676.305652274,28.3233498048,17.4357691811
 03/20  07:00:00,1135.58889277,96.1907048803,308.237073338,0.0,243.2593065,310.10971186,678.589543968,609.680421647,42.4850247072,26.4240976143
 03/20  08:00:00,1186.27472298,96.3223270095,322.774865914,0.0,243.2593065,310.10971186,661.401489907,578.174921661,56.6466996096,26.5798686363
 03/20  09:00:00,1221.92501256,96.4223320106,331.069159478,0.0,243.2593065,302.612436532,646.389469307,559.411632749,42.4850247072,44.492811851
 03/20  10:00:00,1239.04101093,96.5075885643,344.285787886,0.0,243.2593065,310.10971186,632.589211274,525.961628704,70.808374512,35.8192080583
 03/20  11:00:00,1274.67941953,96.5842507868,378.634453105,0.0,243.2593065,310.10971186,614.658870008,489.993843418,70.808374512,53.8566520782
 03/20  12:00:00,1249.01805286,96.7181736848,400.567180255,0.0,243.2593065,310.10971186,577.885697578,471.398299335,70.808374512,35.6790237318
 03/20  13:00:00,1296.68231396,96.9390483352,406.642458197,0.0,243.2593065,302.612436532,556.2401143,454.711675116,56.6466996096,44.8817395749
 03/20  14:00:00,1296.05096961,97.1795511376,410.280917472,0.0,243.2593065,302.612436532,520.762399123,433.501493793,42.4850247072,44.7758806233
 03/20  15:00:00,1299.79119,97.5224989625,414.642866846,0.0,243.2593065,302.612436532,514.060760828,412.733792569,56.6466996096,44.6802686493
 03/20  16:00:00,1310.89630202,97.8516822775,415.074330174,0.0,243.2593065,310.10971186,529.593341278,409.096925419,84.9700494144,35.5263664449
 03/20  17:00:00,1322.31200374,98.1613064136,413.767488572,0.0,243.2593065,310.10971186,520.297204733,408.993961638,84.9700494144,26.3331936805
 03/20  18:00:00,1065.26399102,95.5967707961,410.344134093,0.0,166.938926447,199.110933808,484.839394116,382.374697928,84.9700494144,17.494646773
 03/20  19:00:00,1069.14376908,95.5967707961,407.669656271,0.0,166.938926447,191.61365848,472.814502748,398.674122138,56.6466996096,17.493681001
 03/20  20:00:00,930.578951514,95.5967707961,406.183771828,0.0,100.150657288,124.558693486,519.093710541,444.952416426,56.6466996096,17.4945945061
 03/20  21:00:00,891.112857578,95.5967707961,405.622674513,0.0,100.150657288,124.558693486,510.52490419,450.595105032,42.4850247072,17.4447744507
 03/20  22:00:00,830.148426419,95.5967707961,404.830089039,0.0,46.0930336215,124.558693486,513.271961307,467.512251637,28.3233498048,17.4363598645
 03/20  23:00:00,822.484685755,95.5967707961,403.893372647,0.0,46.0930336215,124.558693486,504.995249292,473.393205872,14.1616749024,17.440368518
 03/20  24:00:00,797.801177612,95.5967707961,404.889637349,0.0,46.0930336215,113.312780494,500.736345245,477.633757653,5.66466996096,17.4379176306
 03/21  01:00:00,795.582887134,95.5967707961,406.717916729,0.0,46.0930336215,113.312780494,498.516240672,481.649527561,5.66466996096,11.2020431497
 03/21  02:00:00,796.315128932,95.5967707961,407.4542987,0.0,46.0930336215,113.312780494,506.789048172,486.160232875,5.66466996096,14.9641453357
 03/21  03:00:00,796.548201332,95.5967707961,407.707195554,0.0,46.0930336215,113.312780494,513.412177909,490.309486382,5.66466996096,17.4380215661
 03/21  04:00:00,882.290106873,95.5967707961,408.474505089,0.0,100.150657288,148.969399434,493.892448176,470.792114271,5.66466996096,17.4356639446
 03/21  05:00:00,881.189778679,95.7867043638,409.915292011,0.0,100.150657288,149.894399434,807.840422186,776.239127778,14.1616749024,17.4396195055
 03/21  06:00:00,1108.25373085,96.5103700586,410.493755423,0.0,176.471037341,302.612436532,584.68428189,538.923754047,28.3233498048,17.4371780378
 03/21  07:00:00,1219.25603551,96.9750751539,410.688162634,0.0,243.2593065,310.10971186,563.762312313,494.851262126,42.4850247072,26.4260254795
 03/21  08:00:00,1248.9890698,97.471244553,407.392391632,0.0,243.2593065,310.10971186,558.080991517,474.863966194,56.6466996096,26.5703257133
 03/21  09:00:00,1280.28703761,97.8738140381,410.857449163,0.0,243.2593065,302.612436532,553.291319964,466.327191251,42.4850247072,44.4791040065
 03/21  10:00:00,1291.23264301,98.2489823697,415.500019267,0.0,243.2593065,310.10971186,565.393825213,449.810536057,70.808374512,44.7749146441
 03/21  11:00:00,1295.11287621,98.6179871087,417.74152355,0.0,243.2593065,310.10971186,545.763509782,430.078480352,70.808374512,44.8766549183
 03/21  12:00:00,1257.73236028,98.9477348643,419.104373928,0.0,243.2593065,310.10971186,530.877533831,424.388200184,70.808374512,35.6809591343
 03/21  13:00:00,1296.96698397,99.4350598631,418.409458787,0.0,243.2593065,302.612436532,513.601076504,412.08012726,56.6466996096,44.8742496344
 03/21  14:00:00,1296.81481604,100.174527547,419.038238908,0.0,243.2593065,302.612436532,476.894495613,389.631896386,42.4850247072,44.7775745204
 03/21  15:00:00,1294.72380378,100.721864003,422.073267824,0.0,243.2593065,302.612436532,473.846029023,372.526191826,56.6466996096,44.6731375876
 03/21  16:00:00,1307.5803113,101.16355425,425.79437142,0.0,243.2593065,310.10971186,475.032796402,354.534309461,84.9700494144,35.528437527
 03/21  17:00:00,1309.87339248,101.687412517,427.858447336,0.0,243.2593065,310.10971186,460.780215903,349.475683276,84.9700494144,26.334483213
 03/21  18:00:00,1036.11531908,95.5967707961,428.258771374,0.0,166.938926447,199.110933808,462.346812966,359.881152712,84.9700494144,17.4956108398
 03/21  19:00:00,1040.07682956,95.5967707961,424.155925143,0.0,166.938926447,191.61365848,455.069062263,380.931798201,56.6466996096,17.4905644522
 03/21  20:00:00,908.101794371,95.5967707961,419.941365185,0.0,100.150657288,124.558693486,501.307934991,427.165747602,56.6466996096,17.4954877795
 03/21  21:00:00,867.535801292,95.5967707961,418.369246492,0.0,100.150657288,124.558693486,494.390005764,434.459313319,42.4850247072,17.4456677376
 03/21  22:00:00,801.973433192,95.5967707961,417.515428488,0.0,46.0930336215,124.558693486,498.797234536,453.036703039,28.3233498048,17.437181693
 03/21  23:00:00,802.127575342,95.5967707961,416.985105329,0.0,46.0930336215,124.558693486,489.894631842,458.294935754,14.1616749024,17.4380211851
 03/21  24:00:00,789.632234637,95.5967707961,417.353739394,0.0,46.0930336215,113.312780494,485.304927104,462.201537794,5.66466996096,17.4387193491
 03/22  01:00:00,789.825221254,95.5967707961,417.512162361,0.0,46.0930336215,113.312780494,489.462814517,466.361982216,5.66466996096,17.4361623404
 03/22  02:00:00,789.907696857,95.5967707961,417.559985537,0.0,46.0930336215,113.312780494,484.723793404,470.328748379,5.66466996096,8.73037506493
 03/22  03:00:00,789.86441906,95.5967707961,417.571760127,0.0,46.0930336215,113.312780494,498.17920937,475.075772535,5.66466996096,17.4387668733
 03/22  04:00:00,878.348548828,95.5967707961,417.567716255,0.0,100.150657288,148.969399434,480.349091371,457.248079886,5.66466996096,17.4363415233
 03/22  05:00:00,876.599952192,96.033793844,418.39196836,0.0,100.150657288,149.894399434,746.104793529,714.50468004,14.1616749024,17.4384385864
 03/22  06:00:00,1106.76359765,97.0625085761,421.709700507,0.0,176.471037341,302.612436532,552.447366964,506.686196328,28.3233498048,17.4378208315
 03/22  07:00:00,1219.01496918,98.3105167033,424.828939167,0.0,243.2593065,310.10971186,536.644801929,467.733052056,42.4850247072,26.4267251658
 03/22  08:00:00,1261.27952982,98.8053857345,425.53122687,0.0,243.2593065,310.10971186,534.69127583,451.400300077,56.6466996096,26.6442761436
 03/22  09:00:00,1296.65021253,99.2233882123,427.213726654,0.0,243.2593065,302.612436532,531.138451401,444.257852713,42.4850247072,44.3955739803
 03/22  10:00:00,1305.26980195,99.7274191999,427.841014616,0.0,243.2593065,310.10971186,546.327278445,430.743643827,70.808374512,44.7752601061
 03/22  11:00:00,1309.07806759,100.301843171,429.706631449,0.0,243.2593065,310.10971186,536.359272176,420.68259699,70.808374512,44.8683006738
 03/22  12:00:00,1271.26840552,100.831421844,433.082457334,0.0,243.2593065,310.10971186,518.139037801,411.649576777,70.808374512,35.6810865117
 03/22  13:00:00,1307.11915743,101.335665182,434.961820459,0.0,243.2593065,302.612436532,503.687557387,400.391024571,56.6466996096,46.649833206
 03/22  14:00:00,1310.88788339,101.813959741,437.376302464,0.0,243.2593065,302.612436532,474.386326494,388.899456979,42.4850247072,43.0018448085
 03/22  15:00:00,1313.68425099,102.243721569,439.354092585,0.0,243.2593065,302.612436532,481.624613463,380.305450588,56.6466996096,44.672463266
 03/22  16:00:00,1308.39391946,102.38739672,428.93772857,0.0,243.2593065,310.10971186,515.524582217,395.026470743,84.9700494144,35.5280620598
 03/22  17:00:00,1299.35539279,102.685867979,420.000840978,0.0,243.2593065,310.10971186,503.358997416,392.054496565,84.9700494144,26.3344514366
 03/22  18:00:00,1018.55639158,95.5967707961,411.933642359,0.0,166.938926447,199.110933808,496.054453541,393.588771789,84.9700494144,17.495632338
 03/22  19:00:00,1025.36119748,95.5967707961,413.640385315,0.0,166.938926447,191.61365848,478.758465344,404.621248095,56.6466996096,17.4905176395
 03/22  20:00:00,896.114460232,95.5967707961,410.275192911,0.0,100.150657288,124.558693486,519.21742912,445.075271242,56.6466996096,17.4954582684
 03/22  21:00:00,855.206610824,95.5967707961,401.847459549,0.0,100.150657288,124.558693486,508.188533053,448.257859125,42.4850247072,17.4456492205
 03/22  22:00:00,773.402723718,95.5967707961,387.879123427,0.0,46.0930336215,124.558693486,514.386596696,468.626111574,28.3233498048,17.4371353169
 03/22  23:00:00,754.633568048,95.5967707961,366.199239073,0.0,46.0930336215,124.558693486,516.262473385,484.662838073,14.1616749024,17.4379604091
 03/22  24:00:00,735.299778528,95.5967707961,356.490701497,0.0,46.0930336215,113.312780494,513.142601127,490.039302405,5.66466996096,17.4386287608
 03/23  01:00:00,741.376688213,95.5967707961,355.85830501,0.0,46.0930336215,113.312780494,520.673476073,497.572766217,5.66466996096,17.4360398957
 03/23  02:00:00,732.097340791,95.5967707961,342.975457824,0.0,46.0930336215,113.312780494,516.728320384,502.333340818,5.66466996096,8.73030960546
 03/23  03:00:00,723.066158396,95.5967707961,334.050282094,0.0,46.0930336215,113.312780494,525.220769849,502.117492302,5.66466996096,17.4386075859
 03/23  04:00:00,810.251963416,95.5967707961,333.148773263,0.0,100.150657288,148.969399434,514.058921052,490.958094736,5.66466996096,17.4361563553
 03/23  05:00:00,811.658583988,96.1205593753,332.886245099,0.0,100.150657288,149.894399434,799.911415662,768.311358838,14.1616749024,17.4383819216
 03/23  06:00:00,1051.89102349,97.4165116308,344.856535878,0.0,176.471037341,302.612436532,590.223711211,544.462774198,28.3233498048,17.437587208
 03/23  07:00:00,1169.75912213,98.8978598276,353.480692585,0.0,243.2593065,310.10971186,565.153075201,496.241991986,42.4850247072,26.4260585075
 03/23  08:00:00,1204.97358253,99.4601917841,353.889436784,0.0,243.2593065,310.10971186,555.183034074,471.968545841,56.6466996096,26.5677886228
 03/23  09:00:00,1247.80134357,99.8469446778,366.865195151,0.0,243.2593065,302.612436532,551.890018462,464.93499907,42.4850247072,44.4699946844
 03/23  10:00:00,1284.53112186,100.400981825,389.283940384,0.0,243.2593065,310.10971186,565.070284223,449.488902817,70.808374512,44.773006894
 03/23  11:00:00,1303.22916118,100.98207615,402.794257604,0.0,243.2593065,310.10971186,549.607062809,433.929162053,70.808374512,44.8695262438
 03/23  12:00:00,1264.93817286,101.664215897,405.975278917,0.0,243.2593065,310.10971186,519.692896419,413.205423685,70.808374512,35.6790982222
 03/23  13:00:00,1295.63475444,102.151968472,408.802513233,0.0,243.2593065,302.612436532,503.444455707,401.926722361,56.6466996096,44.8710337356
 03/23  14:00:00,1297.02281952,102.449499215,413.400530437,0.0,243.2593065,302.612436532,485.876155976,398.616894928,42.4850247072,44.774236341
 03/23  15:00:00,1300.72611435,102.812555874,416.571615987,0.0,243.2593065,302.612436532,491.935302139,390.618889164,56.6466996096,44.669713366
 03/23  16:00:00,1308.81838168,103.144539001,417.707212965,0.0,243.2593065,310.10971186,503.199404991,382.703615236,84.9700494144,35.5257403404
 03/23  17:00:00,1315.44547492,103.389621898,417.335200283,0.0,243.2593065,310.10971186,492.997216037,381.694104202,84.9700494144,26.3330624207
 03/23  18:00:00,1039.91328765,95.5967707961,415.859522912,0.0,166.938926447,199.110933808,488.625947135,386.161197689,84.9700494144,17.4947000316
 03/23  19:00:00,1039.56811232,95.5967707961,414.193270715,0.0,166.938926447,191.61365848,471.693367454,397.55699691,56.6466996096,17.489670934
 03/23  20:00:00,907.576971317,95.5967707961,412.039961043,0.0,100.150657288,124.558693486,513.733541552,439.592368093,56.6466996096,17.4944738496
 03/23  21:00:00,863.440424073,95.5967707961,411.99678446,0.0,100.150657288,124.558693486,505.760580996,445.830844438,42.4850247072,17.4447118504
