Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  22:00:00,792.183546392,95.5967707961,408.742749676,0.0,46.0930336215,124.558693486,511.378487211,465.618919288,28.3233498048,17.4362181178
 03/23  23:00:00,781.49411589,95.5967707961,401.351598085,0.0,46.0930336215,124.558693486,503.270964732,471.672578083,14.1616749024,17.4367117465
 03/23  24:00:00,770.211742255,95.5967707961,401.08141517,0.0,46.0930336215,113.312780494,499.789549819,476.687242717,5.66466996096,17.437637141
 03/24  01:00:00,772.582792344,95.5967707961,400.839800937,0.0,46.0930336215,113.312780494,504.793344566,481.693615033,5.66466996096,17.4350595724
 03/24  02:00:00,750.727207476,95.5967707961,374.865281809,0.0,46.0930336215,113.312780494,503.752729038,489.35831132,5.66466996096,8.72974775675
 03/24  03:00:00,736.087732316,95.5967707961,357.070570764,0.0,46.0930336215,113.312780494,517.306136099,494.203915192,5.66466996096,17.4375509462
 03/24  04:00:00,819.396884487,95.5967707961,343.467852165,0.0,100.150657288,148.969399434,500.295736738,477.19594986,5.66466996096,17.4351169168
 03/24  05:00:00,815.316196321,96.1473629701,334.411986475,0.0,100.150657288,149.894399434,778.822483281,747.221807891,14.1616749024,17.4390004874
 03/24  06:00:00,1041.29185967,97.6788428632,333.118329564,0.0,176.471037341,302.612436532,582.088126951,536.328295411,28.3233498048,17.4364817357
 03/24  07:00:00,1148.9725572,99.1950164472,332.708888048,0.0,243.2593065,310.10971186,558.353636885,489.444575983,42.4850247072,26.4240361948
 03/24  08:00:00,1209.06310203,100.008412569,357.153403769,0.0,243.2593065,310.10971186,541.122886321,457.903718632,56.6466996096,26.5724680794
 03/24  09:00:00,1269.22773857,100.637756162,387.398843774,0.0,243.2593065,302.612436532,523.177665618,436.217963039,42.4850247072,44.474677872
 03/24  10:00:00,1300.2004977,101.403786878,404.519349325,0.0,243.2593065,310.10971186,524.387115535,408.810557469,70.808374512,44.7681835544
 03/24  11:00:00,1316.20235169,102.108353324,408.361005028,0.0,243.2593065,310.10971186,502.674330625,386.996827508,70.808374512,44.8691286053
 03/24  12:00:00,1274.76194652,102.7255501,410.052647284,0.0,243.2593065,310.10971186,481.616712161,375.133149386,70.808374512,35.6751882628
 03/24  13:00:00,1310.2613784,103.315413199,414.963993563,0.0,243.2593065,302.612436532,463.408953941,361.892355373,56.6466996096,44.8698989586
 03/24  14:00:00,1321.72243516,103.859852532,419.019213746,0.0,243.2593065,302.612436532,438.530714784,351.276586493,42.4850247072,44.7691035833
 03/24  15:00:00,1314.19398502,104.485826773,419.885858158,0.0,243.2593065,302.612436532,439.309785987,337.989767287,56.6466996096,44.6733190909
 03/24  16:00:00,1310.00602472,104.995278312,420.847568326,0.0,243.2593065,310.10971186,454.231545006,333.736436921,84.9700494144,35.5250586705
 03/24  17:00:00,1308.76051146,105.408382068,421.122223205,0.0,243.2593065,310.10971186,445.77742076,334.477095872,84.9700494144,26.3302754735
 03/24  18:00:00,1036.78096973,95.5967707961,418.771362398,0.0,166.938926447,199.110933808,449.369620054,346.906782288,84.9700494144,17.4927883523
 03/24  19:00:00,1034.63031727,95.5967707961,409.69099228,0.0,166.938926447,191.61365848,444.343620218,370.204514096,56.6466996096,17.4924065121
 03/24  20:00:00,902.656936119,95.5967707961,401.685989984,0.0,100.150657288,124.558693486,491.922245191,417.782980153,56.6466996096,17.4925654287
 03/24  21:00:00,860.051960502,95.5967707961,400.453155405,0.0,100.150657288,124.558693486,485.948637084,426.020781952,42.4850247072,17.4428304249
 03/24  22:00:00,791.259345222,95.5967707961,400.214836695,0.0,46.0930336215,124.558693486,490.484013547,444.723073012,28.3233498048,17.4375907304
 03/24  23:00:00,786.104083719,95.5967707961,387.868009966,0.0,46.0930336215,124.558693486,484.041657723,452.441791782,14.1616749024,17.4381910384
 03/24  24:00:00,781.102294736,95.5967707961,391.658830239,0.0,46.0930336215,113.312780494,479.661927606,456.561507785,5.66466996096,17.4357498593
 03/25  01:00:00,782.494368424,95.5967707961,399.231128911,0.0,46.0930336215,113.312780494,475.227867033,460.833106304,5.66466996096,8.73009076829
 03/25  02:00:00,778.934329232,95.5967707961,399.628374275,0.0,46.0930336215,113.312780494,488.705164177,465.602398246,5.66466996096,17.4380959697
 03/25  03:00:00,779.280641387,95.5967707961,399.993604689,0.0,46.0930336215,113.312780494,492.547068583,469.446814107,5.66466996096,17.4355845148
 03/25  04:00:00,782.019209953,95.5967707961,399.736905097,0.0,55.6251445156,113.312780494,486.166774984,463.063239852,5.66466996096,17.4388651715
 03/25  05:00:00,780.579197297,95.5967707961,400.342109743,0.0,55.6251445156,113.312780494,498.0519499,466.453397957,14.1616749024,17.4368770403
 03/25  06:00:00,851.596707926,95.5967707961,400.323813637,0.0,65.1572554096,176.889270242,449.179595634,408.435368232,28.3233498048,12.4208775969
 03/25  07:00:00,961.916002896,95.9295630473,400.362076865,0.0,109.682768182,220.96816451,713.367100501,657.138862342,42.4850247072,13.743213452
 03/25  08:00:00,982.18656713,95.9259729159,407.769060514,0.0,109.682768182,220.96816451,627.027475709,544.08656648,56.6466996096,26.2942096203
 03/25  09:00:00,1091.99326447,96.4086431315,409.814900015,0.0,131.945524568,266.955817592,578.058715458,509.13930488,42.4850247072,26.4343858713
 03/25  10:00:00,1093.67267452,96.547634559,412.039012469,0.0,131.945524568,274.45309292,603.666350188,497.445952652,70.808374512,35.4120230238
 03/25  11:00:00,1094.4449635,96.6142054583,415.524760308,0.0,131.945524568,274.45309292,588.538034534,491.158018904,70.808374512,26.5716411175
 03/25  12:00:00,1063.64476926,96.6675420834,416.863996102,0.0,131.945524568,274.45309292,590.512685099,484.291276392,70.808374512,35.4130341955
 03/25  13:00:00,1062.8452702,96.7255466119,416.681823923,0.0,131.945524568,266.955817592,568.504058471,476.453262367,56.6466996096,35.4040964945
 03/25  14:00:00,1066.85566219,96.7575637048,415.435369944,0.0,131.945524568,266.955817592,545.238334128,476.189573839,42.4850247072,26.563735582
 03/25  15:00:00,986.297508328,95.5967707961,414.928706211,0.0,109.682768182,212.545889182,452.927225327,360.86814946,56.6466996096,35.4123762569
 03/25  16:00:00,995.805484384,95.5967707961,415.61831573,0.0,109.682768182,220.04316451,476.642005853,356.270119847,84.9700494144,35.4018365915
 03/25  17:00:00,961.496805901,95.5967707961,416.551024358,0.0,109.682768182,220.04316451,455.593121553,344.208797597,84.9700494144,26.4142745423
 03/25  18:00:00,922.666164915,95.5967707961,416.423990247,0.0,100.150657288,199.110933808,473.910011765,380.212897916,84.9700494144,8.72706443497
 03/25  19:00:00,919.355667407,95.5967707961,417.446499869,0.0,100.150657288,191.61365848,472.439956669,398.354715888,56.6466996096,17.4385411712
 03/25  20:00:00,812.04485264,95.5967707961,416.01053599,0.0,55.6251445156,124.558693486,523.511556034,449.427104087,56.6466996096,17.4377523374
 03/25  21:00:00,811.753358251,95.5967707961,412.748969476,0.0,55.6251445156,124.558693486,518.900192209,458.978440484,42.4850247072,17.4367270177
 03/25  22:00:00,793.887464617,95.5967707961,408.234621658,0.0,46.0930336215,124.558693486,523.750944592,477.990266032,28.3233498048,17.4373287549
 03/25  23:00:00,785.596671585,95.5967707961,401.280857116,0.0,46.0930336215,124.558693486,515.342163084,483.745610019,14.1616749024,17.4348781626
 03/25  24:00:00,763.878490358,95.5967707961,387.844650022,0.0,46.0930336215,113.312780494,504.828538091,490.434170674,5.66466996096,8.72969745629
 03/26  01:00:00,740.394269068,95.5967707961,373.522689845,0.0,34.9616554283,113.312780494,521.298729147,498.196772224,5.66466996096,17.4372869624
 03/26  02:00:00,728.443018164,95.5967707961,361.443467078,0.0,34.9616554283,113.312780494,528.947789493,505.848406108,5.66466996096,17.4347134237
 03/26  03:00:00,730.318309613,95.5967707961,356.215648748,0.0,34.9616554283,113.312780494,534.330123345,511.226959657,5.66466996096,17.4384937263
 03/26  04:00:00,728.652715326,95.5967707961,342.981236903,0.0,44.4937663224,113.312780494,530.809730143,507.709137994,5.66466996096,17.4359221876
 03/26  05:00:00,719.948915578,95.5967707961,334.17761145,0.0,44.4937663224,113.312780494,537.195417725,514.306699288,14.1616749024,8.72704353514
 03/26  06:00:00,796.432054327,95.5967707961,333.706786532,0.0,54.0258772165,176.889270242,499.231550797,453.469698979,28.3233498048,17.4385020133
 03/26  07:00:00,803.739152852,95.5967707961,345.675473217,0.0,54.0258772165,184.38654557,503.544009386,443.623051576,42.4850247072,17.4359331028
 03/26  08:00:00,897.687374682,95.5967707961,366.175516692,0.0,65.1572554096,220.04316451,492.456398727,418.287304771,56.6466996096,17.5223943462
 03/26  09:00:00,914.731164911,95.5967707961,394.584938203,0.0,65.1572554096,212.545889182,471.981143869,403.089633735,42.4850247072,26.4064854262
 03/26  10:00:00,927.144020509,95.5967707961,405.386045247,0.0,65.1572554096,220.04316451,491.756738142,385.566926931,70.808374512,35.3814366993
 03/26  11:00:00,932.863323578,95.5967707961,413.093686741,0.0,65.1572554096,220.04316451,481.968806223,375.791600742,70.808374512,35.3688309695
 03/26  12:00:00,933.64755783,95.5967707961,419.369796972,0.0,65.1572554096,220.04316451,463.970847021,366.620713231,70.808374512,26.5417592782
 03/26  13:00:00,931.99653208,95.5967707961,422.987380726,0.0,65.1572554096,212.545889182,447.761515308,355.743578214,56.6466996096,35.3712374852
 03/26  14:00:00,938.290509041,95.5967707961,425.142255159,0.0,65.1572554096,212.545889182,413.15919933,344.136284036,42.4850247072,26.5378905871
 03/26  15:00:00,940.574022539,95.5967707961,427.145400679,0.0,65.1572554096,212.545889182,420.380123809,328.359694769,56.6466996096,35.373729431
 03/26  16:00:00,915.71489052,95.5967707961,427.851069713,0.0,65.1572554096,220.04316451,438.790629193,327.283332077,84.9700494144,26.5372477019
 03/26  17:00:00,871.308510844,95.5967707961,428.790360258,0.0,54.0258772165,184.38654557,443.89223965,332.519820182,84.9700494144,26.4023700532
 03/26  18:00:00,842.241818144,95.5967707961,428.827890159,0.0,44.4937663224,163.454314868,477.398824957,374.99274083,84.9700494144,17.4360347128
 03/26  19:00:00,850.539848696,95.5967707961,426.459802946,0.0,44.4937663224,155.95703954,471.539987681,397.456446964,56.6466996096,17.4368411074
 03/26  20:00:00,820.936238784,95.5967707961,426.358524706,0.0,44.4937663224,124.558693486,512.886569962,438.802460646,56.6466996096,17.4374097061
 03/26  21:00:00,808.697070543,95.5967707961,428.190254865,0.0,44.4937663224,124.558693486,509.543241734,449.623296618,42.4850247072,17.4349204087
 03/26  22:00:00,795.912385206,95.5967707961,429.144408376,0.0,34.9616554283,124.558693486,509.331851979,472.278782037,28.3233498048,8.72972013747
 03/26  23:00:00,794.735186677,95.5967707961,427.382042465,0.0,34.9616554283,124.558693486,514.589416391,482.990315992,14.1616749024,17.4374254969
 03/26  24:00:00,780.163329179,95.5967707961,425.315049965,0.0,34.9616554283,113.312780494,513.105176233,490.003839061,5.66466996096,17.4366672116
 03/27  01:00:00,792.987812444,95.5967707961,422.989776139,0.0,46.0930336215,113.312780494,519.616491116,496.513239868,5.66466996096,17.438581287
 03/27  02:00:00,791.813689663,95.5967707961,419.542921167,0.0,46.0930336215,113.312780494,525.594093244,502.493515799,5.66466996096,17.435907484
 03/27  03:00:00,787.152581409,95.5967707961,419.045767459,0.0,46.0930336215,113.312780494,520.524080131,506.132390987,5.66466996096,8.72701918304
 03/27  04:00:00,874.105496029,95.5967707961,420.296014195,0.0,100.150657288,148.969399434,504.716888384,481.613668036,5.66466996096,17.4385503864
 03/27  05:00:00,876.124086699,95.5967707961,420.795717202,0.0,100.150657288,149.894399434,934.157510353,902.558346884,14.1616749024,17.4374885668
 03/27  06:00:00,1104.76282623,95.872070924,420.952268425,0.0,176.471037341,302.612436532,626.015186323,580.253591534,28.3233498048,17.4382449834
 03/27  07:00:00,1213.02403212,96.1848446904,421.000443166,0.0,243.2593065,310.10971186,591.594429507,522.687058379,42.4850247072,26.4223464209
 03/27  08:00:00,1254.30209031,96.3161807873,421.016484626,0.0,243.2593065,310.10971186,588.406528816,496.343079604,56.6466996096,35.416749603
 03/27  09:00:00,1287.66571165,96.4157964257,421.019322653,0.0,243.2593065,302.612436532,564.117780023,486.06394759,42.4850247072,35.5688077251
 03/27  10:00:00,1296.10097944,96.5746269203,421.832672613,0.0,243.2593065,310.10971186,584.623411662,469.051792469,70.808374512,44.7632446811
 03/27  11:00:00,1299.12009526,96.8109856124,423.469592632,0.0,243.2593065,310.10971186,573.526489918,457.856309653,70.808374512,44.8618057522
 03/27  12:00:00,1258.00156224,97.0391906628,424.079506553,0.0,243.2593065,310.10971186,551.841172581,445.354521924,70.808374512,35.6782761451
 03/27  13:00:00,1293.77196165,97.2690925624,426.010881355,0.0,243.2593065,302.612436532,537.627572816,427.143435613,56.6466996096,53.8374375934
 03/27  14:00:00,1296.84278106,97.504975117,428.53752968,0.0,243.2593065,302.612436532,497.342245996,419.047118794,42.4850247072,35.810102495
 03/27  15:00:00,1296.57689832,97.8306210534,427.985785499,0.0,243.2593065,302.612436532,518.985533903,417.673842141,56.6466996096,44.6649921521
 03/27  16:00:00,1304.26827526,98.1930687062,426.16920549,0.0,243.2593065,310.10971186,533.390362237,412.897535764,84.9700494144,35.5227770587
 03/27  17:00:00,1300.99275468,98.6216327219,423.688359085,0.0,243.2593065,310.10971186,512.269100109,400.967357721,84.9700494144,26.3316929734
 03/27  18:00:00,1030.57262024,95.5967707961,423.186048612,0.0,166.938926447,199.110933808,488.757443749,386.293433613,84.9700494144,17.4939607214
 03/27  19:00:00,1036.407558,95.5967707961,420.191583642,0.0,166.938926447,191.61365848,472.181267913,398.045793199,56.6466996096,17.4887751043
 03/27  20:00:00,899.14890937,95.5967707961,410.839195673,0.0,100.150657288,124.558693486,517.070390491,442.93017154,56.6466996096,17.4935193411
 03/27  21:00:00,829.177147875,95.5967707961,376.03757288,0.0,100.150657288,124.558693486,520.581504548,460.652643491,42.4850247072,17.4438363493
 03/27  22:00:00,748.596602688,95.5967707961,357.645620892,0.0,46.0930336215,124.558693486,527.85560601,482.096990829,28.3233498048,17.4352653763
 03/27  23:00:00,747.763444228,95.5967707961,356.023908594,0.0,46.0930336215,124.558693486,511.100344025,479.503307387,14.1616749024,17.435361736
 03/27  24:00:00,741.263393067,95.5967707961,367.496335379,0.0,46.0930336215,113.312780494,505.477055957,482.37591682,5.66466996096,17.436469176
 03/28  01:00:00,739.616293865,95.5967707961,363.795794619,0.0,46.0930336215,113.312780494,506.17730304,487.980219318,5.66466996096,12.5324137612
 03/28  02:00:00,741.89604254,95.5967707961,368.047547448,0.0,46.0930336215,113.312780494,511.268744162,491.973647779,5.66466996096,13.6304264224
 03/28  03:00:00,747.834270434,95.5967707961,376.485691661,0.0,46.0930336215,113.312780494,519.092742593,495.991979675,5.66466996096,17.4360929564
 03/28  04:00:00,839.607962036,95.5967707961,377.230993001,0.0,100.150657288,148.969399434,499.475296503,476.373847344,5.66466996096,17.4367791977
 03/28  05:00:00,832.504190811,95.7816936419,364.893592757,0.0,100.150657288,149.894399434,817.613453834,786.014496372,14.1616749024,17.437282559
 03/28  06:00:00,1052.62831387,96.5065325812,355.737225055,0.0,176.471037341,302.612436532,593.409203107,547.651129392,28.3233498048,17.4347239099
 03/28  07:00:00,1159.20789072,97.1830840772,354.924797434,0.0,243.2593065,310.10971186,570.691795769,501.786760253,42.4850247072,26.4200108088
 03/28  08:00:00,1208.69869861,97.6273116277,367.225010862,0.0,243.2593065,310.10971186,566.070572104,482.849762637,56.6466996096,26.5741098576
 03/28  09:00:00,1262.24027134,98.0481197611,389.165202209,0.0,243.2593065,302.612436532,557.132497145,472.300186282,42.4850247072,42.3472861562
 03/28  10:00:00,1284.1348332,98.415905813,399.225078152,0.0,243.2593065,310.10971186,564.366997312,455.60450003,70.808374512,37.9541227694
 03/28  11:00:00,1288.61478937,98.7508856675,399.987471503,0.0,243.2593065,310.10971186,570.754456248,446.110801709,70.808374512,53.8352800266
 03/28  12:00:00,1247.15562931,99.2543814677,400.107035528,0.0,243.2593065,310.10971186,538.543673282,432.070166559,70.808374512,35.6651322109
 03/28  13:00:00,1254.72974399,99.7151669934,374.288582681,0.0,243.2593065,302.612436532,534.234634195,432.726968353,56.6466996096,44.8609662323
 03/28  14:00:00,1250.5962312,100.20204497,369.447368632,0.0,243.2593065,302.612436532,517.48649262,430.237595589,42.4850247072,44.7638723235
 03/28  15:00:00,1265.4184302,100.672153977,377.424481729,0.0,243.2593065,302.612436532,525.070096044,423.755524798,56.6466996096,44.6678716364
 03/28  16:00:00,1269.95640008,101.110082464,377.165068173,0.0,243.2593065,310.10971186,540.249372273,419.769557468,84.9700494144,35.5097653905
 03/28  17:00:00,1266.87775735,101.532245117,377.091821569,0.0,243.2593065,310.10971186,515.993246414,413.462504681,84.9700494144,17.5606923183
 03/28  18:00:00,984.333307883,95.5967707961,364.416640071,0.0,166.938926447,199.110933808,515.231764937,404.03447589,84.9700494144,26.2272396327
 03/28  19:00:00,979.672399182,95.5967707961,355.621299955,0.0,166.938926447,191.61365848,485.021414117,410.884107263,56.6466996096,17.4906072443
 03/28  20:00:00,848.866745144,95.5967707961,354.857669899,0.0,100.150657288,124.558693486,527.118179914,452.977988328,56.6466996096,17.4934919769
 03/28  21:00:00,817.247635999,95.5967707961,355.476354038,0.0,100.150657288,124.558693486,522.988783015,463.059147535,42.4850247072,17.4446107727
 03/28  22:00:00,756.800982971,95.5967707961,355.640444578,0.0,46.0930336215,124.558693486,525.287625616,479.528476756,28.3233498048,17.4357990545
 03/28  23:00:00,744.571934769,95.5967707961,342.844007483,0.0,46.0930336215,124.558693486,510.032529667,487.143897334,14.1616749024,8.72695742999
 03/28  24:00:00,735.445917552,95.5967707961,346.424317589,0.0,46.0930336215,113.312780494,515.234033213,492.130945575,5.66466996096,17.4384176768
 03/29  01:00:00,730.831778533,95.5967707961,341.828499456,0.0,46.0930336215,113.312780494,519.467559668,496.367356828,5.66466996096,17.4355328787
 03/29  02:00:00,722.444629396,95.5967707961,333.56712557,0.0,46.0930336215,113.312780494,524.48417814,501.383435385,5.66466996096,17.4360727942
 03/29  03:00:00,721.917574006,95.5967707961,333.055683373,0.0,46.0930336215,113.312780494,528.885702303,505.784516285,5.66466996096,17.4365160565
 03/29  04:00:00,809.745423623,95.5967707961,332.767714978,0.0,100.150657288,148.969399434,510.325810788,487.227187917,5.66466996096,17.4339529102
 03/29  05:00:00,811.489448853,96.0371769417,332.781991738,0.0,100.150657288,149.894399434,811.207622293,788.316756764,14.1616749024,8.72919062624
 03/29  06:00:00,1038.88032817,97.0157605019,332.520792851,0.0,176.471037341,302.612436532,600.617881076,554.858080024,28.3233498048,17.4364512471
 03/29  07:00:00,1147.78644576,98.4044209108,332.473978912,0.0,243.2593065,310.10971186,575.224359717,506.318231378,42.4850247072,26.421103631
 03/29  08:00:00,1194.95035358,98.948504382,344.517453591,0.0,243.2593065,310.10971186,573.368944686,481.301212998,56.6466996096,35.4210320783
 03/29  09:00:00,1246.24511005,99.4179802274,365.819870464,0.0,243.2593065,302.612436532,539.927288908,461.869019408,42.4850247072,35.5732447934
 03/29  10:00:00,1276.90753702,100.143740574,388.354158448,0.0,243.2593065,310.10971186,547.813343111,432.24676869,70.808374512,44.7581999092
 03/29  11:00:00,1295.48774244,100.900478728,404.874800018,0.0,243.2593065,310.10971186,524.365898522,408.701367168,70.808374512,44.8561568419
 03/29  12:00:00,1258.99113913,101.575782258,409.627266503,0.0,243.2593065,310.10971186,508.904555028,393.49919041,70.808374512,44.5969901064
 03/29  13:00:00,1302.60188605,102.161062499,413.048334195,0.0,243.2593065,302.612436532,482.698894238,381.191301968,56.6466996096,44.86089266
 03/29  14:00:00,1308.78657511,102.786132912,414.451710626,0.0,243.2593065,302.612436532,456.12372894,368.875086942,42.4850247072,44.7636172906
 03/29  15:00:00,1315.64950855,103.353241611,414.171823434,0.0,243.2593065,302.612436532,441.912499054,349.538322396,56.6466996096,35.7274770475
 03/29  16:00:00,1329.59085947,103.910218977,412.166645979,0.0,243.2593065,310.10971186,459.922799205,339.427152462,84.9700494144,35.5255973284
 03/29  17:00:00,1327.67805358,104.556722867,410.948481684,0.0,243.2593065,310.10971186,452.541454978,341.2424229,84.9700494144,26.3289826636
 03/29  18:00:00,1050.94885735,95.5967707961,410.762466259,0.0,166.938926447,199.110933808,459.293816307,356.833540933,84.9700494144,17.4902259597
 03/29  19:00:00,1053.72581637,95.5967707961,408.460618972,0.0,166.938926447,191.61365848,451.346501508,377.20957482,56.6466996096,17.4902270781
 03/29  20:00:00,919.808867175,95.5967707961,404.524152812,0.0,100.150657288,124.558693486,506.282155074,423.408642312,56.6466996096,26.2268131524
 03/29  21:00:00,877.511173453,95.5967707961,401.211610156,0.0,100.150657288,124.558693486,482.652450751,431.435012837,42.4850247072,8.73241320754
 03/29  22:00:00,791.81461906,95.5967707961,387.377929896,0.0,46.0930336215,124.558693486,496.758703918,450.998712621,28.3233498048,17.4366414925
 03/29  23:00:00,786.305821208,95.5967707961,378.835884817,0.0,46.0930336215,124.558693486,490.240181305,458.644423913,14.1616749024,17.4340824899
 03/29  24:00:00,757.461369694,95.5967707961,365.065742141,0.0,46.0930336215,113.312780494,487.581528668,464.479028624,5.66466996096,17.4378300822
 03/30  01:00:00,745.042976314,95.5967707961,355.949440015,0.0,46.0930336215,113.312780494,493.546444958,470.446796705,5.66466996096,17.4349782917
 03/30  02:00:00,744.343937207,95.5967707961,355.273409301,0.0,46.0930336215,113.312780494,489.582929733,475.191754803,5.66466996096,8.72650496918
 03/30  03:00:00,731.238999526,95.5967707961,342.525678923,0.0,46.0930336215,113.312780494,503.380768993,480.278810351,5.66466996096,17.4372886806
 03/30  04:00:00,816.094961238,95.5967707961,345.626286658,0.0,100.150657288,148.969399434,485.361219946,462.26192273,5.66466996096,17.4346272551
 03/30  05:00:00,835.28573663,96.1237132653,354.706907479,0.0,100.150657288,149.894399434,752.155453552,720.555574256,14.1616749024,17.4382043936
 03/30  06:00:00,1055.05617455,97.5867192934,342.674536266,0.0,176.471037341,302.612436532,562.207849546,516.448821595,28.3233498048,17.4356781471
 03/30  07:00:00,1152.7872775,99.0961439862,333.425989352,0.0,243.2593065,310.10971186,542.596142585,473.690323111,42.4850247072,26.4207947666
 03/30  08:00:00,1214.70888389,99.8619819747,357.609262849,0.0,243.2593065,310.10971186,531.032069165,447.822268389,56.6466996096,26.5631011659
 03/30  09:00:00,1279.32962813,100.614900622,387.870849484,0.0,243.2593065,302.612436532,508.220670872,421.270547963,42.4850247072,44.4650982016
 03/30  10:00:00,1296.6247888,101.492323618,403.037860135,0.0,243.2593065,310.10971186,498.147410924,388.306206781,70.808374512,39.0328296309
 03/30  11:00:00,1303.18818337,102.177758671,411.430690943,0.0,243.2593065,310.10971186,493.30139778,371.899047155,70.808374512,50.5939761126
 03/30  12:00:00,1274.00296837,102.874542906,417.075521684,0.0,243.2593065,310.10971186,466.965510835,360.49298914,70.808374512,35.6641471834
 03/30  13:00:00,1321.99233738,103.788764512,419.986956623,0.0,243.2593065,302.612436532,450.788297589,349.282869428,56.6466996096,44.8587285517
 03/30  14:00:00,1323.03855483,104.796842101,421.314976517,0.0,243.2593065,302.612436532,424.81034677,337.56393219,42.4850247072,44.7613898726
 03/30  15:00:00,1323.78258406,105.750800674,424.082007539,0.0,243.2593065,302.612436532,422.117480933,320.805572692,56.6466996096,44.6652086315
 03/30  16:00:00,1326.20345895,106.464222568,425.809219179,0.0,243.2593065,310.10971186,433.841216676,313.359448532,84.9700494144,35.5117187299
 03/30  17:00:00,1330.96424982,106.971992602,426.820969597,0.0,243.2593065,310.10971186,419.45048983,316.920278991,84.9700494144,17.5601614242
 03/30  18:00:00,1057.34144068,95.5967707961,425.30823258,0.0,166.938926447,199.110933808,447.385176343,336.191005314,84.9700494144,26.2241216148
 03/30  19:00:00,1057.37991465,95.5967707961,421.79861451,0.0,166.938926447,191.61365848,433.125916924,358.989137626,56.6466996096,17.4900796885
 03/30  20:00:00,921.569653741,95.5967707961,416.831101583,0.0,100.150657288,124.558693486,480.711679048,406.57209126,56.6466996096,17.492888179
 03/30  21:00:00,877.851871085,95.5967707961,413.533390285,0.0,100.150657288,124.558693486,476.619697143,416.690625002,42.4850247072,17.4440474335
 03/30  22:00:00,811.125005045,95.5967707961,411.427355892,0.0,46.0930336215,124.558693486,482.477651459,436.71910221,28.3233498048,17.4351994445
 03/30  23:00:00,810.526934459,95.5967707961,409.230742534,0.0,46.0930336215,124.558693486,466.377416837,443.48910148,14.1616749024,8.72664045413
 03/30  24:00:00,788.638225191,95.5967707961,406.276217185,0.0,46.0930336215,113.312780494,472.078243915,448.975854016,5.66466996096,17.437719938
 03/31  01:00:00,779.719148539,95.5967707961,400.75017293,0.0,46.0930336215,113.312780494,477.56506175,454.46560171,5.66466996096,17.4347900794
 03/31  02:00:00,785.996779582,95.5967707961,400.689888479,0.0,46.0930336215,113.312780494,482.414659394,459.314734462,5.66466996096,17.4352549709
 03/31  03:00:00,782.832792796,95.5967707961,400.035962095,0.0,46.0930336215,113.312780494,487.287993285,464.187676533,5.66466996096,17.435646791
 03/31  04:00:00,869.307633727,95.5967707961,399.729029777,0.0,100.150657288,148.969399434,470.612103069,447.51438376,5.66466996096,17.4330493485
 03/31  05:00:00,877.583698576,96.1505770379,400.436876908,0.0,100.150657288,149.894399434,692.577557511,669.687200833,14.1616749024,8.72868177656
 03/31  06:00:00,1098.19862716,98.0535610005,399.754217211,0.0,176.471037341,302.612436532,531.921671174,486.162874008,28.3233498048,17.4354473612
 03/31  07:00:00,1206.29362669,99.9068595563,399.501909347,0.0,243.2593065,310.10971186,509.753236182,440.84941492,42.4850247072,26.4187965553
 03/31  08:00:00,1255.70649191,100.741142284,406.981391339,0.0,243.2593065,310.10971186,502.678979543,410.61487252,56.6466996096,35.4174074128
 03/31  09:00:00,1293.82651109,101.41598638,411.400993289,0.0,243.2593065,302.612436532,466.335360981,388.281417142,42.4850247072,35.568919132
 03/31  10:00:00,1309.10123948,102.247727733,417.602822273,0.0,243.2593065,310.10971186,477.301810185,361.732603467,70.808374512,44.760832206
 03/31  11:00:00,1318.32169275,102.960466499,423.415503069,0.0,243.2593065,310.10971186,462.967996861,347.30205557,70.808374512,44.857566779
 03/31  12:00:00,1279.68687068,103.927779829,428.220175516,0.0,243.2593065,310.10971186,451.577620997,336.176957056,70.808374512,44.592289429
 03/31  13:00:00,1313.34820602,105.009715988,432.897198162,0.0,243.2593065,302.612436532,428.700388766,327.200475393,56.6466996096,44.8532137642
 03/31  14:00:00,1316.38519906,106.059667436,435.929290546,0.0,243.2593065,302.612436532,405.456657219,318.215707437,42.4850247072,44.7559250747
 03/31  15:00:00,1317.28427154,106.629172007,435.952671184,0.0,243.2593065,302.612436532,403.404734845,311.037169999,56.6466996096,35.7208652361
 03/31  16:00:00,1324.88739742,107.23629862,436.25531157,0.0,243.2593065,310.10971186,426.806152908,306.316904314,84.9700494144,35.5191991792
 03/31  17:00:00,1327.90517263,107.555286599,439.45287836,0.0,243.2593065,310.10971186,426.091079623,314.795973584,84.9700494144,26.3250566249
 03/31  18:00:00,1046.98243619,95.5967707961,437.101511295,0.0,166.938926447,199.110933808,423.643328609,321.180302679,84.9700494144,17.4929765157
 03/31  19:00:00,1047.28048236,95.5967707961,433.609289105,0.0,166.938926447,191.61365848,416.985406427,342.85105744,56.6466996096,17.4876493766
 03/31  20:00:00,917.83574749,95.5967707961,429.027981813,0.0,100.150657288,124.558693486,467.210301206,393.071302817,56.6466996096,17.4922987794
 03/31  21:00:00,875.418414212,95.5967707961,426.169483807,0.0,100.150657288,124.558693486,463.277971903,403.350238551,42.4850247072,17.4427086449
 03/31  22:00:00,807.290952567,95.5967707961,425.011958186,0.0,46.0930336215,124.558693486,469.389765107,423.632350411,28.3233498048,17.4340648906
 03/31  23:00:00,802.042495393,95.5967707961,424.797037948,0.0,46.0930336215,124.558693486,462.707284825,431.10784102,14.1616749024,17.4377689034
 03/31  24:00:00,788.38966081,95.5967707961,425.286195149,0.0,46.0930336215,113.312780494,461.122943647,438.023240455,5.66466996096,17.4350332307
 04/01  01:00:00,787.899988442,95.5967707961,424.951454102,0.0,46.0930336215,113.312780494,457.785390695,443.394253784,5.66466996096,8.72646695076
 04/01  02:00:00,786.187608389,95.5967707961,423.374884253,0.0,46.0930336215,113.312780494,472.163633394,449.061834135,5.66466996096,17.437129299
 04/01  03:00:00,775.288207226,95.5967707961,412.197269013,0.0,46.0930336215,113.312780494,478.231859399,455.132828064,5.66466996096,17.4343613744
 04/01  04:00:00,772.357093135,95.5967707961,397.007856427,0.0,55.6251445156,113.312780494,472.455899024,449.356340654,5.66466996096,17.4348884084
 04/01  05:00:00,776.543367621,95.5967707961,394.853446176,0.0,55.6251445156,113.312780494,484.554365676,452.957416959,14.1616749024,17.4352738147
 04/01  06:00:00,851.527265393,95.5967707961,397.595326079,0.0,65.1572554096,176.889270242,434.715661035,393.162159692,28.3233498048,13.2301515384
 04/01  07:00:00,970.117090029,95.9286181464,399.437800565,0.0,109.682768182,220.96816451,650.511072035,595.095246489,42.4850247072,12.9308008393
 04/01  08:00:00,987.611441263,95.9257978874,400.446825086,0.0,109.682768182,220.96816451,590.913740106,507.977167134,56.6466996096,26.2898733628
 04/01  09:00:00,1100.66191331,96.5306725783,400.574544179,0.0,131.945524568,266.955817592,547.420164033,478.506646213,42.4850247072,26.4284931129
 04/01  10:00:00,1105.46107119,96.6825625796,402.609102624,0.0,131.945524568,274.45309292,569.622955425,463.412182369,70.808374512,35.4023985435
 04/01  11:00:00,1105.74123854,96.7625874929,405.825406796,0.0,131.945524568,274.45309292,548.958568974,451.58035359,70.808374512,26.5698408716
 04/01  12:00:00,1076.63511572,96.8516445726,408.080236491,0.0,131.945524568,274.45309292,545.384115031,439.173813342,70.808374512,35.401927177
 04/01  13:00:00,1072.89915503,96.9487135575,411.205797862,0.0,131.945524568,266.955817592,517.191853317,433.994857059,56.6466996096,26.5502966486
 04/01  14:00:00,1080.86409714,96.955547738,413.131022726,0.0,131.945524568,266.955817592,515.371123351,437.477779727,42.4850247072,35.4083189167
 04/01  15:00:00,1010.1902663,95.5967707961,412.052904244,0.0,109.682768182,212.545889182,427.094074944,335.047234884,56.6466996096,35.4001404499
 04/01  16:00:00,1016.57045931,95.5967707961,411.753340315,0.0,109.682768182,220.04316451,450.12399105,338.600424547,84.9700494144,26.5535170889
 04/01  17:00:00,972.710908219,95.5967707961,413.244336921,0.0,109.682768182,220.04316451,455.109853449,343.730411405,84.9700494144,26.4093926296
 04/01  18:00:00,940.440727192,95.5967707961,411.830322031,0.0,100.150657288,199.110933808,474.31969543,371.913955259,84.9700494144,17.4356907567
 04/01  19:00:00,938.010036628,95.5967707961,410.784966809,0.0,100.150657288,191.61365848,458.99789366,384.918104453,56.6466996096,17.4330895974
 04/01  20:00:00,824.098387415,95.5967707961,411.391467795,0.0,55.6251445156,124.558693486,508.968364363,434.884941618,56.6466996096,17.4367231352
 04/01  21:00:00,818.906576395,95.5967707961,410.703023331,0.0,55.6251445156,124.558693486,506.014925909,446.095897587,42.4850247072,17.4340036146
 04/01  22:00:00,803.384454168,95.5967707961,409.72988755,0.0,46.0930336215,124.558693486,501.349322989,464.300505374,28.3233498048,8.72546780993
 04/01  23:00:00,797.587026679,95.5967707961,407.370847551,0.0,46.0930336215,124.558693486,502.776982725,471.179042473,14.1616749024,17.4362653495
 04/01  24:00:00,777.295753606,95.5967707961,400.971874717,0.0,46.0930336215,113.312780494,500.025211196,476.925217969,5.66466996096,17.4353232658
 04/02  01:00:00,751.39433758,95.5967707961,387.369287271,0.0,34.9616554283,113.312780494,507.79313305,484.691409428,5.66466996096,17.4370536605
 04/02  02:00:00,754.864934788,95.5967707961,391.227608615,0.0,34.9616554283,113.312780494,511.529396735,488.430519495,5.66466996096,17.4342072783
 04/02  03:00:00,742.931966867,95.5967707961,374.16756328,0.0,34.9616554283,113.312780494,508.956728718,494.565944362,5.66466996096,8.72611439488
 04/02  04:00:00,735.960027885,95.5967707961,356.714925009,0.0,44.4937663224,113.312780494,513.061755275,489.960634749,5.66466996096,17.4364505656
 04/02  05:00:00,740.573920486,95.5967707961,356.107110183,0.0,44.4937663224,113.312780494,527.766244984,496.170857469,14.1616749024,17.433712613
 04/02  06:00:00,809.319147503,95.5967707961,355.420463936,0.0,54.0258772165,176.889270242,482.694254815,436.937229126,28.3233498048,17.4336758844
 04/02  07:00:00,810.081363285,95.5967707961,367.102747279,0.0,54.0258772165,184.38654557,485.105505135,425.18592113,42.4850247072,17.4345592982
 04/02  08:00:00,906.895133925,95.5967707961,388.675954345,0.0,65.1572554096,220.04316451,479.689765986,405.520716685,56.6466996096,17.5223496915
 04/02  09:00:00,915.884135306,95.5967707961,404.911058633,0.0,65.1572554096,212.545889182,465.894913264,397.012554168,42.4850247072,26.3973343892
 04/02  10:00:00,927.881117869,95.5967707961,409.600474088,0.0,65.1572554096,220.04316451,492.160394532,385.991573124,70.808374512,35.3604468954
 04/02  11:00:00,926.611501657,95.5967707961,415.199061591,0.0,65.1572554096,220.04316451,474.941470798,377.598256242,70.808374512,26.5348400448
 04/02  12:00:00,930.579573896,95.5967707961,421.232275288,0.0,65.1572554096,220.04316451,473.152376357,366.982189646,70.808374512,35.3618121991
 04/02  13:00:00,942.732170345,95.5967707961,422.377072187,0.0,65.1572554096,212.545889182,440.705934192,357.523179208,56.6466996096,26.5360553744
 04/02  14:00:00,957.975896979,95.5967707961,419.924394775,0.0,65.1572554096,212.545889182,434.67551897,356.827523139,42.4850247072,35.3629711236
 04/02  15:00:00,956.195872433,95.5967707961,419.203038277,0.0,65.1572554096,212.545889182,441.17490247,357.99655672,56.6466996096,26.5316461406
 04/02  16:00:00,933.324816933,95.5967707961,419.886512604,0.0,65.1572554096,220.04316451,485.137448256,364.803259026,84.9700494144,35.364139815
 04/02  17:00:00,885.047989113,95.5967707961,417.144887974,0.0,54.0258772165,184.38654557,491.302651936,379.932766817,84.9700494144,26.3998357052
 04/02  18:00:00,838.883032067,95.5967707961,416.668821422,0.0,44.4937663224,163.454314868,504.722489317,411.026422337,84.9700494144,8.72601756553
 04/02  19:00:00,830.779283109,95.5967707961,418.922217505,0.0,44.4937663224,155.95703954,500.599666572,426.516738315,56.6466996096,17.436228648
 04/02  20:00:00,806.36287771,95.5967707961,418.55917706,0.0,44.4937663224,124.558693486,542.964156361,468.883946588,56.6466996096,17.4335101638
 04/02  21:00:00,821.504426912,95.5967707961,415.380391516,0.0,44.4937663224,124.558693486,538.088569366,478.166390584,42.4850247072,17.4371540744
 04/02  22:00:00,820.804801649,95.5967707961,408.743374844,0.0,34.9616554283,124.558693486,542.302372833,496.544671173,28.3233498048,17.4343518548
 04/02  23:00:00,817.585975603,95.5967707961,404.486979587,0.0,34.9616554283,124.558693486,527.298818518,504.410952009,14.1616749024,8.72619160674
 04/02  24:00:00,798.070942488,95.5967707961,399.717627731,0.0,34.9616554283,113.312780494,535.151129354,512.049724499,5.66466996096,17.4367348936
 04/03  01:00:00,806.258455329,95.5967707961,398.446825311,0.0,46.0930336215,113.312780494,538.265299008,515.166900339,5.66466996096,17.4337287082
 04/03  02:00:00,789.249216124,95.5967707961,385.061678672,0.0,46.0930336215,113.312780494,544.581029117,521.482276848,5.66466996096,17.4340823076
 04/03  03:00:00,791.553162718,95.5967707961,389.612663008,0.0,46.0930336215,113.312780494,550.074591862,526.975530649,5.66466996096,17.4343912518
 04/03  04:00:00,872.911520298,95.5967707961,392.158612055,0.0,100.150657288,148.969399434,516.237852766,501.846976372,5.66466996096,8.72620643287
 04/03  05:00:00,858.93498872,95.5967707961,383.003374429,0.0,100.150657288,149.894399434,960.47825496,928.879690487,14.1616749024,17.4368895709
 04/03  06:00:00,1063.54963159,95.8772520483,367.571874168,0.0,176.471037341,302.612436532,649.657233128,603.901012163,28.3233498048,17.432871161
 04/03  07:00:00,1181.71335432,96.1906798991,381.560485943,0.0,243.2593065,310.10971186,608.673844033,539.77345787,42.4850247072,26.4153614553
 04/03  08:00:00,1244.68678168,96.32075088,406.431824917,0.0,243.2593065,310.10971186,595.339543983,503.280891905,56.6466996096,35.4119524678
 04/03  09:00:00,1281.50005262,96.5112210064,413.309501836,0.0,243.2593065,302.612436532,559.011976637,480.964561528,42.4850247072,35.5623904013
 04/03  10:00:00,1292.83880609,96.7950972024,418.375243674,0.0,243.2593065,310.10971186,566.467475627,450.907726012,70.808374512,44.7513751033
 04/03  11:00:00,1298.75727366,96.9910634282,420.280969894,0.0,243.2593065,310.10971186,545.241200182,429.584925212,70.808374512,44.847900458
 04/03  12:00:00,1262.80169188,97.1996306453,422.538921165,0.0,243.2593065,310.10971186,522.857630262,416.381463421,70.808374512,35.6677923295
 04/03  13:00:00,1303.67731456,97.401595016,425.174460911,0.0,243.2593065,302.612436532,515.759360808,408.966194654,56.6466996096,50.1464665445
 04/03  14:00:00,1305.98216481,97.6752307823,425.059428221,0.0,243.2593065,302.612436532,483.443192941,401.496960348,42.4850247072,39.4612078856
 04/03  15:00:00,1306.1492891,98.0770076259,424.932915471,0.0,243.2593065,302.612436532,502.405017307,401.110298487,56.6466996096,44.648019211
 04/03  16:00:00,1308.5144729,98.4809350263,424.829542945,0.0,243.2593065,310.10971186,521.95059244,401.471257674,84.9700494144,35.5092853521
 04/03  17:00:00,1305.01682822,98.8686746861,423.848862537,0.0,243.2593065,310.10971186,511.2029839,399.908997558,84.9700494144,26.3239369274
 04/03  18:00:00,1036.07460592,95.5967707961,422.147714839,0.0,166.938926447,199.110933808,478.11569335,375.656752256,84.9700494144,17.4888916795
 04/03  19:00:00,1036.24101433,95.5967707961,420.837480218,0.0,166.938926447,191.61365848,461.298689057,387.16055587,56.6466996096,17.4914335767
 04/03  20:00:00,908.053627902,95.5967707961,419.067370578,0.0,100.150657288,124.558693486,506.805870054,432.67094773,56.6466996096,17.4882227149
 04/03  21:00:00,870.986834086,95.5967707961,417.372708404,0.0,100.150657288,124.558693486,499.5128149,439.589132117,42.4850247072,17.4386580755
 04/03  22:00:00,806.073177621,95.5967707961,415.900393332,0.0,46.0930336215,124.558693486,502.22124148,456.46162342,28.3233498048,17.4362682558
 04/03  23:00:00,803.699091712,95.5967707961,415.434734106,0.0,46.0930336215,124.558693486,494.101061504,462.505882334,14.1616749024,17.4335042679
 04/03  24:00:00,788.410431163,95.5967707961,415.009090078,0.0,46.0930336215,113.312780494,481.06831927,466.678133944,5.66466996096,8.72551536489
 04/04  01:00:00,786.241295642,95.5967707961,415.241034891,0.0,46.0930336215,113.312780494,494.000216372,470.900012216,5.66466996096,17.4355341945
 04/04  02:00:00,784.292026418,95.5967707961,415.051046447,0.0,46.0930336215,113.312780494,497.711113626,474.613763694,5.66466996096,17.4326799714
 04/04  03:00:00,784.239266279,95.5967707961,416.812887709,0.0,46.0930336215,113.312780494,500.729767433,477.628904485,5.66466996096,17.436192987
 04/04  04:00:00,875.754647523,95.5967707961,419.147237963,0.0,100.150657288,148.969399434,481.081845069,457.98380854,5.66466996096,17.4333665686
 04/04  05:00:00,877.373920754,95.7814647091,420.49161078,0.0,100.150657288,149.894399434,763.585800549,740.698425826,14.1616749024,8.72569982033
 04/04  06:00:00,1102.73738172,96.590863579,421.061378283,0.0,176.471037341,302.612436532,564.354066488,518.595093823,28.3233498048,17.4356228596
 04/04  07:00:00,1213.93633022,97.3830880235,417.495340176,0.0,243.2593065,310.10971186,541.931957044,473.029254107,42.4850247072,26.4176782298
 04/04  08:00:00,1253.26023456,97.8381740021,416.916606199,0.0,243.2593065,310.10971186,543.529595794,451.468598765,56.6466996096,35.4142974197
 04/04  09:00:00,1290.91359467,98.2958454264,419.544246016,0.0,243.2593065,302.612436532,514.827811013,436.778062324,42.4850247072,35.5647239821
 04/04  10:00:00,1305.67992097,98.7850211846,419.901983886,0.0,243.2593065,310.10971186,535.089477357,419.533899619,70.808374512,44.7472032264
 04/04  11:00:00,1309.87846531,99.2078388554,419.523289954,0.0,243.2593065,310.10971186,529.303628306,413.649376005,70.808374512,44.845877789
 04/04  12:00:00,1276.37052434,99.7475677843,420.816688785,0.0,243.2593065,310.10971186,516.17513022,405.660128864,70.808374512,39.7066268441
 04/04  13:00:00,1309.69638376,100.356648477,422.294147984,0.0,243.2593065,302.612436532,500.445878362,394.046598893,56.6466996096,49.7525798598
 04/04  14:00:00,1315.19698316,100.857095742,424.022633711,0.0,243.2593065,302.612436532,465.11076334,386.828036659,42.4850247072,35.7977019743
 04/04  15:00:00,1320.94671433,101.328377049,424.783820038,0.0,243.2593065,302.612436532,482.874886275,381.579271213,56.6466996096,44.6489154526
 04/04  16:00:00,1328.53734293,101.829047846,425.026644221,0.0,243.2593065,310.10971186,497.608506695,377.127767387,84.9700494144,35.5106898935
 04/04  17:00:00,1327.391665,102.347940208,424.370870379,0.0,243.2593065,310.10971186,488.496496835,377.201408193,84.9700494144,26.3250392269
 04/04  18:00:00,1049.51291422,95.5967707961,423.540313638,0.0,166.938926447,199.110933808,471.361993047,368.902193958,84.9700494144,17.489749675
 04/04  19:00:00,1036.6391149,95.5967707961,425.9645241,0.0,166.938926447,191.61365848,455.202090227,381.066972211,56.6466996096,17.4884184067
 04/04  20:00:00,908.212943619,95.5967707961,426.963109843,0.0,100.150657288,124.558693486,502.340270032,428.204699045,56.6466996096,17.4888713772
 04/04  21:00:00,866.576168436,95.5967707961,424.812675461,0.0,100.150657288,124.558693486,495.434114964,435.509669769,42.4850247072,17.4394204876
 04/04  22:00:00,803.81949232,95.5967707961,425.170792104,0.0,46.0930336215,124.558693486,499.042765946,453.285518093,28.3233498048,17.4338980482
 04/04  23:00:00,801.143428398,95.5967707961,424.05433687,0.0,46.0930336215,124.558693486,490.518520929,458.922644737,14.1616749024,17.4342012895
 04/04  24:00:00,788.335012954,95.5967707961,425.250048585,0.0,46.0930336215,113.312780494,478.301161629,463.91039045,5.66466996096,8.72610121768
 04/05  01:00:00,788.606012268,95.5967707961,425.519342377,0.0,46.0930336215,113.312780494,490.70860589,467.607676714,5.66466996096,17.4362592149
 04/05  02:00:00,790.284455721,95.5967707961,424.115662425,0.0,46.0930336215,113.312780494,493.041783845,469.94383377,5.66466996096,17.4332801134
 04/05  03:00:00,786.901657243,95.5967707961,422.669778494,0.0,46.0930336215,113.312780494,497.153748139,474.055418604,5.66466996096,17.4336595744
 04/05  04:00:00,875.960884802,95.5967707961,422.712386132,0.0,100.150657288,148.969399434,479.187781073,456.089192988,5.66466996096,17.433918124
 04/05  05:00:00,878.293988893,96.0304223999,423.284135595,0.0,100.150657288,149.894399434,735.692210168,712.804583509,14.1616749024,8.72595175602
 04/05  06:00:00,1103.23204513,97.2476039658,422.081222602,0.0,176.471037341,302.612436532,554.827499697,509.067970616,28.3233498048,17.4361792769
 04/05  07:00:00,1215.25846056,98.5271809656,418.394309412,0.0,243.2593065,310.10971186,535.761226472,466.863547987,42.4850247072,26.4126537773
 04/05  08:00:00,1256.80139136,99.1983207997,415.666446083,0.0,243.2593065,310.10971186,538.130561866,446.069290205,56.6466996096,35.4145720513
 04/05  09:00:00,1292.9657975,99.7987967798,413.87579904,0.0,243.2593065,302.612436532,509.060786031,431.01111847,42.4850247072,35.5646428538
 04/05  10:00:00,1300.05720186,100.492694388,414.426287337,0.0,243.2593065,310.10971186,522.543531413,406.991450112,70.808374512,44.7437067885
 04/05  11:00:00,1309.35591778,101.190807912,419.762407329,0.0,243.2593065,310.10971186,503.563789343,387.9158457,70.808374512,44.8395691302
 04/05  12:00:00,1280.29711347,101.822810511,422.59076956,0.0,243.2593065,310.10971186,488.77821326,373.386572614,70.808374512,44.583266134
 04/05  13:00:00,1322.78717863,102.232564662,421.801748082,0.0,243.2593065,302.612436532,469.977298006,368.489051827,56.6466996096,44.8415465696
 04/05  14:00:00,1325.26575015,102.699026772,420.340337077,0.0,243.2593065,302.612436532,442.234433345,359.929672472,42.4850247072,39.8197361657
 04/05  15:00:00,1327.36507727,103.117760746,420.522072969,0.0,243.2593065,302.612436532,451.759881786,354.485972209,56.6466996096,40.6272099667
 04/05  16:00:00,1336.93375128,103.794729373,421.812674215,0.0,243.2593065,310.10971186,462.921210615,342.441466023,84.9700494144,35.5096951777
 04/05  17:00:00,1338.25183142,104.337383016,422.315814389,0.0,243.2593065,310.10971186,444.010638572,332.716029449,84.9700494144,26.3245597092
 04/05  18:00:00,1063.90098673,95.5967707961,421.773609041,0.0,166.938926447,199.110933808,440.433110861,337.973581906,84.9700494144,17.489479541
 04/05  19:00:00,1057.43120328,95.5967707961,421.014743921,0.0,166.938926447,191.61365848,432.387117356,358.25230738,56.6466996096,17.4881103669
 04/05  20:00:00,928.324742366,95.5967707961,421.814478824,0.0,100.150657288,124.558693486,481.532311951,407.397077102,56.6466996096,17.4885352392
 04/05  21:00:00,893.737354165,95.5967707961,421.255709196,0.0,100.150657288,124.558693486,477.511998376,417.587861022,42.4850247072,17.4391126473
 04/05  22:00:00,828.681652722,95.5967707961,419.275660461,0.0,46.0930336215,124.558693486,482.317057892,436.560144844,28.3233498048,17.4335632433
 04/05  23:00:00,825.450474275,95.5967707961,417.966013485,0.0,46.0930336215,124.558693486,474.992832874,443.397322161,14.1616749024,17.4338358105
 04/05  24:00:00,810.01225402,95.5967707961,417.023642295,0.0,46.0930336215,113.312780494,462.379760123,447.989180493,5.66466996096,8.72590966878
 04/06  01:00:00,807.080807158,95.5967707961,416.061330234,0.0,46.0930336215,113.312780494,475.546753394,452.446249382,5.66466996096,17.4358340503
 04/06  02:00:00,803.633860267,95.5967707961,415.286395249,0.0,46.0930336215,113.312780494,481.852838739,458.755332161,5.66466996096,17.4328366175
 04/06  03:00:00,804.845614313,95.5967707961,412.994971505,0.0,46.0930336215,113.312780494,488.465897875,465.368053926,5.66466996096,17.4331739878
 04/06  04:00:00,890.341592608,95.5967707961,408.951461706,0.0,100.150657288,148.969399434,472.16356284,449.065487088,5.66466996096,17.4334057909
 04/06  05:00:00,888.032471373,96.1234703032,406.699089121,0.0,100.150657288,149.894399434,698.918810426,676.031445709,14.1616749024,8.72568981448
 04/06  06:00:00,1104.22181982,97.7754695214,403.681318509,0.0,176.471037341,302.612436532,536.391229138,490.632275927,28.3233498048,17.4356034069
 04/06  07:00:00,1210.34797195,99.3931178105,399.866933073,0.0,243.2593065,310.10971186,517.123768708,448.227288506,42.4850247072,26.4114554945
 04/06  08:00:00,1260.08468426,100.12738838,406.072216805,0.0,243.2593065,310.10971186,516.173917525,424.114741592,56.6466996096,35.4124763236
 04/06  09:00:00,1299.87380849,100.876675632,408.158510589,0.0,243.2593065,302.612436532,480.787909403,402.740635012,42.4850247072,35.5622496835
 04/06  10:00:00,1302.05283639,101.732101425,412.681900924,0.0,243.2593065,310.10971186,489.985245898,374.435142556,70.808374512,44.7417288304
 04/06  11:00:00,1304.57161295,102.373677779,418.270099272,0.0,243.2593065,310.10971186,478.419902107,362.769084399,70.808374512,44.8424431956
 04/06  12:00:00,1279.78788871,102.980910033,420.064213904,0.0,243.2593065,310.10971186,459.004455522,352.529838065,70.808374512,35.6662429446
 04/06  13:00:00,1322.54765734,103.913994158,421.231807695,0.0,243.2593065,302.612436532,449.12600492,338.667242332,56.6466996096,53.8120629777
