Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  14:00:00,1328.83833563,104.894609812,423.252873289,0.0,243.2593065,302.612436532,407.007857884,328.730102898,42.4850247072,35.7927302782
 04/06  15:00:00,1334.21425504,105.696896811,423.716724583,0.0,243.2593065,302.612436532,414.562534674,313.272737458,56.6466996096,44.643097607
 04/06  16:00:00,1345.60244537,106.375278062,424.969766635,0.0,243.2593065,310.10971186,427.596093982,307.119946272,84.9700494144,35.5060982963
 04/06  17:00:00,1350.90132204,107.224155193,424.745947484,0.0,243.2593065,310.10971186,416.998748445,305.706442466,84.9700494144,26.3222565653
 04/06  18:00:00,1070.61086656,95.5967707961,423.831624219,0.0,166.938926447,199.110933808,417.272120501,314.81415102,84.9700494144,17.4879200667
 04/06  19:00:00,1065.59121457,95.5967707961,422.300636291,0.0,166.938926447,191.61365848,414.134728202,339.99767582,56.6466996096,17.4903527721
 04/06  20:00:00,931.314230827,95.5967707961,421.193716372,0.0,100.150657288,124.558693486,466.7726005,392.638839188,56.6466996096,17.4870617023
 04/06  21:00:00,891.839882962,95.5967707961,420.16580078,0.0,100.150657288,124.558693486,465.397509728,405.474904045,42.4850247072,17.4375809761
 04/06  22:00:00,823.510815485,95.5967707961,416.533613757,0.0,46.0930336215,124.558693486,472.921932326,427.163498505,28.3233498048,17.4350840162
 04/06  23:00:00,820.673913679,95.5967707961,413.894186805,0.0,46.0930336215,124.558693486,466.250010118,434.656072077,14.1616749024,17.4322631382
 04/06  24:00:00,805.988944575,95.5967707961,411.493701108,0.0,46.0930336215,113.312780494,455.05198837,440.65904685,5.66466996096,8.72827155913
 04/07  01:00:00,803.997362673,95.5967707961,408.807699291,0.0,46.0930336215,113.312780494,469.171773215,446.072990553,5.66466996096,17.4341127014
 04/07  02:00:00,801.182584173,95.5967707961,406.216767033,0.0,46.0930336215,113.312780494,474.892538334,451.796665244,5.66466996096,17.4312031292
 04/07  03:00:00,795.160237632,95.5967707961,399.210877609,0.0,46.0930336215,113.312780494,480.336781272,457.237573791,5.66466996096,17.4345375205
 04/07  04:00:00,873.235396323,95.5967707961,386.728064812,0.0,100.150657288,148.969399434,465.042348776,441.945983958,5.66466996096,17.4316948575
 04/07  05:00:00,864.424316458,96.1515609927,376.378084791,0.0,100.150657288,149.894399434,664.18113308,641.291506335,14.1616749024,8.72795184224
 04/07  06:00:00,1078.68414039,98.1860924109,374.713919148,0.0,176.471037341,302.612436532,517.678062405,471.920942808,28.3233498048,17.433769792
 04/07  07:00:00,1181.38753099,99.9437868407,364.145834404,0.0,243.2593065,310.10971186,501.455689937,432.557091839,42.4850247072,26.4135733901
 04/07  08:00:00,1207.47258188,100.519231916,355.296620913,0.0,243.2593065,310.10971186,511.799250357,419.744575021,56.6466996096,35.4079757261
 04/07  09:00:00,1236.6453132,101.095163694,354.752282875,0.0,243.2593065,302.612436532,490.638179629,412.595927123,42.4850247072,35.557227798
 04/07  10:00:00,1244.59720478,101.654633585,354.746291168,0.0,243.2593065,310.10971186,515.699682729,400.148635996,70.808374512,44.7426722211
 04/07  11:00:00,1271.73456435,102.375560019,379.985615534,0.0,243.2593065,310.10971186,495.639074178,379.992818004,70.808374512,44.8378816616
 04/07  12:00:00,1265.96413511,102.92738919,402.535979504,0.0,243.2593065,310.10971186,473.393374793,366.925020743,70.808374512,35.6599795381
 04/07  13:00:00,1304.05573876,103.443175722,405.388510272,0.0,243.2593065,302.612436532,457.604970422,356.119317029,56.6466996096,44.8389537841
 04/07  14:00:00,1315.68089561,103.727826786,408.728310799,0.0,243.2593065,302.612436532,447.324318194,360.098087887,42.4850247072,44.7412056002
 04/07  15:00:00,1324.51022735,104.32095383,409.039696952,0.0,243.2593065,302.612436532,460.214174573,358.922770046,56.6466996096,44.6447049173
 04/07  16:00:00,1318.5691705,104.98698025,408.864249392,0.0,243.2593065,310.10971186,467.428275554,346.958394545,84.9700494144,35.4998315945
 04/07  17:00:00,1309.88999816,105.329885187,408.491053717,0.0,243.2593065,310.10971186,442.101384868,339.578260452,84.9700494144,17.5530750007
 04/07  18:00:00,1032.49932289,95.5967707961,409.196575699,0.0,166.938926447,199.110933808,455.543186164,344.351893162,84.9700494144,26.2212435876
 04/07  19:00:00,1034.5610873,95.5967707961,406.990102703,0.0,166.938926447,191.61365848,438.881077078,364.746791146,56.6466996096,17.4875863231
 04/07  20:00:00,906.14937371,95.5967707961,401.129303045,0.0,100.150657288,124.558693486,489.966322336,415.829526694,56.6466996096,17.4900960324
 04/07  21:00:00,873.264959927,95.5967707961,402.237244406,0.0,100.150657288,124.558693486,485.148144365,425.221668704,42.4850247072,17.4414509543
 04/07  22:00:00,810.210720948,95.5967707961,402.431898639,0.0,46.0930336215,124.558693486,490.306051506,444.550244741,28.3233498048,17.4324569602
 04/07  23:00:00,809.829440934,95.5967707961,402.683835315,0.0,46.0930336215,124.558693486,473.756665724,450.86979388,14.1616749024,8.72519694097
 04/07  24:00:00,788.147709432,95.5967707961,395.289017464,0.0,46.0930336215,113.312780494,479.968340365,456.869128117,5.66466996096,17.4345422872
 04/08  01:00:00,753.503368297,95.5967707961,351.470850271,0.0,46.0930336215,113.312780494,489.472924887,466.376820434,5.66466996096,17.4314344927
 04/08  02:00:00,734.696474965,95.5967707961,327.311537762,0.0,46.0930336215,113.312780494,496.060203666,472.960839647,5.66466996096,17.4346940582
 04/08  03:00:00,732.43056636,95.5967707961,326.825601558,0.0,46.0930336215,113.312780494,500.411243154,477.314806044,5.66466996096,17.4317671495
 04/08  04:00:00,739.423108786,95.5967707961,328.115600423,0.0,55.6251445156,113.312780494,485.69373025,471.301073591,5.66466996096,8.72798669817
 04/08  05:00:00,740.282402567,95.5967707961,330.210435244,0.0,55.6251445156,113.312780494,506.391365869,474.796030811,14.1616749024,17.4336601557
 04/08  06:00:00,803.480560237,95.5967707961,332.019132596,0.0,65.1572554096,176.889270242,461.895287743,416.141104674,28.3233498048,17.4308332642
 04/08  07:00:00,923.145582544,95.9348142257,344.56543171,0.0,109.682768182,220.96816451,706.956982507,647.037778083,42.4850247072,17.4341797172
 04/08  08:00:00,930.866238996,95.9298509903,352.952035379,0.0,109.682768182,220.96816451,611.191067816,537.013365367,56.6466996096,17.5310028393
 04/08  09:00:00,1080.59023288,96.5358292019,386.725897018,0.0,131.945524568,266.955817592,563.261338806,494.355236057,42.4850247072,26.4210780419
 04/08  10:00:00,1115.46418253,96.6781483727,400.115524475,0.0,131.945524568,274.45309292,577.780734159,471.56852996,70.808374512,35.4038296866
 04/08  11:00:00,1120.39624774,96.7459206747,401.07774637,0.0,131.945524568,274.45309292,561.871867886,455.669200218,70.808374512,35.3942931555
 04/08  12:00:00,1100.17410276,96.7921520955,401.864308816,0.0,131.945524568,274.45309292,539.779952817,442.415643037,70.808374512,26.5559352675
 04/08  13:00:00,1104.46405595,96.9954520423,402.59530964,0.0,131.945524568,266.955817592,518.892020103,426.853977073,56.6466996096,35.3913434209
 04/08  14:00:00,1108.14478043,97.1279964868,402.085104892,0.0,131.945524568,266.955817592,484.744197158,415.711972529,42.4850247072,26.547199922
 04/08  15:00:00,1024.33676576,95.5967707961,401.750233394,0.0,109.682768182,212.545889182,408.776562302,316.734371992,56.6466996096,35.3954907005
 04/08  16:00:00,1035.02435035,95.5967707961,402.074481348,0.0,109.682768182,220.04316451,448.333283069,327.9781816,84.9700494144,35.3850520548
 04/08  17:00:00,981.535580963,95.5967707961,404.072110998,0.0,109.682768182,220.04316451,445.351658244,333.978720027,84.9700494144,26.4028888028
 04/08  18:00:00,940.583103815,95.5967707961,408.807846675,0.0,100.150657288,199.110933808,462.775332807,369.07766551,84.9700494144,8.72761788194
 04/08  19:00:00,935.582656919,95.5967707961,408.952462758,0.0,100.150657288,191.61365848,457.638835623,383.559131674,56.6466996096,17.43300434
 04/08  20:00:00,827.137351998,95.5967707961,407.630626152,0.0,55.6251445156,124.558693486,508.116477665,434.034725595,56.6466996096,17.4350524607
 04/08  21:00:00,827.635020529,95.5967707961,404.167904768,0.0,55.6251445156,124.558693486,503.546676197,443.628164955,42.4850247072,17.433486534
 04/08  22:00:00,818.142673339,95.5967707961,400.73049527,0.0,46.0930336215,124.558693486,504.029907911,461.387505042,28.3233498048,14.3190530637
 04/08  23:00:00,809.875323393,95.5967707961,393.308342252,0.0,46.0930336215,124.558693486,493.896599459,467.896490252,14.1616749024,11.838434304
 04/08  24:00:00,775.703490995,95.5967707961,373.875881618,0.0,46.0930336215,113.312780494,497.160617823,474.063276734,5.66466996096,17.4326711281
 04/09  01:00:00,755.161653562,95.5967707961,366.582518671,0.0,34.9616554283,113.312780494,504.227562272,481.130246187,5.66466996096,17.4326461235
 04/09  02:00:00,754.87762779,95.5967707961,367.795386639,0.0,34.9616554283,113.312780494,509.045090212,485.947733688,5.66466996096,17.4326865631
 04/09  03:00:00,754.932068757,95.5967707961,369.695486002,0.0,34.9616554283,113.312780494,505.452670081,491.062728589,5.66466996096,8.72527153039
 04/09  04:00:00,749.664451342,95.5967707961,359.002072486,0.0,44.4937663224,113.312780494,509.875923249,486.77665326,5.66466996096,17.4346000279
 04/09  05:00:00,741.372545525,95.5967707961,352.853012454,0.0,44.4937663224,113.312780494,523.533445301,491.940133316,14.1616749024,17.4316370823
 04/09  06:00:00,804.186840698,95.5967707961,354.117691788,0.0,54.0258772165,176.889270242,477.450494146,431.69210773,28.3233498048,17.4350366109
 04/09  07:00:00,804.279313709,95.5967707961,354.849885657,0.0,54.0258772165,184.38654557,477.795166659,417.878108496,42.4850247072,17.4320334555
 04/09  08:00:00,915.284064177,95.5967707961,387.27647937,0.0,65.1572554096,220.04316451,465.323716966,391.15824072,56.6466996096,17.5187766367
 04/09  09:00:00,929.962706364,95.5967707961,402.102928568,0.0,65.1572554096,212.545889182,449.12045458,380.239654795,42.4850247072,26.3957750781
 04/09  10:00:00,937.796639348,95.5967707961,405.194702389,0.0,65.1572554096,220.04316451,465.330197475,368.003601402,70.808374512,26.5182215605
 04/09  11:00:00,945.791073608,95.5967707961,409.213208876,0.0,65.1572554096,220.04316451,469.163039116,362.991970437,70.808374512,35.3626941665
 04/09  12:00:00,967.8810229,95.5967707961,411.748874371,0.0,65.1572554096,220.04316451,456.713810057,359.387173714,70.808374512,26.5182618309
 04/09  13:00:00,951.963988259,95.5967707961,415.529960123,0.0,65.1572554096,212.545889182,450.299813975,358.290700379,56.6466996096,35.3624139869
 04/09  14:00:00,947.014742313,95.5967707961,419.413968511,0.0,65.1572554096,212.545889182,417.813658453,348.810535964,42.4850247072,26.5180977819
 04/09  15:00:00,953.280201009,95.5967707961,420.003847533,0.0,65.1572554096,212.545889182,427.936274705,335.927452272,56.6466996096,35.362122824
 04/09  16:00:00,933.041135909,95.5967707961,419.048163153,0.0,65.1572554096,220.04316451,440.969463738,329.481480236,84.9700494144,26.5179340876
 04/09  17:00:00,881.870981042,95.5967707961,418.081762275,0.0,54.0258772165,184.38654557,456.183209164,344.819410854,84.9700494144,26.3937488953
 04/09  18:00:00,836.87949919,95.5967707961,418.651556546,0.0,44.4937663224,163.454314868,486.347931196,383.945217029,84.9700494144,17.4326647526
 04/09  19:00:00,830.144038867,95.5967707961,418.358075871,0.0,44.4937663224,155.95703954,478.568455569,404.488746756,56.6466996096,17.4330092037
 04/09  20:00:00,803.745651609,95.5967707961,417.855983945,0.0,44.4937663224,124.558693486,526.243537219,452.163702926,56.6466996096,17.4331346833
 04/09  21:00:00,801.89391414,95.5967707961,416.051723601,0.0,44.4937663224,124.558693486,517.579900946,464.082647472,42.4850247072,11.0122287671
 04/09  22:00:00,789.890611121,95.5967707961,413.849016284,0.0,34.9616554283,124.558693486,527.769041205,484.299564416,28.3233498048,15.1461269848
 04/09  23:00:00,788.47644762,95.5967707961,413.293153928,0.0,34.9616554283,124.558693486,523.381275995,491.787508067,14.1616749024,17.4320930249
 04/09  24:00:00,774.365653108,95.5967707961,413.130300846,0.0,34.9616554283,113.312780494,520.888524101,497.78977815,5.66466996096,17.4340759898
 04/10  01:00:00,784.22961663,95.5967707961,413.025378517,0.0,46.0930336215,113.312780494,525.108035159,502.011074099,5.66466996096,17.4322910989
 04/10  02:00:00,781.737383101,95.5967707961,412.268017563,0.0,46.0930336215,113.312780494,520.958604142,506.568895606,5.66466996096,8.72503857445
 04/10  03:00:00,777.899789387,95.5967707961,409.68564392,0.0,46.0930336215,113.312780494,535.354072427,512.255341064,5.66466996096,17.4340614015
 04/10  04:00:00,862.727968447,95.5967707961,407.783925873,0.0,100.150657288,148.969399434,511.073576755,487.97611473,5.66466996096,17.4327920645
 04/10  05:00:00,863.077664354,95.5967707961,407.977368597,0.0,100.150657288,149.894399434,939.012322395,907.416218896,14.1616749024,17.434428596
 04/10  06:00:00,1091.13026201,95.8747841002,415.256738494,0.0,176.471037341,302.612436532,630.169028488,584.414245845,28.3233498048,17.4314328377
 04/10  07:00:00,1211.27361805,96.1869669602,419.420759694,0.0,243.2593065,310.10971186,597.378952906,528.483853091,42.4850247072,26.4100751082
 04/10  08:00:00,1253.79411275,96.3173178627,420.672873249,0.0,243.2593065,310.10971186,588.362821112,505.155502642,56.6466996096,26.56061886
 04/10  09:00:00,1287.55892265,96.4266197427,421.072590678,0.0,243.2593065,302.612436532,567.456661611,489.406014052,42.4850247072,35.565622852
 04/10  10:00:00,1295.38537928,96.6720378287,421.200778023,0.0,243.2593065,310.10971186,580.44787317,464.908012164,70.808374512,44.7314864934
 04/10  11:00:00,1297.70329094,96.9112187879,422.020287477,0.0,243.2593065,310.10971186,563.304556201,447.662458247,70.808374512,44.8337234427
 04/10  12:00:00,1257.57721979,97.1367755578,423.571108795,0.0,243.2593065,310.10971186,544.661634895,429.288191366,70.808374512,44.5650690172
 04/10  13:00:00,1292.62495237,97.3287264207,424.975891559,0.0,243.2593065,302.612436532,528.921940418,427.44857538,56.6466996096,44.8266654285
 04/10  14:00:00,1295.83689865,97.5714558768,427.681140346,0.0,243.2593065,302.612436532,509.462265407,422.239782841,42.4850247072,44.7374578595
 04/10  15:00:00,1296.72949043,97.9071638727,428.372364441,0.0,243.2593065,302.612436532,508.075865103,415.723432061,56.6466996096,35.7057334316
 04/10  16:00:00,1307.42061166,98.3232418071,425.152348034,0.0,243.2593065,310.10971186,526.562172725,406.086906376,84.9700494144,35.5052169346
 04/10  17:00:00,1301.89964395,98.7736439236,422.76681574,0.0,243.2593065,310.10971186,493.997734552,382.705171892,84.9700494144,26.3225132456
 04/10  18:00:00,1031.95560938,95.5967707961,420.85248024,0.0,166.938926447,199.110933808,462.799589584,360.341142712,84.9700494144,17.488397458
 04/10  19:00:00,1025.61963961,95.5967707961,418.798588053,0.0,166.938926447,191.61365848,452.381258766,378.247761547,56.6466996096,17.4867976096
 04/10  20:00:00,899.795049537,95.5967707961,417.95240493,0.0,100.150657288,124.558693486,506.972832282,432.839034495,56.6466996096,17.4870981782
 04/10  21:00:00,849.939826836,95.5967707961,403.344261145,0.0,100.150657288,124.558693486,504.003396021,444.080546962,42.4850247072,17.4378243518
 04/10  22:00:00,777.009067677,95.5967707961,394.077257218,0.0,46.0930336215,124.558693486,508.911312417,463.155816685,28.3233498048,17.4321459267
 04/10  23:00:00,789.671352421,95.5967707961,401.583271716,0.0,46.0930336215,124.558693486,498.657831688,467.063909772,14.1616749024,17.4322470138
 04/10  24:00:00,776.147930499,95.5967707961,397.022532351,0.0,46.0930336215,113.312780494,487.013719998,472.623987369,5.66466996096,8.72506266858
 04/11  01:00:00,770.788785539,95.5967707961,396.539596629,0.0,46.0930336215,113.312780494,499.662918626,476.564292365,5.66466996096,17.4339563009
 04/11  02:00:00,752.870815842,95.5967707961,379.243139537,0.0,46.0930336215,113.312780494,507.068894937,483.973390706,5.66466996096,17.4308342698
 04/11  03:00:00,743.723451798,95.5967707961,370.391586187,0.0,46.0930336215,113.312780494,512.948997826,489.850226426,5.66466996096,17.4341014388
 04/11  04:00:00,824.663393617,95.5967707961,353.043973124,0.0,100.150657288,148.969399434,495.99262941,472.896897617,5.66466996096,17.4310618324
 04/11  05:00:00,825.942919019,95.7843533191,356.131301596,0.0,100.150657288,149.894399434,786.909049889,764.019871055,14.1616749024,8.72750393151
 04/11  06:00:00,1072.15237486,96.5580684986,384.945976718,0.0,176.471037341,302.612436532,576.205659103,530.449374373,28.3233498048,17.4329349245
 04/11  07:00:00,1198.28788149,97.3227130741,398.000754204,0.0,243.2593065,310.10971186,551.094388889,482.198678566,42.4850247072,26.4106856153
 04/11  08:00:00,1235.22514412,97.7251020079,399.46960919,0.0,243.2593065,310.10971186,559.322075409,467.272798396,56.6466996096,35.4025774039
 04/11  09:00:00,1271.432674,98.1317729276,400.677581618,0.0,243.2593065,302.612436532,537.933318063,459.897804717,42.4850247072,35.5504886388
 04/11  10:00:00,1294.3803658,98.5241063553,409.371515273,0.0,243.2593065,310.10971186,555.738876115,440.198450645,70.808374512,44.7320509579
 04/11  11:00:00,1294.86547279,99.1522733341,413.104465969,0.0,243.2593065,310.10971186,529.611296391,413.97711069,70.808374512,44.8258111882
 04/11  12:00:00,1271.01960787,99.9618029836,418.143756216,0.0,243.2593065,310.10971186,497.734205062,391.275530729,70.808374512,35.6502998203
 04/11  13:00:00,1337.0732919,100.661454961,417.352656811,0.0,243.2593065,302.612436532,478.483167325,377.01070271,56.6466996096,44.8257650049
 04/11  14:00:00,1334.49336648,101.246816999,414.927864782,0.0,243.2593065,302.612436532,452.795791075,365.583350039,42.4850247072,44.7274163287
 04/11  15:00:00,1344.26181318,101.722102707,414.05110133,0.0,243.2593065,302.612436532,451.896557757,350.610522262,56.6466996096,44.6393358849
 04/11  16:00:00,1355.2699754,102.112752776,406.68510536,0.0,243.2593065,310.10971186,479.847580206,359.384992109,84.9700494144,35.4925386826
 04/11  17:00:00,1320.48628208,102.70354796,400.609808439,0.0,243.2593065,310.10971186,469.820259544,367.297303971,84.9700494144,17.5529061591
 04/11  18:00:00,1039.23509814,95.5967707961,402.404110743,0.0,166.938926447,199.110933808,463.317409845,360.858527543,84.9700494144,17.4888328874
 04/11  19:00:00,1037.64082804,95.5967707961,400.081514926,0.0,166.938926447,191.61365848,457.5078631,374.643540103,56.6466996096,26.2176233875
 04/11  20:00:00,915.337115277,95.5967707961,400.043736187,0.0,100.150657288,124.558693486,499.27369773,425.14180813,56.6466996096,17.4851899905
 04/11  21:00:00,859.632158071,95.5967707961,377.651408357,0.0,100.150657288,124.558693486,496.852137684,436.930238324,42.4850247072,17.4368746522
 04/11  22:00:00,783.237092024,95.5967707961,364.483835188,0.0,46.0930336215,124.558693486,493.581765721,456.530967747,28.3233498048,8.72744816871
 04/11  23:00:00,783.706477245,95.5967707961,367.223735658,0.0,46.0930336215,124.558693486,493.624766364,462.030567507,14.1616749024,17.4325239536
 04/11  24:00:00,771.421172046,95.5967707961,370.942798338,0.0,46.0930336215,113.312780494,489.308314783,466.20917584,5.66466996096,17.4344689827
 04/12  01:00:00,772.323523377,95.5967707961,375.179221317,0.0,46.0930336215,113.312780494,494.179109119,471.081870724,5.66466996096,17.4325684344
 04/12  02:00:00,767.647735359,95.5967707961,367.300431486,0.0,46.0930336215,113.312780494,499.68889816,476.594681356,5.66466996096,17.4295468428
 04/12  03:00:00,763.954145805,95.5967707961,363.013076756,0.0,46.0930336215,113.312780494,496.15490011,481.763499608,5.66466996096,8.7267305402
 04/12  04:00:00,850.339003573,95.5967707961,365.122532849,0.0,100.150657288,148.969399434,486.452968924,463.357122504,5.66466996096,17.4311764592
 04/12  05:00:00,853.218697382,96.0394445241,369.703941244,0.0,100.150657288,149.894399434,757.498811614,725.902834157,14.1616749024,17.434302554
 04/12  06:00:00,1075.11806656,97.1719279789,374.607299242,0.0,176.471037341,302.612436532,560.845389972,515.090640615,28.3233498048,17.4313995528
 04/12  07:00:00,1192.41570033,98.4680715238,376.634827302,0.0,243.2593065,310.10971186,541.198027284,472.303818553,42.4850247072,26.4091840239
 04/12  08:00:00,1234.32147044,99.1355532962,377.149008451,0.0,243.2593065,310.10971186,536.463666201,453.257712682,56.6466996096,26.5592539086
 04/12  09:00:00,1281.20828691,99.7253697711,390.157772312,0.0,243.2593065,302.612436532,516.858909317,438.810841165,42.4850247072,35.5630434453
 04/12  10:00:00,1301.51807382,100.445017174,402.584375392,0.0,243.2593065,310.10971186,528.782817518,413.247501853,70.808374512,44.7269411526
 04/12  11:00:00,1307.3581711,101.118196406,406.774986412,0.0,243.2593065,310.10971186,510.488570685,394.851833513,70.808374512,44.8283626606
 04/12  12:00:00,1270.61506375,101.817909663,410.687279369,0.0,243.2593065,310.10971186,495.326631072,379.954250833,70.808374512,44.5640057278
 04/12  13:00:00,1313.62529527,102.417917111,412.743089524,0.0,243.2593065,302.612436532,469.667083538,368.195184211,56.6466996096,44.8251997176
 04/12  14:00:00,1319.00944404,102.908843222,414.063232123,0.0,243.2593065,302.612436532,443.311976124,356.095753118,42.4850247072,44.7311982991
 04/12  15:00:00,1305.90307946,103.446283461,421.182412261,0.0,243.2593065,302.612436532,429.679046013,337.331790179,56.6466996096,35.7005562248
 04/12  16:00:00,1314.58246366,104.04181678,431.579999627,0.0,243.2593065,310.10971186,450.593704563,330.123306028,84.9700494144,35.5003491205
 04/12  17:00:00,1322.73796508,104.859685602,438.508863074,0.0,243.2593065,310.10971186,439.471480271,328.181794471,84.9700494144,26.3196363853
 04/12  18:00:00,1049.08485113,95.5967707961,440.385432381,0.0,166.938926447,199.110933808,437.281011164,334.82445745,84.9700494144,17.4865042998
 04/12  19:00:00,1042.58240484,95.5967707961,437.603517867,0.0,166.938926447,191.61365848,429.333464336,355.19803896,56.6466996096,17.4887257666
 04/12  20:00:00,918.350190994,95.5967707961,436.205733812,0.0,100.150657288,124.558693486,481.469131736,407.337281574,56.6466996096,17.4851505529
 04/12  21:00:00,879.125837907,95.5967707961,436.466110136,0.0,100.150657288,124.558693486,478.537888817,418.616958249,42.4850247072,17.4359058609
 04/12  22:00:00,809.683970503,95.5967707961,434.799250547,0.0,46.0930336215,124.558693486,483.647673434,437.89108786,28.3233498048,17.4332357697
 04/12  23:00:00,808.637815904,95.5967707961,432.913597471,0.0,46.0930336215,124.558693486,475.357043973,443.765138549,14.1616749024,17.4302305217
 04/12  24:00:00,793.872055899,95.5967707961,430.821245666,0.0,46.0930336215,113.312780494,464.160615611,449.768800818,5.66466996096,8.7271448319
 04/13  01:00:00,790.397567638,95.5967707961,427.407932135,0.0,46.0930336215,113.312780494,476.128369218,453.031954169,5.66466996096,17.4317450876
 04/13  02:00:00,789.539586604,95.5967707961,426.524270114,0.0,46.0930336215,113.312780494,480.103163428,457.006714752,5.66466996096,17.4317787148
 04/13  03:00:00,787.106341243,95.5967707961,424.275388812,0.0,46.0930336215,113.312780494,485.697256183,462.600858777,5.66466996096,17.4317274445
 04/13  04:00:00,872.51584277,95.5967707961,419.469838575,0.0,100.150657288,148.969399434,461.173908519,446.784493565,5.66466996096,8.72474499269
 04/13  05:00:00,868.754247161,96.1120705143,413.98382382,0.0,100.150657288,149.894399434,699.249964093,667.654595781,14.1616749024,17.4336934098
 04/13  06:00:00,1084.93547115,97.7291274968,407.405349003,0.0,176.471037341,302.612436532,529.803037419,484.04762846,28.3233498048,17.4320591543
 04/13  07:00:00,1200.6531278,99.6510406978,405.598390562,0.0,243.2593065,310.10971186,500.64118536,431.750209066,42.4850247072,26.4059515874
 04/13  08:00:00,1250.37301067,100.377382834,413.010488419,0.0,243.2593065,310.10971186,495.952563957,403.909977254,56.6466996096,35.3958870932
 04/13  09:00:00,1288.24232701,100.970189034,415.81379036,0.0,243.2593065,302.612436532,470.225810288,392.198007463,42.4850247072,35.5427781171
 04/13  10:00:00,1300.07855106,101.769417939,417.603490494,0.0,243.2593065,310.10971186,484.536721583,368.998476613,70.808374512,44.7298704579
 04/13  11:00:00,1311.12819064,102.41677107,418.123127196,0.0,243.2593065,310.10971186,473.416741478,357.784770339,70.808374512,44.823596627
 04/13  12:00:00,1280.36836001,103.194953658,416.460374005,0.0,243.2593065,310.10971186,454.383555433,347.934216487,70.808374512,35.6409644343
 04/13  13:00:00,1314.89083798,104.358140519,416.689063229,0.0,243.2593065,302.612436532,441.198379293,339.729331657,56.6466996096,44.8223480266
 04/13  14:00:00,1316.1940354,105.406491676,418.590269694,0.0,243.2593065,302.612436532,418.592717291,331.383484642,42.4850247072,44.7242079412
 04/13  15:00:00,1325.35010311,106.154979111,420.248400764,0.0,243.2593065,302.612436532,417.899315671,316.61737161,56.6466996096,44.6352444518
 04/13  16:00:00,1342.56393227,106.979781543,419.972405608,0.0,243.2593065,310.10971186,417.988050981,306.387203704,84.9700494144,26.6307978618
 04/13  17:00:00,1347.82571396,108.055597126,420.107415855,0.0,243.2593065,310.10971186,414.140096101,302.84921046,84.9700494144,26.320836226
 04/13  18:00:00,1065.26842396,95.5967707961,420.006969633,0.0,166.938926447,199.110933808,414.708975348,312.252698647,84.9700494144,17.4862272865
 04/13  19:00:00,1061.72799879,95.5967707961,418.218180232,0.0,166.938926447,191.61365848,409.9300589,335.79809464,56.6466996096,17.4852646502
 04/13  20:00:00,938.684260944,95.5967707961,414.185542515,0.0,100.150657288,124.558693486,469.287750814,392.525798073,56.6466996096,20.1152531311
 04/13  21:00:00,894.876147023,95.5967707961,409.94862963,0.0,100.150657288,124.558693486,463.906500496,406.604347156,42.4850247072,14.8171286327
 04/13  22:00:00,818.576800322,95.5967707961,407.230359134,0.0,46.0930336215,124.558693486,473.853480784,428.098904789,28.3233498048,17.4312261902
 04/13  23:00:00,813.957310076,95.5967707961,407.131548484,0.0,46.0930336215,124.558693486,467.098337312,435.505284094,14.1616749024,17.4313783153
 04/13  24:00:00,798.768638467,95.5967707961,406.785315722,0.0,46.0930336215,113.312780494,464.358734044,441.262676754,5.66466996096,17.4313873283
 04/14  01:00:00,796.868868769,95.5967707961,400.510671507,0.0,46.0930336215,113.312780494,461.812954268,447.423795518,5.66466996096,8.7244887897
 04/14  02:00:00,784.613786311,95.5967707961,386.387894618,0.0,46.0930336215,113.312780494,477.357674602,454.260250058,5.66466996096,17.432754583
 04/14  03:00:00,781.639292856,95.5967707961,379.404866158,0.0,46.0930336215,113.312780494,482.826556283,459.732250393,5.66466996096,17.4296359297
 04/14  04:00:00,860.332841513,95.5967707961,371.794329896,0.0,100.150657288,148.969399434,465.873285765,442.775831491,5.66466996096,17.432784313
 04/14  05:00:00,836.270159943,96.1494121404,352.38794483,0.0,100.150657288,149.894399434,678.428846306,646.837461183,14.1616749024,17.429710221
 04/14  06:00:00,1035.43555865,98.2198292321,336.977297386,0.0,176.471037341,302.612436532,512.38684654,475.336649232,28.3233498048,8.72684750282
 04/14  07:00:00,1169.71089421,100.280252228,357.788596565,0.0,243.2593065,310.10971186,490.493475589,421.60208322,42.4850247072,26.4063676619
 04/14  08:00:00,1238.47910718,100.996971219,396.580324926,0.0,243.2593065,310.10971186,483.962421273,391.912850473,56.6466996096,35.4028711903
 04/14  09:00:00,1285.42840058,101.624238612,410.577765839,0.0,243.2593065,302.612436532,457.818427189,379.783658149,42.4850247072,35.5497443328
 04/14  10:00:00,1303.38449232,102.370894087,413.944732269,0.0,243.2593065,310.10971186,474.626820697,359.08959185,70.808374512,44.7288543353
 04/14  11:00:00,1311.96357186,103.007815602,417.186914689,0.0,243.2593065,310.10971186,464.096490588,348.466323662,70.808374512,44.8217924148
 04/14  12:00:00,1275.04071203,103.995354213,420.425781202,0.0,243.2593065,310.10971186,444.873885592,338.417579148,70.808374512,35.6479319324
 04/14  13:00:00,1305.92433127,105.248585111,424.427477802,0.0,243.2593065,302.612436532,430.856981395,329.39037724,56.6466996096,44.8199045459
 04/14  14:00:00,1310.56376463,106.29421852,428.277588192,0.0,243.2593065,302.612436532,408.417134068,321.210364733,42.4850247072,44.7217446275
 04/14  15:00:00,1330.36422539,107.218678468,427.538091699,0.0,243.2593065,302.612436532,408.195736606,306.915612707,56.6466996096,44.6334242894
 04/14  16:00:00,1346.41893667,108.808557557,424.607334744,0.0,243.2593065,310.10971186,416.960959776,296.502627803,84.9700494144,35.4882825588
 04/14  17:00:00,1353.57665221,110.027592959,424.328429633,0.0,243.2593065,310.10971186,396.267863776,293.746349792,84.9700494144,17.55146457
 04/14  18:00:00,1076.02315694,95.5967707961,422.655097594,0.0,166.938926447,199.110933808,407.444948322,304.98736867,84.9700494144,17.4875302379
 04/14  19:00:00,1058.0993163,95.5967707961,421.291281758,0.0,166.938926447,191.61365848,410.803255234,327.941372134,56.6466996096,26.21518349
 04/14  20:00:00,925.817339219,95.5967707961,420.854195846,0.0,100.150657288,124.558693486,460.033350373,385.903026457,56.6466996096,17.4836243066
 04/14  21:00:00,886.340922521,95.5967707961,417.818751983,0.0,100.150657288,124.558693486,460.503943299,400.583501527,42.4850247072,17.4354170654
 04/14  22:00:00,819.269397954,95.5967707961,413.288684238,0.0,46.0930336215,124.558693486,460.212213861,423.162213003,28.3233498048,8.72665105341
 04/14  23:00:00,815.593053326,95.5967707961,410.096893432,0.0,46.0930336215,124.558693486,463.129590968,431.536994203,14.1616749024,17.4309218623
 04/14  24:00:00,800.443456737,95.5967707961,407.607991185,0.0,46.0930336215,113.312780494,461.354245929,438.256847639,5.66466996096,17.4327283293
 04/15  01:00:00,796.715389398,95.5967707961,402.361161614,0.0,46.0930336215,113.312780494,467.572034331,444.476607198,5.66466996096,17.4307571723
 04/15  02:00:00,783.356402893,95.5967707961,389.977731481,0.0,46.0930336215,113.312780494,464.89308226,450.504199912,5.66466996096,8.72421238678
 04/15  03:00:00,769.751858497,95.5967707961,376.153563832,0.0,46.0930336215,113.312780494,479.503887639,456.406976619,5.66466996096,17.4322410588
 04/15  04:00:00,766.877736854,95.5967707961,364.357143846,0.0,55.6251445156,113.312780494,473.984792878,450.890995186,5.66466996096,17.4291277315
 04/15  05:00:00,757.10799457,95.5967707961,354.092137114,0.0,55.6251445156,113.312780494,486.627159684,455.033261256,14.1616749024,17.4322235262
 04/15  06:00:00,811.219957656,95.5967707961,352.500656581,0.0,65.1572554096,176.889270242,439.601746392,393.849278814,28.3233498048,17.4291177735
 04/15  07:00:00,934.605292022,95.9347111581,366.596381521,0.0,109.682768182,220.96816451,635.22400767,584.01245464,42.4850247072,8.72652832285
 04/15  08:00:00,966.418498873,95.9531414146,396.912325187,0.0,109.682768182,220.96816451,567.885531531,484.95809925,56.6466996096,26.280732671
 04/15  09:00:00,1085.22962294,96.9811063907,412.900735218,0.0,131.945524568,266.955817592,514.819086081,445.918255304,42.4850247072,26.4158060694
 04/15  10:00:00,1110.43022346,97.0893596489,419.724270577,0.0,131.945524568,274.45309292,521.073548053,423.722983505,70.808374512,26.5421900358
 04/15  11:00:00,1129.17349223,97.2828751186,416.72905197,0.0,131.945524568,274.45309292,515.126486275,408.920899774,70.808374512,35.3972119892
 04/15  12:00:00,1093.57524468,97.5014964936,416.765390772,0.0,131.945524568,274.45309292,498.9250557,392.739034288,70.808374512,35.3776468997
 04/15  13:00:00,1088.63750042,97.6695005228,420.887249848,0.0,131.945524568,266.955817592,464.929403898,381.733480308,56.6466996096,26.5492239807
 04/15  14:00:00,1097.47182078,97.778562232,423.731856559,0.0,131.945524568,266.955817592,447.190996816,369.326055043,42.4850247072,35.3799170656
 04/15  15:00:00,1020.95997307,95.5967707961,425.328828035,0.0,109.682768182,212.545889182,366.907562432,283.717667151,56.6466996096,26.5431956711
 04/15  16:00:00,1034.22638156,95.5967707961,425.323584154,0.0,109.682768182,220.04316451,399.90923532,279.555515014,84.9700494144,35.3836708924
 04/15  17:00:00,1000.88707954,95.5967707961,424.605944338,0.0,109.682768182,220.04316451,387.469152347,276.100937714,84.9700494144,26.398165218
 04/15  18:00:00,962.005242352,95.5967707961,424.402725932,0.0,100.150657288,199.110933808,417.557325281,315.157424703,84.9700494144,17.4298511631
 04/15  19:00:00,941.25081567,95.5967707961,423.768129326,0.0,100.150657288,191.61365848,405.249976545,339.876369417,56.6466996096,8.72690751777
 04/15  20:00:00,830.728799496,95.5967707961,422.356835423,0.0,55.6251445156,124.558693486,475.035759076,400.957619242,56.6466996096,17.4314402249
 04/15  21:00:00,829.189656319,95.5967707961,419.624494915,0.0,55.6251445156,124.558693486,473.862569975,413.94614593,42.4850247072,17.4313993378
 04/15  22:00:00,818.617217287,95.5967707961,416.068570633,0.0,46.0930336215,124.558693486,478.837562354,433.082911697,28.3233498048,17.4313008517
 04/15  23:00:00,816.156559268,95.5967707961,413.991900635,0.0,46.0930336215,124.558693486,462.746563996,439.860382912,14.1616749024,8.72450618095
 04/15  24:00:00,802.221988198,95.5967707961,412.631680056,0.0,46.0930336215,113.312780494,468.119761971,445.022064659,5.66466996096,17.4330273508
 04/16  01:00:00,789.300052206,95.5967707961,411.23027572,0.0,34.9616554283,113.312780494,473.777966231,450.683710035,5.66466996096,17.4295862349
 04/16  02:00:00,787.145606783,95.5967707961,410.05995381,0.0,34.9616554283,113.312780494,478.691845347,455.594602931,5.66466996096,17.4325724551
 04/16  03:00:00,786.428489564,95.5967707961,409.05329053,0.0,34.9616554283,113.312780494,484.367569598,461.273548225,5.66466996096,17.4293514124
 04/16  04:00:00,792.390286504,95.5967707961,407.737402685,0.0,44.4937663224,113.312780494,469.659152378,455.267826489,5.66466996096,8.72665592774
 04/16  05:00:00,791.187856925,95.5967707961,406.926126523,0.0,44.4937663224,113.312780494,490.635067976,459.042580115,14.1616749024,17.4308129585
 04/16  06:00:00,846.211999429,95.5967707961,407.41527889,0.0,54.0258772165,176.889270242,445.539247969,399.785035134,28.3233498048,17.4308630293
 04/16  07:00:00,844.670689831,95.5967707961,410.297466793,0.0,54.0258772165,184.38654557,455.847275184,395.931520239,42.4850247072,17.4307302379
 04/16  08:00:00,924.046670325,95.5967707961,412.800346755,0.0,65.1572554096,220.04316451,458.540599994,384.377417032,56.6466996096,17.5164833523
 04/16  09:00:00,917.546912791,95.5967707961,413.732994646,0.0,65.1572554096,212.545889182,450.374492125,381.500328232,42.4850247072,26.3891391856
 04/16  10:00:00,922.48800151,95.5967707961,414.828067831,0.0,65.1572554096,220.04316451,473.692700298,376.373084369,70.808374512,26.5112414174
 04/16  11:00:00,924.775695916,95.5967707961,417.409913576,0.0,65.1572554096,220.04316451,473.256871407,367.09608083,70.808374512,35.3524160648
 04/16  12:00:00,932.136294044,95.5967707961,419.171048229,0.0,65.1572554096,220.04316451,458.238286821,360.91363101,70.808374512,26.5162812988
 04/16  13:00:00,930.255471982,95.5967707961,419.264720904,0.0,65.1572554096,212.545889182,450.832801773,358.835789219,56.6466996096,35.3503129444
 04/16  14:00:00,932.007224299,95.5967707961,420.398920642,0.0,65.1572554096,212.545889182,419.247351262,350.247606445,42.4850247072,26.5147201095
 04/16  15:00:00,933.145296656,95.5967707961,421.082563489,0.0,65.1572554096,212.545889182,432.747671825,340.752570462,56.6466996096,35.3484017528
 04/16  16:00:00,909.072058904,95.5967707961,422.180158533,0.0,65.1572554096,220.04316451,444.798618064,333.309289735,84.9700494144,26.5192789141
 04/16  17:00:00,868.360273352,95.5967707961,422.499767093,0.0,54.0258772165,184.38654557,457.955645362,346.596810975,84.9700494144,26.3887849727
 04/16  18:00:00,840.672965264,95.5967707961,419.315157564,0.0,44.4937663224,163.454314868,485.422398666,383.022019733,84.9700494144,17.4303295187
 04/16  19:00:00,829.998973847,95.5967707961,417.004732364,0.0,44.4937663224,155.95703954,474.280339117,400.203392672,56.6466996096,17.4302468348
 04/16  20:00:00,801.535125538,95.5967707961,417.913531481,0.0,44.4937663224,124.558693486,513.689038189,448.318352461,56.6466996096,8.72398611798
 04/16  21:00:00,800.888558105,95.5967707961,419.735530363,0.0,44.4937663224,124.558693486,518.978118981,459.061319526,42.4850247072,17.4317747477
 04/16  22:00:00,793.998082391,95.5967707961,419.595741142,0.0,34.9616554283,124.558693486,524.508314881,478.756316174,28.3233498048,17.428648902
 04/16  23:00:00,792.364535791,95.5967707961,419.360965313,0.0,34.9616554283,124.558693486,517.784894818,486.191529462,14.1616749024,17.4316904527
 04/16  24:00:00,777.857455864,95.5967707961,418.816171559,0.0,34.9616554283,113.312780494,517.055296871,493.962036969,5.66466996096,17.4285899407
 04/17  01:00:00,791.755544019,95.5967707961,415.642369476,0.0,46.0930336215,113.312780494,513.313382973,498.922618901,5.66466996096,8.72609411156
 04/17  02:00:00,793.626963394,95.5967707961,412.18512438,0.0,46.0930336215,113.312780494,527.474406359,504.380047228,5.66466996096,17.4296891692
 04/17  03:00:00,793.288636648,95.5967707961,409.985842807,0.0,46.0930336215,113.312780494,532.673987476,509.579673424,5.66466996096,17.4296440909
 04/17  04:00:00,881.503167221,95.5967707961,408.303294029,0.0,100.150657288,148.969399434,509.045512255,485.951325707,5.66466996096,17.4295165871
 04/17  05:00:00,888.420976254,95.5967707961,406.131865538,0.0,100.150657288,149.894399434,916.420650702,893.53535051,14.1616749024,8.72362528884
 04/17  06:00:00,1086.24532454,95.8762013323,389.320498521,0.0,176.471037341,302.612436532,621.85721509,576.102806668,28.3233498048,17.4310586175
 04/17  07:00:00,1211.70305226,96.1897191506,398.321078354,0.0,243.2593065,310.10971186,576.450036057,507.559813693,42.4850247072,26.4051976568
 04/17  08:00:00,1256.58054908,96.4191602308,407.995946307,0.0,243.2593065,310.10971186,563.472389787,471.432748767,56.6466996096,35.3929414105
 04/17  09:00:00,1298.75804447,96.7469907731,413.772860219,0.0,243.2593065,302.612436532,531.932185774,453.908501664,42.4850247072,35.5386594029
 04/17  10:00:00,1307.89764248,97.0107037671,417.092246141,0.0,243.2593065,310.10971186,539.820757959,424.290082762,70.808374512,44.7223006853
 04/17  11:00:00,1310.95590467,97.1796449151,422.135688544,0.0,243.2593065,310.10971186,519.090101987,403.467454333,70.808374512,44.8142731423
 04/17  12:00:00,1278.36076198,97.5659466216,424.138478762,0.0,243.2593065,310.10971186,494.105817573,387.663379731,70.808374512,35.6340633303
 04/17  13:00:00,1337.78982661,98.0518488139,423.447510174,0.0,243.2593065,302.612436532,474.44702112,372.988916245,56.6466996096,44.8114052654
 04/17  14:00:00,1340.22987411,98.7623812629,421.675888384,0.0,243.2593065,302.612436532,446.474204964,359.270200968,42.4850247072,44.7189792885
 04/17  15:00:00,1337.66609029,99.5945876091,423.639009677,0.0,243.2593065,302.612436532,429.955956219,337.608435802,56.6466996096,35.7008208081
 04/17  16:00:00,1346.77950936,100.803418145,424.636048922,0.0,243.2593065,310.10971186,445.288199983,324.817755497,84.9700494144,35.5003950718
 04/17  17:00:00,1348.3597567,101.98881612,424.303182754,0.0,243.2593065,310.10971186,430.074165698,318.788149066,84.9700494144,26.3159672175
 04/17  18:00:00,1080.84679178,95.5967707961,426.760429842,0.0,166.938926447,199.110933808,412.521579112,310.067569887,84.9700494144,17.4839598104
 04/17  19:00:00,1064.55408392,95.5967707961,426.46554516,0.0,166.938926447,191.61365848,414.650363772,340.521755342,56.6466996096,17.4819088204
 04/17  20:00:00,934.261271036,95.5967707961,425.733162195,0.0,100.150657288,124.558693486,469.095931753,394.963260853,56.6466996096,17.4859712907
 04/17  21:00:00,884.562135518,95.5967707961,424.88034587,0.0,100.150657288,124.558693486,467.82004766,407.898174477,42.4850247072,17.4368484753
 04/17  22:00:00,811.945171161,95.5967707961,422.711829145,0.0,46.0930336215,124.558693486,476.176389541,430.425674126,28.3233498048,17.4273656106
 04/17  23:00:00,818.751031556,95.5967707961,419.732949999,0.0,46.0930336215,124.558693486,468.09728942,436.504800794,14.1616749024,17.4308137238
 04/17  24:00:00,813.105813752,95.5967707961,417.662593649,0.0,46.0930336215,113.312780494,454.013079439,438.992583433,5.66466996096,9.35582604443
 04/18  01:00:00,801.95645648,95.5967707961,418.63701004,0.0,46.0930336215,113.312780494,465.870933498,443.406405346,5.66466996096,16.7998581915
 04/18  02:00:00,793.945348243,95.5967707961,419.919672016,0.0,46.0930336215,113.312780494,472.169403233,449.075980958,5.66466996096,17.4287523137
 04/18  03:00:00,792.033829382,95.5967707961,419.823779485,0.0,46.0930336215,113.312780494,476.822750285,453.726330521,5.66466996096,17.431749803
 04/18  04:00:00,880.759951818,95.5967707961,420.82509619,0.0,100.150657288,148.969399434,459.214807385,436.121645457,5.66466996096,17.4284919669
 04/18  05:00:00,880.220149107,95.7839774446,422.62985672,0.0,100.150657288,149.894399434,681.999610143,659.111744524,14.1616749024,8.72619071649
 04/18  06:00:00,1098.11565991,96.7275535076,423.90476404,0.0,176.471037341,302.612436532,520.566127144,474.81279841,28.3233498048,17.4299789289
 04/18  07:00:00,1218.45520105,97.5185824321,424.992735057,0.0,243.2593065,310.10971186,502.887236151,433.99916389,42.4850247072,26.4030475535
 04/18  08:00:00,1262.04936319,98.2006849142,426.75504568,0.0,243.2593065,310.10971186,505.774681986,413.738130226,56.6466996096,35.3898521499
 04/18  09:00:00,1299.67631612,98.8015119607,429.178064068,0.0,243.2593065,302.612436532,478.311235681,400.291135568,42.4850247072,35.5350754051
 04/18  10:00:00,1313.480543,99.4368168838,433.166377907,0.0,243.2593065,310.10971186,490.036845886,374.511416365,70.808374512,44.7170550091
 04/18  11:00:00,1320.82426317,99.9420397533,435.78311577,0.0,243.2593065,310.10971186,476.577476222,360.96022976,70.808374512,44.8088719497
 04/18  12:00:00,1280.33504422,100.505321618,437.674018181,0.0,243.2593065,310.10971186,460.301967271,353.863741586,70.808374512,35.6298511729
 04/18  13:00:00,1315.30977114,101.238318575,439.437993643,0.0,243.2593065,302.612436532,453.117583523,351.65917736,56.6466996096,44.8117065539
 04/18  14:00:00,1316.66379192,101.970163656,440.025799107,0.0,243.2593065,302.612436532,439.130797441,351.929993009,42.4850247072,44.7157797251
 04/18  15:00:00,1315.94362939,102.582146774,439.2324054,0.0,243.2593065,302.612436532,446.591807777,354.249769976,56.6466996096,35.6953381917
 04/18  16:00:00,1320.01806824,103.196215067,436.886092133,0.0,243.2593065,310.10971186,472.714486427,352.248898613,84.9700494144,35.4955384
 04/18  17:00:00,1321.49725906,103.701411363,435.016152427,0.0,243.2593065,310.10971186,460.850039979,349.566896335,84.9700494144,26.3130942297
 04/18  18:00:00,1045.62973944,95.5967707961,431.39047735,0.0,166.938926447,199.110933808,456.67956676,354.223845305,84.9700494144,17.4856720413
 04/18  19:00:00,1035.31544712,95.5967707961,424.923260074,0.0,166.938926447,191.61365848,444.745703645,370.619008091,56.6466996096,17.4799959447
 04/18  20:00:00,909.593754987,95.5967707961,421.599212454,0.0,100.150657288,124.558693486,489.739017656,415.608531909,56.6466996096,17.4837861373
 04/18  21:00:00,869.855275144,95.5967707961,417.590520814,0.0,100.150657288,124.558693486,485.225204329,425.305411004,42.4850247072,17.4347686178
 04/18  22:00:00,803.376789375,95.5967707961,413.450933208,0.0,46.0930336215,124.558693486,490.910874997,445.156027327,28.3233498048,17.4314978656
 04/18  23:00:00,803.781893186,95.5967707961,411.246771305,0.0,46.0930336215,124.558693486,482.733103736,451.142742747,14.1616749024,17.4286860871
 04/18  24:00:00,792.190211091,95.5967707961,409.671078055,0.0,46.0930336215,113.312780494,470.352372191,455.961401277,5.66466996096,8.72630095267
 04/19  01:00:00,793.563135227,95.5967707961,408.098821672,0.0,46.0930336215,113.312780494,484.218303882,461.123766387,5.66466996096,17.4298675341
 04/19  02:00:00,792.766646989,95.5967707961,406.836655549,0.0,46.0930336215,113.312780494,488.888511595,465.794170716,5.66466996096,17.4296709176
 04/19  03:00:00,794.902673991,95.5967707961,405.975017408,0.0,46.0930336215,113.312780494,493.09290278,469.998825779,5.66466996096,17.4294070397
 04/19  04:00:00,883.772559466,95.5967707961,404.717231212,0.0,100.150657288,148.969399434,467.456131021,453.067938628,5.66466996096,8.72352243196
 04/19  05:00:00,886.720790339,96.0376325798,403.959907573,0.0,100.150657288,149.894399434,717.87022808,686.279070333,14.1616749024,17.4294828445
 04/19  06:00:00,1101.61274367,97.4388274888,404.384825732,0.0,176.471037341,302.612436532,537.112679164,491.360113913,28.3233498048,17.4292154468
 04/19  07:00:00,1217.4158596,99.1123756833,407.202328189,0.0,243.2593065,310.10971186,506.391443693,437.50227129,42.4850247072,26.4041476954
 04/19  08:00:00,1258.28853336,99.8209592312,410.439483231,0.0,243.2593065,310.10971186,504.529141391,412.497998471,56.6466996096,35.3844433103
 04/19  09:00:00,1294.64628633,100.415297572,413.202633051,0.0,243.2593065,302.612436532,475.748347925,397.734454717,42.4850247072,35.5288684999
 04/19  10:00:00,1304.71886087,101.082517423,415.092593636,0.0,243.2593065,310.10971186,485.59690921,379.020711969,70.808374512,35.7678227294
 04/19  11:00:00,1308.65716276,101.737653505,417.16351323,0.0,243.2593065,310.10971186,483.372001785,367.754402235,70.808374512,44.8092250375
 04/19  12:00:00,1275.61038111,102.434770022,418.991595034,0.0,243.2593065,310.10971186,470.782939727,355.435654641,70.808374512,44.5389105744
 04/19  13:00:00,1324.40823668,103.380853275,421.288468083,0.0,243.2593065,302.612436532,443.610469007,342.158250653,56.6466996096,44.8055187448
 04/19  14:00:00,1331.01433782,104.4035707,422.214084139,0.0,243.2593065,302.612436532,419.612616239,332.412224112,42.4850247072,44.7153674203
 04/19  15:00:00,1327.23702438,105.202757613,424.074440868,0.0,243.2593065,302.612436532,410.066792623,317.732783611,56.6466996096,35.6873094025
 04/19  16:00:00,1342.88340619,105.871734036,425.238025098,0.0,243.2593065,310.10971186,435.873256007,315.415120127,84.9700494144,35.4880864656
 04/19  17:00:00,1343.89059878,106.696270792,422.753061506,0.0,243.2593065,310.10971186,426.048461242,314.765463532,84.9700494144,26.3129482958
 04/19  18:00:00,1066.13363525,95.5967707961,422.590108657,0.0,166.938926447,199.110933808,422.164829538,319.712475184,84.9700494144,17.4823049397
 04/19  19:00:00,1055.87997417,95.5967707961,422.558454758,0.0,166.938926447,191.61365848,419.053619941,344.922730267,56.6466996096,17.4841900639
 04/19  20:00:00,926.476915124,95.5967707961,420.76250023,0.0,100.150657288,124.558693486,471.74011689,397.609210014,56.6466996096,17.4842072669
 04/19  21:00:00,885.61808433,95.5967707961,415.840522248,0.0,100.150657288,124.558693486,469.695470806,409.772624345,42.4850247072,17.4378217542
 04/19  22:00:00,816.623097449,95.5967707961,411.36611379,0.0,46.0930336215,124.558693486,476.717188071,430.965291003,28.3233498048,17.4285472634
 04/19  23:00:00,813.837222849,95.5967707961,409.111729917,0.0,46.0930336215,124.558693486,461.001113554,438.11321743,14.1616749024,8.72622122127
 04/19  24:00:00,798.830204907,95.5967707961,407.76199634,0.0,46.0930336215,113.312780494,466.701946156,443.607298511,5.66466996096,17.4299776841
 04/20  01:00:00,797.888803468,95.5967707961,406.377152014,0.0,46.0930336215,113.312780494,472.010370105,448.916118079,5.66466996096,17.4295820649
 04/20  02:00:00,794.323315755,95.5967707961,405.087377891,0.0,46.0930336215,113.312780494,476.676145993,453.582279781,5.66466996096,17.4291962506
 04/20  03:00:00,788.731983243,95.5967707961,399.789413365,0.0,46.0930336215,113.312780494,473.341852827,458.953786716,5.66466996096,8.72339615002
 04/20  04:00:00,869.160810428,95.5967707961,393.311569254,0.0,100.150657288,148.969399434,466.171133923,443.075993744,5.66466996096,17.4304702187
