Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  05:00:00,865.115887706,96.1231803151,388.655624117,0.0,100.150657288,149.894399434,677.267948741,645.677010593,14.1616749024,17.4292632449
 04/20  06:00:00,1083.01499023,98.104478866,393.920641482,0.0,176.471037341,302.612436532,515.91306836,470.159643224,28.3233498048,17.4300753313
 04/20  07:00:00,1209.64581287,100.114952197,406.579000544,0.0,243.2593065,310.10971186,484.650627498,415.762020815,42.4850247072,26.4035819752
 04/20  08:00:00,1258.96481983,100.812112184,412.573813895,0.0,243.2593065,310.10971186,471.559036877,388.367338535,56.6466996096,26.5449987322
 04/20  09:00:00,1302.93214246,101.476159338,418.855031336,0.0,243.2593065,302.612436532,449.561670515,371.527143348,42.4850247072,35.5495024595
 04/20  10:00:00,1320.57575739,102.210574031,425.788860259,0.0,243.2593065,310.10971186,464.694127742,349.180419775,70.808374512,44.7053334552
 04/20  11:00:00,1321.0683646,102.867302282,431.68259217,0.0,243.2593065,310.10971186,452.071927309,336.457556774,70.808374512,44.8059960231
 04/20  12:00:00,1266.58930138,103.989666097,420.258753767,0.0,243.2593065,310.10971186,438.457948604,323.097729883,70.808374512,44.5518442086
 04/20  13:00:00,1287.06060393,105.393698727,395.959571858,0.0,243.2593065,302.612436532,411.42830194,309.980349916,56.6466996096,44.8012524149
 04/20  14:00:00,1314.50573389,106.558189471,380.899286651,0.0,243.2593065,302.612436532,378.015891419,299.768061045,42.4850247072,35.7628056669
 04/20  15:00:00,1300.37002896,107.851895247,369.35257539,0.0,243.2593065,302.612436532,384.506278144,283.245296489,56.6466996096,44.6142820457
 04/20  16:00:00,1287.02742013,109.667920022,360.428409604,0.0,243.2593065,310.10971186,393.730684317,273.279702015,84.9700494144,35.4809328873
 04/20  17:00:00,1278.31062788,111.284544,373.017527581,0.0,243.2593065,310.10971186,373.361229678,270.841950988,84.9700494144,17.5492292758
 04/20  18:00:00,1029.00145371,95.5967707961,414.920678915,0.0,166.938926447,199.110933808,388.162297253,285.706677357,84.9700494144,17.4855704816
 04/20  19:00:00,1043.28041832,95.5967707961,433.879710413,0.0,166.938926447,191.61365848,398.647841359,315.789011959,56.6466996096,26.2121297899
 04/20  20:00:00,930.474120824,95.5967707961,444.699815205,0.0,100.150657288,124.558693486,444.212623315,370.08480961,56.6466996096,17.481114096
 04/20  21:00:00,884.967378213,95.5967707961,440.029621947,0.0,100.150657288,124.558693486,445.685352288,385.767229785,42.4850247072,17.4330977956
 04/20  22:00:00,812.4128876,95.5967707961,435.474925267,0.0,46.0930336215,124.558693486,445.00372698,407.954984264,28.3233498048,8.72539291083
 04/20  23:00:00,810.894887765,95.5967707961,433.030893647,0.0,46.0930336215,124.558693486,448.114199384,416.524219203,14.1616749024,17.4283052794
 04/20  24:00:00,797.130126387,95.5967707961,431.055558659,0.0,46.0930336215,113.312780494,445.97499406,422.880321899,5.66466996096,17.4300022006
 04/21  01:00:00,796.006828316,95.5967707961,429.018253588,0.0,46.0930336215,113.312780494,451.251917033,428.159550525,5.66466996096,17.4276965478
 04/21  02:00:00,793.749346683,95.5967707961,427.269786046,0.0,46.0930336215,113.312780494,446.897756092,432.507393611,5.66466996096,8.72569252004
 04/21  03:00:00,793.1817873,95.5967707961,425.990658929,0.0,46.0930336215,113.312780494,460.319570185,437.226132937,5.66466996096,17.4287672863
 04/21  04:00:00,883.425595239,95.5967707961,424.179576739,0.0,100.150657288,148.969399434,444.681014371,421.587738294,5.66466996096,17.4286061162
 04/21  05:00:00,883.667195551,96.1935752294,422.634540284,0.0,100.150657288,149.894399434,610.218252745,578.628246399,14.1616749024,17.4283314436
 04/21  06:00:00,1099.03873683,98.7418199272,422.323859581,0.0,176.471037341,302.612436532,470.66681046,433.620484154,28.3233498048,8.72297650066
 04/21  07:00:00,1220.93825043,100.702454396,424.227175819,0.0,243.2593065,310.10971186,456.67795507,387.79200088,42.4850247072,26.4009294833
 04/21  08:00:00,1266.46034764,101.369627091,427.020318843,0.0,243.2593065,310.10971186,456.351363716,364.311917866,56.6466996096,35.3927462408
 04/21  09:00:00,1304.92257274,102.047679101,430.397605718,0.0,243.2593065,302.612436532,425.499571433,347.477573653,42.4850247072,35.5369730733
 04/21  10:00:00,1318.33563489,102.977095756,434.446872047,0.0,243.2593065,310.10971186,446.809306588,331.292177707,70.808374512,44.7087543688
 04/21  11:00:00,1324.74861274,104.140314992,438.206745788,0.0,243.2593065,310.10971186,438.454853887,322.847453117,70.808374512,44.7990262573
 04/21  12:00:00,1287.10819042,105.539849467,440.514475694,0.0,243.2593065,310.10971186,420.736244204,314.298142955,70.808374512,35.6297267369
 04/21  13:00:00,1321.85577698,106.747426149,440.38664522,0.0,243.2593065,302.612436532,408.533201821,307.083282788,56.6466996096,44.8032194232
 04/21  14:00:00,1305.50759623,107.867778358,421.875139851,0.0,243.2593065,302.612436532,384.48849474,297.299030497,42.4850247072,44.7044395366
 04/21  15:00:00,1305.65997362,109.715990484,420.067430436,0.0,243.2593065,302.612436532,378.294452357,285.953763736,56.6466996096,35.6939890114
 04/21  16:00:00,1318.45785157,110.938830588,425.180265786,0.0,243.2593065,310.10971186,408.394133996,287.93021557,84.9700494144,35.4938690108
 04/21  17:00:00,1318.86665021,111.747278245,424.734059549,0.0,243.2593065,310.10971186,403.240042782,291.957441343,84.9700494144,26.3125520247
 04/21  18:00:00,1055.74891326,95.5967707961,444.158091414,0.0,166.938926447,199.110933808,399.949312939,297.497355811,84.9700494144,17.4819077128
 04/21  19:00:00,1049.15269766,95.5967707961,445.885464204,0.0,166.938926447,191.61365848,396.851543906,322.725139582,56.6466996096,17.4797047142
 04/21  20:00:00,925.952878926,95.5967707961,442.561321673,0.0,100.150657288,124.558693486,450.339464905,376.209208245,56.6466996096,17.4835570502
 04/21  21:00:00,880.158104263,95.5967707961,437.672287292,0.0,100.150657288,124.558693486,451.369800986,391.450180259,42.4850247072,17.4345960202
 04/21  22:00:00,808.315283877,95.5967707961,433.454563766,0.0,46.0930336215,124.558693486,458.634088395,412.882136655,28.3233498048,17.428601935
 04/21  23:00:00,807.224827243,95.5967707961,431.461638524,0.0,46.0930336215,124.558693486,452.462286114,420.872308274,14.1616749024,17.4283029378
 04/21  24:00:00,793.377231426,95.5967707961,430.141793218,0.0,46.0930336215,113.312780494,441.3070096,426.919369561,5.66466996096,8.72297007772
 04/22  01:00:00,791.718351012,95.5967707961,428.589160545,0.0,46.0930336215,113.312780494,455.247334406,432.153337545,5.66466996096,17.4293269002
 04/22  02:00:00,790.318220076,95.5967707961,427.25125979,0.0,46.0930336215,113.312780494,459.946165325,436.852484632,5.66466996096,17.4290107314
 04/22  03:00:00,789.542602403,95.5967707961,426.548146586,0.0,46.0930336215,113.312780494,464.939637676,441.846348397,5.66466996096,17.4286193176
 04/22  04:00:00,798.677449265,95.5967707961,425.591558478,0.0,55.6251445156,113.312780494,449.197953622,434.810196882,5.66466996096,8.72308677817
 04/22  05:00:00,797.774367917,95.5967707961,424.783151122,0.0,55.6251445156,113.312780494,469.511768898,437.920297158,14.1616749024,17.4297968376
 04/22  06:00:00,855.784416806,95.5967707961,425.085203241,0.0,65.1572554096,176.889270242,421.854900223,376.105083461,28.3233498048,17.4264669571
 04/22  07:00:00,980.360893308,95.9227249733,427.809629006,0.0,109.682768182,220.96816451,592.35532601,532.441040323,42.4850247072,17.4292609797
 04/22  08:00:00,994.45934834,95.9202062608,431.629345267,0.0,109.682768182,220.96816451,536.709653349,462.539194083,56.6466996096,17.5237596558
 04/22  09:00:00,1108.45321801,96.886244836,436.341025903,0.0,131.945524568,266.955817592,497.482357943,428.585528761,42.4850247072,26.4118044747
 04/22  10:00:00,1119.84845316,97.1684180058,439.013474555,0.0,131.945524568,274.45309292,510.088757418,403.901112562,70.808374512,35.3792703443
 04/22  11:00:00,1122.00919128,97.3514283057,439.618786313,0.0,131.945524568,274.45309292,486.853587119,389.50648432,70.808374512,26.5387282874
 04/22  12:00:00,1092.8564646,97.5286350072,441.327145987,0.0,131.945524568,274.45309292,480.401050029,374.218614719,70.808374512,35.3740607982
 04/22  13:00:00,1089.22697543,97.7184310279,444.297442725,0.0,131.945524568,266.955817592,446.888921023,363.710266752,56.6466996096,26.5319546613
 04/22  14:00:00,1085.85067766,97.7726784198,440.349489527,0.0,131.945524568,266.955817592,432.260734786,354.400746039,42.4850247072,35.3749640393
 04/22  15:00:00,997.774132735,95.5967707961,430.493287129,0.0,109.682768182,212.545889182,361.725617507,278.546282786,56.6466996096,26.5326351119
 04/22  16:00:00,1002.54701327,95.5967707961,427.644607686,0.0,109.682768182,220.04316451,396.671980757,276.324580487,84.9700494144,35.3773508562
 04/22  17:00:00,961.486520296,95.5967707961,428.912348243,0.0,109.682768182,220.04316451,397.225304526,285.86123162,84.9700494144,26.3940234916
 04/22  18:00:00,929.779553324,95.5967707961,436.670057153,0.0,100.150657288,199.110933808,432.146155862,329.747600746,84.9700494144,17.4285057013
 04/22  19:00:00,930.724168693,95.5967707961,445.217664746,0.0,100.150657288,191.61365848,412.717482626,347.347765588,56.6466996096,8.72301742849
 04/22  20:00:00,831.816078818,95.5967707961,443.318069889,0.0,55.6251445156,124.558693486,470.882928511,396.806488418,56.6466996096,17.4297404837
 04/22  21:00:00,826.881577183,95.5967707961,439.732255855,0.0,55.6251445156,124.558693486,467.60181855,407.690482205,42.4850247072,17.4263116385
 04/22  22:00:00,812.835519326,95.5967707961,436.366606721,0.0,46.0930336215,124.558693486,472.432713241,426.680294904,28.3233498048,17.4290685329
 04/22  23:00:00,812.141424969,95.5967707961,434.874240401,0.0,46.0930336215,124.558693486,456.045576288,433.160602761,14.1616749024,8.72329862424
 04/22  24:00:00,798.388431968,95.5967707961,433.877572672,0.0,46.0930336215,113.312780494,461.127583369,438.032542646,5.66466996096,17.4303707623
 04/23  01:00:00,785.553251573,95.5967707961,432.739478425,0.0,34.9616554283,113.312780494,467.279283889,444.187901874,5.66466996096,17.4267120545
 04/23  02:00:00,784.494120551,95.5967707961,431.962231842,0.0,34.9616554283,113.312780494,472.125531418,449.031517087,5.66466996096,17.4293443696
 04/23  03:00:00,783.847466591,95.5967707961,431.592936252,0.0,34.9616554283,113.312780494,477.187695628,454.097053351,5.66466996096,17.4259723159
 04/23  04:00:00,793.156927796,95.5967707961,430.901456125,0.0,44.4937663224,113.312780494,461.052031035,446.66259116,5.66466996096,8.72476991483
 04/23  05:00:00,792.600295875,95.5967707961,430.428638099,0.0,44.4937663224,113.312780494,480.9919666,449.403290273,14.1616749024,17.4270014244
 04/23  06:00:00,851.012392977,95.5967707961,431.08683346,0.0,54.0258772165,176.889270242,435.087750337,389.334587674,28.3233498048,17.4298128586
 04/23  07:00:00,860.506927054,95.5967707961,433.120383641,0.0,54.0258772165,184.38654557,445.091859541,385.180421194,42.4850247072,17.4264136399
 04/23  08:00:00,939.704648424,95.5967707961,433.096552688,0.0,65.1572554096,220.04316451,448.859155038,374.701626712,56.6466996096,17.5108287157
 04/23  09:00:00,931.296257273,95.5967707961,432.177997831,0.0,65.1572554096,212.545889182,439.100726673,370.235165662,42.4850247072,26.3805363038
 04/23  10:00:00,939.598024843,95.5967707961,432.85666616,0.0,65.1572554096,220.04316451,467.20898616,369.888907707,70.808374512,26.5117039411
 04/23  11:00:00,941.812904636,95.5967707961,433.938912746,0.0,65.1572554096,220.04316451,476.796940733,370.652786398,70.808374512,35.3357798226
 04/23  12:00:00,941.362810795,95.5967707961,434.553105548,0.0,65.1572554096,220.04316451,468.767343995,371.444332675,70.808374512,26.5146368079
 04/23  13:00:00,933.058935835,95.5967707961,433.815719908,0.0,65.1572554096,212.545889182,455.003057159,371.850755009,56.6466996096,26.5056025404
 04/23  14:00:00,930.322487846,95.5967707961,431.318919544,0.0,65.1572554096,212.545889182,450.366307941,372.53705983,42.4850247072,35.3442234037
 04/23  15:00:00,928.115587138,95.5967707961,429.224695989,0.0,65.1572554096,212.545889182,458.837586723,375.683855542,56.6466996096,26.507031572
 04/23  16:00:00,902.033503872,95.5967707961,428.494067926,0.0,65.1572554096,220.04316451,498.42847719,378.11839194,84.9700494144,35.3400358355
 04/23  17:00:00,855.051189721,95.5967707961,428.271033188,0.0,54.0258772165,184.38654557,502.905327283,391.555557481,84.9700494144,26.3797203878
 04/23  18:00:00,824.773374923,95.5967707961,428.405886711,0.0,44.4937663224,163.454314868,520.839988899,427.147219324,84.9700494144,8.72272016115
 04/23  19:00:00,818.066053842,95.5967707961,428.587552197,0.0,44.4937663224,155.95703954,512.736739808,438.661067216,56.6466996096,17.4289729821
 04/23  20:00:00,801.768316377,95.5967707961,428.323372026,0.0,44.4937663224,124.558693486,551.157737711,477.082298724,56.6466996096,17.4287393782
 04/23  21:00:00,799.359212472,95.5967707961,426.393353934,0.0,44.4937663224,124.558693486,545.491707054,485.578348011,42.4850247072,17.4283343356
 04/23  22:00:00,784.301371844,95.5967707961,421.443480232,0.0,34.9616554283,124.558693486,540.701878873,503.655596263,28.3233498048,8.72293280533
 04/23  23:00:00,778.592170682,95.5967707961,414.598005742,0.0,34.9616554283,124.558693486,541.258373384,509.667237231,14.1616749024,17.4294612508
 04/23  24:00:00,760.439630446,95.5967707961,408.74319015,0.0,34.9616554283,113.312780494,537.438122165,514.345675986,5.66466996096,17.4277762182
 04/24  01:00:00,766.330187452,95.5967707961,401.175176345,0.0,46.0930336215,113.312780494,540.690634311,517.597395233,5.66466996096,17.4285691171
 04/24  02:00:00,763.227851838,95.5967707961,397.060091467,0.0,46.0930336215,113.312780494,536.054119927,521.666466546,5.66466996096,8.72298342
 04/24  03:00:00,760.081414546,95.5967707961,392.697186282,0.0,46.0930336215,113.312780494,550.554520835,527.460308037,5.66466996096,17.4295428374
 04/24  04:00:00,845.168186166,95.5967707961,388.330601101,0.0,100.150657288,148.969399434,526.454982592,503.364217233,5.66466996096,17.426095398
 04/24  05:00:00,844.864288388,95.5967707961,385.932362776,0.0,100.150657288,149.894399434,951.952790034,920.362281298,14.1616749024,17.4288338337
 04/24  06:00:00,1062.36229564,95.8664746376,393.656092808,0.0,176.471037341,302.612436532,636.464239175,594.359162343,28.3233498048,13.7817270281
 04/24  07:00:00,1191.76319635,96.1802934486,400.115460523,0.0,243.2593065,310.10971186,595.71633548,531.945120939,42.4850247072,21.2861898338
 04/24  08:00:00,1244.58294065,96.3116106341,411.552029496,0.0,243.2593065,310.10971186,597.843216219,505.80575113,56.6466996096,35.3907654795
 04/24  09:00:00,1284.55442015,96.4823755509,415.39131303,0.0,243.2593065,302.612436532,563.393895592,485.375217403,42.4850247072,35.5336534818
 04/24  10:00:00,1292.20223225,96.8241622944,416.359999809,0.0,243.2593065,310.10971186,565.838776474,450.327942454,70.808374512,44.7024595083
 04/24  11:00:00,1302.7350338,97.0221571301,418.973690928,0.0,243.2593065,310.10971186,546.964842315,431.364743572,70.808374512,44.791724231
 04/24  12:00:00,1283.78022268,97.2140320062,418.653954211,0.0,243.2593065,310.10971186,530.197526052,423.764781568,70.808374512,35.6243699721
 04/24  13:00:00,1316.00306216,97.4648071632,418.836302849,0.0,243.2593065,302.612436532,507.126295245,405.68505205,56.6466996096,44.7945435856
 04/24  14:00:00,1311.42188257,97.925165497,421.08162913,0.0,243.2593065,302.612436532,474.31464208,387.133130706,42.4850247072,44.6964866664
 04/24  15:00:00,1301.49103357,98.3662781559,424.91965818,0.0,243.2593065,302.612436532,463.819491635,371.486566918,56.6466996096,35.6862251073
 04/24  16:00:00,1312.53962365,98.7836682558,428.835646158,0.0,243.2593065,310.10971186,485.948093015,365.491251012,84.9700494144,35.4867925889
 04/24  17:00:00,1310.97631095,99.4565084359,426.433655516,0.0,243.2593065,310.10971186,480.329578048,369.050877062,84.9700494144,26.3086515718
 04/24  18:00:00,1039.41739119,95.5967707961,425.222263301,0.0,166.938926447,199.110933808,464.39712157,361.944041796,84.9700494144,17.4830303601
 04/24  19:00:00,1028.19121017,95.5967707961,424.761319737,0.0,166.938926447,191.61365848,452.809757498,378.682145453,56.6466996096,17.4809124356
 04/24  20:00:00,909.977372365,95.5967707961,423.73704172,0.0,100.150657288,124.558693486,499.809509943,425.682105226,56.6466996096,17.4807051074
 04/24  21:00:00,872.279836193,95.5967707961,420.734446418,0.0,100.150657288,124.558693486,493.565030085,433.648109614,42.4850247072,17.4318957632
 04/24  22:00:00,803.722180813,95.5967707961,416.935625075,0.0,46.0930336215,124.558693486,498.166584872,452.414419145,28.3233498048,17.4288159224
 04/24  23:00:00,801.89452934,95.5967707961,414.875240503,0.0,46.0930336215,124.558693486,486.971150372,458.315310833,14.1616749024,14.4941646367
 04/24  24:00:00,788.049736789,95.5967707961,413.427985418,0.0,46.0930336215,113.312780494,479.613789475,462.293891678,5.66466996096,11.6552278366
 04/25  01:00:00,786.548589281,95.5967707961,410.909855619,0.0,46.0930336215,113.312780494,490.026737205,466.93582276,5.66466996096,17.4262444836
 04/25  02:00:00,781.254555624,95.5967707961,406.217761742,0.0,46.0930336215,113.312780494,494.096231385,471.002753797,5.66466996096,17.4288076277
 04/25  03:00:00,775.205650766,95.5967707961,399.789736766,0.0,46.0930336215,113.312780494,498.751975352,475.661954289,5.66466996096,17.425351102
 04/25  04:00:00,859.612429454,95.5967707961,393.302867435,0.0,100.150657288,148.969399434,471.98105958,457.591960125,5.66466996096,8.72442949383
 04/25  05:00:00,855.794722392,95.7804152009,388.730568878,0.0,100.150657288,149.894399434,759.046840143,727.457298675,14.1616749024,17.4278665661
 04/25  06:00:00,1070.65117782,96.6255799572,394.212848259,0.0,176.471037341,302.612436532,555.847531349,510.095193002,28.3233498048,17.4289885418
 04/25  07:00:00,1209.93666836,97.3977561382,407.769031436,0.0,243.2593065,310.10971186,531.803948244,462.924660803,42.4850247072,26.3942627336
 04/25  08:00:00,1252.94615059,97.8812163169,410.819775622,0.0,243.2593065,310.10971186,524.013473132,440.827457759,56.6466996096,26.539315764
 04/25  09:00:00,1287.5945709,98.4024401827,413.803328632,0.0,243.2593065,302.612436532,505.515373621,427.490268506,42.4850247072,35.5400804084
 04/25  10:00:00,1302.14244202,99.0559478416,416.4584464,0.0,243.2593065,310.10971186,517.032891337,401.533831996,70.808374512,44.6906848288
 04/25  11:00:00,1307.24188269,99.6070962077,417.651249739,0.0,243.2593065,310.10971186,502.328869222,386.731242423,70.808374512,44.7892522873
 04/25  12:00:00,1264.46575923,100.281887329,419.592883291,0.0,243.2593065,310.10971186,480.489411048,374.049910938,70.808374512,35.6311255981
 04/25  13:00:00,1315.32763272,100.937151633,422.475881753,0.0,243.2593065,302.612436532,460.499576697,359.061863072,56.6466996096,44.7910140156
 04/25  14:00:00,1319.56729997,101.742274343,424.711613673,0.0,243.2593065,302.612436532,434.382640123,347.205368738,42.4850247072,44.6922466779
 04/25  15:00:00,1328.20883851,102.674289391,427.637826014,0.0,243.2593065,302.612436532,441.877417252,340.625933111,56.6466996096,44.6047845312
 04/25  16:00:00,1335.44331189,103.505328346,427.357530323,0.0,243.2593065,310.10971186,451.610955475,335.491408911,84.9700494144,31.1494971495
 04/25  17:00:00,1332.19073894,104.183941863,428.141364683,0.0,243.2593065,310.10971186,442.280564922,335.495962526,84.9700494144,21.8145529819
 04/25  18:00:00,1054.27640547,95.5967707961,428.151210349,0.0,166.938926447,199.110933808,436.251280904,333.8005843,84.9700494144,17.4806471891
 04/25  19:00:00,1040.31278476,95.5967707961,428.81657864,0.0,166.938926447,191.61365848,428.308728633,354.182454905,56.6466996096,17.4795741177
 04/25  20:00:00,919.487623507,95.5967707961,429.497896001,0.0,100.150657288,124.558693486,477.510124077,403.381964467,56.6466996096,17.4814599998
 04/25  21:00:00,879.197297154,95.5967707961,427.184603682,0.0,100.150657288,124.558693486,475.850578448,415.931131421,42.4850247072,17.4344223206
 04/25  22:00:00,811.677640109,95.5967707961,423.410689036,0.0,46.0930336215,124.558693486,481.651270742,435.902697342,28.3233498048,17.4252235944
 04/25  23:00:00,810.534770751,95.5967707961,420.763986002,0.0,46.0930336215,124.558693486,474.192190773,442.602678617,14.1616749024,17.4278372533
 04/25  24:00:00,797.161809008,95.5967707961,418.557052594,0.0,46.0930336215,113.312780494,462.139388353,447.752055389,5.66466996096,8.72266300294
 04/26  01:00:00,796.489147074,95.5967707961,416.462126167,0.0,46.0930336215,113.312780494,475.501819403,452.408491413,5.66466996096,17.4286580291
 04/26  02:00:00,795.570528921,95.5967707961,414.514577976,0.0,46.0930336215,113.312780494,479.934611033,456.844886716,5.66466996096,17.4250543562
 04/26  03:00:00,794.901056751,95.5967707961,412.700515924,0.0,46.0930336215,113.312780494,485.229080298,462.136799518,5.66466996096,17.4276108187
 04/26  04:00:00,882.158228318,95.5967707961,410.792995622,0.0,100.150657288,148.969399434,460.25112344,445.863935831,5.66466996096,8.72251764892
 04/26  05:00:00,883.294721742,96.0344693667,409.11815529,0.0,100.150657288,149.894399434,697.937421537,666.346947864,14.1616749024,17.4287987703
 04/26  06:00:00,1093.03361442,97.5096258357,408.697140036,0.0,176.471037341,302.612436532,524.050809969,478.300719474,28.3233498048,17.4267406902
 04/26  07:00:00,1217.55123382,99.2216597377,410.849096937,0.0,243.2593065,310.10971186,491.476807091,422.594713269,42.4850247072,26.3970691147
 04/26  08:00:00,1260.32379169,99.9891266334,415.686321619,0.0,243.2593065,310.10971186,478.183961289,395.002034614,56.6466996096,26.5352270661
 04/26  09:00:00,1299.74723428,100.564671863,422.209994759,0.0,243.2593065,302.612436532,466.854884318,380.853433693,42.4850247072,43.5164259182
 04/26  10:00:00,1316.44184164,101.260340113,425.935333848,0.0,243.2593065,310.10971186,468.081346222,360.619860731,70.808374512,36.6531109791
 04/26  11:00:00,1317.52511705,101.923839012,429.526530189,0.0,243.2593065,310.10971186,464.26965057,348.673993246,70.808374512,44.7872828123
 04/26  12:00:00,1277.46255698,102.772074823,434.223978884,0.0,243.2593065,310.10971186,454.536295336,339.189041075,70.808374512,44.5388797496
 04/26  13:00:00,1320.06010945,104.031440236,434.972149684,0.0,243.2593065,302.612436532,429.871163563,328.440015017,56.6466996096,44.7844489359
 04/26  14:00:00,1306.90652345,105.168080583,415.100330785,0.0,243.2593065,302.612436532,394.313085943,316.079239612,42.4850247072,35.7488216235
 04/26  15:00:00,1304.06393826,106.158742254,404.669208438,0.0,243.2593065,302.612436532,401.050393684,299.806421498,56.6466996096,44.5972725762
 04/26  16:00:00,1313.38247814,107.461402194,394.69264222,0.0,243.2593065,310.10971186,408.592585104,288.154848274,84.9700494144,35.4676874155
 04/26  17:00:00,1308.26336621,108.960007356,396.991293079,0.0,243.2593065,310.10971186,387.406937283,284.892914001,84.9700494144,17.5439738673
 04/26  18:00:00,1048.34335384,95.5967707961,423.12006064,0.0,166.938926447,199.110933808,397.041531858,294.589796167,84.9700494144,17.4816862764
 04/26  19:00:00,1045.57314263,95.5967707961,438.950417421,0.0,166.938926447,191.61365848,400.57330637,326.445743686,56.6466996096,17.4808630747
 04/26  20:00:00,922.196976765,95.5967707961,438.22145575,0.0,100.150657288,124.558693486,466.53794724,383.680431319,56.6466996096,26.2108163107
 04/26  21:00:00,876.979395926,95.5967707961,434.020346062,0.0,100.150657288,124.558693486,450.843084218,399.630640976,42.4850247072,8.72741853471
 04/26  22:00:00,805.155835099,95.5967707961,430.283097297,0.0,46.0930336215,124.558693486,466.793722705,421.044083604,28.3233498048,17.4262892956
 04/26  23:00:00,804.384893197,95.5967707961,428.615118418,0.0,46.0930336215,124.558693486,459.978418063,428.387740996,14.1616749024,17.4290021645
 04/26  24:00:00,790.886936303,95.5967707961,427.653416137,0.0,46.0930336215,113.312780494,457.012206182,433.922042226,5.66466996096,17.4254939945
 04/27  01:00:00,789.497744878,95.5967707961,426.382057506,0.0,46.0930336215,113.312780494,453.329108578,438.940051112,5.66466996096,8.72438750539
 04/27  02:00:00,788.56229695,95.5967707961,425.514179619,0.0,46.0930336215,113.312780494,466.537656407,443.446982042,5.66466996096,17.4260044037
 04/27  03:00:00,788.196463445,95.5967707961,425.214319087,0.0,46.0930336215,113.312780494,471.545742738,448.452446696,5.66466996096,17.4286260807
 04/27  04:00:00,877.670755673,95.5967707961,424.412087936,0.0,100.150657288,148.969399434,455.590060819,432.500329204,5.66466996096,17.4250616542
 04/27  05:00:00,878.830637307,96.1129151882,423.918187845,0.0,100.150657288,149.894399434,635.981642385,613.095674291,14.1616749024,8.7242931917
 04/27  06:00:00,1095.39837821,98.2847987616,424.764769515,0.0,176.471037341,302.612436532,495.175201432,449.425823159,28.3233498048,17.4260284688
 04/27  07:00:00,1223.70145642,100.244479744,427.627301151,0.0,243.2593065,310.10971186,467.817701066,398.939901485,42.4850247072,26.3927748733
 04/27  08:00:00,1268.90060442,100.95656527,430.723166512,0.0,243.2593065,310.10971186,465.595287361,373.575871156,56.6466996096,35.3727165955
 04/27  09:00:00,1307.06856508,101.565314254,434.057844515,0.0,243.2593065,302.612436532,439.341106061,361.34174278,42.4850247072,35.5143385739
 04/27  10:00:00,1319.9025304,102.273846817,437.054878597,0.0,243.2593065,310.10971186,449.712740327,343.155941532,70.808374512,35.7484242825
 04/27  11:00:00,1325.86529021,103.192427896,439.78353926,0.0,243.2593065,310.10971186,446.427579613,330.836610732,70.808374512,44.7825943691
 04/27  12:00:00,1270.54984651,104.573353591,423.622380425,0.0,243.2593065,310.10971186,434.413374758,319.074486676,70.808374512,44.5305135698
 04/27  13:00:00,1289.102328,105.847312002,406.4561582,0.0,243.2593065,302.612436532,409.878141837,308.447941206,56.6466996096,44.7835010206
 04/27  14:00:00,1286.70921261,106.810587552,402.769639069,0.0,243.2593065,302.612436532,378.825794866,300.592589068,42.4850247072,35.7481810909
 04/27  15:00:00,1287.73121735,108.064207965,402.546086856,0.0,243.2593065,302.612436532,389.361827501,288.119468419,56.6466996096,44.5956594723
 04/27  16:00:00,1288.24541204,109.970005559,393.95627224,0.0,243.2593065,310.10971186,397.240794604,276.803781863,84.9700494144,35.4669633265
 04/27  17:00:00,1285.13696114,111.419259893,389.048182754,0.0,243.2593065,310.10971186,374.780423119,272.266491507,84.9700494144,17.543882198
 04/27  18:00:00,1032.59490072,95.5967707961,419.234001834,0.0,166.938926447,199.110933808,385.152669582,282.701997675,84.9700494144,17.4806224924
 04/27  19:00:00,1035.83690858,95.5967707961,429.813264434,0.0,166.938926447,191.61365848,386.687084947,312.559607178,56.6466996096,17.4807781597
 04/27  20:00:00,928.434186189,95.5967707961,441.854624988,0.0,100.150657288,124.558693486,449.058590452,366.20132899,56.6466996096,26.210561852
 04/27  21:00:00,888.988964466,95.5967707961,443.168038454,0.0,100.150657288,124.558693486,433.729157896,382.516768771,42.4850247072,8.72736441764
 04/27  22:00:00,816.275456127,95.5967707961,438.648090428,0.0,46.0930336215,124.558693486,450.909916512,405.160427688,28.3233498048,17.4261390196
 04/27  23:00:00,814.549849547,95.5967707961,436.50445371,0.0,46.0930336215,124.558693486,445.922575345,414.335405091,14.1616749024,17.4254953518
 04/27  24:00:00,800.187062299,95.5967707961,434.960551099,0.0,46.0930336215,113.312780494,444.156884308,421.066944928,5.66466996096,17.4252694193
 04/28  01:00:00,797.947441224,95.5967707961,433.305218085,0.0,46.0930336215,113.312780494,441.837403303,427.448468342,5.66466996096,8.72426500072
 04/28  02:00:00,796.260142627,95.5967707961,432.02110232,0.0,46.0930336215,113.312780494,455.582295202,432.491905174,5.66466996096,17.4257200665
 04/28  03:00:00,794.930918049,95.5967707961,430.96609713,0.0,46.0930336215,113.312780494,461.385359638,438.294319277,5.66466996096,17.4263703997
 04/28  04:00:00,885.788302598,95.5967707961,429.435140603,0.0,100.150657288,148.969399434,445.921949117,422.832579216,5.66466996096,17.4246999405
 04/28  05:00:00,885.708583741,96.2184659339,428.28001462,0.0,100.150657288,149.894399434,604.398649155,581.512880426,14.1616749024,8.72409382662
 04/28  06:00:00,1101.1711548,98.8919627808,428.432449398,0.0,176.471037341,302.612436532,475.984323308,430.235365521,28.3233498048,17.4256079817
 04/28  07:00:00,1229.67568927,100.820898542,431.85023023,0.0,243.2593065,310.10971186,451.172666002,382.296129085,42.4850247072,26.3915122098
 04/28  08:00:00,1277.55323159,101.386902265,436.376285036,0.0,243.2593065,310.10971186,453.721386553,361.703864841,56.6466996096,35.3708221026
 04/28  09:00:00,1315.58059819,102.115841202,439.729558109,0.0,243.2593065,302.612436532,421.148386213,343.151320116,42.4850247072,35.5120413896
 04/28  10:00:00,1322.58882533,102.940915589,437.361893923,0.0,243.2593065,310.10971186,433.480644036,326.926898042,70.808374512,35.7453714818
 04/28  11:00:00,1302.38906415,104.131397103,413.252562475,0.0,243.2593065,310.10971186,428.278427056,312.691376866,70.808374512,44.7786756778
 04/28  12:00:00,1254.47968743,105.547637166,405.120803452,0.0,243.2593065,310.10971186,420.266785047,304.926495188,70.808374512,44.5319153474
 04/28  13:00:00,1281.55029785,107.029928341,396.672121154,0.0,243.2593065,302.612436532,398.107048159,296.681341232,56.6466996096,44.7790073177
 04/28  14:00:00,1273.19906317,108.479328645,386.078601561,0.0,243.2593065,302.612436532,365.853622319,287.624255055,42.4850247072,35.7443425572
 04/28  15:00:00,1267.15019186,110.755717336,377.208047978,0.0,243.2593065,302.612436532,374.717098723,273.475949449,56.6466996096,44.5944496647
 04/28  16:00:00,1269.72191343,112.839208116,370.637217294,0.0,243.2593065,310.10971186,384.631262183,264.197777243,84.9700494144,35.4634355249
 04/28  17:00:00,1269.00940218,114.404852721,368.232686949,0.0,243.2593065,310.10971186,362.718288223,260.205019733,84.9700494144,17.5432190763
 04/28  18:00:00,1008.70491513,95.5967707961,393.233455557,0.0,166.938926447,199.110933808,369.818342917,267.368163957,84.9700494144,17.4801295459
 04/28  19:00:00,1014.00262134,95.5967707961,406.806892542,0.0,166.938926447,191.61365848,371.555394886,297.429482868,56.6466996096,17.4792124085
 04/28  20:00:00,904.732302929,95.5967707961,416.797474741,0.0,100.150657288,124.558693486,424.479513949,350.35185158,56.6466996096,17.4809627599
 04/28  21:00:00,877.976399691,95.5967707961,430.460075759,0.0,100.150657288,124.558693486,425.556064881,365.63703616,42.4850247072,17.4340040137
 04/28  22:00:00,822.100191307,95.5967707961,442.607372147,0.0,46.0930336215,124.558693486,435.617716017,389.869684217,28.3233498048,17.4246819954
 04/28  23:00:00,824.403871177,95.5967707961,444.671882017,0.0,46.0930336215,124.558693486,431.833670175,400.244775944,14.1616749024,17.4272193286
 04/28  24:00:00,809.566761928,95.5967707961,442.933977189,0.0,46.0930336215,113.312780494,422.997634234,408.610669299,5.66466996096,8.72229497327
 04/29  01:00:00,807.151897412,95.5967707961,441.323921006,0.0,46.0930336215,113.312780494,440.170603377,417.078089707,5.66466996096,17.4278437087
 04/29  02:00:00,804.854781812,95.5967707961,439.763003071,0.0,46.0930336215,113.312780494,447.59673526,424.507957108,5.66466996096,17.424108191
 04/29  03:00:00,802.701306562,95.5967707961,438.470579495,0.0,46.0930336215,113.312780494,454.477161929,431.385947331,5.66466996096,17.426544638
 04/29  04:00:00,810.798538124,95.5967707961,437.072977982,0.0,55.6251445156,113.312780494,439.273204448,424.886589941,5.66466996096,8.7219445455
 04/29  05:00:00,809.624300137,95.5967707961,436.077299099,0.0,55.6251445156,113.312780494,460.153151267,428.564192107,14.1616749024,17.4272842574
 04/29  06:00:00,866.412646073,95.5967707961,435.208503772,0.0,65.1572554096,176.889270242,405.973823797,360.227318128,28.3233498048,17.4231558641
 04/29  07:00:00,989.135508435,96.0874129565,435.965350171,0.0,109.682768182,220.96816451,551.349501267,491.438300119,42.4850247072,17.4261764411
 04/29  08:00:00,1003.43462704,96.1650347888,439.339659101,0.0,109.682768182,220.96816451,502.275557756,428.105212884,56.6466996096,17.5236452629
 04/29  09:00:00,1117.52949517,97.2399745622,443.336103969,0.0,131.945524568,266.955817592,463.359872186,394.471633609,42.4850247072,26.4032138695
 04/29  10:00:00,1125.85039714,97.5465378043,442.295112589,0.0,131.945524568,274.45309292,475.647929556,369.474183446,70.808374512,35.3653715973
 04/29  11:00:00,1114.88104225,97.7306864521,429.016771588,0.0,131.945524568,274.45309292,452.389817212,355.042277507,70.808374512,26.5391651924
 04/29  12:00:00,1073.30618849,97.9205039845,418.587286878,0.0,131.945524568,274.45309292,451.062352982,344.895515208,70.808374512,35.3584632624
 04/29  13:00:00,1050.40595496,98.1107362802,401.729299055,0.0,131.945524568,266.955817592,417.48792703,334.313875867,56.6466996096,26.5273515529
 04/29  14:00:00,1033.25739648,98.261168453,382.971411915,0.0,131.945524568,266.955817592,397.705709299,319.863326506,42.4850247072,35.3573580855
 04/29  15:00:00,954.353695371,95.5967707961,383.139760708,0.0,109.682768182,212.545889182,326.456267079,243.277240918,56.6466996096,26.5323265513
 04/29  16:00:00,963.041348446,95.5967707961,384.462132069,0.0,109.682768182,220.04316451,358.21936524,237.891771171,84.9700494144,35.3575446542
 04/29  17:00:00,919.839979481,95.5967707961,383.35336378,0.0,109.682768182,220.04316451,346.157954456,234.802923607,84.9700494144,26.3849814348
 04/29  18:00:00,884.029585709,95.5967707961,386.391603399,0.0,100.150657288,199.110933808,368.68235932,274.988537318,84.9700494144,8.72377258759
 04/29  19:00:00,901.877942361,95.5967707961,413.062578319,0.0,100.150657288,191.61365848,383.311282269,309.239745749,56.6466996096,17.4248369109
 04/29  20:00:00,813.805561852,95.5967707961,422.279897779,0.0,55.6251445156,124.558693486,439.697702802,365.623610226,56.6466996096,17.4273929665
 04/29  21:00:00,820.160802878,95.5967707961,429.649697231,0.0,55.6251445156,124.558693486,438.035834337,378.127004413,42.4850247072,17.4238052171
 04/29  22:00:00,817.781232032,95.5967707961,437.981342235,0.0,46.0930336215,124.558693486,435.910627754,398.863701338,28.3233498048,8.72357661194
 04/29  23:00:00,822.718662737,95.5967707961,442.162604136,0.0,46.0930336215,124.558693486,438.67674405,407.090587236,14.1616749024,17.4244819125
 04/29  24:00:00,814.258602392,95.5967707961,446.427706388,0.0,46.0930336215,113.312780494,436.525940076,413.43426022,5.66466996096,17.4270098946
 04/30  01:00:00,803.974827797,95.5967707961,447.798698182,0.0,34.9616554283,113.312780494,434.726975175,420.340252759,5.66466996096,8.72205245477
 04/30  02:00:00,802.21866961,95.5967707961,446.345359671,0.0,34.9616554283,113.312780494,448.472492999,425.380440677,5.66466996096,17.4273823615
 04/30  03:00:00,801.093371524,95.5967707961,445.545418931,0.0,34.9616554283,113.312780494,453.79562519,430.707248358,5.66466996096,17.4237068715
 04/30  04:00:00,809.967364,95.5967707961,444.539060726,0.0,44.4937663224,113.312780494,446.805429552,423.71463391,5.66466996096,17.4261256811
 04/30  05:00:00,804.990150985,95.5967707961,443.719313761,0.0,44.4937663224,113.312780494,448.63027594,425.746875071,14.1616749024,8.72172596603
 04/30  06:00:00,866.905257353,95.5967707961,443.910686074,0.0,54.0258772165,176.889270242,402.139444577,356.389289723,28.3233498048,17.4268050499
 04/30  07:00:00,877.642997976,95.5967707961,446.462350843,0.0,54.0258772165,184.38654557,394.253183955,334.342186867,42.4850247072,17.425972381
 04/30  08:00:00,955.625856495,95.5967707961,444.342904973,0.0,65.1572554096,220.04316451,388.122712571,313.971863899,56.6466996096,17.5041490625
 04/30  09:00:00,929.439388461,95.5967707961,424.5734614,0.0,65.1572554096,212.545889182,373.109891667,304.248692747,42.4850247072,26.3761742126
 04/30  10:00:00,922.925283567,95.5967707961,409.57442487,0.0,65.1572554096,220.04316451,391.777388927,294.471090619,70.808374512,26.4979237958
 04/30  11:00:00,913.236049494,95.5967707961,397.787110716,0.0,65.1572554096,220.04316451,395.792491221,289.651142237,70.808374512,35.3329744715
 04/30  12:00:00,903.590120552,95.5967707961,388.419294934,0.0,65.1572554096,220.04316451,380.094812095,282.78635864,70.808374512,26.5000789428
 04/30  13:00:00,891.958078499,95.5967707961,383.825223227,0.0,65.1572554096,212.545889182,367.850734116,275.876978359,56.6466996096,35.3270561473
 04/30  14:00:00,888.345978656,95.5967707961,379.814094658,0.0,65.1572554096,212.545889182,333.528837088,264.54235249,42.4850247072,26.5014598901
 04/30  15:00:00,882.25914724,95.5967707961,373.038857631,0.0,65.1572554096,212.545889182,326.281645104,243.137142921,56.6466996096,26.4978025731
 04/30  16:00:00,858.001024283,95.5967707961,373.946280987,0.0,65.1572554096,220.04316451,357.730306818,237.427486249,84.9700494144,35.3327711538
 04/30  17:00:00,814.574039128,95.5967707961,377.488854251,0.0,54.0258772165,184.38654557,359.039790805,247.69605152,84.9700494144,26.3736898703
 04/30  18:00:00,789.119772052,95.5967707961,382.845286318,0.0,44.4937663224,163.454314868,384.504020095,290.812166639,84.9700494144,8.72180404203
 04/30  19:00:00,787.010856448,95.5967707961,387.937825438,0.0,44.4937663224,155.95703954,396.715322754,322.641688499,56.6466996096,17.4269346455
 04/30  20:00:00,779.066621061,95.5967707961,396.884212944,0.0,44.4937663224,124.558693486,445.336311798,371.266774784,56.6466996096,17.4228374051
 04/30  21:00:00,790.517838788,95.5967707961,409.947957515,0.0,44.4937663224,124.558693486,444.127383591,384.216649317,42.4850247072,17.4257095673
 04/30  22:00:00,791.986938239,95.5967707961,422.423625201,0.0,34.9616554283,124.558693486,443.131809228,406.0869233,28.3233498048,8.72153612273
 04/30  23:00:00,806.891679491,95.5967707961,435.120363811,0.0,34.9616554283,124.558693486,447.903905834,416.315842648,14.1616749024,17.4263882831
 04/30  24:00:00,804.351933975,95.5967707961,441.975984138,0.0,34.9616554283,113.312780494,448.760110216,425.667909714,5.66466996096,17.4275305412
 05/01  01:00:00,806.840477691,95.5967707961,439.907639196,0.0,46.0930336215,113.312780494,453.864430751,430.774811657,5.66466996096,17.4249491335
 05/01  02:00:00,815.081783857,95.5967707961,448.472591135,0.0,46.0930336215,113.312780494,450.487791709,436.102003643,5.66466996096,8.72111810501
 05/01  03:00:00,808.36314587,95.5967707961,444.498725287,0.0,46.0930336215,113.312780494,470.780748607,447.690649769,5.66466996096,17.4254288774
 05/01  04:00:00,890.938463009,95.5967707961,437.375894673,0.0,100.150657288,148.969399434,459.094002419,436.002804241,5.66466996096,17.4265282173
 05/01  05:00:00,881.055044391,95.5967707961,430.292684336,0.0,100.150657288,149.894399434,781.515435142,749.929540873,14.1616749024,17.4242193668
 05/01  06:00:00,1094.6131862,95.8608602281,426.297618169,0.0,176.471037341,302.612436532,531.582756189,494.535584685,28.3233498048,8.72382169878
 05/01  07:00:00,1217.0628736,96.344945665,424.950969581,0.0,243.2593065,310.10971186,509.706900186,440.832138278,42.4850247072,26.3897372006
 05/01  08:00:00,1259.17134988,96.7990539341,425.355450138,0.0,243.2593065,310.10971186,504.179006229,412.159337253,56.6466996096,35.3729693664
 05/01  09:00:00,1295.38439349,97.1268916545,427.732769752,0.0,243.2593065,302.612436532,476.574702986,398.576133006,42.4850247072,35.5135452721
 05/01  10:00:00,1307.14444049,97.5697291849,430.697524785,0.0,243.2593065,310.10971186,492.681962419,380.214755732,70.808374512,41.6588321749
 05/01  11:00:00,1310.41229343,97.990182082,432.000985577,0.0,243.2593065,310.10971186,479.371569915,369.717505094,70.808374512,38.8456903095
 05/01  12:00:00,1250.01351431,98.338073495,414.860271593,0.0,243.2593065,310.10971186,483.197453972,367.879857577,70.808374512,44.5092218827
 05/01  13:00:00,1264.32248806,98.7041888757,395.83934753,0.0,243.2593065,302.612436532,464.524153801,363.100727195,56.6466996096,44.776726997
 05/01  14:00:00,1284.9907424,99.3747046161,415.58405917,0.0,243.2593065,302.612436532,432.654865472,354.427474433,42.4850247072,35.7423663321
 05/01  15:00:00,1293.07328614,100.146285508,422.655156588,0.0,243.2593065,302.612436532,447.362700383,346.134842074,56.6466996096,44.5811586987
 05/01  16:00:00,1304.08573043,100.821259908,426.038402867,0.0,243.2593065,310.10971186,463.828909784,343.39762357,84.9700494144,35.4612367988
 05/01  17:00:00,1305.9060938,101.618434641,427.165300154,0.0,243.2593065,310.10971186,442.801949717,340.289853452,84.9700494144,17.5420468507
 05/01  18:00:00,1033.91651966,95.5967707961,426.655404063,0.0,166.938926447,199.110933808,435.277722491,332.828178366,84.9700494144,17.4794947107
 05/01  19:00:00,1026.18765398,95.5967707961,425.048863861,0.0,166.938926447,191.61365848,429.448622302,355.322950105,56.6466996096,17.4789725875
 05/01  20:00:00,909.31192476,95.5967707961,422.864250915,0.0,100.150657288,124.558693486,490.224656653,407.370394496,56.6466996096,26.2075625465
 05/01  21:00:00,865.822635793,95.5967707961,420.287070392,0.0,100.150657288,124.558693486,469.058804267,417.847374364,42.4850247072,8.72640519624
 05/01  22:00:00,800.436939529,95.5967707961,419.047173402,0.0,46.0930336215,124.558693486,484.41405078,438.666508607,28.3233498048,17.424192369
 05/01  23:00:00,800.535553866,95.5967707961,415.954608569,0.0,46.0930336215,124.558693486,477.60469482,446.016364206,14.1616749024,17.4266557112
 05/01  24:00:00,783.429740752,95.5967707961,415.512861292,0.0,46.0930336215,113.312780494,471.705162425,449.976687134,5.66466996096,16.0638053298
 05/02  01:00:00,782.384202909,95.5967707961,416.722430104,0.0,46.0930336215,113.312780494,469.33968501,453.593269767,5.66466996096,10.0817452818
 05/02  02:00:00,775.714478336,95.5967707961,410.49126264,0.0,46.0930336215,113.312780494,482.681658101,459.59377374,5.66466996096,17.4232144001
 05/02  03:00:00,767.107253648,95.5967707961,402.038902536,0.0,46.0930336215,113.312780494,488.476029729,465.38582495,5.66466996096,17.4255348176
 05/02  04:00:00,857.370015756,95.5967707961,401.318487764,0.0,100.150657288,148.969399434,462.584348243,448.198282172,5.66466996096,8.72139611087
 05/02  05:00:00,854.234559495,95.7759028986,401.235054007,0.0,100.150657288,149.894399434,711.660762583,680.072751679,14.1616749024,17.4263360018
 05/02  06:00:00,1071.01548839,96.9333084448,401.009355882,0.0,176.471037341,302.612436532,530.772627882,485.022156483,28.3233498048,17.4271215939
 05/02  07:00:00,1194.19783484,97.7823735221,401.038406699,0.0,243.2593065,310.10971186,514.79373246,445.918681746,42.4850247072,26.3900260069
 05/02  08:00:00,1247.03127704,98.4876111028,411.906092293,0.0,243.2593065,310.10971186,509.351282697,426.174907257,56.6466996096,26.5296758306
 05/02  09:00:00,1286.1946889,99.0507246875,417.169055296,0.0,243.2593065,302.612436532,494.690473048,416.676519214,42.4850247072,35.5289291262
 05/02  10:00:00,1295.84471728,99.4781645762,418.912682443,0.0,243.2593065,310.10971186,522.986597413,407.506578543,70.808374512,44.6716443577
 05/02  11:00:00,1297.55736547,99.998074174,418.93718235,0.0,243.2593065,310.10971186,515.524405823,399.948267448,70.808374512,44.7677638633
 05/02  12:00:00,1258.50874706,100.568712338,421.147775264,0.0,243.2593065,310.10971186,500.925453984,394.502830505,70.808374512,35.6142489676
 05/02  13:00:00,1294.50474172,101.080411699,423.234311498,0.0,243.2593065,302.612436532,490.958291124,389.545150786,56.6466996096,44.766440728
 05/02  14:00:00,1296.69868226,101.584235354,424.795146111,0.0,243.2593065,302.612436532,469.835749694,382.67495654,42.4850247072,44.6757684473
 05/02  15:00:00,1299.03630272,102.042996494,426.634919661,0.0,243.2593065,302.612436532,469.019388935,376.702700748,56.6466996096,35.6699885776
 05/02  16:00:00,1307.73406015,102.587062611,428.131885386,0.0,243.2593065,310.10971186,487.709641447,367.268035865,84.9700494144,35.4715561684
 05/02  17:00:00,1309.22121057,103.041024954,429.167034814,0.0,243.2593065,310.10971186,476.516449483,365.241425394,84.9700494144,26.3049746741
 05/02  18:00:00,1035.25220415,95.5967707961,428.160769805,0.0,166.938926447,199.110933808,468.01195775,365.56410846,84.9700494144,17.4777998758
 05/02  19:00:00,1027.3227286,95.5967707961,427.748630514,0.0,166.938926447,191.61365848,454.678285069,380.552432438,56.6466996096,17.4791530221
 05/02  20:00:00,903.340390225,95.5967707961,426.022184464,0.0,100.150657288,124.558693486,499.905520729,425.781884348,56.6466996096,17.4769367716
 05/02  21:00:00,865.179974391,95.5967707961,422.750463656,0.0,100.150657288,124.558693486,493.896575354,433.978944957,42.4850247072,17.4326056907
 05/02  22:00:00,798.074795897,95.5967707961,420.692786635,0.0,46.0930336215,124.558693486,498.872313652,453.125909725,28.3233498048,17.423054123
 05/02  23:00:00,796.872855631,95.5967707961,418.589215869,0.0,46.0930336215,124.558693486,481.95764952,459.072798704,14.1616749024,8.72317591359
 05/02  24:00:00,783.417767977,95.5967707961,417.796008891,0.0,46.0930336215,113.312780494,486.914116893,463.824218726,5.66466996096,17.4252282059
 05/03  01:00:00,781.501927465,95.5967707961,418.449072754,0.0,46.0930336215,113.312780494,490.962425339,467.872069231,5.66466996096,17.4256861463
 05/03  02:00:00,775.017170998,95.5967707961,411.568412971,0.0,46.0930336215,113.312780494,488.662179937,474.276103323,5.66466996096,8.72140665337
 05/03  03:00:00,767.582678698,95.5967707961,402.481616697,0.0,46.0930336215,113.312780494,502.444145529,479.353403741,5.66466996096,17.4260718274
 05/03  04:00:00,855.006737221,95.5967707961,401.565147278,0.0,100.150657288,148.969399434,483.910453951,460.823448022,5.66466996096,17.4223359681
 05/03  05:00:00,852.669178364,96.0270278738,401.387304939,0.0,100.150657288,149.894399434,732.644168317,701.057871033,14.1616749024,17.4246223819
 05/03  06:00:00,1074.826552,97.4047640209,405.310294596,0.0,176.471037341,302.612436532,541.165014789,504.120707271,28.3233498048,8.72095771301
 05/03  07:00:00,1198.21559115,98.8207631903,403.970819084,0.0,243.2593065,310.10971186,529.904018724,461.029746544,42.4850247072,26.3892474733
 05/03  08:00:00,1248.41277263,99.5168313577,412.236379023,0.0,243.2593065,310.10971186,532.59306416,440.574744002,56.6466996096,35.3716205491
 05/03  09:00:00,1286.50525851,100.137969351,416.374899099,0.0,243.2593065,302.612436532,508.060278163,430.063973171,42.4850247072,35.5112802844
 05/03  10:00:00,1296.98219814,100.638043304,418.756191084,0.0,243.2593065,310.10971186,539.084882518,423.599206609,70.808374512,44.6773013973
 05/03  11:00:00,1302.44476447,101.266629644,422.36823241,0.0,243.2593065,310.10971186,515.802556276,409.182614387,70.808374512,35.8115673776
 05/03  12:00:00,1263.51403844,102.016937448,424.525265593,0.0,243.2593065,310.10971186,502.563583931,387.250687422,70.808374512,44.5045219974
 05/03  13:00:00,1299.2506989,102.326015823,426.549863684,0.0,243.2593065,302.612436532,487.562591225,386.145123305,56.6466996096,44.770768311
 05/03  14:00:00,1301.41931576,102.687741393,428.150251644,0.0,243.2593065,302.612436532,461.341596531,383.119222451,42.4850247072,35.7373493723
 05/03  15:00:00,1294.8064705,102.92910165,421.80084733,0.0,243.2593065,302.612436532,488.869503264,387.641680197,56.6466996096,44.5811234574
 05/03  16:00:00,1294.93300582,103.30409026,415.04703469,0.0,243.2593065,310.10971186,507.834777127,387.41183211,84.9700494144,35.4528956028
 05/03  17:00:00,1298.03033059,103.705828974,416.993039068,0.0,243.2593065,310.10971186,487.152610181,384.642397519,84.9700494144,17.5401632468
 05/03  18:00:00,1019.51766498,95.5967707961,407.365849132,0.0,166.938926447,199.110933808,470.658067437,368.209786083,84.9700494144,17.4782319395
 05/03  19:00:00,1008.55681209,95.5967707961,401.469903835,0.0,166.938926447,191.61365848,449.308433234,375.184632532,56.6466996096,17.4771010928
 05/03  20:00:00,876.821712314,95.5967707961,388.013165151,0.0,100.150657288,124.558693486,502.630533829,428.505217339,56.6466996096,17.4786168804
