Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  21:00:00,835.527875231,95.5967707961,378.786455657,0.0,100.150657288,124.558693486,501.063891028,441.14705145,42.4850247072,17.4318148707
 05/03  22:00:00,756.426445068,95.5967707961,365.308944874,0.0,46.0930336215,124.558693486,507.362349259,461.616608383,28.3233498048,17.422391072
 05/03  23:00:00,748.169418649,95.5967707961,356.288699038,0.0,46.0930336215,124.558693486,500.220158826,468.633826267,14.1616749024,17.4246576564
 05/03  24:00:00,741.651527462,95.5967707961,355.844164394,0.0,46.0930336215,113.312780494,489.49625048,475.110600301,5.66466996096,8.72098021801
 05/04  01:00:00,751.353232957,95.5967707961,367.722831989,0.0,46.0930336215,113.312780494,501.933324791,478.8437057,5.66466996096,17.4249491301
 05/04  02:00:00,749.999367748,95.5967707961,363.953391409,0.0,46.0930336215,113.312780494,507.988198136,484.899408038,5.66466996096,17.424120137
 05/04  03:00:00,738.716021428,95.5967707961,355.527748906,0.0,46.0930336215,113.312780494,513.243189517,490.155231252,5.66466996096,17.4232883034
 05/04  04:00:00,821.885430864,95.5967707961,354.663525441,0.0,100.150657288,148.969399434,494.192653163,479.804676069,5.66466996096,8.72330713302
 05/04  05:00:00,827.062465336,96.1178859289,355.331460764,0.0,100.150657288,149.894399434,764.825046054,733.238559283,14.1616749024,17.4248118691
 05/04  06:00:00,1047.64798431,97.6657908047,355.148571927,0.0,176.471037341,302.612436532,566.984036203,521.237079599,28.3233498048,17.423606799
 05/04  07:00:00,1158.83462009,99.0829643588,342.332706136,0.0,243.2593065,310.10971186,548.644771597,479.774311285,42.4850247072,26.385435605
 05/04  08:00:00,1197.40664281,99.8349099299,345.773932097,0.0,243.2593065,310.10971186,538.92700136,455.746498661,56.6466996096,26.5338030893
 05/04  09:00:00,1260.44585265,100.530803895,378.977893732,0.0,243.2593065,302.612436532,520.401045864,442.395520216,42.4850247072,35.5205009413
 05/04  10:00:00,1290.14263048,101.088521165,404.12506535,0.0,243.2593065,310.10971186,543.97888833,428.500432042,70.808374512,44.6700817766
 05/04  11:00:00,1299.45310438,101.726157657,409.792455768,0.0,243.2593065,310.10971186,525.233475083,409.660490393,70.808374512,44.764610178
 05/04  12:00:00,1258.95541227,102.248033925,412.129562436,0.0,243.2593065,310.10971186,503.098655991,396.686301667,70.808374512,35.603979812
 05/04  13:00:00,1296.78952084,102.736931351,414.900177519,0.0,243.2593065,302.612436532,487.477921133,386.06843976,56.6466996096,44.762781763
 05/04  14:00:00,1300.08695782,103.022610602,415.660287598,0.0,243.2593065,302.612436532,471.686376755,384.529753741,42.4850247072,44.6715983065
 05/04  15:00:00,1301.96702888,103.246296556,417.259050617,0.0,243.2593065,302.612436532,481.392365072,389.087773523,56.6466996096,35.6578919397
 05/04  16:00:00,1307.71701777,103.540675706,418.011435676,0.0,243.2593065,310.10971186,507.880971782,387.450073561,84.9700494144,35.4608488066
 05/04  17:00:00,1305.39102833,103.815810166,418.212083057,0.0,243.2593065,310.10971186,493.11992044,390.192951159,84.9700494144,17.9569198672
 05/04  18:00:00,1031.82252942,95.5967707961,417.839315212,0.0,166.938926447,199.110933808,500.091174141,389.333620352,84.9700494144,25.7875043746
 05/04  19:00:00,1019.86053819,95.5967707961,412.952983574,0.0,166.938926447,191.61365848,463.850940241,389.729832745,56.6466996096,17.4744078864
 05/04  20:00:00,877.599172285,95.5967707961,389.086640283,0.0,100.150657288,124.558693486,517.875469797,443.753068902,56.6466996096,17.4757012855
 05/04  21:00:00,829.894539177,95.5967707961,378.867231211,0.0,100.150657288,124.558693486,516.640704786,456.727573903,42.4850247072,17.4281061762
 05/04  22:00:00,760.885860274,95.5967707961,377.813343813,0.0,46.0930336215,124.558693486,505.458572303,468.412520246,28.3233498048,8.7227022526
 05/04  23:00:00,753.687664817,95.5967707961,365.320645264,0.0,46.0930336215,124.558693486,509.405251424,477.820989586,14.1616749024,17.4225869358
 05/04  24:00:00,734.732623536,95.5967707961,356.161311269,0.0,46.0930336215,113.312780494,505.624745234,482.535198974,5.66466996096,17.4248762989
 05/05  01:00:00,734.130302783,95.5967707961,355.269967783,0.0,46.0930336215,113.312780494,501.639404525,487.253804192,5.66466996096,8.72093037199
 05/05  02:00:00,733.659915493,95.5967707961,354.819652943,0.0,46.0930336215,113.312780494,515.197555658,492.107972929,5.66466996096,17.4249127686
 05/05  03:00:00,746.438969514,95.5967707961,367.39717441,0.0,46.0930336215,113.312780494,518.656126607,495.567324685,5.66466996096,17.4241319607
 05/05  04:00:00,840.069242805,95.5967707961,363.773510915,0.0,100.150657288,148.969399434,510.335114144,487.247178897,5.66466996096,17.4232652856
 05/05  05:00:00,833.244951559,96.1477518424,355.90035358,0.0,100.150657288,149.894399434,775.077833182,752.19400651,14.1616749024,8.72215176878
 05/05  06:00:00,1041.18942117,97.8481188321,354.564473705,0.0,176.471037341,302.612436532,573.941640762,528.19456497,28.3233498048,17.4237259873
 05/05  07:00:00,1185.79139511,99.3924543639,379.608559485,0.0,243.2593065,310.10971186,539.138423383,470.267948215,42.4850247072,26.3854504608
 05/05  08:00:00,1252.23065554,100.1636174,403.832885306,0.0,243.2593065,310.10971186,534.087509215,442.842732522,56.6466996096,34.598077083
 05/05  09:00:00,1288.65467996,100.898763663,409.967330496,0.0,243.2593065,302.612436532,503.213806946,427.891401378,42.4850247072,32.8373808603
 05/05  10:00:00,1300.20391941,101.490483751,415.845719702,0.0,243.2593065,310.10971186,517.37310569,407.38208596,70.808374512,39.1826452179
 05/05  11:00:00,1308.09919266,102.106661826,421.078798363,0.0,243.2593065,310.10971186,504.078463594,388.507845944,70.808374512,44.7622431382
 05/05  12:00:00,1275.20688074,102.707007624,424.793602648,0.0,243.2593065,310.10971186,481.113554673,374.69436639,70.808374512,35.6108137709
 05/05  13:00:00,1306.64755103,103.24318811,427.318527176,0.0,243.2593065,302.612436532,464.033848209,362.627849019,56.6466996096,44.7592995812
 05/05  14:00:00,1308.53529732,103.694412445,431.905253784,0.0,243.2593065,302.612436532,440.36796266,353.214448743,42.4850247072,44.6684892099
 05/05  15:00:00,1310.9374775,104.481210392,433.537124664,0.0,243.2593065,302.612436532,429.594073844,337.283257336,56.6466996096,35.6641168982
 05/05  16:00:00,1320.4399433,105.606693597,434.6472605,0.0,243.2593065,310.10971186,444.109714397,323.673663136,84.9700494144,35.4660018472
 05/05  17:00:00,1324.12380212,106.914347417,436.122244085,0.0,243.2593065,310.10971186,425.276140189,314.004063571,84.9700494144,26.3020272035
 05/05  18:00:00,1049.26378775,95.5967707961,438.285141384,0.0,166.938926447,199.110933808,421.241698737,318.795679415,84.9700494144,17.475969908
 05/05  19:00:00,1039.26400834,95.5967707961,436.615985715,0.0,166.938926447,191.61365848,410.017264549,335.893392089,56.6466996096,17.47717285
 05/05  20:00:00,914.709541729,95.5967707961,434.963441883,0.0,100.150657288,124.558693486,466.097286314,391.972153663,56.6466996096,17.4784330419
 05/05  21:00:00,877.80984034,95.5967707961,433.557542683,0.0,100.150657288,124.558693486,467.474652229,407.55899236,42.4850247072,17.4306351618
 05/05  22:00:00,811.753489126,95.5967707961,432.557905802,0.0,46.0930336215,124.558693486,463.209374644,426.165048292,28.3233498048,8.72097654645
 05/05  23:00:00,812.427846843,95.5967707961,433.901859,0.0,46.0930336215,124.558693486,462.559213453,430.972386908,14.1616749024,17.4251516426
 05/05  24:00:00,800.898065862,95.5967707961,435.262073135,0.0,46.0930336215,113.312780494,458.591720179,435.50099753,5.66466996096,17.4260526876
 05/06  01:00:00,800.518036078,95.5967707961,435.521293699,0.0,46.0930336215,113.312780494,464.584966384,441.497036523,5.66466996096,17.4232599001
 05/06  02:00:00,800.241881927,95.5967707961,434.504427875,0.0,46.0930336215,113.312780494,458.798319977,444.413442348,5.66466996096,8.72020766782
 05/06  03:00:00,801.634633403,95.5967707961,434.221877225,0.0,46.0930336215,113.312780494,468.866338125,445.778235658,5.66466996096,17.423432506
 05/06  04:00:00,813.594405548,95.5967707961,433.320136946,0.0,55.6251445156,113.312780494,460.623354114,437.536023258,5.66466996096,17.4226608941
 05/06  05:00:00,816.282534108,95.5967707961,431.725912613,0.0,55.6251445156,113.312780494,467.87871411,436.295225601,14.1616749024,17.4218136064
 05/06  06:00:00,872.828310285,95.5967707961,431.182690584,0.0,65.1572554096,176.889270242,410.46413919,373.418298801,28.3233498048,8.72249058461
 05/06  07:00:00,993.453979021,95.9279528663,432.60682273,0.0,109.682768182,220.96816451,622.459714785,562.551032932,42.4850247072,17.4236571454
 05/06  08:00:00,1001.53239404,95.9245981884,433.162355711,0.0,109.682768182,220.96816451,551.164482581,477.002090062,56.6466996096,17.5156929094
 05/06  09:00:00,1100.67790752,96.6236991733,424.577142051,0.0,131.945524568,266.955817592,512.501856459,443.619707811,42.4850247072,26.397123941
 05/06  10:00:00,1107.26459184,96.7561638644,423.262305689,0.0,131.945524568,274.45309292,534.23614033,428.067058777,70.808374512,35.3607070408
 05/06  11:00:00,1118.28921872,96.8277924747,433.633811024,0.0,131.945524568,274.45309292,516.728198496,419.396718405,70.808374512,26.5231055787
 05/06  12:00:00,1083.63620461,96.8883509645,430.75257555,0.0,131.945524568,274.45309292,513.141921265,406.981895351,70.808374512,35.3516514016
 05/06  13:00:00,1079.56327421,96.9219443388,434.241975711,0.0,131.945524568,266.955817592,488.827658823,405.665090013,56.6466996096,26.5158692005
 05/06  14:00:00,1089.8646886,96.9473653168,445.028540734,0.0,131.945524568,266.955817592,482.510612049,404.676916155,42.4850247072,35.3486711859
 05/06  15:00:00,1004.20422454,95.5967707961,436.888475375,0.0,109.682768182,212.545889182,404.469940515,321.297843918,56.6466996096,26.5253969872
 05/06  16:00:00,1016.61879513,95.5967707961,442.356600935,0.0,109.682768182,220.04316451,447.911405611,327.59436564,84.9700494144,35.3469905568
 05/06  17:00:00,981.93206203,95.5967707961,451.422034618,0.0,109.682768182,220.04316451,446.209750413,334.861707742,84.9700494144,26.3779932568
 05/06  18:00:00,935.124680311,95.5967707961,446.069020637,0.0,100.150657288,199.110933808,472.175623317,378.483373268,84.9700494144,8.7222006348
 05/06  19:00:00,918.08350004,95.5967707961,437.045260324,0.0,100.150657288,191.61365848,457.985913244,383.917646392,56.6466996096,17.4215672417
 05/06  20:00:00,807.925061907,95.5967707961,427.091183458,0.0,55.6251445156,124.558693486,507.210763179,433.140313935,56.6466996096,17.4237496336
 05/06  21:00:00,800.641419863,95.5967707961,411.814211757,0.0,55.6251445156,124.558693486,495.726628732,444.521142792,42.4850247072,8.72046123271
 05/06  22:00:00,790.240596233,95.5967707961,402.352412821,0.0,46.0930336215,124.558693486,515.022252065,469.274882815,28.3233498048,17.4240194454
 05/06  23:00:00,780.437205526,95.5967707961,388.199917247,0.0,46.0930336215,124.558693486,507.502815294,475.917899857,14.1616749024,17.4232405345
 05/06  24:00:00,758.023813447,95.5967707961,378.69433995,0.0,46.0930336215,113.312780494,501.583870712,478.49681695,5.66466996096,17.4223838005
 05/07  01:00:00,740.141080802,95.5967707961,365.511620826,0.0,34.9616554283,113.312780494,501.088169775,486.700830633,5.66466996096,8.72266918186
 05/07  02:00:00,747.132288664,95.5967707961,369.068828216,0.0,34.9616554283,113.312780494,514.100219925,491.013282026,5.66466996096,17.4222679375
 05/07  03:00:00,742.414976488,95.5967707961,364.312640323,0.0,34.9616554283,113.312780494,519.772037192,496.68294858,5.66466996096,17.4244186512
 05/07  04:00:00,742.071713582,95.5967707961,355.870424468,0.0,44.4937663224,113.312780494,512.40300686,498.017599895,5.66466996096,8.72073700322
 05/07  05:00:00,725.218987749,95.5967707961,343.106188964,0.0,44.4937663224,113.312780494,534.802949449,503.216647828,14.1616749024,17.424626718
 05/07  06:00:00,787.897533943,95.5967707961,346.438406145,0.0,54.0258772165,176.889270242,481.274333474,435.530290685,28.3233498048,17.420692985
 05/07  07:00:00,815.590121776,95.5967707961,366.751024363,0.0,54.0258772165,184.38654557,490.434280042,430.526427096,42.4850247072,17.422828239
 05/07  08:00:00,904.158515236,95.5967707961,376.090841049,0.0,65.1572554096,220.04316451,488.263352195,414.111686022,56.6466996096,17.5049665638
 05/07  09:00:00,903.755006926,95.5967707961,389.30988646,0.0,65.1572554096,212.545889182,477.436707679,408.583847596,42.4850247072,26.3678353761
 05/07  10:00:00,923.022981641,95.5967707961,404.675308958,0.0,65.1572554096,220.04316451,499.986323033,402.683229315,70.808374512,26.4947192067
 05/07  11:00:00,901.337360404,95.5967707961,382.672666386,0.0,65.1572554096,220.04316451,502.253998835,404.955337679,70.808374512,26.4902866441
 05/07  12:00:00,895.781865947,95.5967707961,382.482663681,0.0,65.1572554096,220.04316451,508.584446169,402.454327086,70.808374512,35.3217445706
 05/07  13:00:00,902.7028112,95.5967707961,398.928771169,0.0,65.1572554096,212.545889182,482.136065999,398.998480521,56.6466996096,26.4908858682
 05/07  14:00:00,912.638213162,95.5967707961,408.888086799,0.0,65.1572554096,212.545889182,471.271334819,393.472248556,42.4850247072,35.3140615556
 05/07  15:00:00,915.562534175,95.5967707961,415.094313252,0.0,65.1572554096,212.545889182,477.841378723,394.69829,56.6466996096,26.4963891142
 05/07  16:00:00,896.015444476,95.5967707961,419.486811453,0.0,65.1572554096,220.04316451,490.850489774,379.387611799,84.9700494144,26.4928285608
 05/07  17:00:00,853.733055735,95.5967707961,417.752201058,0.0,54.0258772165,184.38654557,499.77840243,388.437828876,84.9700494144,26.3705241397
 05/07  18:00:00,813.487016229,95.5967707961,412.451476734,0.0,44.4937663224,163.454314868,542.378514015,439.985984627,84.9700494144,17.422479974
 05/07  19:00:00,795.928782442,95.5967707961,402.111780241,0.0,44.4937663224,155.95703954,515.615155118,441.546826782,56.6466996096,17.4216287266
 05/07  20:00:00,777.634603105,95.5967707961,401.105526459,0.0,44.4937663224,124.558693486,552.039829425,486.670734868,56.6466996096,8.72239494691
 05/07  21:00:00,767.389141833,95.5967707961,387.663758631,0.0,44.4937663224,124.558693486,562.105201442,502.198334967,42.4850247072,17.421841768
 05/07  22:00:00,742.289697561,95.5967707961,366.281672677,0.0,34.9616554283,124.558693486,567.779424787,522.032071221,28.3233498048,17.4240037621
 05/07  23:00:00,737.107640524,95.5967707961,356.716307515,0.0,34.9616554283,124.558693486,552.019119507,529.136893651,14.1616749024,8.7205509533
 05/07  24:00:00,722.882555579,95.5967707961,355.394372209,0.0,34.9616554283,113.312780494,557.351285715,534.262285471,5.66466996096,17.4243302835
 05/08  01:00:00,733.796683169,95.5967707961,354.971574251,0.0,46.0930336215,113.312780494,560.798514917,537.71067742,5.66466996096,17.4231675353
 05/08  02:00:00,733.53543402,95.5967707961,354.729533401,0.0,46.0930336215,113.312780494,567.463106726,544.376372898,5.66466996096,17.4220638663
 05/08  03:00:00,733.648375789,95.5967707961,354.827670944,0.0,46.0930336215,113.312780494,565.74601217,551.358719461,5.66466996096,8.72262274788
 05/08  04:00:00,828.335480124,95.5967707961,355.027500751,0.0,100.150657288,148.969399434,548.568857334,525.481878582,5.66466996096,17.4223087906
 05/08  05:00:00,823.194823716,95.5967707961,354.702408053,0.0,100.150657288,149.894399434,1000.90442653,969.318402516,14.1616749024,17.4243491095
 05/08  06:00:00,1041.26262918,95.8719618466,354.837572581,0.0,176.471037341,302.612436532,669.74971434,627.433990189,28.3233498048,13.9923743457
 05/08  07:00:00,1161.51138011,96.1863659027,354.37459563,0.0,243.2593065,310.10971186,630.335494309,566.792507886,42.4850247072,21.0579617159
 05/08  08:00:00,1198.34595744,96.3178694008,354.328376377,0.0,243.2593065,310.10971186,631.890833696,539.878746022,56.6466996096,35.3653880644
 05/08  09:00:00,1244.71832342,96.4172925012,367.222620974,0.0,243.2593065,302.612436532,595.15986541,517.171925532,42.4850247072,35.50291517
 05/08  10:00:00,1273.93134342,96.5495445268,388.884039398,0.0,243.2593065,310.10971186,598.328940027,482.857144151,70.808374512,44.6634213638
 05/08  11:00:00,1291.7543119,96.7738431205,405.113014409,0.0,243.2593065,310.10971186,567.968539065,461.361596647,70.808374512,35.7985679058
 05/08  12:00:00,1254.55609316,96.9971076803,409.706749303,0.0,243.2593065,310.10971186,559.593982025,444.287839416,70.808374512,44.4977680975
 05/08  13:00:00,1292.23672825,97.2159247123,413.786325589,0.0,243.2593065,302.612436532,527.029676395,425.630977334,56.6466996096,44.7519994509
 05/08  14:00:00,1290.73577845,97.46268232,419.016523659,0.0,243.2593065,302.612436532,488.746754748,410.539975423,42.4850247072,35.7217546181
 05/08  15:00:00,1294.07122848,97.7958279376,423.178421854,0.0,243.2593065,302.612436532,491.859213851,390.641619375,56.6466996096,44.5708948665
 05/08  16:00:00,1301.9614285,98.1960168106,422.097340734,0.0,243.2593065,310.10971186,485.033533912,373.468683871,84.9700494144,26.5948006267
 05/08  17:00:00,1306.04096067,99.2083722498,420.834661589,0.0,243.2593065,310.10971186,474.320411694,363.051129521,84.9700494144,26.2992327589
 05/08  18:00:00,1039.42349524,95.5967707961,419.178784154,0.0,166.938926447,199.110933808,449.74404475,347.297632995,84.9700494144,17.4763623408
 05/08  19:00:00,1030.64006048,95.5967707961,416.859650553,0.0,166.938926447,191.61365848,437.095032301,362.977062014,56.6466996096,17.4712706773
 05/08  20:00:00,900.256447087,95.5967707961,409.235282898,0.0,100.150657288,124.558693486,496.526350764,422.40534372,56.6466996096,17.4743074346
 05/08  21:00:00,857.165532089,95.5967707961,401.252591976,0.0,100.150657288,124.558693486,495.987152786,436.073054729,42.4850247072,17.4290733502
 05/08  22:00:00,778.684229755,95.5967707961,387.714691633,0.0,46.0930336215,124.558693486,502.112824014,456.367136492,28.3233498048,17.4223377171
 05/08  23:00:00,770.70379601,95.5967707961,378.655592132,0.0,46.0930336215,124.558693486,484.999101261,462.118261456,14.1616749024,8.71916490191
 05/08  24:00:00,751.104364081,95.5967707961,365.511888477,0.0,46.0930336215,113.312780494,490.340659504,467.253375611,5.66466996096,17.4226139318
 05/09  01:00:00,745.769360066,95.5967707961,356.442799109,0.0,46.0930336215,113.312780494,493.599788052,470.513707279,5.66466996096,17.4214108122
 05/09  02:00:00,744.664235476,95.5967707961,355.384640104,0.0,46.0930336215,113.312780494,496.274102908,473.18908944,5.66466996096,17.4203435067
 05/09  03:00:00,756.763192248,95.5967707961,367.682333263,0.0,46.0930336215,113.312780494,490.965854828,476.579521373,5.66466996096,8.72166349422
 05/09  04:00:00,836.272927245,95.5967707961,363.111853405,0.0,100.150657288,148.969399434,484.378198663,461.293130592,5.66466996096,17.4203981108
 05/09  05:00:00,816.002910906,95.7836615031,343.205300498,0.0,100.150657288,149.894399434,775.546270542,743.96216008,14.1616749024,17.4224355598
 05/09  06:00:00,1025.5682255,96.5084338616,334.097915055,0.0,176.471037341,302.612436532,559.231243959,522.188111651,28.3233498048,8.71978250302
 05/09  07:00:00,1146.90472867,97.1141833092,332.945792265,0.0,243.2593065,310.10971186,550.960769943,482.092951382,42.4850247072,26.3827938531
 05/09  08:00:00,1188.02356317,97.5672370225,332.819713676,0.0,243.2593065,310.10971186,559.346789579,467.339950736,56.6466996096,35.3601392328
 05/09  09:00:00,1227.1324581,98.0329656391,344.580841459,0.0,243.2593065,302.612436532,530.258052321,452.275494613,42.4850247072,35.4975330009
 05/09  10:00:00,1264.9915389,98.4541030755,378.454227564,0.0,243.2593065,310.10971186,533.234532863,426.700152532,70.808374512,35.7260058188
 05/09  11:00:00,1282.09166535,98.9424679468,397.185025984,0.0,243.2593065,310.10971186,523.886365122,408.329763039,70.808374512,44.7482275712
 05/09  12:00:00,1253.54889353,99.5404189932,408.66151344,0.0,243.2593065,310.10971186,515.935989071,401.662277451,70.808374512,43.4653371076
 05/09  13:00:00,1300.63627127,100.225772712,412.711675394,0.0,243.2593065,302.612436532,479.837953583,386.348659912,56.6466996096,36.8425940613
 05/09  14:00:00,1302.40181954,100.63398055,415.844187487,0.0,243.2593065,302.612436532,474.120259009,386.982644849,42.4850247072,44.652589452
 05/09  15:00:00,1301.53412993,101.259005191,418.728647327,0.0,243.2593065,302.612436532,459.150399816,366.844835085,56.6466996096,35.658865121
 05/09  16:00:00,1310.65657941,102.021261803,420.193816509,0.0,243.2593065,310.10971186,467.526881799,347.096163113,84.9700494144,35.4606692715
 05/09  17:00:00,1316.33635727,103.115988151,423.306645382,0.0,243.2593065,310.10971186,447.120459042,335.855652386,84.9700494144,26.2947572423
 05/09  18:00:00,1050.38391143,95.5967707961,423.001714348,0.0,166.938926447,199.110933808,437.807033969,335.362422471,84.9700494144,17.4745620836
 05/09  19:00:00,1043.01024978,95.5967707961,419.522039028,0.0,166.938926447,191.61365848,423.02700814,348.904711724,56.6466996096,17.4755968065
 05/09  20:00:00,915.21098051,95.5967707961,415.069053058,0.0,100.150657288,124.558693486,482.612734694,408.489228894,56.6466996096,17.4768061904
 05/09  21:00:00,866.420418351,95.5967707961,407.481381659,0.0,100.150657288,124.558693486,486.565202121,426.651171669,42.4850247072,17.4290057444
 05/09  22:00:00,779.073389266,95.5967707961,388.05916562,0.0,46.0930336215,124.558693486,485.798188074,448.75470473,28.3233498048,8.72013353968
 05/09  23:00:00,770.742075061,95.5967707961,378.678027554,0.0,46.0930336215,124.558693486,485.926334724,454.341358517,14.1616749024,17.4233013039
 05/09  24:00:00,756.993520801,95.5967707961,377.701822581,0.0,46.0930336215,113.312780494,481.755431373,458.666733862,5.66466996096,17.42402755
 05/10  01:00:00,750.935078973,95.5967707961,365.266790007,0.0,46.0930336215,113.312780494,487.566438592,464.480653144,5.66466996096,17.4211154869
 05/10  02:00:00,739.483897656,95.5967707961,344.277092244,0.0,46.0930336215,113.312780494,484.398430912,470.011702341,5.66466996096,8.72205861055
 05/10  03:00:00,726.835809664,95.5967707961,334.358554214,0.0,46.0930336215,113.312780494,498.802057872,475.71636582,5.66466996096,17.4210220909
 05/10  04:00:00,804.310113418,95.5967707961,321.395650961,0.0,100.150657288,148.969399434,490.89220716,467.804482298,5.66466996096,17.4230549014
 05/10  05:00:00,805.305708247,96.0374748038,324.815388143,0.0,100.150657288,149.894399434,744.888846151,722.007129081,14.1616749024,8.72004216685
 05/10  06:00:00,1038.95345067,97.0995532858,343.993450699,0.0,176.471037341,302.612436532,555.458377267,509.711840559,28.3233498048,17.4231869025
 05/10  07:00:00,1187.11043924,98.4246058501,377.696778002,0.0,243.2593065,310.10971186,530.470661295,461.603494964,42.4850247072,26.3821416239
 05/10  08:00:00,1246.02295795,99.1243017888,402.766451373,0.0,243.2593065,310.10971186,521.451500606,429.452173385,56.6466996096,35.3526276108
 05/10  09:00:00,1283.30902547,99.8747033795,411.861195564,0.0,243.2593065,302.612436532,488.712544025,412.142791016,42.4850247072,34.0847283019
 05/10  10:00:00,1297.03315842,100.574706113,418.721277373,0.0,243.2593065,310.10971186,498.255850142,390.317302533,70.808374512,37.130173097
 05/10  11:00:00,1303.61523045,101.191376966,423.288884843,0.0,243.2593065,310.10971186,493.859099502,378.304747394,70.808374512,44.745977596
 05/10  12:00:00,1266.97175696,101.808883038,427.016543205,0.0,243.2593065,310.10971186,474.364038306,367.957689129,70.808374512,35.597974665
 05/10  13:00:00,1306.01085388,102.395213335,431.071843358,0.0,243.2593065,302.612436532,457.348841373,355.952721279,56.6466996096,44.7494204843
 05/10  14:00:00,1311.76117262,103.331000307,434.918397927,0.0,243.2593065,302.612436532,432.02515378,344.882045429,42.4850247072,44.6580836433
 05/10  15:00:00,1320.06921181,104.28161849,434.768964478,0.0,243.2593065,302.612436532,421.235122167,328.941285255,56.6466996096,35.6471373027
 05/10  16:00:00,1330.10954476,105.699650773,432.424013791,0.0,243.2593065,310.10971186,434.425561779,314.004665938,84.9700494144,35.4508464271
 05/10  17:00:00,1325.88785922,107.221988747,430.395493705,0.0,243.2593065,310.10971186,407.984308031,305.477795766,84.9700494144,17.5364628506
 05/10  18:00:00,1053.97087687,95.5967707961,436.668895472,0.0,166.938926447,199.110933808,419.10301064,307.934334761,84.9700494144,26.1986264644
 05/10  19:00:00,1047.08028631,95.5967707961,436.277999049,0.0,166.938926447,191.61365848,397.979923339,323.862287261,56.6466996096,17.4709364676
 05/10  20:00:00,920.361996117,95.5967707961,433.180596616,0.0,100.150657288,124.558693486,458.88420927,384.763572384,56.6466996096,17.4739372758
 05/10  21:00:00,884.175804021,95.5967707961,428.846198508,0.0,100.150657288,124.558693486,454.316536511,403.108806654,42.4850247072,8.72270514983
 05/10  22:00:00,805.798205656,95.5967707961,427.056304376,0.0,46.0930336215,124.558693486,472.082756365,426.336694047,28.3233498048,17.4227125134
 05/10  23:00:00,803.17000018,95.5967707961,427.448924872,0.0,46.0930336215,124.558693486,466.7015249,435.118086761,14.1616749024,17.4217632366
 05/10  24:00:00,796.543446848,95.5967707961,425.369946928,0.0,46.0930336215,113.312780494,462.348573944,439.263153713,5.66466996096,17.4207502695
 05/11  01:00:00,800.017187959,95.5967707961,420.001351389,0.0,46.0930336215,113.312780494,457.522715597,443.136279838,5.66466996096,8.72176579801
 05/11  02:00:00,796.041907405,95.5967707961,416.524254179,0.0,46.0930336215,113.312780494,471.364383679,448.279328112,5.66466996096,17.4203856067
 05/11  03:00:00,794.633070796,95.5967707961,415.263646236,0.0,46.0930336215,113.312780494,475.768356796,452.68136483,5.66466996096,17.4223220049
 05/11  04:00:00,881.714281169,95.5967707961,413.950814161,0.0,100.150657288,148.969399434,452.374812139,437.990479703,5.66466996096,8.71966247488
 05/11  05:00:00,873.851067451,96.1193644512,411.931515266,0.0,100.150657288,149.894399434,658.619033069,627.034406586,14.1616749024,17.4229515813
 05/11  06:00:00,1094.54054539,98.0194923268,412.049492287,0.0,176.471037341,302.612436532,498.917259467,453.17100536,28.3233498048,17.4229043023
 05/11  07:00:00,1218.34344614,99.7819451497,415.249925459,0.0,243.2593065,310.10971186,472.284647764,403.420306436,42.4850247072,26.3793166215
 05/11  08:00:00,1262.57433132,100.528708107,422.453472702,0.0,243.2593065,310.10971186,463.139069547,379.96702531,56.6466996096,26.5253446267
 05/11  09:00:00,1307.70030324,101.084196738,432.655991022,0.0,243.2593065,302.612436532,453.075530607,375.084188938,42.4850247072,35.5063169617
 05/11  10:00:00,1322.16832366,101.593589604,438.997792453,0.0,243.2593065,310.10971186,484.142939961,368.681522031,70.808374512,44.6530434179
 05/11  11:00:00,1320.9959737,102.033187094,438.409890502,0.0,243.2593065,310.10971186,487.5320247,371.975589696,70.808374512,44.7480604915
 05/11  12:00:00,1275.42035391,102.405212084,435.7699582,0.0,243.2593065,310.10971186,485.554983865,379.162212724,70.808374512,35.5843966282
 05/11  13:00:00,1310.54061214,102.897806903,436.706008772,0.0,243.2593065,302.612436532,477.304826907,375.914902023,56.6466996096,44.743225275
 05/11  14:00:00,1313.37367162,103.462913007,438.778332029,0.0,243.2593065,302.612436532,439.44157814,361.234834054,42.4850247072,35.7217193796
 05/11  15:00:00,1314.26404544,103.880442012,438.677240391,0.0,243.2593065,302.612436532,455.584411977,354.383786667,56.6466996096,44.5539257001
 05/11  16:00:00,1322.70323017,104.15582153,439.741764199,0.0,243.2593065,310.10971186,477.504880482,357.097005578,84.9700494144,35.4378254894
 05/11  17:00:00,1324.61143473,104.505586617,441.148318097,0.0,243.2593065,310.10971186,463.799822233,361.290825613,84.9700494144,17.5389472058
 05/11  18:00:00,1053.6759065,95.5967707961,444.090826116,0.0,166.938926447,199.110933808,461.272455726,358.828701834,84.9700494144,17.4737044779
 05/11  19:00:00,1049.65579417,95.5967707961,446.415866938,0.0,166.938926447,191.61365848,433.586208159,359.46785286,56.6466996096,17.4716556896
 05/11  20:00:00,928.053516245,95.5967707961,447.129826566,0.0,100.150657288,124.558693486,480.197111107,406.075804417,56.6466996096,17.4746070802
 05/11  21:00:00,892.627729217,95.5967707961,447.319829295,0.0,100.150657288,124.558693486,476.930575917,417.01923012,42.4850247072,17.4263210906
 05/11  22:00:00,819.686927721,95.5967707961,444.162444894,0.0,46.0930336215,124.558693486,488.520271385,442.774274929,28.3233498048,17.4226466517
 05/11  23:00:00,813.819370168,95.5967707961,437.896016806,0.0,46.0930336215,124.558693486,474.757457531,451.875970862,14.1616749024,8.71981176651
 05/11  24:00:00,797.997120276,95.5967707961,434.70335972,0.0,46.0930336215,113.312780494,480.155680157,457.068303082,5.66466996096,17.422707114
 05/12  01:00:00,794.514339601,95.5967707961,431.441073711,0.0,46.0930336215,113.312780494,490.750790952,467.664749265,5.66466996096,17.4213717261
 05/12  02:00:00,790.443026598,95.5967707961,427.57188961,0.0,46.0930336215,113.312780494,499.404258043,476.319462431,5.66466996096,17.4201256517
 05/12  03:00:00,786.272282872,95.5967707961,423.463814725,0.0,46.0930336215,113.312780494,495.306274755,480.920055148,5.66466996096,8.72154964614
 05/12  04:00:00,877.669231676,95.5967707961,421.952166853,0.0,100.150657288,148.969399434,486.520957576,463.43629795,5.66466996096,17.4199896655
 05/12  05:00:00,870.736584671,96.1377775724,421.471458504,0.0,100.150657288,149.894399434,719.790528275,688.206915868,14.1616749024,17.4219375049
 05/12  06:00:00,1083.31144603,97.8489328504,412.274291903,0.0,176.471037341,302.612436532,541.940268899,504.897454818,28.3233498048,8.71946427608
 05/12  07:00:00,1197.41780908,99.4254923359,402.591788721,0.0,243.2593065,310.10971186,523.286187114,454.420765935,42.4850247072,26.3803964717
 05/12  08:00:00,1250.14372497,100.185554197,413.301157651,0.0,243.2593065,310.10971186,524.301486628,432.29920713,56.6466996096,35.3555798888
 05/12  09:00:00,1289.27495384,100.894659169,418.386083067,0.0,243.2593065,302.612436532,497.337821216,419.361038862,42.4850247072,35.4917576463
 05/12  10:00:00,1297.72256149,101.469036576,418.801596734,0.0,243.2593065,310.10971186,510.104085227,403.577355345,70.808374512,35.7183553703
 05/12  11:00:00,1300.86771762,101.881846607,420.357299839,0.0,243.2593065,310.10971186,517.546403078,402.00025499,70.808374512,44.7377735751
 05/12  12:00:00,1259.94340821,102.296611671,420.965100085,0.0,243.2593065,310.10971186,505.126263557,398.717838805,70.808374512,35.6000502405
 05/12  13:00:00,1294.74114361,102.675660221,421.934198395,0.0,243.2593065,302.612436532,496.291290174,394.904596309,56.6466996096,44.7399942555
 05/12  14:00:00,1296.01552104,103.08589514,422.723757677,0.0,243.2593065,302.612436532,473.289839661,386.155906518,42.4850247072,44.6489084362
 05/12  15:00:00,1296.18046893,103.526343867,422.49273655,0.0,243.2593065,302.612436532,468.260396057,375.966060466,56.6466996096,35.6476359815
 05/12  16:00:00,1304.59286203,103.943871649,423.68708567,0.0,243.2593065,310.10971186,492.348856479,371.928028545,84.9700494144,35.4507785201
 05/12  17:00:00,1306.2831021,104.312852886,424.923350449,0.0,243.2593065,310.10971186,484.164413183,372.900760312,84.9700494144,26.2936034564
 05/12  18:00:00,1033.83055695,95.5967707961,426.734391429,0.0,166.938926447,199.110933808,470.362863218,367.922202934,84.9700494144,17.4706108696
 05/12  19:00:00,1025.34777278,95.5967707961,425.793325805,0.0,166.938926447,191.61365848,455.413650324,381.295521597,56.6466996096,17.4714291175
 05/12  20:00:00,899.136847145,95.5967707961,421.931139422,0.0,100.150657288,124.558693486,502.260678101,428.141627648,56.6466996096,17.4723508433
 05/12  21:00:00,861.403722823,95.5967707961,419.043193542,0.0,100.150657288,124.558693486,496.972812404,437.062778337,42.4850247072,17.4250093593
 05/12  22:00:00,795.314929203,95.5967707961,417.999524803,0.0,46.0930336215,124.558693486,492.078295436,455.033913255,28.3233498048,8.72103237664
 05/12  23:00:00,788.592692939,95.5967707961,410.836411411,0.0,46.0930336215,124.558693486,493.715938179,462.135194845,14.1616749024,17.4190684318
 05/12  24:00:00,766.950002695,95.5967707961,402.092820099,0.0,46.0930336215,113.312780494,489.904775829,466.819160726,5.66466996096,17.4209451413
 05/13  01:00:00,770.828831107,95.5967707961,401.550567299,0.0,46.0930336215,113.312780494,485.566388571,471.18339221,5.66466996096,8.71832640022
 05/13  02:00:00,772.794089648,95.5967707961,400.957717474,0.0,46.0930336215,113.312780494,498.011112651,474.925994419,5.66466996096,17.4204482718
 05/13  03:00:00,772.37155205,95.5967707961,400.587681994,0.0,46.0930336215,113.312780494,502.111292393,479.02427647,5.66466996096,17.4223459625
 05/13  04:00:00,776.1119861,95.5967707961,400.364489417,0.0,55.6251445156,113.312780494,487.890051186,473.505769809,5.66466996096,8.71961141595
 05/13  05:00:00,757.710617559,95.5967707961,388.003449854,0.0,55.6251445156,113.312780494,509.349564193,477.765734805,14.1616749024,17.422154486
 05/13  06:00:00,827.466582281,95.5967707961,391.805545808,0.0,65.1572554096,176.889270242,463.395664234,417.651259312,28.3233498048,17.4210551173
 05/13  07:00:00,957.192242261,95.9264771785,399.698462125,0.0,109.682768182,220.96816451,719.437168862,659.532236352,42.4850247072,17.4199078029
 05/13  08:00:00,974.041340137,95.9237707689,410.116394474,0.0,109.682768182,220.96816451,621.780605624,547.619438033,56.6466996096,17.5144679809
 05/13  09:00:00,1085.3157384,96.3979029628,415.22627237,0.0,131.945524568,266.955817592,580.344764912,511.468875765,42.4850247072,26.3908644392
 05/13  10:00:00,1094.49600586,96.5939662541,416.759217715,0.0,131.945524568,274.45309292,584.37363962,487.050255039,70.808374512,26.5150100691
 05/13  11:00:00,1097.20911399,96.6871406774,418.122763803,0.0,131.945524568,274.45309292,573.652669705,467.495578218,70.808374512,35.348716975
 05/13  12:00:00,1068.79398229,96.7462267041,421.648230674,0.0,131.945524568,274.45309292,548.675843266,451.359357709,70.808374512,26.508111045
 05/13  13:00:00,1065.47889765,96.7840414643,425.635229097,0.0,131.945524568,266.955817592,538.09079975,446.106725478,56.6466996096,35.3373746621
 05/13  14:00:00,1069.2754729,96.8327404879,428.656187372,0.0,131.945524568,266.955817592,498.72459191,429.730721037,42.4850247072,26.5088461657
 05/13  15:00:00,994.611675272,95.5967707961,431.356874607,0.0,109.682768182,212.545889182,415.198865462,323.352376556,56.6466996096,35.1997892967
 05/13  16:00:00,1001.74423671,95.5967707961,431.170780479,0.0,109.682768182,220.04316451,427.195776768,315.578148436,84.9700494144,26.647578917
 05/13  17:00:00,958.96366507,95.5967707961,430.973562362,0.0,109.682768182,220.04316451,422.333415012,310.991602949,84.9700494144,26.3717626486
 05/13  18:00:00,918.990576413,95.5967707961,429.821798416,0.0,100.150657288,199.110933808,440.417403655,346.727654712,84.9700494144,8.71969952905
 05/13  19:00:00,909.630082119,95.5967707961,427.570466664,0.0,100.150657288,191.61365848,433.828335419,359.759353263,56.6466996096,17.4222825468
 05/13  20:00:00,802.207046028,95.5967707961,424.626705058,0.0,55.6251445156,124.558693486,492.307967817,418.238460356,56.6466996096,17.4228078511
 05/13  21:00:00,807.35144614,95.5967707961,422.275901911,0.0,55.6251445156,124.558693486,492.37807575,432.473066326,42.4850247072,17.4199847172
 05/13  22:00:00,795.990204946,95.5967707961,421.517409113,0.0,46.0930336215,124.558693486,487.927328416,450.882490793,28.3233498048,8.72148781754
 05/13  23:00:00,796.631074467,95.5967707961,420.445573578,0.0,46.0930336215,124.558693486,494.621987996,463.040498469,14.1616749024,17.4198146244
 05/13  24:00:00,782.349131209,95.5967707961,419.461930194,0.0,46.0930336215,113.312780494,489.143000349,466.056602432,5.66466996096,17.4217279561
 05/14  01:00:00,772.174897614,95.5967707961,420.564463736,0.0,34.9616554283,113.312780494,489.271487412,474.887593167,5.66466996096,8.71922428465
 05/14  02:00:00,764.309618406,95.5967707961,412.116893081,0.0,34.9616554283,113.312780494,504.660240255,481.574407501,5.66466996096,17.421162793
 05/14  03:00:00,756.23699356,95.5967707961,402.542096642,0.0,34.9616554283,113.312780494,504.39445242,481.3097799,5.66466996096,17.4200025588
 05/14  04:00:00,763.554070471,95.5967707961,401.581827128,0.0,44.4937663224,113.312780494,506.167980658,483.084490356,5.66466996096,17.4188203405
 05/14  05:00:00,756.041110864,95.5967707961,401.545660117,0.0,44.4937663224,113.312780494,508.237825863,485.35531329,14.1616749024,8.72083767061
 05/14  06:00:00,820.49748905,95.5967707961,401.34462473,0.0,54.0258772165,176.889270242,465.810296658,420.068357385,28.3233498048,17.4185894686
 05/14  07:00:00,838.531196166,95.5967707961,411.971547287,0.0,54.0258772165,184.38654557,471.956765379,412.051361737,42.4850247072,17.4203789347
 05/14  08:00:00,924.174547565,95.5967707961,417.985355226,0.0,65.1572554096,220.04316451,461.182340544,387.034372529,56.6466996096,17.5012684057
 05/14  09:00:00,921.083767484,95.5967707961,422.16672912,0.0,65.1572554096,212.545889182,450.762845794,381.917448798,42.4850247072,26.3603722892
 05/14  10:00:00,929.192397894,95.5967707961,422.844948055,0.0,65.1572554096,220.04316451,474.809875153,377.516526978,70.808374512,26.4849736625
 05/14  11:00:00,930.050067217,95.5967707961,422.503915624,0.0,65.1572554096,220.04316451,470.27441486,372.985677085,70.808374512,26.4803632624
 05/14  12:00:00,931.669775878,95.5967707961,425.053666608,0.0,65.1572554096,220.04316451,467.255353543,361.140189657,70.808374512,35.306789374
 05/14  13:00:00,929.361650732,95.5967707961,429.340670456,0.0,65.1572554096,212.545889182,436.041056695,352.909693496,56.6466996096,26.4846635895
 05/14  14:00:00,934.192229259,95.5967707961,433.143239867,0.0,65.1572554096,212.545889182,411.858890102,342.893784742,42.4850247072,26.4800806522
 05/14  15:00:00,936.325290338,95.5967707961,434.950154082,0.0,65.1572554096,212.545889182,421.983135778,330.030129163,56.6466996096,35.3063070053
 05/14  16:00:00,911.140875986,95.5967707961,435.118782123,0.0,65.1572554096,220.04316451,430.643062249,319.186281711,84.9700494144,26.4867311231
 05/14  17:00:00,864.798847067,95.5967707961,435.532109576,0.0,54.0258772165,184.38654557,435.013701997,323.681363437,84.9700494144,26.3622891463
 05/14  18:00:00,833.579817718,95.5967707961,434.641532261,0.0,44.4937663224,163.454314868,452.651270263,357.550388656,84.9700494144,10.1308321924
 05/14  19:00:00,825.384987501,95.5967707961,433.463447062,0.0,44.4937663224,155.95703954,442.874660261,370.218632747,56.6466996096,16.009327905
 05/14  20:00:00,798.336095606,95.5967707961,430.926989457,0.0,44.4937663224,124.558693486,496.595907056,422.528328648,56.6466996096,17.4208787987
 05/14  21:00:00,801.082274567,95.5967707961,427.227226673,0.0,44.4937663224,124.558693486,501.89861386,441.99393128,42.4850247072,17.4196578726
 05/14  22:00:00,788.177661806,95.5967707961,422.410399066,0.0,34.9616554283,124.558693486,502.388362909,465.343705363,28.3233498048,8.72130774068
 05/14  23:00:00,786.885849884,95.5967707961,420.063919706,0.0,34.9616554283,124.558693486,503.634836563,472.0537362,14.1616749024,17.4194254606
 05/14  24:00:00,773.489529061,95.5967707961,421.453079482,0.0,34.9616554283,113.312780494,500.975442569,477.88948125,5.66466996096,17.4212913574
 05/15  01:00:00,786.367249414,95.5967707961,422.572044617,0.0,46.0930336215,113.312780494,497.496746012,483.113080567,5.66466996096,8.71899548488
 05/15  02:00:00,785.595821265,95.5967707961,422.452071415,0.0,46.0930336215,113.312780494,511.052431214,487.967100728,5.66466996096,17.4206605249
 05/15  03:00:00,786.622927647,95.5967707961,423.685682831,0.0,46.0930336215,113.312780494,516.305204914,493.221074327,5.66466996096,17.4194606269
 05/15  04:00:00,876.801483106,95.5967707961,423.372128509,0.0,100.150657288,148.969399434,494.108851737,471.025917505,5.66466996096,17.4182642708
 05/15  05:00:00,869.758865694,95.5967707961,422.70490529,0.0,100.150657288,149.894399434,902.202537856,879.320331205,14.1616749024,8.72053174907
 05/15  06:00:00,1093.08633839,95.8675033652,424.697318724,0.0,176.471037341,302.612436532,607.414215362,561.671275662,28.3233498048,17.4195898955
 05/15  07:00:00,1218.99448382,96.1795569723,426.983076819,0.0,243.2593065,310.10971186,575.923795652,507.062028352,42.4850247072,26.3767425927
 05/15  08:00:00,1261.09307091,96.3100306655,427.79332903,0.0,243.2593065,310.10971186,567.412512899,484.250499366,56.6466996096,26.515313923
 05/15  09:00:00,1294.69672956,96.409402393,428.040407256,0.0,243.2593065,302.612436532,545.743322887,467.758703652,42.4850247072,35.4995945277
 05/15  10:00:00,1303.24453434,96.5768344879,428.8511705,0.0,243.2593065,310.10971186,559.694279233,444.244806902,70.808374512,44.6410978187
 05/15  11:00:00,1306.12601012,96.8309190581,430.303381841,0.0,243.2593065,310.10971186,542.701502505,427.158025815,70.808374512,44.7351021775
 05/15  12:00:00,1265.91744928,97.0742953309,431.612869059,0.0,243.2593065,310.10971186,514.961575645,408.578433989,70.808374512,35.5747671441
 05/15  13:00:00,1302.89587669,97.2710033475,434.159517053,0.0,243.2593065,302.612436532,505.824940484,404.441186548,56.6466996096,44.7370543263
 05/15  14:00:00,1305.82919415,97.5068835402,436.405438619,0.0,243.2593065,302.612436532,475.690446599,397.496542092,42.4850247072,35.7088797998
 05/15  15:00:00,1308.1604517,97.8704629696,437.784014269,0.0,243.2593065,302.612436532,478.935368677,377.734976147,56.6466996096,44.5536929202
 05/15  16:00:00,1318.05564988,98.3065144897,440.139800383,0.0,243.2593065,310.10971186,477.483377083,365.927848511,84.9700494144,26.5854791572
 05/15  17:00:00,1321.58359935,98.9865877076,442.375730477,0.0,243.2593065,310.10971186,475.85500896,364.592302406,84.9700494144,26.2926571392
 05/15  18:00:00,1053.00436518,95.5967707961,443.057639723,0.0,166.938926447,199.110933808,448.918472024,346.474798408,84.9700494144,17.4736242015
 05/15  19:00:00,1045.15215467,95.5967707961,442.407271143,0.0,166.938926447,191.61365848,437.531871834,363.410816125,56.6466996096,17.4743560994
 05/15  20:00:00,917.182905249,95.5967707961,440.678776302,0.0,100.150657288,124.558693486,486.455605984,412.339190132,56.6466996096,17.4697162428
 05/15  21:00:00,880.977201172,95.5967707961,437.99992807,0.0,100.150657288,124.558693486,485.501379378,425.588702312,42.4850247072,17.4276523579
 05/15  22:00:00,808.142866911,95.5967707961,433.420086941,0.0,46.0930336215,124.558693486,484.989894037,445.71610535,28.3233498048,10.9504388823
 05/15  23:00:00,807.419055539,95.5967707961,431.755295991,0.0,46.0930336215,124.558693486,479.564385457,450.214288415,14.1616749024,15.1884221398
 05/15  24:00:00,794.457153957,95.5967707961,431.254208052,0.0,46.0930336215,113.312780494,476.991417685,453.904664775,5.66466996096,17.4220829489
 05/16  01:00:00,793.459461534,95.5967707961,430.405090405,0.0,46.0930336215,113.312780494,481.092243319,458.008642861,5.66466996096,17.4189304968
 05/16  02:00:00,791.895211883,95.5967707961,428.925630372,0.0,46.0930336215,113.312780494,475.927823822,461.542298251,5.66466996096,8.72085561048
 05/16  03:00:00,791.339691378,95.5967707961,428.382676091,0.0,46.0930336215,113.312780494,488.343274954,465.260134837,5.66466996096,17.4184701555
 05/16  04:00:00,884.096925488,95.5967707961,428.215914815,0.0,100.150657288,148.969399434,469.96889044,446.88401724,5.66466996096,17.4202032397
 05/16  05:00:00,877.270628395,95.774116371,428.16496348,0.0,100.150657288,149.894399434,726.551714413,703.671475631,14.1616749024,8.71856387916
 05/16  06:00:00,1097.26280487,96.5531540412,427.238444521,0.0,176.471037341,302.612436532,540.862318922,495.119015326,28.3233498048,17.4199537916
 05/16  07:00:00,1218.44493949,97.2611634822,425.393614346,0.0,243.2593065,310.10971186,521.194854019,452.335576592,42.4850247072,26.3742527196
 05/16  08:00:00,1260.2796742,97.7344077506,425.6282001,0.0,243.2593065,310.10971186,516.310857118,433.1531247,56.6466996096,26.5110328081
 05/16  09:00:00,1295.65061833,98.2042458158,427.262669457,0.0,243.2593065,302.612436532,495.730028194,417.742458654,42.4850247072,35.5025448328
 05/16  10:00:00,1305.05282632,98.65807909,428.609086077,0.0,243.2593065,310.10971186,519.976722416,404.531015724,70.808374512,44.6373321804
 05/16  11:00:00,1308.44141691,99.23676886,430.220977877,0.0,243.2593065,310.10971186,510.247739617,394.71093453,70.808374512,44.7284305749
 05/16  12:00:00,1267.94976996,99.8712313155,430.865794113,0.0,243.2593065,310.10971186,490.6635766,384.278858299,70.808374512,35.5763437891
 05/16  13:00:00,1303.68983245,100.431811243,431.789900031,0.0,243.2593065,302.612436532,477.374751438,375.998362891,56.6466996096,44.7296889368
 05/16  14:00:00,1306.3882865,101.028433926,434.135014083,0.0,243.2593065,302.612436532,450.868492044,372.672978326,42.4850247072,35.7104890112
 05/16  15:00:00,1309.65261453,101.649712119,436.419902926,0.0,243.2593065,302.612436532,470.801320056,369.608554657,56.6466996096,44.5460657894
 05/16  16:00:00,1318.36521294,102.278303037,437.299512505,0.0,243.2593065,310.10971186,484.795445109,366.120424133,84.9700494144,33.7049715619
 05/16  17:00:00,1319.29744881,102.893520228,437.6528583,0.0,243.2593065,310.10971186,469.561925346,365.354506089,84.9700494144,19.237369842
 05/16  18:00:00,1046.87750972,95.5967707961,438.248870321,0.0,166.938926447,199.110933808,464.885607914,362.445831893,84.9700494144,17.4697266068
 05/16  19:00:00,1039.40506733,95.5967707961,438.917731425,0.0,166.938926447,191.61365848,446.904024293,372.789646332,56.6466996096,17.4676783519
 05/16  20:00:00,911.057343155,95.5967707961,437.298324498,0.0,100.150657288,124.558693486,493.215626157,419.098588362,56.6466996096,17.4703381854
 05/16  21:00:00,877.689007285,95.5967707961,435.599366402,0.0,100.150657288,124.558693486,487.755305343,427.844958898,42.4850247072,17.4253217373
 05/16  22:00:00,809.992579173,95.5967707961,435.021072878,0.0,46.0930336215,124.558693486,492.142338911,446.400594754,28.3233498048,17.4183943518
 05/16  23:00:00,808.889587428,95.5967707961,433.209163812,0.0,46.0930336215,124.558693486,475.973128176,453.090843316,14.1616749024,8.72060995677
 05/16  24:00:00,792.91550132,95.5967707961,429.877637978,0.0,46.0930336215,113.312780494,480.383000074,457.298658656,5.66466996096,17.4196714564
 05/17  01:00:00,791.658278099,95.5967707961,428.661744791,0.0,46.0930336215,113.312780494,484.305851263,461.221694712,5.66466996096,17.4194865904
 05/17  02:00:00,789.500196616,95.5967707961,426.634093055,0.0,46.0930336215,113.312780494,481.194426414,466.811592949,5.66466996096,8.71816350436
 05/17  03:00:00,785.964767289,95.5967707961,423.16256226,0.0,46.0930336215,113.312780494,493.532507683,470.448892311,5.66466996096,17.4189454109
 05/17  04:00:00,874.974928771,95.5967707961,421.851134232,0.0,100.150657288,148.969399434,476.204707819,453.119359887,5.66466996096,17.420677971
 05/17  05:00:00,868.543925651,96.0257051419,421.433606073,0.0,100.150657288,149.894399434,709.501814333,686.621392256,14.1616749024,8.71874717504
 05/17  06:00:00,1090.79854745,97.2294694635,421.299668076,0.0,176.471037341,302.612436532,540.684830431,494.941134285,28.3233498048,17.4203463411
 05/17  07:00:00,1217.21406658,98.5588043905,422.949539328,0.0,243.2593065,310.10971186,517.289081328,448.429720844,42.4850247072,26.3743357767
 05/17  08:00:00,1262.50415645,99.2455585795,426.337354464,0.0,243.2593065,310.10971186,511.804465712,428.647093687,56.6466996096,26.5106724159
 05/17  09:00:00,1299.58402938,99.8884158849,429.257488416,0.0,243.2593065,302.612436532,496.670185356,418.68309695,42.4850247072,35.5020636991
 05/17  10:00:00,1311.55669175,100.466369441,432.954571689,0.0,243.2593065,310.10971186,523.175270233,407.73923834,70.808374512,44.6276573809
 05/17  11:00:00,1319.12418715,101.023320586,437.570901444,0.0,243.2593065,310.10971186,509.99823778,394.463512154,70.808374512,44.7263511141
 05/17  12:00:00,1286.21985417,101.498587029,444.378163663,0.0,243.2593065,310.10971186,492.544855927,386.161567519,70.808374512,35.5749138957
