Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  13:00:00,1322.20983843,101.928328353,446.578298412,0.0,243.2593065,302.612436532,483.873671357,382.499848472,56.6466996096,44.7271232759
 05/17  14:00:00,1315.66173135,102.36226873,437.198527614,0.0,243.2593065,302.612436532,450.87206579,372.678643234,42.4850247072,35.7083978487
 05/17  15:00:00,1314.30624074,102.730540796,434.794601903,0.0,243.2593065,302.612436532,469.816864322,368.626830505,56.6466996096,44.543334207
 05/17  16:00:00,1327.25871824,103.119003172,441.082047424,0.0,243.2593065,310.10971186,486.123745788,370.60824242,84.9700494144,30.5454539533
 05/17  17:00:00,1327.12281939,103.608782922,440.430057445,0.0,243.2593065,310.10971186,468.401375233,361.070794609,84.9700494144,22.3605312093
 05/17  18:00:00,1061.20632924,95.5967707961,448.433916555,0.0,166.938926447,199.110933808,450.980429655,348.540695063,84.9700494144,17.4696851774
 05/17  19:00:00,1054.62433007,95.5967707961,451.179500351,0.0,166.938926447,191.61365848,440.638154204,366.524455199,56.6466996096,17.4669993954
 05/17  20:00:00,919.701944799,95.5967707961,444.634984246,0.0,100.150657288,124.558693486,494.742602292,420.626303128,56.6466996096,17.469599554
 05/17  21:00:00,882.524168928,95.5967707961,439.675594141,0.0,100.150657288,124.558693486,492.286062377,432.376436266,42.4850247072,17.4246014032
 05/17  22:00:00,813.321057757,95.5967707961,438.060763808,0.0,46.0930336215,124.558693486,496.351585769,450.610566358,28.3233498048,17.417669607
 05/17  23:00:00,814.831550777,95.5967707961,438.575083721,0.0,46.0930336215,124.558693486,477.227390719,454.345507151,14.1616749024,8.72020866507
 05/17  24:00:00,804.266112242,95.5967707961,440.340638808,0.0,46.0930336215,113.312780494,481.00042722,457.9168689,5.66466996096,17.418888359
 05/18  01:00:00,804.842616683,95.5967707961,440.94642227,0.0,46.0930336215,113.312780494,485.15846614,462.075162847,5.66466996096,17.4186333328
 05/18  02:00:00,804.992321334,95.5967707961,441.113700244,0.0,46.0930336215,113.312780494,480.020209058,465.634848121,5.66466996096,8.72069097668
 05/18  03:00:00,805.025699293,95.5967707961,441.160323439,0.0,46.0930336215,113.312780494,492.586820368,469.504111949,5.66466996096,17.4180384577
 05/18  04:00:00,895.383015929,95.5967707961,441.173319279,0.0,100.150657288,148.969399434,478.661637192,455.577265561,5.66466996096,17.4197016704
 05/18  05:00:00,888.473616462,96.102903244,440.217263816,0.0,100.150657288,149.894399434,712.447540218,689.567590426,14.1616749024,8.71827489028
 05/18  06:00:00,1109.31560487,97.7307792747,438.329804689,0.0,176.471037341,302.612436532,536.95740877,491.214740467,28.3233498048,17.4193184984
 05/18  07:00:00,1235.97489518,99.1801301326,439.432612051,0.0,243.2593065,310.10971186,514.647434937,445.790118073,42.4850247072,26.3722921563
 05/18  08:00:00,1280.45083474,99.8764224456,441.652324407,0.0,243.2593065,310.10971186,509.826086635,426.670940192,56.6466996096,26.5084468328
 05/18  09:00:00,1314.60473887,100.586326945,441.796880044,0.0,243.2593065,302.612436532,492.211531669,414.228439094,42.4850247072,35.498067868
 05/18  10:00:00,1324.77589414,101.239999786,443.227382255,0.0,243.2593065,310.10971186,508.325876291,392.886119999,70.808374512,44.6313817806
 05/18  11:00:00,1324.15716905,101.878342308,441.894175706,0.0,243.2593065,310.10971186,494.934683505,379.402851173,70.808374512,44.7234578203
 05/18  12:00:00,1278.86991351,102.286018997,438.902266307,0.0,243.2593065,310.10971186,484.118900631,377.740139843,70.808374512,35.5703862762
 05/18  13:00:00,1311.48042847,102.606969484,437.854746085,0.0,243.2593065,302.612436532,479.939841715,378.569594695,56.6466996096,44.7235474104
 05/18  14:00:00,1310.64877486,103.005803723,436.900004016,0.0,243.2593065,302.612436532,457.784415372,379.596594098,42.4850247072,35.7027965672
 05/18  15:00:00,1309.645866,103.512492043,435.48315306,0.0,243.2593065,302.612436532,477.448628285,376.256160567,56.6466996096,44.5457681084
 05/18  16:00:00,1316.30561733,104.001324537,434.987044239,0.0,243.2593065,310.10971186,475.295508068,363.74798152,84.9700494144,26.577477134
 05/18  17:00:00,1315.38846571,104.279314449,433.908168545,0.0,243.2593065,310.10971186,481.303495135,370.043981416,84.9700494144,26.2894643048
 05/18  18:00:00,1038.30735395,95.5967707961,431.306974504,0.0,166.938926447,199.110933808,474.564813673,372.123161466,84.9700494144,17.4716027932
 05/18  19:00:00,1029.23260946,95.5967707961,429.191561788,0.0,166.938926447,191.61365848,455.39821061,381.27930741,56.6466996096,17.4722035906
 05/18  20:00:00,901.403415875,95.5967707961,427.549708543,0.0,100.150657288,124.558693486,497.978153269,423.858605945,56.6466996096,17.472847714
 05/18  21:00:00,867.620466384,95.5967707961,425.487862167,0.0,100.150657288,124.558693486,491.270781586,431.360279998,42.4850247072,17.4254768815
 05/18  22:00:00,798.432615416,95.5967707961,423.99486731,0.0,46.0930336215,124.558693486,487.959035023,450.917383952,28.3233498048,8.71830126548
 05/18  23:00:00,798.449585411,95.5967707961,422.995333888,0.0,46.0930336215,124.558693486,487.880427023,456.299467375,14.1616749024,17.4192847458
 05/18  24:00:00,786.906697239,95.5967707961,423.866703969,0.0,46.0930336215,113.312780494,483.32661888,460.242331236,5.66466996096,17.4196176823
 05/19  01:00:00,787.181383214,95.5967707961,423.433372517,0.0,46.0930336215,113.312780494,481.005943006,464.887783804,5.66466996096,10.4534892408
 05/19  02:00:00,784.987787054,95.5967707961,422.000239633,0.0,46.0930336215,113.312780494,490.677821993,469.329537503,5.66466996096,15.6836145298
 05/19  03:00:00,784.275614358,95.5967707961,421.494244977,0.0,46.0930336215,113.312780494,497.539565709,474.456188166,5.66466996096,17.4187075826
 05/19  04:00:00,877.035801103,95.5967707961,421.331501251,0.0,100.150657288,148.969399434,480.24351997,457.161546867,5.66466996096,17.4173031423
 05/19  05:00:00,870.544798059,96.1393339303,421.279723564,0.0,100.150657288,149.894399434,710.429488113,687.54779844,14.1616749024,8.72001477127
 05/19  06:00:00,1093.57382791,98.1217163184,422.040734919,0.0,176.471037341,302.612436532,531.757140081,486.015401551,28.3233498048,17.4183887256
 05/19  07:00:00,1220.00505529,99.742827954,424.498070842,0.0,243.2593065,310.10971186,502.292528488,433.434552068,42.4850247072,26.3729517127
 05/19  08:00:00,1265.14470391,100.466730037,427.657020767,0.0,243.2593065,310.10971186,495.327904601,412.171038674,56.6466996096,26.5101663174
 05/19  09:00:00,1300.5006758,101.035396033,429.114117752,0.0,243.2593065,302.612436532,485.760951512,407.784912353,42.4850247072,35.4910144522
 05/19  10:00:00,1308.54529927,101.664493018,429.063833336,0.0,243.2593065,310.10971186,504.060762483,388.620218187,70.808374512,44.6321697835
 05/19  11:00:00,1312.54531801,102.268847775,431.133691645,0.0,243.2593065,310.10971186,489.877121214,374.348806293,70.808374512,44.7199404084
 05/19  12:00:00,1275.0310105,102.814268254,434.004860101,0.0,243.2593065,310.10971186,468.313411397,361.941435844,70.808374512,35.5636010411
 05/19  13:00:00,1312.92194171,103.335526303,436.979160913,0.0,243.2593065,302.612436532,450.405114179,350.247108644,56.6466996096,43.5113059247
 05/19  14:00:00,1316.1240706,104.185503443,438.948875082,0.0,243.2593065,302.612436532,421.105734983,341.719955478,42.4850247072,36.9007547987
 05/19  15:00:00,1318.98961916,104.997868226,440.442354828,0.0,243.2593065,302.612436532,423.45598675,331.171063188,56.6466996096,35.6382239522
 05/19  16:00:00,1328.57118536,105.690170069,442.286419976,0.0,243.2593065,310.10971186,450.815905626,330.404562633,84.9700494144,35.4412935783
 05/19  17:00:00,1328.36732555,106.258775636,442.051194353,0.0,243.2593065,310.10971186,444.75217225,333.493042881,84.9700494144,26.289079954
 05/19  18:00:00,1050.10994737,95.5967707961,440.547207548,0.0,166.938926447,199.110933808,443.808734956,341.370605576,84.9700494144,17.4680799656
 05/19  19:00:00,1040.84644524,95.5967707961,439.418420063,0.0,166.938926447,191.61365848,419.896663104,345.781348896,56.6466996096,17.4686145989
 05/19  20:00:00,910.723169392,95.5967707961,436.519498983,0.0,100.150657288,124.558693486,470.971853083,396.855938939,56.6466996096,17.4692145342
 05/19  21:00:00,874.087267471,95.5967707961,432.140724871,0.0,100.150657288,124.558693486,466.915968918,412.355844145,42.4850247072,12.075100066
 05/19  22:00:00,802.091005744,95.5967707961,426.777682049,0.0,46.0930336215,124.558693486,477.679552,435.291435778,28.3233498048,14.0647664175
 05/19  23:00:00,798.817135628,95.5967707961,420.821677806,0.0,46.0930336215,124.558693486,474.239052776,442.658643053,14.1616749024,17.4187348203
 05/19  24:00:00,782.476451095,95.5967707961,419.472830942,0.0,46.0930336215,113.312780494,470.327981739,447.245961537,5.66466996096,17.4173502419
 05/20  01:00:00,775.033928235,95.5967707961,411.610414006,0.0,46.0930336215,113.312780494,467.484249193,453.099688023,5.66466996096,8.71989120868
 05/20  02:00:00,767.392253287,95.5967707961,402.444425705,0.0,46.0930336215,113.312780494,480.448987982,457.367882393,5.66466996096,17.4164356275
 05/20  03:00:00,777.600738515,95.5967707961,412.358822058,0.0,46.0930336215,113.312780494,483.97066678,460.888081674,5.66466996096,17.4179151451
 05/20  04:00:00,790.280532789,95.5967707961,416.518836745,0.0,55.6251445156,113.312780494,467.916350134,453.53134545,5.66466996096,8.720334724
 05/20  05:00:00,783.3835766,95.5967707961,417.18192488,0.0,55.6251445156,113.312780494,486.372979695,454.794026021,14.1616749024,17.4172787716
 05/20  06:00:00,848.834177748,95.5967707961,418.299799498,0.0,65.1572554096,176.889270242,437.675847009,391.933640086,28.3233498048,17.4188571185
 05/20  07:00:00,973.411634148,95.9244347898,420.982122075,0.0,109.682768182,220.96816451,654.893526325,603.690670369,42.4850247072,8.71783124911
 05/20  08:00:00,986.61612584,95.9210962545,424.067125454,0.0,109.682768182,220.96816451,589.0201993,506.119621867,56.6466996096,26.2538778233
 05/20  09:00:00,1098.95226535,96.6321927486,428.109407072,0.0,131.945524568,266.955817592,535.336556556,466.467836107,42.4850247072,26.3836957424
 05/20  10:00:00,1113.1886244,96.8361242194,433.761550873,0.0,131.945524568,274.45309292,537.251008593,439.930460744,70.808374512,26.5121733371
 05/20  11:00:00,1120.8362239,96.8716156211,439.104996649,0.0,131.945524568,274.45309292,520.621096099,423.309453421,70.808374512,26.5032681662
 05/20  12:00:00,1093.46296824,96.9019064582,442.892884061,0.0,131.945524568,274.45309292,518.429452653,412.289047694,70.808374512,35.3320304472
 05/20  13:00:00,1090.00640285,96.9507664593,445.966893658,0.0,131.945524568,266.955817592,482.598795095,399.452629741,56.6466996096,26.4994657443
 05/20  14:00:00,1092.40408039,96.9903573616,448.011241359,0.0,131.945524568,266.955817592,468.637127971,390.827231169,42.4850247072,35.324872095
 05/20  15:00:00,1014.93137907,95.5967707961,448.571991492,0.0,109.682768182,212.545889182,386.338059086,303.185441007,56.6466996096,26.5059184696
 05/20  16:00:00,1015.78611556,95.5967707961,441.394023477,0.0,109.682768182,220.04316451,412.504068977,301.037907862,84.9700494144,26.4961117008
 05/20  17:00:00,956.790255315,95.5967707961,423.272810073,0.0,109.682768182,220.04316451,397.538660506,286.203868326,84.9700494144,26.3647427653
 05/20  18:00:00,940.808428452,95.5967707961,448.111994312,0.0,100.150657288,199.110933808,422.952863996,320.567518928,84.9700494144,17.4152956536
 05/20  19:00:00,931.207799191,95.5967707961,447.839701422,0.0,100.150657288,191.61365848,413.808636966,339.744442632,56.6466996096,17.4174947241
 05/20  20:00:00,817.881911395,95.5967707961,440.347173645,0.0,55.6251445156,124.558693486,468.411178949,403.044238921,56.6466996096,8.72024041859
 05/20  21:00:00,818.589129877,95.5967707961,434.08053061,0.0,55.6251445156,124.558693486,481.507206972,421.605265296,42.4850247072,17.4169169695
 05/20  22:00:00,805.632661782,95.5967707961,431.254832156,0.0,46.0930336215,124.558693486,486.860364225,441.118547348,28.3233498048,17.4184670727
 05/20  23:00:00,804.652737846,95.5967707961,429.184164915,0.0,46.0930336215,124.558693486,469.157243347,446.277928261,14.1616749024,8.71764018354
 05/20  24:00:00,792.313491853,95.5967707961,429.196814929,0.0,46.0930336215,113.312780494,472.322809893,449.240182322,5.66466996096,17.4179576104
 05/21  01:00:00,782.372950439,95.5967707961,430.407122059,0.0,34.9616554283,113.312780494,475.274620158,452.190790881,5.66466996096,17.4191593157
 05/21  02:00:00,782.799717725,95.5967707961,430.85435345,0.0,34.9616554283,113.312780494,470.468578794,456.086019522,5.66466996096,8.71788931131
 05/21  03:00:00,782.922607717,95.5967707961,430.988267518,0.0,34.9616554283,113.312780494,484.664718101,461.581703551,5.66466996096,17.4183445888
 05/21  04:00:00,791.390299152,95.5967707961,429.408816477,0.0,44.4937663224,113.312780494,480.292711919,457.211123982,5.66466996096,17.4169179762
 05/21  05:00:00,781.252781918,95.5967707961,427.081138965,0.0,44.4937663224,113.312780494,482.602497232,459.722557533,14.1616749024,8.71826479705
 05/21  06:00:00,848.098237257,95.5967707961,428.450114659,0.0,54.0258772165,176.889270242,439.658063784,393.915533735,28.3233498048,17.4191802439
 05/21  07:00:00,858.155469027,95.5967707961,430.97913218,0.0,54.0258772165,184.38654557,447.783324866,387.880565621,42.4850247072,17.417734538
 05/21  08:00:00,938.900224871,95.5967707961,432.358382999,0.0,65.1572554096,220.04316451,449.322735299,375.179559511,56.6466996096,17.496476178
 05/21  09:00:00,931.474351071,95.5967707961,432.330084394,0.0,65.1572554096,212.545889182,434.040490788,365.1986008,42.4850247072,26.3568652801
 05/21  10:00:00,942.637661677,95.5967707961,435.1177663,0.0,65.1572554096,220.04316451,450.572844235,353.289304771,70.808374512,26.4751649521
 05/21  11:00:00,949.295438238,95.5967707961,439.511478205,0.0,65.1572554096,220.04316451,441.232937765,343.950740568,70.808374512,26.4738226848
 05/21  12:00:00,953.539029312,95.5967707961,443.829269165,0.0,65.1572554096,220.04316451,440.068725726,333.962802629,70.808374512,35.2975485852
 05/21  13:00:00,950.857829589,95.5967707961,447.601317563,0.0,65.1572554096,212.545889182,409.50076905,326.377206553,56.6466996096,26.4768628879
 05/21  14:00:00,951.988448963,95.5967707961,448.576040261,0.0,65.1572554096,212.545889182,390.089310048,321.128458798,42.4850247072,26.4758265426
 05/21  15:00:00,947.817399961,95.5967707961,444.023748305,0.0,65.1572554096,212.545889182,400.146943251,308.206277046,56.6466996096,35.2939665954
 05/21  16:00:00,910.915069784,95.5967707961,431.736323002,0.0,65.1572554096,220.04316451,405.227873781,293.777792931,84.9700494144,26.4800314349
 05/21  17:00:00,860.855235867,95.5967707961,428.113738366,0.0,54.0258772165,184.38654557,406.663730728,295.340640173,84.9700494144,26.3530411407
 05/21  18:00:00,831.1761014,95.5967707961,428.887746562,0.0,44.4937663224,163.454314868,421.228723427,327.540805327,84.9700494144,8.71786868605
 05/21  19:00:00,838.666035861,95.5967707961,444.081951657,0.0,44.4937663224,155.95703954,415.733152715,341.669408007,56.6466996096,17.4170450985
 05/21  20:00:00,817.52720948,95.5967707961,447.907330392,0.0,44.4937663224,124.558693486,471.305961004,397.240682236,56.6466996096,17.4185791582
 05/21  21:00:00,816.464562644,95.5967707961,441.036881909,0.0,44.4937663224,124.558693486,471.666405171,420.463720545,42.4850247072,8.71765991925
 05/21  22:00:00,799.190924587,95.5967707961,435.586741135,0.0,34.9616554283,124.558693486,491.215063991,445.473841322,28.3233498048,17.4178728639
 05/21  23:00:00,798.028347851,95.5967707961,433.465896929,0.0,34.9616554283,124.558693486,486.256449689,454.678424577,14.1616749024,17.4163502092
 05/21  24:00:00,786.622566264,95.5967707961,434.308450185,0.0,34.9616554283,113.312780494,475.189796109,460.807069913,5.66466996096,8.71805623486
 05/22  01:00:00,798.126988592,95.5967707961,434.667162402,0.0,46.0930336215,113.312780494,488.167916367,465.084723889,5.66466996096,17.4185225165
 05/22  02:00:00,798.214830867,95.5967707961,434.771139933,0.0,46.0930336215,113.312780494,494.481180032,471.3995968,5.66466996096,17.416913271
 05/22  03:00:00,796.345418961,95.5967707961,433.158228346,0.0,46.0930336215,113.312780494,502.788346956,479.70827097,5.66466996096,17.4154060256
 05/22  04:00:00,883.221346832,95.5967707961,429.888931513,0.0,100.150657288,148.969399434,472.865723448,458.482104489,5.66466996096,8.71894899851
 05/22  05:00:00,871.91100274,95.5967707961,428.690050372,0.0,100.150657288,149.894399434,873.648897134,842.067690723,14.1616749024,17.4195315087
 05/22  06:00:00,1098.6546519,95.8613741151,429.997541931,0.0,176.471037341,302.612436532,572.174361551,526.434931007,28.3233498048,17.4160807394
 05/22  07:00:00,1225.63831518,96.1880125278,433.073986408,0.0,243.2593065,310.10971186,520.006086774,459.934612035,42.4850247072,17.5864500321
 05/22  08:00:00,1270.3153651,96.5488979331,435.466092404,0.0,243.2593065,310.10971186,521.74028243,429.752200944,56.6466996096,35.3413818759
 05/22  09:00:00,1311.51613928,96.8747050242,441.209161521,0.0,243.2593065,302.612436532,486.940912844,408.982441011,42.4850247072,35.4734471256
 05/22  10:00:00,1326.20578526,97.1130029603,446.656035031,0.0,243.2593065,310.10971186,491.481012539,384.978463599,70.808374512,35.6941744281
 05/22  11:00:00,1305.53532781,97.278555025,422.549834397,0.0,243.2593065,310.10971186,483.541817322,368.020690616,70.808374512,44.7127521946
 05/22  12:00:00,1241.9693799,97.5068573037,398.083295771,0.0,243.2593065,310.10971186,456.244851555,349.863291689,70.808374512,35.5731853542
 05/22  13:00:00,1265.66819555,98.0472465635,386.524474849,0.0,243.2593065,302.612436532,434.51645682,333.158830719,56.6466996096,44.7109264913
 05/22  14:00:00,1263.37834073,98.9951099377,382.877923108,0.0,243.2593065,302.612436532,408.670534406,321.559053508,42.4850247072,44.6264561913
 05/22  15:00:00,1257.93777115,100.523007321,375.357164397,0.0,243.2593065,302.612436532,393.738261648,301.477938077,56.6466996096,35.6136239616
 05/22  16:00:00,1265.95756234,102.190269837,375.118307401,0.0,243.2593065,310.10971186,407.997681862,287.604451046,84.9700494144,35.4231814014
 05/22  17:00:00,1268.75718064,103.572116714,376.740495701,0.0,243.2593065,310.10971186,383.841647935,281.339037318,84.9700494144,17.5325612028
 05/22  18:00:00,1005.93517781,95.5967707961,387.886580925,0.0,166.938926447,199.110933808,368.673587778,266.23498328,84.9700494144,17.468555084
 05/22  19:00:00,1014.09105801,95.5967707961,404.200465736,0.0,166.938926447,191.61365848,359.284050142,285.171820159,56.6466996096,17.4655303739
 05/22  20:00:00,907.126792406,95.5967707961,425.510524038,0.0,100.150657288,124.558693486,426.115056335,351.998448638,56.6466996096,17.4699080871
 05/22  21:00:00,897.021833978,95.5967707961,449.191206363,0.0,100.150657288,124.558693486,438.036749485,378.12866577,42.4850247072,17.423059007
 05/22  22:00:00,832.172186542,95.5967707961,453.261677129,0.0,46.0930336215,124.558693486,450.189643082,404.450337032,28.3233498048,17.4159562445
 05/22  23:00:00,829.82921357,95.5967707961,450.385145075,0.0,46.0930336215,124.558693486,435.710234539,412.829295021,14.1616749024,8.7192646156
 05/22  24:00:00,814.121113432,95.5967707961,448.288024526,0.0,46.0930336215,113.312780494,444.476094615,421.394542584,5.66466996096,17.416882071
 05/23  01:00:00,810.835738631,95.5967707961,445.33045991,0.0,46.0930336215,113.312780494,450.531103266,427.450056643,5.66466996096,17.4163766629
 05/23  02:00:00,810.781978209,95.5967707961,444.907569793,0.0,46.0930336215,113.312780494,444.129773716,429.745654392,5.66466996096,8.71944936375
 05/23  03:00:00,809.752016683,95.5967707961,444.553300063,0.0,46.0930336215,113.312780494,459.131784185,436.051621177,5.66466996096,17.4154930476
 05/23  04:00:00,900.547457956,95.5967707961,442.728606552,0.0,100.150657288,148.969399434,442.203891535,419.122340566,5.66466996096,17.4168810081
 05/23  05:00:00,890.940336624,95.7688064052,443.694327327,0.0,100.150657288,149.894399434,626.458883122,603.577435837,14.1616749024,8.71977238188
 05/23  06:00:00,1119.72087376,97.1197327555,445.682713619,0.0,176.471037341,302.612436532,468.936355715,423.196801975,28.3233498048,17.4162039347
 05/23  07:00:00,1247.665345,98.025992315,448.847974058,0.0,243.2593065,310.10971186,438.907798128,370.052801552,42.4850247072,26.3699718689
 05/23  08:00:00,1289.48485503,98.7445401131,448.417109854,0.0,243.2593065,310.10971186,433.525753158,350.373253855,56.6466996096,26.5057996936
 05/23  09:00:00,1298.23527954,99.3743303009,421.219341365,0.0,243.2593065,302.612436532,414.067031714,336.09843153,42.4850247072,35.4835754764
 05/23  10:00:00,1275.35351305,100.009469201,387.151409433,0.0,243.2593065,310.10971186,433.390892888,317.96231395,70.808374512,44.6202044263
 05/23  11:00:00,1259.66787342,101.131606523,367.221349329,0.0,243.2593065,310.10971186,410.413869631,303.83908174,70.808374512,35.7664133797
 05/23  12:00:00,1205.98873298,102.482229104,354.33626684,0.0,243.2593065,310.10971186,399.782385853,284.520601986,70.808374512,44.4534093554
 05/23  13:00:00,1221.52941307,103.880567068,337.20477056,0.0,243.2593065,302.612436532,348.387928965,255.977056871,56.6466996096,35.7641724845
 05/23  14:00:00,1229.39697232,105.706007937,340.565537115,0.0,243.2593065,302.612436532,298.002640947,210.90557028,42.4850247072,44.6120459603
 05/23  15:00:00,1243.88154115,109.942328982,348.50999361,0.0,243.2593065,302.612436532,240.679147749,148.408173607,56.6466996096,35.6242745321
 05/23  16:00:00,1254.07399867,112.752660489,349.21866236,0.0,243.2593065,310.10971186,252.741444463,132.342319417,84.9700494144,35.4290756314
 05/23  17:00:00,1257.06149755,115.280278468,349.660741916,0.0,243.2593065,310.10971186,231.248989875,128.74988849,84.9700494144,17.5290519702
 05/23  18:00:00,957.958420404,95.5967707961,340.623854522,0.0,166.938926447,199.110933808,263.301921885,160.861259858,84.9700494144,17.4706126125
 05/23  19:00:00,949.060776362,95.5967707961,339.925456239,0.0,166.938926447,191.61365848,259.113503096,182.202577734,56.6466996096,20.2642257523
 05/23  20:00:00,819.917304445,95.5967707961,337.64687942,0.0,100.150657288,124.558693486,338.008244571,257.968379085,56.6466996096,23.3931658764
 05/23  21:00:00,803.259333544,95.5967707961,351.109180022,0.0,100.150657288,124.558693486,371.721100846,320.514121885,42.4850247072,8.72195425362
 05/23  22:00:00,774.773258303,95.5967707961,388.895136883,0.0,46.0930336215,124.558693486,411.959005328,366.221163313,28.3233498048,17.4144922108
 05/23  23:00:00,778.445657322,95.5967707961,391.864595859,0.0,46.0930336215,124.558693486,407.654247501,376.076245885,14.1616749024,17.4163267132
 05/23  24:00:00,775.317062945,95.5967707961,402.161738019,0.0,46.0930336215,113.312780494,400.614606123,386.230458169,5.66466996096,8.71947799327
 05/24  01:00:00,781.684339822,95.5967707961,409.355137259,0.0,46.0930336215,113.312780494,418.046665399,394.966643048,5.66466996096,17.4153523898
 05/24  02:00:00,780.758763984,95.5967707961,408.451498405,0.0,46.0930336215,113.312780494,422.15288987,399.071658985,5.66466996096,17.4165609237
 05/24  03:00:00,786.687542213,95.5967707961,414.899043657,0.0,46.0930336215,113.312780494,420.10650519,405.722263322,5.66466996096,8.71957190668
 05/24  04:00:00,903.654668517,95.5967707961,443.773031616,0.0,100.150657288,148.969399434,418.09498005,395.014663797,5.66466996096,17.4156462921
 05/24  05:00:00,891.904951161,96.0812226436,442.188702541,0.0,100.150657288,149.894399434,558.475494102,526.896767855,14.1616749024,17.4170513446
 05/24  06:00:00,1082.4902756,98.4608904899,402.179953237,0.0,176.471037341,302.612436532,409.108415322,372.068183476,28.3233498048,8.71688204127
 05/24  07:00:00,1176.28584156,100.38053979,367.73505492,0.0,243.2593065,310.10971186,384.221643935,315.364828896,42.4850247072,26.3717903315
 05/24  08:00:00,1192.96028257,101.361938315,343.634037054,0.0,243.2593065,310.10971186,361.99091409,270.012397189,56.6466996096,35.3318172913
 05/24  09:00:00,1226.39163004,102.734187036,341.214311367,0.0,243.2593065,302.612436532,287.760373539,218.671589374,42.4850247072,26.6037594569
 05/24  10:00:00,1249.02271648,107.278941604,348.922100495,0.0,243.2593065,310.10971186,266.956735086,151.541958285,70.808374512,44.6064022883
 05/24  11:00:00,1253.67807504,108.386176782,351.357029372,0.0,243.2593065,310.10971186,254.939276595,139.42414852,70.808374512,44.7067535623
 05/24  12:00:00,1214.43681523,110.62865714,351.651290839,0.0,243.2593065,310.10971186,241.417553173,135.048991662,70.808374512,35.5601869989
 05/24  13:00:00,1251.18517018,113.803417089,351.902667347,0.0,243.2593065,302.612436532,222.677839135,121.325915348,56.6466996096,44.705224177
 05/24  14:00:00,1261.43495209,126.767304499,349.232924167,0.0,243.2593065,302.612436532,156.428189603,78.2546192578,42.4850247072,35.6885456378
 05/24  15:00:00,1273.61170638,140.578064096,347.592090971,0.0,243.2593065,302.612436532,141.81226394,40.6311609408,56.6466996096,44.5344033898
 05/24  16:00:00,1275.96229557,134.412444574,349.419337472,0.0,243.2593065,310.10971186,167.781364232,56.2331748404,84.9700494144,26.578139977
 05/24  17:00:00,1281.33940194,143.570887375,345.681982218,0.0,243.2593065,310.10971186,162.542403344,51.2871472535,84.9700494144,26.2852066764
 05/24  18:00:00,970.998938989,95.5967707961,348.915414478,0.0,166.938926447,199.110933808,213.515996625,111.079420272,84.9700494144,17.466526938
 05/24  19:00:00,954.736649131,95.5967707961,344.634450723,0.0,166.938926447,191.61365848,274.617815,200.504230272,56.6466996096,17.4668851191
 05/24  20:00:00,900.39913303,95.5967707961,417.771965034,0.0,100.150657288,124.558693486,394.274761992,320.160775747,56.6466996096,17.4672866351
 05/24  21:00:00,893.162189024,95.5967707961,444.183698121,0.0,100.150657288,124.558693486,407.392683095,349.626978311,42.4850247072,15.2806800761
 05/24  22:00:00,832.927538117,95.5967707961,452.49652611,0.0,46.0930336215,124.558693486,415.314345942,376.134186046,28.3233498048,10.8568100916
 05/24  23:00:00,832.112527437,95.5967707961,450.792273028,0.0,46.0930336215,124.558693486,416.359283815,384.78096645,14.1616749024,17.4166424622
 05/24  24:00:00,820.646855991,95.5967707961,452.716994747,0.0,46.0930336215,113.312780494,416.447913555,393.368166139,5.66466996096,17.4150774547
 05/25  01:00:00,816.677504673,95.5967707961,450.046576793,0.0,46.0930336215,113.312780494,416.760411248,402.377104465,5.66466996096,8.71863682189
 05/25  02:00:00,809.000951847,95.5967707961,444.992440229,0.0,46.0930336215,113.312780494,438.888108055,415.806663158,5.66466996096,17.4167749359
 05/25  03:00:00,801.600922374,95.5967707961,438.147880493,0.0,46.0930336215,113.312780494,446.946254122,423.866492263,5.66466996096,17.4150918981
 05/25  04:00:00,887.668552139,95.5967707961,434.137194275,0.0,100.150657288,148.969399434,425.360947898,410.977494395,5.66466996096,8.71878354135
 05/25  05:00:00,873.788238033,96.3557106378,430.167355045,0.0,100.150657288,149.894399434,564.220092521,532.64275345,14.1616749024,17.4156641681
 05/25  06:00:00,1099.98468612,98.8660232632,428.755942942,0.0,176.471037341,302.612436532,452.714710709,406.975904646,28.3233498048,17.4154562582
 05/25  07:00:00,1225.92804125,101.012301068,429.068430149,0.0,243.2593065,310.10971186,439.211583848,379.141551416,42.4850247072,17.5850077248
 05/25  08:00:00,1269.47342283,102.020189689,430.372175892,0.0,243.2593065,310.10971186,460.273408892,368.289763639,56.6466996096,35.3369456435
 05/25  09:00:00,1306.73931517,103.069062374,432.526038412,0.0,243.2593065,302.612436532,433.38440106,355.431587493,42.4850247072,35.4677888601
 05/25  10:00:00,1319.33003324,104.016752397,435.857408584,0.0,243.2593065,310.10971186,452.368939912,345.873840631,70.808374512,35.6867247691
 05/25  11:00:00,1324.60548027,104.892968665,438.689058932,0.0,243.2593065,310.10971186,453.573817346,338.062905699,70.808374512,44.7025371353
 05/25  12:00:00,1290.34242535,105.658790817,443.783748022,0.0,243.2593065,310.10971186,436.602041925,330.228635066,70.808374512,35.565032347
 05/25  13:00:00,1322.84730232,106.585873828,440.306926816,0.0,243.2593065,302.612436532,420.810025361,319.463777787,56.6466996096,44.6995479647
 05/25  14:00:00,1320.71700431,107.386361267,436.972600064,0.0,243.2593065,302.612436532,391.95298497,313.774570175,42.4850247072,35.693390088
 05/25  15:00:00,1332.38448139,108.225843574,448.809434778,0.0,243.2593065,302.612436532,412.665288053,311.503532327,56.6466996096,44.5150561168
 05/25  16:00:00,1339.68704325,109.239842966,449.382259325,0.0,243.2593065,310.10971186,421.437575101,309.904021554,84.9700494144,26.5635041324
 05/25  17:00:00,1339.3063633,111.170421855,447.22319102,0.0,243.2593065,310.10971186,408.828015563,297.573237322,84.9700494144,26.284728827
 05/25  18:00:00,1055.91994599,95.5967707961,445.81193936,0.0,166.938926447,199.110933808,401.402500877,298.963685036,84.9700494144,17.4687664263
 05/25  19:00:00,1045.69159069,95.5967707961,443.410750351,0.0,166.938926447,191.61365848,386.781364,312.665633476,56.6466996096,17.4690309135
 05/25  20:00:00,908.838484046,95.5967707961,438.20772216,0.0,100.150657288,124.558693486,448.087863088,373.971790617,56.6466996096,17.4693728611
 05/25  21:00:00,872.735213074,95.5967707961,430.517580077,0.0,100.150657288,124.558693486,457.615812454,397.708522291,42.4850247072,17.4222654559
 05/25  22:00:00,800.999531454,95.5967707961,426.425719086,0.0,46.0930336215,124.558693486,458.046108724,421.00610599,28.3233498048,8.71665292822
 05/25  23:00:00,800.581716256,95.5967707961,425.04596199,0.0,46.0930336215,124.558693486,460.491919287,428.914582836,14.1616749024,17.4156615484
 05/25  24:00:00,788.593301714,95.5967707961,425.537631172,0.0,46.0930336215,113.312780494,457.034564329,433.952862308,5.66466996096,17.4170320606
 05/26  01:00:00,789.362168215,95.5967707961,426.337707106,0.0,46.0930336215,113.312780494,453.568716819,439.187316579,5.66466996096,8.71673027888
 05/26  02:00:00,787.279975006,95.5967707961,424.395901939,0.0,46.0930336215,113.312780494,467.619104179,444.538739383,5.66466996096,17.4156948347
 05/26  03:00:00,785.157289946,95.5967707961,422.363631781,0.0,46.0930336215,113.312780494,472.352384988,449.270745046,5.66466996096,17.4169699809
 05/26  04:00:00,868.131822272,95.5967707961,412.453657866,0.0,100.150657288,148.969399434,448.50155731,434.12011194,5.66466996096,8.71677540909
 05/26  05:00:00,859.796086217,96.2072511025,414.488398362,0.0,100.150657288,149.894399434,637.184355763,605.606062648,14.1616749024,17.4166182134
 05/26  06:00:00,1092.75473115,98.7878574015,420.618101348,0.0,176.471037341,302.612436532,483.514970843,437.774365159,28.3233498048,17.4172558786
 05/26  07:00:00,1220.43277201,100.637574021,424.073405463,0.0,243.2593065,310.10971186,458.778364018,389.926786631,42.4850247072,26.3665526799
 05/26  08:00:00,1267.97780259,101.449996795,429.213375624,0.0,243.2593065,310.10971186,451.058342821,367.903838561,56.6466996096,26.50780465
 05/26  09:00:00,1309.63891863,102.362352596,435.591504037,0.0,243.2593065,302.612436532,432.878772282,354.92407012,42.4850247072,35.469677455
 05/26  10:00:00,1324.20457605,103.089517509,440.66573649,0.0,243.2593065,310.10971186,448.154103801,341.656519736,70.808374512,35.6892095534
 05/26  11:00:00,1330.70771539,103.778676471,443.268804685,0.0,243.2593065,310.10971186,447.779492944,332.276050055,70.808374512,44.6950683768
 05/26  12:00:00,1252.43957634,105.020307656,401.871058764,0.0,243.2593065,310.10971186,424.736809885,318.361437129,70.808374512,35.5669982441
 05/26  13:00:00,1267.37394585,106.38195196,379.907823014,0.0,243.2593065,302.612436532,405.42719752,304.08048836,56.6466996096,44.7000095497
 05/26  14:00:00,1236.07574465,107.647925173,346.312879394,0.0,243.2593065,302.612436532,358.667842088,271.56749643,42.4850247072,44.6153209507
 05/26  15:00:00,1232.08688261,110.550316179,338.891303854,0.0,243.2593065,302.612436532,301.496681187,209.245510604,56.6466996096,35.6044709732
 05/26  16:00:00,1251.9157978,115.204444419,344.935765198,0.0,243.2593065,310.10971186,286.936609113,166.55181856,84.9700494144,35.4147411384
 05/26  17:00:00,1247.77621381,115.412831767,341.867906663,0.0,243.2593065,310.10971186,282.04231298,179.543160422,84.9700494144,17.5291031445
 05/26  18:00:00,953.754391669,95.5967707961,337.555572387,0.0,166.938926447,199.110933808,323.906593654,221.467162243,84.9700494144,17.4693819966
 05/26  19:00:00,979.040536183,95.5967707961,368.340773341,0.0,166.938926447,191.61365848,341.306894715,267.19684714,56.6466996096,17.4633479653
 05/26  20:00:00,891.984846347,95.5967707961,413.089309982,0.0,100.150657288,124.558693486,414.260020202,340.146839005,56.6466996096,17.4664815879
 05/26  21:00:00,881.661151212,95.5967707961,432.270585856,0.0,100.150657288,124.558693486,429.469508761,369.561731843,42.4850247072,17.422752211
 05/26  22:00:00,827.698536731,95.5967707961,446.722815412,0.0,46.0930336215,124.558693486,432.430781846,395.390571459,28.3233498048,8.71686058219
 05/26  23:00:00,833.05417991,95.5967707961,451.769313961,0.0,46.0930336215,124.558693486,436.71537664,405.13757225,14.1616749024,17.4161294874
 05/26  24:00:00,816.378093775,95.5967707961,450.706246054,0.0,46.0930336215,113.312780494,440.279081435,417.199098782,5.66466996096,17.4153126922
 05/27  01:00:00,808.167676509,95.5967707961,444.219077026,0.0,46.0930336215,113.312780494,440.781161752,426.399595722,5.66466996096,8.71689606958
 05/27  02:00:00,804.026098828,95.5967707961,440.425693115,0.0,46.0930336215,113.312780494,456.523929513,433.443201423,5.66466996096,17.4160581292
 05/27  03:00:00,800.038644119,95.5967707961,436.62337115,0.0,46.0930336215,113.312780494,461.053937962,437.974909184,5.66466996096,17.4143588169
 05/27  04:00:00,808.885366366,95.5967707961,435.319973165,0.0,55.6251445156,113.312780494,444.490935271,430.109367812,5.66466996096,8.71689749791
 05/27  05:00:00,796.906386829,95.5967707961,434.939527693,0.0,55.6251445156,113.312780494,462.78958312,431.211717962,14.1616749024,17.4161902557
 05/27  06:00:00,867.460719836,95.5967707961,436.073282675,0.0,65.1572554096,176.889270242,409.071583726,363.333715829,28.3233498048,17.4145180921
 05/27  07:00:00,994.512695098,95.9256977577,440.254077431,0.0,109.682768182,220.96816451,563.331815471,512.129798336,42.4850247072,8.7169924284
 05/27  08:00:00,1009.98335403,95.9896074196,444.652717251,0.0,109.682768182,220.96816451,524.272708969,441.376616934,56.6466996096,26.2493924248
 05/27  09:00:00,1123.01467093,97.0483838056,447.767283498,0.0,131.945524568,266.955817592,471.554306716,402.692242845,42.4850247072,26.3770391633
 05/27  10:00:00,1118.36897823,97.1846200958,433.52950845,0.0,131.945524568,274.45309292,476.198588249,378.886937609,70.808374512,26.5032761287
 05/27  11:00:00,1097.04387501,97.3010802535,408.874878281,0.0,131.945524568,274.45309292,461.279982555,363.977601163,70.808374512,26.4940068794
 05/27  12:00:00,1053.40521132,97.4611607285,395.694671039,0.0,131.945524568,274.45309292,455.359302045,349.232655749,70.808374512,35.3182717848
 05/27  13:00:00,1048.9830776,97.5677046921,398.644726104,0.0,131.945524568,266.955817592,424.917077991,341.776148408,56.6466996096,26.4942299727
 05/27  14:00:00,1051.14091441,97.6262909802,400.824762347,0.0,131.945524568,266.955817592,403.490987006,334.517217913,42.4850247072,26.4887443858
 05/27  15:00:00,1005.4108551,95.5967707961,436.678329091,0.0,109.682768182,212.545889182,362.301284849,270.334701623,56.6466996096,35.3198836164
 05/27  16:00:00,1004.64925295,95.5967707961,428.372383307,0.0,109.682768182,220.04316451,379.123535413,267.662828381,84.9700494144,26.4906576177
 05/27  17:00:00,959.701803541,95.5967707961,425.134403106,0.0,109.682768182,220.04316451,380.784471047,269.45724935,84.9700494144,26.3571722821
 05/27  18:00:00,934.359969242,95.5967707961,439.787376041,0.0,100.150657288,199.110933808,410.340766166,307.955553836,84.9700494144,17.4151629156
 05/27  19:00:00,937.348166235,95.5967707961,450.566347762,0.0,100.150657288,191.61365848,385.421661004,320.056156627,56.6466996096,8.71880476662
 05/27  20:00:00,830.704717844,95.5967707961,452.902622704,0.0,55.6251445156,124.558693486,450.872322376,376.812513476,56.6466996096,17.4131092902
 05/27  21:00:00,836.26603351,95.5967707961,449.176619012,0.0,55.6251445156,124.558693486,457.137249562,397.236935607,42.4850247072,17.4152892484
 05/27  22:00:00,820.593121851,95.5967707961,444.970585028,0.0,46.0930336215,124.558693486,458.014352706,420.972111891,28.3233498048,8.71889101029
 05/27  23:00:00,816.79571193,95.5967707961,440.737536102,0.0,46.0930336215,124.558693486,463.69746769,432.121551489,14.1616749024,17.4142412985
 05/27  24:00:00,799.11860356,95.5967707961,435.792736762,0.0,46.0930336215,113.312780494,461.121292037,438.041131391,5.66466996096,17.4154906851
 05/28  01:00:00,782.851188633,95.5967707961,430.966959774,0.0,34.9616554283,113.312780494,457.965362647,443.581837886,5.66466996096,8.7188548007
 05/28  02:00:00,778.460692174,95.5967707961,426.646301129,0.0,34.9616554283,113.312780494,471.724868088,448.646150737,5.66466996096,17.4140473903
 05/28  03:00:00,776.031093978,95.5967707961,424.360809945,0.0,34.9616554283,113.312780494,477.572736697,454.492859347,5.66466996096,17.4152073895
 05/28  04:00:00,784.087769635,95.5967707961,422.340928476,0.0,44.4937663224,113.312780494,461.522779181,447.139279367,5.66466996096,8.71882985359
 05/28  05:00:00,773.545299445,95.5967707961,423.289377298,0.0,44.4937663224,113.312780494,479.987228592,448.411493386,14.1616749024,17.4140603032
 05/28  06:00:00,845.991661896,95.5967707961,426.454825368,0.0,54.0258772165,176.889270242,432.54514898,386.806538962,28.3233498048,17.4152602139
 05/28  07:00:00,855.324739927,95.5967707961,428.367360615,0.0,54.0258772165,184.38654557,422.933361102,371.729475291,42.4850247072,8.71886110415
 05/28  08:00:00,939.765596335,95.5967707961,432.572302117,0.0,65.1572554096,220.04316451,429.959393172,347.082428544,56.6466996096,26.230265018
 05/28  09:00:00,938.401961278,95.5967707961,437.860305732,0.0,65.1572554096,212.545889182,399.445744209,339.389931802,42.4850247072,17.5707876995
 05/28  10:00:00,948.136728105,95.5967707961,439.537968904,0.0,65.1572554096,220.04316451,438.809852939,332.719862043,70.808374512,35.2816163846
 05/28  11:00:00,952.092891638,95.5967707961,441.459896602,0.0,65.1572554096,220.04316451,423.109420546,325.831845328,70.808374512,26.4692007059
 05/28  12:00:00,955.905425418,95.5967707961,445.475170977,0.0,65.1572554096,220.04316451,417.149737784,319.871977067,70.808374512,26.4693862054
 05/28  13:00:00,950.062662649,95.5967707961,446.470824569,0.0,65.1572554096,212.545889182,398.092736817,314.976808394,56.6466996096,26.4692288126
 05/28  14:00:00,943.789284516,95.5967707961,439.555617444,0.0,65.1572554096,212.545889182,386.391444805,308.624252164,42.4850247072,35.2821679335
 05/28  15:00:00,934.5386587,95.5967707961,429.407513646,0.0,65.1572554096,212.545889182,379.178973739,296.062413776,56.6466996096,26.4698603534
 05/28  16:00:00,906.541999097,95.5967707961,426.410464743,0.0,65.1572554096,220.04316451,396.778492065,285.335325051,84.9700494144,26.4731175989
 05/28  17:00:00,864.353796049,95.5967707961,431.424623411,0.0,54.0258772165,184.38654557,401.388260797,290.068882103,84.9700494144,26.3493292794
 05/28  18:00:00,839.977173026,95.5967707961,438.15154107,0.0,44.4937663224,163.454314868,420.323157834,326.63626199,84.9700494144,8.71684642983
 05/28  19:00:00,843.021778499,95.5967707961,448.794742327,0.0,44.4937663224,155.95703954,413.532726192,339.470001079,56.6466996096,17.4160255032
 05/28  20:00:00,811.779925384,95.5967707961,446.604733048,0.0,44.4937663224,124.558693486,465.723924314,391.662930061,56.6466996096,17.4142946428
 05/28  21:00:00,813.047298267,95.5967707961,438.649113428,0.0,44.4937663224,124.558693486,468.038623599,416.83674991,42.4850247072,8.71684898169
 05/28  22:00:00,797.256043087,95.5967707961,433.62991171,0.0,34.9616554283,124.558693486,485.390036752,439.650612666,28.3233498048,17.4160742814
 05/28  23:00:00,795.641999112,95.5967707961,430.255753955,0.0,34.9616554283,124.558693486,479.532187235,447.956159942,14.1616749024,17.4143523903
 05/28  24:00:00,784.576029589,95.5967707961,426.443228659,0.0,34.9616554283,113.312780494,466.85772544,452.476166489,5.66466996096,8.71688898994
 05/29  01:00:00,784.53587641,95.5967707961,423.560682818,0.0,34.9616554283,113.312780494,483.000448235,459.91982981,5.66466996096,17.4159484637
 05/29  02:00:00,784.239419778,95.5967707961,419.088137529,0.0,34.9616554283,113.312780494,490.811056756,467.732337131,5.66466996096,17.4140496638
 05/29  03:00:00,776.692542916,95.5967707961,417.739507908,0.0,34.9616554283,113.312780494,488.071632776,473.690265515,5.66466996096,8.71669730024
 05/29  04:00:00,782.363891543,95.5967707961,419.811449175,0.0,44.4937663224,113.312780494,492.477380531,469.396979903,5.66466996096,17.4157306664
 05/29  05:00:00,771.782822657,95.5967707961,420.665020839,0.0,44.4937663224,113.312780494,501.764130291,470.188490288,14.1616749024,17.4139651015
 05/29  06:00:00,843.980586733,95.5967707961,424.205903195,0.0,54.0258772165,176.889270242,433.167328884,396.127308933,28.3233498048,8.71667014625
 05/29  07:00:00,859.625615406,95.5967707961,431.675748779,0.0,54.0258772165,184.38654557,439.645296422,379.744590364,42.4850247072,17.4156813504
 05/29  08:00:00,945.792575519,95.5967707961,437.254475846,0.0,65.1572554096,220.04316451,432.226298663,358.087594095,56.6466996096,17.4920049586
 05/29  09:00:00,943.071598743,95.5967707961,441.546067418,0.0,65.1572554096,212.545889182,419.61203547,350.777710875,42.4850247072,26.3492998872
 05/29  10:00:00,953.26534559,95.5967707961,443.667450557,0.0,65.1572554096,220.04316451,443.090228493,345.816063848,70.808374512,26.4657901334
 05/29  11:00:00,957.74203915,95.5967707961,446.182433034,0.0,65.1572554096,220.04316451,446.164457482,340.075089025,70.808374512,35.2809939451
 05/29  12:00:00,952.740844723,95.5967707961,441.323135694,0.0,65.1572554096,220.04316451,427.829612529,330.552313018,70.808374512,26.4689249992
 05/29  13:00:00,928.0965537,95.5967707961,422.363012856,0.0,65.1572554096,212.545889182,404.878305025,321.762624853,56.6466996096,26.4689805622
 05/29  14:00:00,929.066934055,95.5967707961,423.2175203,0.0,65.1572554096,212.545889182,385.646810718,316.698119896,42.4850247072,26.4636661149
 05/29  15:00:00,925.627112373,95.5967707961,420.024585496,0.0,65.1572554096,212.545889182,396.424912847,304.496987559,56.6466996096,35.2812256784
 05/29  16:00:00,899.608456534,95.5967707961,419.368666879,0.0,65.1572554096,220.04316451,404.803366334,293.363952787,84.9700494144,26.4693641333
 05/29  17:00:00,852.907007424,95.5967707961,419.466549479,0.0,54.0258772165,184.38654557,408.978081693,297.663741255,84.9700494144,26.3442910238
 05/29  18:00:00,822.100974432,95.5967707961,419.17261974,0.0,44.4937663224,163.454314868,424.089563612,330.401725533,84.9700494144,8.71778866483
 05/29  19:00:00,828.792535764,95.5967707961,433.560417967,0.0,44.4937663224,155.95703954,418.790492834,344.728757539,56.6466996096,17.415035685
 05/29  20:00:00,815.425201187,95.5967707961,449.344617042,0.0,44.4937663224,124.558693486,472.303551168,398.243598998,56.6466996096,17.4132525604
 05/29  21:00:00,820.599128489,95.5967707961,444.538717236,0.0,44.4937663224,124.558693486,474.621298165,423.418502226,42.4850247072,8.71777123138
 05/29  22:00:00,807.936474279,95.5967707961,442.196393636,0.0,34.9616554283,124.558693486,491.11125462,445.372910492,28.3233498048,17.414994323
 05/29  23:00:00,808.506572358,95.5967707961,442.185381029,0.0,34.9616554283,124.558693486,485.317310136,453.742424125,14.1616749024,17.4132111085
 05/29  24:00:00,793.674697619,95.5967707961,440.206908593,0.0,34.9616554283,113.312780494,475.286468298,460.904043156,5.66466996096,8.71775518148
 05/30  01:00:00,801.356097305,95.5967707961,437.498236188,0.0,46.0930336215,113.312780494,489.950408988,466.870999553,5.66466996096,17.4147394741
 05/30  02:00:00,798.64872806,95.5967707961,435.217960261,0.0,46.0930336215,113.312780494,495.28644668,472.208979702,5.66466996096,17.4127970173
 05/30  03:00:00,796.880652697,95.5967707961,433.692436457,0.0,46.0930336215,113.312780494,494.113568772,479.731393442,5.66466996096,8.71750536844
 05/30  04:00:00,885.413493022,95.5967707961,429.607390191,0.0,100.150657288,148.969399434,482.968590126,459.887893804,5.66466996096,17.4160263602
 05/30  05:00:00,869.246731819,95.5967707961,424.203411935,0.0,100.150657288,149.894399434,898.593397023,867.019084399,14.1616749024,17.4126377218
 05/30  06:00:00,1094.80597616,95.6050908814,425.474548037,0.0,176.471037341,302.612436532,572.402283452,535.361501758,28.3233498048,8.71743188955
 05/30  07:00:00,1224.9560453,95.83785594,432.090495609,0.0,243.2593065,310.10971186,534.544652573,465.697972056,42.4850247072,26.3616558093
 05/30  08:00:00,1272.66472075,95.9816428292,437.392466588,0.0,243.2593065,310.10971186,516.126282194,432.985568139,56.6466996096,26.4940144447
 05/30  09:00:00,1312.12671182,96.2019254203,442.36289666,0.0,243.2593065,302.612436532,489.678748796,411.720435459,42.4850247072,35.4732886292
 05/30  10:00:00,1324.21036338,96.4667477678,445.859256402,0.0,243.2593065,310.10971186,503.082636769,387.672212115,70.808374512,44.6020501421
 05/30  11:00:00,1306.4271892,96.6820189128,424.756523358,0.0,243.2593065,310.10971186,474.491100721,367.932958064,70.808374512,35.7497681458
 05/30  12:00:00,1257.27126027,96.9104976071,416.486105488,0.0,243.2593065,310.10971186,470.805033968,355.549738802,70.808374512,44.4469206544
 05/30  13:00:00,1283.60418595,97.2592150099,408.323783626,0.0,243.2593065,302.612436532,438.413116347,346.022346696,56.6466996096,35.7440700412
 05/30  14:00:00,1287.5961242,97.9063398245,411.765646698,0.0,243.2593065,302.612436532,424.490139607,337.408718825,42.4850247072,44.5963960751
 05/30  15:00:00,1281.54023213,98.5923290752,404.811440067,0.0,243.2593065,302.612436532,425.818166115,333.568562363,56.6466996096,35.602904143
 05/30  16:00:00,1284.78654144,99.4633476975,399.396987401,0.0,243.2593065,310.10971186,445.622541876,325.242580139,84.9700494144,35.4099123219
 05/30  17:00:00,1284.8650409,100.310186052,398.491322609,0.0,243.2593065,310.10971186,420.880741997,318.385148918,84.9700494144,17.5255436648
 05/30  18:00:00,1022.98801293,95.5967707961,407.269015242,0.0,166.938926447,199.110933808,402.68646217,300.251393025,84.9700494144,17.465019731
 05/30  19:00:00,1017.77012562,95.5967707961,409.663276658,0.0,166.938926447,191.61365848,382.698378777,308.588889834,56.6466996096,17.4627893331
 05/30  20:00:00,908.292117817,95.5967707961,432.394959556,0.0,100.150657288,124.558693486,439.870929915,365.759397861,56.6466996096,17.4648324449
 05/30  21:00:00,891.985812108,95.5967707961,445.420107813,0.0,100.150657288,124.558693486,446.998932937,387.093699587,42.4850247072,17.4202086436
 05/30  22:00:00,826.072985279,95.5967707961,447.653138033,0.0,46.0930336215,124.558693486,457.510223894,411.774035405,28.3233498048,17.4128386838
 05/30  23:00:00,825.478485123,95.5967707961,446.807913057,0.0,46.0930336215,124.558693486,442.025421585,419.146203852,14.1616749024,8.717542831
 05/30  24:00:00,811.608572602,95.5967707961,446.161669306,0.0,46.0930336215,113.312780494,448.998163588,425.917390325,5.66466996096,17.4161033021
 05/31  01:00:00,809.827996306,95.5967707961,444.824638086,0.0,46.0930336215,113.312780494,453.383391969,430.306280887,5.66466996096,17.412441121
 05/31  02:00:00,809.360298783,95.5967707961,444.375404675,0.0,46.0930336215,113.312780494,448.006684235,433.62474047,5.66466996096,8.71727380432
 05/31  03:00:00,812.165517208,95.5967707961,445.851701102,0.0,46.0930336215,113.312780494,456.88312139,433.804522839,5.66466996096,17.4139285905
