Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  04:00:00,904.803893733,95.5967707961,447.991040634,0.0,100.150657288,148.969399434,435.666830628,414.81198428,5.66466996096,15.1901763878
 05/31  05:00:00,893.36294475,95.5981126859,447.266669863,0.0,100.150657288,149.894399434,648.037866243,622.937720849,14.1616749024,10.9384704913
 05/31  06:00:00,1117.9579331,96.549919719,446.067851339,0.0,176.471037341,302.612436532,489.950745679,444.212139027,28.3233498048,17.4152568467
 05/31  07:00:00,1239.8703699,97.2959913483,444.475276344,0.0,243.2593065,310.10971186,478.467328738,409.6242333,42.4850247072,26.358070731
 05/31  08:00:00,1282.36273878,97.599279955,445.099911952,0.0,243.2593065,310.10971186,479.461813922,396.312277224,56.6466996096,26.5028370881
 05/31  09:00:00,1318.04419305,97.8489306032,446.687325526,0.0,243.2593065,302.612436532,469.924595039,391.978594614,42.4850247072,35.4609757178
 05/31  10:00:00,1327.59174025,98.340427598,446.572501324,0.0,243.2593065,310.10971186,487.377219136,380.891077299,70.808374512,35.6777673248
 05/31  11:00:00,1327.53163159,98.8705977382,443.877555986,0.0,243.2593065,310.10971186,490.242458373,374.754465413,70.808374512,44.6796184487
 05/31  12:00:00,1292.58526524,99.5654480191,451.707246419,0.0,243.2593065,310.10971186,478.148175251,371.785429886,70.808374512,35.5543708536
 05/31  13:00:00,1322.61108407,100.243990816,448.722680796,0.0,243.2593065,302.612436532,467.448648607,366.119699166,56.6466996096,44.6822498312
 05/31  14:00:00,1323.84683476,100.920977504,448.509482434,0.0,243.2593065,302.612436532,437.35400408,359.190394728,42.4850247072,35.6785846449
 05/31  15:00:00,1322.66799635,101.611434596,445.297171179,0.0,243.2593065,302.612436532,453.847388026,352.695261459,56.6466996096,44.5054269578
 05/31  16:00:00,1326.05465383,102.161048675,440.884883064,0.0,243.2593065,310.10971186,467.767541375,356.231408821,84.9700494144,26.5660831401
 05/31  17:00:00,1318.14206921,102.767383473,431.638159724,0.0,243.2593065,310.10971186,467.785899495,356.539233661,84.9700494144,26.2766164194
 05/31  18:00:00,1049.22037615,95.5967707961,435.370316284,0.0,166.938926447,199.110933808,453.320278818,350.886752153,84.9700494144,17.4634772505
 05/31  19:00:00,1052.38404724,95.5967707961,446.050827184,0.0,166.938926447,191.61365848,435.744476132,361.634255352,56.6466996096,17.4635211702
 05/31  20:00:00,926.94532505,95.5967707961,452.682532536,0.0,100.150657288,124.558693486,483.206406094,409.096116764,56.6466996096,17.4635897213
 05/31  21:00:00,888.910835012,95.5967707961,445.796089324,0.0,100.150657288,124.558693486,477.217710838,426.013726488,42.4850247072,8.71895964288
 05/31  22:00:00,813.176277615,95.5967707961,438.197525366,0.0,46.0930336215,124.558693486,494.036850655,448.298858389,28.3233498048,17.4146424606
 05/31  23:00:00,810.808258552,95.5967707961,434.999753891,0.0,46.0930336215,124.558693486,485.307772331,453.733294707,14.1616749024,17.4128027214
 05/31  24:00:00,796.604922733,95.5967707961,433.319389077,0.0,46.0930336215,113.312780494,472.813416816,458.432670615,5.66466996096,8.71607623953
 06/01  01:00:00,795.39800779,95.5967707961,432.182631667,0.0,46.0930336215,113.312780494,486.636834983,463.557980087,5.66466996096,17.4141849356
 06/01  02:00:00,793.272781827,95.5967707961,430.204206187,0.0,46.0930336215,113.312780494,491.058272102,467.980828105,5.66466996096,17.412774036
 06/01  03:00:00,791.320762104,95.5967707961,428.316256342,0.0,46.0930336215,113.312780494,485.448439629,471.068034894,5.66466996096,8.7157347748
 06/01  04:00:00,880.8385327,95.5967707961,427.521783341,0.0,100.150657288,148.969399434,483.328868599,460.250552823,5.66466996096,17.4136458153
 06/01  05:00:00,869.803504269,95.9590498531,426.42578603,0.0,100.150657288,149.894399434,719.146911812,687.570535242,14.1616749024,17.4147016672
 06/01  06:00:00,1098.20416145,97.4003005778,428.246685685,0.0,176.471037341,302.612436532,518.338644521,481.299718427,28.3233498048,8.71557628857
 06/01  07:00:00,1225.66518972,98.6728392549,430.939115635,0.0,243.2593065,310.10971186,493.157007639,424.308111825,42.4850247072,26.3638711067
 06/01  08:00:00,1271.17406755,99.676349962,434.012631319,0.0,243.2593065,310.10971186,490.837464641,398.872683729,56.6466996096,35.3180813016
 06/01  09:00:00,1310.75720791,100.481046333,437.978701109,0.0,243.2593065,302.612436532,452.879531169,383.78754084,42.4850247072,26.6069656218
 06/01  10:00:00,1325.67743243,101.108602441,443.307225973,0.0,243.2593065,310.10971186,483.067322335,367.667401335,70.808374512,44.5915464879
 06/01  11:00:00,1323.97237651,101.667971271,438.081169935,0.0,243.2593065,310.10971186,472.918105667,357.42453768,70.808374512,44.685193475
 06/01  12:00:00,1262.21318217,102.533965331,415.304989621,0.0,243.2593065,310.10971186,449.511562318,343.165626871,70.808374512,35.537560935
 06/01  13:00:00,1280.30038164,103.763867922,397.176304495,0.0,243.2593065,302.612436532,421.662643454,329.27219135,56.6466996096,35.7437524945
 06/01  14:00:00,1278.32551074,104.812133863,393.508888362,0.0,243.2593065,302.612436532,405.71416273,318.640586591,42.4850247072,44.5885514316
 06/01  15:00:00,1265.04066018,105.840825844,377.845207998,0.0,243.2593065,302.612436532,392.000474391,299.752081043,56.6466996096,35.6016937386
 06/01  16:00:00,1266.8894359,107.329038628,370.977717022,0.0,243.2593065,310.10971186,404.25210297,283.873385647,84.9700494144,35.4086679081
 06/01  17:00:00,1273.83930792,108.593033077,377.368084286,0.0,243.2593065,310.10971186,386.763545834,284.268125396,84.9700494144,17.5253710239
 06/01  18:00:00,1035.34631955,95.5967707961,420.203783161,0.0,166.938926447,199.110933808,414.793456634,312.359941986,84.9700494144,17.4634652342
 06/01  19:00:00,1058.54983477,95.5967707961,453.297216155,0.0,166.938926447,191.61365848,410.629661296,336.520319427,56.6466996096,17.4626422597
 06/01  20:00:00,922.392580359,95.5967707961,449.68656259,0.0,100.150657288,124.558693486,464.178698285,390.06740552,56.6466996096,17.4645931547
 06/01  21:00:00,887.13535953,95.5967707961,443.183014293,0.0,100.150657288,124.558693486,462.635678838,402.730617163,42.4850247072,17.4200369681
 06/01  22:00:00,817.442394084,95.5967707961,441.092286542,0.0,46.0930336215,124.558693486,466.681645263,420.945733529,28.3233498048,17.4125619299
 06/01  23:00:00,815.445426673,95.5967707961,438.940836791,0.0,46.0930336215,124.558693486,453.355083451,430.476015672,14.1616749024,8.71739287739
 06/01  24:00:00,798.264649532,95.5967707961,434.943774866,0.0,46.0930336215,113.312780494,459.953570411,436.873182956,5.66466996096,17.4157174938
 06/02  01:00:00,795.487776883,95.5967707961,432.282117658,0.0,46.0930336215,113.312780494,464.096080451,441.019451076,5.66466996096,17.4119594142
 06/02  02:00:00,794.578230127,95.5967707961,431.39449448,0.0,46.0930336215,113.312780494,458.786566428,444.404883859,5.66466996096,8.71701260841
 06/02  03:00:00,794.296574013,95.5967707961,431.128981079,0.0,46.0930336215,113.312780494,471.295198585,448.217193776,5.66466996096,17.4133348482
 06/02  04:00:00,886.326082305,95.5967707961,430.352484171,0.0,100.150657288,148.969399434,454.791175997,432.835487858,5.66466996096,16.2910181784
 06/02  05:00:00,875.206747168,96.0864431161,429.626854909,0.0,100.150657288,149.894399434,627.38833941,603.389917068,14.1616749024,9.83674743912
 06/02  06:00:00,1103.1317417,98.0276994395,431.305285539,0.0,176.471037341,302.612436532,492.045384003,446.30704697,28.3233498048,17.414987229
 06/02  07:00:00,1231.90045332,100.014800928,434.785164867,0.0,243.2593065,310.10971186,472.712531493,403.871582314,42.4850247072,26.3559244723
 06/02  08:00:00,1279.94612202,101.158358352,439.379549718,0.0,243.2593065,310.10971186,456.073358906,372.926711241,56.6466996096,26.4999480555
 06/02  09:00:00,1318.54587729,101.957054295,442.958037769,0.0,243.2593065,302.612436532,432.021573202,354.080015226,42.4850247072,35.4565332694
 06/02  10:00:00,1329.33958058,102.626944612,445.252617097,0.0,243.2593065,310.10971186,450.754141432,344.273820926,70.808374512,35.6719459939
 06/02  11:00:00,1332.520312,103.548640356,445.85347648,0.0,243.2593065,310.10971186,451.307682308,335.819188962,70.808374512,44.6801188339
 06/02  12:00:00,1266.83107691,104.759832264,419.011597443,0.0,243.2593065,310.10971186,430.574249069,324.217702591,70.808374512,35.548171966
 06/02  13:00:00,1288.79970775,105.872970373,405.655892217,0.0,243.2593065,302.612436532,416.834683181,315.505748719,56.6466996096,44.6822348521
 06/02  14:00:00,1290.23236206,106.878232047,406.086934657,0.0,243.2593065,302.612436532,387.574736891,309.418880189,42.4850247072,35.6708319944
 06/02  15:00:00,1283.08822213,108.43490986,396.994761249,0.0,243.2593065,302.612436532,397.488102616,296.329105316,56.6466996096,44.5122976903
 06/02  16:00:00,1285.3020351,110.432035686,390.214781302,0.0,243.2593065,310.10971186,396.645621846,285.108225214,84.9700494144,26.5673472173
 06/02  17:00:00,1286.10956719,111.903194774,389.462663894,0.0,243.2593065,310.10971186,391.960805201,280.714034568,84.9700494144,26.2767212187
 06/02  18:00:00,1026.77558504,95.5967707961,412.834610323,0.0,166.938926447,199.110933808,386.364530637,283.933875815,84.9700494144,17.4606054079
 06/02  19:00:00,1032.79465588,95.5967707961,427.070458111,0.0,166.938926447,191.61365848,372.881040718,298.773825108,56.6466996096,17.4605160005
 06/02  20:00:00,913.099866783,95.5967707961,438.096260017,0.0,100.150657288,124.558693486,426.167881691,352.060688313,56.6466996096,17.4604937678
 06/02  21:00:00,896.07707176,95.5967707961,450.112887167,0.0,100.150657288,124.558693486,427.9062687,376.700837782,42.4850247072,8.72040621081
 06/02  22:00:00,825.981728986,95.5967707961,447.734396191,0.0,46.0930336215,124.558693486,447.107988109,401.373036931,28.3233498048,17.4116013726
 06/02  23:00:00,823.512440586,95.5967707961,444.992129747,0.0,46.0930336215,124.558693486,443.830226818,412.256009896,14.1616749024,17.4125420198
 06/02  24:00:00,806.75758723,95.5967707961,441.638599509,0.0,46.0930336215,113.312780494,434.935414091,420.553358192,5.66466996096,8.71738593808
 06/03  01:00:00,805.448730642,95.5967707961,440.682893681,0.0,46.0930336215,113.312780494,448.834389684,425.755874148,5.66466996096,17.4138455757
 06/03  02:00:00,805.17560098,95.5967707961,440.424577595,0.0,46.0930336215,113.312780494,452.702204139,429.62581794,5.66466996096,17.411716238
 06/03  03:00:00,803.693559702,95.5967707961,439.635220886,0.0,46.0930336215,113.312780494,449.981351013,435.599766833,5.66466996096,8.7169142189
 06/03  04:00:00,812.023438365,95.5967707961,438.175565544,0.0,55.6251445156,113.312780494,451.917897867,428.840116514,5.66466996096,17.4131113921
 06/03  05:00:00,798.986912452,95.5967707961,436.827156296,0.0,55.6251445156,113.312780494,458.807334695,427.234511843,14.1616749024,17.4111479501
 06/03  06:00:00,869.133831277,95.5967707961,436.531313381,0.0,65.1572554096,176.889270242,390.380969832,353.341010689,28.3233498048,8.71660933896
 06/03  07:00:00,997.092457072,95.9658090278,441.247892328,0.0,109.682768182,220.96816451,559.20772836,499.307825567,42.4850247072,17.4148780853
 06/03  08:00:00,1013.61025745,96.0582795217,446.786904743,0.0,109.682768182,220.96816451,502.147535727,427.998811924,56.6466996096,17.5020241935
 06/03  09:00:00,1110.7919078,97.0763104883,434.391584268,0.0,131.945524568,266.955817592,462.669045709,393.815937519,42.4850247072,26.3680834823
 06/03  10:00:00,1104.06954829,97.1764768592,419.074941671,0.0,131.945524568,274.45309292,469.843112738,372.545143972,70.808374512,26.4895942535
 06/03  11:00:00,1088.27107508,97.3012118357,400.35375673,0.0,131.945524568,274.45309292,462.623259993,356.502771586,70.808374512,35.3121138945
 06/03  12:00:00,1046.16244567,97.4453106242,388.424121336,0.0,131.945524568,274.45309292,439.309852958,342.012931137,70.808374512,26.4885473095
 06/03  13:00:00,1023.15351288,97.5659947828,370.937682685,0.0,131.945524568,266.955817592,408.676561535,325.545649691,56.6466996096,26.4842122344
 06/03  14:00:00,1020.95986177,97.6527829202,368.865408201,0.0,131.945524568,266.955817592,389.504818506,311.7171657,42.4850247072,35.3026280984
 06/03  15:00:00,950.316481386,95.5967707961,378.039427128,0.0,109.682768182,212.545889182,327.968855027,244.834907415,56.6466996096,26.4872480029
 06/03  16:00:00,952.373049515,95.5967707961,372.733589134,0.0,109.682768182,220.04316451,345.033046451,233.577238433,84.9700494144,26.4857586033
 06/03  17:00:00,905.372753333,95.5967707961,367.326609218,0.0,109.682768182,220.04316451,333.572592911,222.251027901,84.9700494144,26.3515155953
 06/03  18:00:00,871.245352624,95.5967707961,372.172248108,0.0,100.150657288,199.110933808,360.814804351,258.431864056,84.9700494144,17.4128908805
 06/03  19:00:00,868.763485094,95.5967707961,376.132088335,0.0,100.150657288,191.61365848,343.809877589,278.445630745,56.6466996096,8.71754723421
 06/03  20:00:00,764.91074841,95.5967707961,379.592686826,0.0,55.6251445156,124.558693486,414.073919614,340.015909432,56.6466996096,17.4113105723
 06/03  21:00:00,789.101579139,95.5967707961,393.852852474,0.0,55.6251445156,124.558693486,420.367545859,360.470242233,42.4850247072,17.4122789188
 06/03  22:00:00,785.48509349,95.5967707961,401.202363643,0.0,46.0930336215,124.558693486,421.52390675,384.483319819,28.3233498048,8.71723712565
 06/03  23:00:00,792.722115923,95.5967707961,408.124576674,0.0,46.0930336215,124.558693486,425.093063336,393.517654379,14.1616749024,17.4137340554
 06/03  24:00:00,768.782208481,95.5967707961,395.73469523,0.0,46.0930336215,113.312780494,418.111097977,395.034687619,5.66466996096,17.4117403977
 06/04  01:00:00,762.809638864,95.5967707961,401.112013199,0.0,34.9616554283,113.312780494,414.843860405,400.462381435,5.66466996096,8.71680900878
 06/04  02:00:00,770.157786184,95.5967707961,409.080592303,0.0,34.9616554283,113.312780494,430.684555874,407.607086929,5.66466996096,17.4127989836
 06/04  03:00:00,769.557607356,95.5967707961,408.495802789,0.0,34.9616554283,113.312780494,434.418406674,411.342966508,5.66466996096,17.4107702046
 06/04  04:00:00,779.537418285,95.5967707961,408.241745406,0.0,44.4937663224,113.312780494,416.96913097,402.588062924,5.66466996096,8.71639808492
 06/04  05:00:00,783.983436387,95.5967707961,425.975049707,0.0,44.4937663224,113.312780494,435.071260814,403.497507735,14.1616749024,17.4120781771
 06/04  06:00:00,841.026606167,95.5967707961,413.212893678,0.0,54.0258772165,176.889270242,367.635294131,330.596307775,28.3233498048,8.71563655083
 06/04  07:00:00,823.037647199,95.5967707961,385.010346142,0.0,54.0258772165,184.38654557,364.244832776,304.346401715,42.4850247072,17.4134063533
 06/04  08:00:00,885.097114562,95.5967707961,365.977374497,0.0,65.1572554096,220.04316451,349.120398317,274.984950356,56.6466996096,17.4887483517
 06/04  09:00:00,872.841485712,95.5967707961,362.127329354,0.0,65.1572554096,212.545889182,329.960132388,261.132394901,42.4850247072,26.3427127802
 06/04  10:00:00,887.64552458,95.5967707961,369.747625516,0.0,65.1572554096,220.04316451,355.496862434,258.228349132,70.808374512,26.4601387902
 06/04  11:00:00,888.281364473,95.5967707961,369.377223013,0.0,65.1572554096,220.04316451,352.398054949,255.130853092,70.808374512,26.4588273448
 06/04  12:00:00,888.515860491,95.5967707961,370.840066266,0.0,65.1572554096,220.04316451,360.257075976,254.173187396,70.808374512,35.2755140683
 06/04  13:00:00,878.870302632,95.5967707961,368.537994406,0.0,65.1572554096,212.545889182,331.782350509,248.671392584,56.6466996096,26.4642583151
 06/04  14:00:00,869.725760596,95.5967707961,359.852666913,0.0,65.1572554096,212.545889182,296.322068918,227.377442148,42.4850247072,26.4596020622
 06/04  15:00:00,860.232946615,95.5967707961,351.558431321,0.0,65.1572554096,212.545889182,291.037232516,207.933719221,56.6466996096,26.4568136848
 06/04  16:00:00,836.207959772,95.5967707961,352.637525165,0.0,65.1572554096,220.04316451,325.624605347,205.382039657,84.9700494144,35.2725162754
 06/04  17:00:00,792.560281294,95.5967707961,355.744966688,0.0,54.0258772165,184.38654557,318.478187678,215.941497219,84.9700494144,17.5666410442
 06/04  18:00:00,768.733206265,95.5967707961,361.645129844,0.0,44.4937663224,163.454314868,371.144150217,268.763062116,84.9700494144,17.4110386859
 06/04  19:00:00,774.673414874,95.5967707961,373.951316302,0.0,44.4937663224,155.95703954,361.561627314,287.503489025,56.6466996096,17.41143868
 06/04  20:00:00,772.825843013,95.5967707961,400.983128931,0.0,44.4937663224,124.558693486,420.719734843,355.356254853,56.6466996096,8.71678038062
 06/04  21:00:00,811.819435835,95.5967707961,431.591426278,0.0,44.4937663224,124.558693486,440.0509107,380.153071158,42.4850247072,17.412814835
 06/04  22:00:00,803.333867388,95.5967707961,434.013895429,0.0,34.9616554283,124.558693486,446.53480628,400.800642986,28.3233498048,17.4108134897
 06/04  23:00:00,815.04968085,95.5967707961,445.848501563,0.0,34.9616554283,124.558693486,435.039444081,412.161343328,14.1616749024,8.71642585116
 06/04  24:00:00,803.432708391,95.5967707961,447.308998646,0.0,34.9616554283,113.312780494,443.28978379,420.211399037,5.66466996096,17.4137147919
 06/05  01:00:00,811.428995557,95.5967707961,444.145874851,0.0,46.0930336215,113.312780494,437.269299859,422.889067367,5.66466996096,8.71556253134
 06/05  02:00:00,810.465927509,95.5967707961,443.192316604,0.0,46.0930336215,113.312780494,449.591190775,426.513402985,5.66466996096,17.4131178293
 06/05  03:00:00,810.187262062,95.5967707961,442.928351087,0.0,46.0930336215,113.312780494,453.199880919,430.124161032,5.66466996096,17.411049926
 06/05  04:00:00,901.175294285,95.5967707961,443.539754455,0.0,100.150657288,148.969399434,425.944498345,411.564701351,5.66466996096,8.71512703361
 06/05  05:00:00,891.974393585,95.5967707961,445.0500492,0.0,100.150657288,149.894399434,713.757088662,682.182441579,14.1616749024,17.4129721806
 06/05  06:00:00,1119.12718214,95.8554110284,446.435118189,0.0,176.471037341,302.612436532,505.893432698,460.156925028,28.3233498048,17.413157865
 06/05  07:00:00,1246.59919808,96.3253558024,449.169395545,0.0,243.2593065,310.10971186,473.644208343,413.580064599,42.4850247072,17.5791190361
 06/05  08:00:00,1290.1128363,96.6989513447,451.701381229,0.0,243.2593065,310.10971186,490.679691954,398.712422342,56.6466996096,35.3205700024
 06/05  09:00:00,1323.13852836,96.9954052263,450.908996125,0.0,243.2593065,302.612436532,462.82262905,384.890320176,42.4850247072,35.4472841671
 06/05  10:00:00,1330.4865911,97.3635184344,450.048052955,0.0,243.2593065,310.10971186,475.688752506,369.220553704,70.808374512,35.65982429
 06/05  11:00:00,1316.55365439,97.7915644425,433.449223005,0.0,243.2593065,310.10971186,470.640315868,355.157690626,70.808374512,44.6742507302
 06/05  12:00:00,1261.0093247,98.2050810406,418.276389932,0.0,243.2593065,310.10971186,453.78645798,347.442188266,70.808374512,35.5358952021
 06/05  13:00:00,1292.54548704,99.0321855301,415.664720527,0.0,243.2593065,302.612436532,435.757597041,334.436441199,56.6466996096,44.6744562327
 06/05  14:00:00,1283.70831811,99.8728626119,405.653607172,0.0,243.2593065,302.612436532,405.375502259,327.23376691,42.4850247072,35.6567106419
 06/05  15:00:00,1272.24706653,100.727561179,392.137075404,0.0,243.2593065,302.612436532,422.084340002,329.839333079,56.6466996096,35.5983073135
 06/05  16:00:00,1290.79626734,101.551306538,403.595298612,0.0,243.2593065,310.10971186,453.670166323,333.2953034,84.9700494144,35.4048135086
 06/05  17:00:00,1289.77987047,102.347586885,401.462463291,0.0,243.2593065,310.10971186,431.274807932,328.781717181,84.9700494144,17.5230413367
 06/05  18:00:00,1051.23376273,95.5967707961,437.420003421,0.0,166.938926447,199.110933808,404.791956255,302.358474287,84.9700494144,17.4634325534
 06/05  19:00:00,1061.10866591,95.5967707961,455.739609248,0.0,166.938926447,191.61365848,386.004340752,311.895745999,56.6466996096,17.4618951439
 06/05  20:00:00,921.858181649,95.5967707961,445.993422316,0.0,100.150657288,124.558693486,445.898432143,371.789773732,56.6466996096,17.4619588012
 06/05  21:00:00,898.945173801,95.5967707961,451.761316049,0.0,100.150657288,124.558693486,451.271600457,391.370314918,42.4850247072,17.4162608323
 06/05  22:00:00,827.586985359,95.5967707961,449.496256595,0.0,46.0930336215,124.558693486,463.191025038,417.456052639,28.3233498048,17.4116225946
 06/05  23:00:00,824.084204144,95.5967707961,445.106375059,0.0,46.0930336215,124.558693486,447.780760725,424.902219408,14.1616749024,8.71686641454
 06/05  24:00:00,809.796115586,95.5967707961,443.762826603,0.0,46.0930336215,113.312780494,453.103352793,430.024172853,5.66466996096,17.4145099785
 06/06  01:00:00,810.537758662,95.5967707961,444.239709051,0.0,46.0930336215,113.312780494,455.138722419,432.06345099,5.66466996096,17.4106014683
 06/06  02:00:00,812.202596112,95.5967707961,445.584962617,0.0,46.0930336215,113.312780494,448.502459932,434.121521647,5.66466996096,8.71626832377
 06/06  03:00:00,811.35773377,95.5967707961,445.307041529,0.0,46.0930336215,113.312780494,463.40274294,440.32634803,5.66466996096,17.4117249487
 06/06  04:00:00,902.772866354,95.5967707961,444.002313362,0.0,100.150657288,148.969399434,439.220740744,424.840650681,5.66466996096,8.71542010295
 06/06  05:00:00,891.621268864,95.7662658803,443.556349045,0.0,100.150657288,149.894399434,651.457253441,619.882409117,14.1616749024,17.4131694213
 06/06  06:00:00,1116.74930445,96.9933345228,443.432178405,0.0,176.471037341,302.612436532,491.409069142,445.673303923,28.3233498048,17.4124154142
 06/06  07:00:00,1242.25624613,98.0054816256,444.944118396,0.0,243.2593065,310.10971186,473.999865042,405.15881968,42.4850247072,26.3560206554
 06/06  08:00:00,1281.9308018,98.7902172806,440.879441781,0.0,243.2593065,310.10971186,467.034851024,383.894587152,56.6466996096,26.4935642628
 06/06  09:00:00,1310.94467004,99.6234169035,434.884716125,0.0,243.2593065,302.612436532,447.628806285,369.696744322,42.4850247072,35.4470372556
 06/06  10:00:00,1320.83614131,100.273996875,436.836118739,0.0,243.2593065,310.10971186,469.00833086,362.540443136,70.808374512,35.6595132121
 06/06  11:00:00,1308.09413401,100.935653349,421.213749259,0.0,243.2593065,310.10971186,468.441265232,352.963415325,70.808374512,44.6694753946
 06/06  12:00:00,1263.7558357,101.780120508,417.014898534,0.0,243.2593065,310.10971186,445.937031027,339.593488034,70.808374512,35.535168481
 06/06  13:00:00,1279.23416368,102.73172487,396.66064094,0.0,243.2593065,302.612436532,426.485764805,325.166189425,56.6466996096,44.6728757702
 06/06  14:00:00,1270.45574918,103.539168132,386.296814749,0.0,243.2593065,302.612436532,397.774976895,319.634618157,42.4850247072,35.6553340308
 06/06  15:00:00,1282.46586465,104.288508408,398.438172343,0.0,243.2593065,302.612436532,414.445303683,322.201637766,56.6466996096,35.5969663068
 06/06  16:00:00,1291.57651965,105.035807526,400.473912017,0.0,243.2593065,310.10971186,440.032916977,319.659377632,84.9700494144,35.4034899302
 06/06  17:00:00,1315.22564663,105.55502749,426.113217436,0.0,243.2593065,310.10971186,428.462870617,325.972941003,84.9700494144,17.5198802004
 06/06  18:00:00,1061.2787297,95.5967707961,449.54916394,0.0,166.938926447,199.110933808,435.126905443,332.693776,84.9700494144,17.4630800282
 06/06  19:00:00,1054.76331833,95.5967707961,450.674251838,0.0,166.938926447,191.61365848,417.390291721,343.282088511,56.6466996096,17.4615036008
 06/06  20:00:00,924.66077943,95.5967707961,450.306377844,0.0,100.150657288,124.558693486,461.636762316,387.528559432,56.6466996096,17.4615032746
 06/06  21:00:00,897.137948796,95.5967707961,451.125514878,0.0,100.150657288,124.558693486,458.015072881,398.114200189,42.4850247072,17.4158479845
 06/06  22:00:00,827.160325577,95.5967707961,449.170301811,0.0,46.0930336215,124.558693486,465.281659841,419.547126064,28.3233498048,17.411183972
 06/06  23:00:00,824.74363381,95.5967707961,446.865551776,0.0,46.0930336215,124.558693486,451.309912893,428.431610989,14.1616749024,8.71662700151
 06/06  24:00:00,810.038507634,95.5967707961,444.998762225,0.0,46.0930336215,113.312780494,456.09603562,433.017361871,5.66466996096,17.4140037881
 06/07  01:00:00,809.409379167,95.5967707961,444.405531867,0.0,46.0930336215,113.312780494,459.899846648,436.825099468,5.66466996096,17.4100772191
 06/07  02:00:00,807.749577234,95.5967707961,443.482322095,0.0,46.0930336215,113.312780494,457.20525242,442.824604234,5.66466996096,8.71597822427
 06/07  03:00:00,805.805660212,95.5967707961,441.92591072,0.0,46.0930336215,113.312780494,469.786838557,446.71104504,5.66466996096,17.4111235564
 06/07  04:00:00,895.616307759,95.5967707961,441.398066879,0.0,100.150657288,148.969399434,443.950205087,429.570423528,5.66466996096,8.71511159748
 06/07  05:00:00,885.584421469,96.0176235512,441.250707462,0.0,100.150657288,149.894399434,644.850313118,613.276126702,14.1616749024,17.4125115137
 06/07  06:00:00,1112.27603936,97.6636401638,441.209513748,0.0,176.471037341,302.612436532,497.076658118,451.34105503,28.3233498048,17.4122532833
 06/07  07:00:00,1237.4889757,99.5343678475,441.197162247,0.0,243.2593065,310.10971186,481.802959458,414.824290588,42.4850247072,24.4936441625
 06/07  08:00:00,1279.57830223,100.479208492,441.1920822,0.0,243.2593065,310.10971186,483.862277818,398.853357667,56.6466996096,28.3622205412
 06/07  09:00:00,1315.05380044,101.171461956,441.983555168,0.0,243.2593065,302.612436532,466.898539541,388.969195835,42.4850247072,35.4443189987
 06/07  10:00:00,1325.11955977,101.763208266,443.48750223,0.0,243.2593065,310.10971186,483.530394215,377.066063826,70.808374512,35.6559558768
 06/07  11:00:00,1328.89062109,102.347355295,444.841315327,0.0,243.2593065,310.10971186,478.440145174,362.963174849,70.808374512,44.6685958125
 06/07  12:00:00,1291.47274283,102.954740394,447.378841856,0.0,243.2593065,310.10971186,458.0929024,351.752925997,70.808374512,35.5316018909
 06/07  13:00:00,1325.63900393,103.625879987,446.485830561,0.0,243.2593065,302.612436532,439.820636339,340.656363757,56.6466996096,42.5175729727
 06/07  14:00:00,1322.75162925,104.362735952,442.473012745,0.0,243.2593065,302.612436532,414.532935146,334.250070304,42.4850247072,37.7978401345
 06/07  15:00:00,1323.34028135,105.003490381,442.420473434,0.0,243.2593065,302.612436532,425.908845272,333.669680225,56.6466996096,35.5924654379
 06/07  16:00:00,1330.20080754,105.621159932,441.958161879,0.0,243.2593065,310.10971186,454.387509359,334.017809518,84.9700494144,35.3996504267
 06/07  17:00:00,1337.70171912,106.094112606,449.532672982,0.0,243.2593065,310.10971186,440.284600656,337.792125933,84.9700494144,17.522425309
 06/07  18:00:00,1062.17185111,95.5967707961,450.852683711,0.0,166.938926447,199.110933808,446.864445692,344.434031716,84.9700494144,17.4603645614
 06/07  19:00:00,1054.78897064,95.5967707961,450.33662255,0.0,166.938926447,191.61365848,426.350486466,352.244009944,56.6466996096,17.4597769124
 06/07  20:00:00,924.626512643,95.5967707961,450.201446915,0.0,100.150657288,124.558693486,470.062517342,395.954355745,56.6466996096,17.4614619878
 06/07  21:00:00,896.668905539,95.5967707961,450.166075315,0.0,100.150657288,124.558693486,464.437683272,404.535610078,42.4850247072,17.417048487
 06/07  22:00:00,827.627327834,95.5967707961,449.431526331,0.0,46.0930336215,124.558693486,462.052449969,425.013774256,28.3233498048,8.71532590733
 06/07  23:00:00,825.016343022,95.5967707961,447.171627155,0.0,46.0930336215,124.558693486,465.173031389,433.598650732,14.1616749024,17.4127057546
 06/07  24:00:00,807.576408801,95.5967707961,443.353155629,0.0,46.0930336215,113.312780494,465.718175855,442.641352162,5.66466996096,17.4121537329
 06/08  01:00:00,802.123099633,95.5967707961,438.474176189,0.0,46.0930336215,113.312780494,462.825506103,448.446077702,5.66466996096,8.71475843926
 06/08  02:00:00,799.887455485,95.5967707961,436.298826321,0.0,46.0930336215,113.312780494,474.964001776,451.887957688,5.66466996096,17.4113741273
 06/08  03:00:00,802.025961355,95.5967707961,437.734209324,0.0,46.0930336215,113.312780494,476.94966505,453.872925957,5.66466996096,17.4120691321
 06/08  04:00:00,894.520976897,95.5967707961,439.454799199,0.0,100.150657288,148.969399434,450.592670289,436.213822379,5.66466996096,8.71417794863
 06/08  05:00:00,883.899666976,96.1042840748,439.305669333,0.0,100.150657288,149.894399434,653.836303482,622.263290268,14.1616749024,17.4113383117
 06/08  06:00:00,1110.70425867,98.0741914309,438.775901768,0.0,176.471037341,302.612436532,502.063779129,456.329456255,28.3233498048,17.410973069
 06/08  07:00:00,1237.58991586,100.207394262,439.74426259,0.0,243.2593065,310.10971186,470.953830093,410.892762273,42.4850247072,17.5760431121
 06/08  08:00:00,1279.94741798,101.042692349,440.100278585,0.0,243.2593065,310.10971186,491.510918807,399.551020645,56.6466996096,35.313198553
 06/08  09:00:00,1315.42210675,101.681827048,441.017786953,0.0,243.2593065,302.612436532,469.608043619,391.683821851,42.4850247072,35.4391970605
 06/08  10:00:00,1325.41176571,102.225017489,442.60398075,0.0,243.2593065,310.10971186,487.57407342,381.116520707,70.808374512,35.6491782015
 06/08  11:00:00,1328.61565834,102.700392,444.05398191,0.0,243.2593065,310.10971186,489.256268361,373.778578769,70.808374512,44.66931508
 06/08  12:00:00,1289.37296438,103.190789391,445.964670817,0.0,243.2593065,310.10971186,473.740186289,367.40638276,70.808374512,35.5254290167
 06/08  13:00:00,1323.93541155,103.790898698,446.581378629,0.0,243.2593065,302.612436532,448.28768988,355.912614309,56.6466996096,35.7283759608
 06/08  14:00:00,1325.76198162,104.195120695,447.388039806,0.0,243.2593065,302.612436532,440.47743131,353.418227642,42.4850247072,44.5741789612
 06/08  15:00:00,1327.80004875,104.671812984,448.637731269,0.0,243.2593065,302.612436532,443.456354803,351.224793236,56.6466996096,35.5848619575
 06/08  16:00:00,1335.90433168,105.14073486,449.348284018,0.0,243.2593065,310.10971186,472.467755912,352.104427012,84.9700494144,35.3932794849
 06/08  17:00:00,1337.19492919,105.562500944,449.952506013,0.0,243.2593065,310.10971186,454.334169061,351.8406956,84.9700494144,17.5234240459
 06/08  18:00:00,1058.3095077,95.5967707961,448.509741488,0.0,166.938926447,199.110933808,460.532212182,358.101726527,84.9700494144,17.4604362405
 06/08  19:00:00,1045.07215708,95.5967707961,443.806146119,0.0,166.938926447,191.61365848,443.680809825,369.576631372,56.6466996096,17.4574788436
 06/08  20:00:00,910.203678112,95.5967707961,439.43598319,0.0,100.150657288,124.558693486,488.70845047,414.598287735,56.6466996096,17.4634631258
 06/08  21:00:00,880.840693664,95.5967707961,437.983000802,0.0,100.150657288,124.558693486,483.144377474,423.242521289,42.4850247072,17.4168314771
 06/08  22:00:00,811.923043652,95.5967707961,436.72882686,0.0,46.0930336215,124.558693486,479.3197676,442.279722564,28.3233498048,8.71669523145
 06/08  23:00:00,809.944012607,95.5967707961,434.195712522,0.0,46.0930336215,124.558693486,485.450590452,453.879350383,14.1616749024,17.4095651659
 06/08  24:00:00,797.119440372,95.5967707961,433.668506968,0.0,46.0930336215,113.312780494,482.983614754,459.908667543,5.66466996096,17.4102772509
 06/09  01:00:00,799.839349312,95.5967707961,436.141301642,0.0,46.0930336215,113.312780494,471.625082407,457.244408949,5.66466996096,8.71600349694
 06/09  02:00:00,799.847869022,95.5967707961,436.387139527,0.0,46.0930336215,113.312780494,485.453395999,462.377696458,5.66466996096,17.4110295795
 06/09  03:00:00,797.656234647,95.5967707961,434.38251719,0.0,46.0930336215,113.312780494,482.261893817,467.882212131,5.66466996096,8.71501172513
 06/09  04:00:00,887.388808812,95.5967707961,431.301675303,0.0,100.150657288,148.969399434,478.698695033,455.622021071,5.66466996096,17.4120040013
 06/09  05:00:00,874.637957634,96.1342623628,428.859392782,0.0,100.150657288,149.894399434,692.186284802,660.612082713,14.1616749024,17.4125271862
 06/09  06:00:00,1099.69203745,98.0084487165,428.010343167,0.0,176.471037341,302.612436532,516.785753127,479.747953077,28.3233498048,8.71445024513
 06/09  07:00:00,1225.64896095,100.14522659,429.362364227,0.0,243.2593065,310.10971186,501.467966115,432.626086486,42.4850247072,26.3568549211
 06/09  08:00:00,1273.27007414,101.19146614,433.223300723,0.0,243.2593065,310.10971186,489.406089104,403.824664524,56.6466996096,28.9347249713
 06/09  09:00:00,1310.24217742,101.770590634,435.581975614,0.0,243.2593065,302.612436532,472.311351495,396.829002521,42.4850247072,32.9973242671
 06/09  10:00:00,1319.06505709,102.360063179,436.323213004,0.0,243.2593065,310.10971186,496.597318773,381.215874957,70.808374512,44.5730693032
 06/09  11:00:00,1322.33659954,102.894246846,437.369221806,0.0,243.2593065,310.10971186,475.258813224,368.723835999,70.808374512,35.7266027134
 06/09  12:00:00,1282.05764477,103.360341869,438.186918016,0.0,243.2593065,310.10971186,465.561911948,359.206701148,70.808374512,35.5468362877
 06/09  13:00:00,1316.05041972,103.814390274,437.867609769,0.0,243.2593065,302.612436532,453.406093808,352.104169891,56.6466996096,44.6552243072
 06/09  14:00:00,1308.84938062,104.310318603,429.317661628,0.0,243.2593065,302.612436532,435.059728014,349.401733883,42.4850247072,43.1729694238
 06/09  15:00:00,1305.0391785,104.854649312,424.676033119,0.0,243.2593065,302.612436532,440.933618566,347.309090855,56.6466996096,36.9778281008
 06/09  16:00:00,1322.19445355,105.393569795,435.108137573,0.0,243.2593065,310.10971186,454.909986321,343.390073557,84.9700494144,26.5498633496
 06/09  17:00:00,1332.29008343,106.033563289,445.343372832,0.0,243.2593065,310.10971186,439.939308788,328.699352584,84.9700494144,26.2699067895
 06/09  18:00:00,1056.80486796,95.5967707961,445.77193904,0.0,166.938926447,199.110933808,433.85141619,331.42191924,84.9700494144,17.4594475355
 06/09  19:00:00,1049.06732628,95.5967707961,445.76636155,0.0,166.938926447,191.61365848,424.571272307,350.46545506,56.6466996096,17.4591176374
 06/09  20:00:00,916.81645747,95.5967707961,444.362616493,0.0,100.150657288,124.558693486,476.439654438,402.334141288,56.6466996096,17.4588135405
 06/09  21:00:00,882.790019034,95.5967707961,438.984729071,0.0,100.150657288,124.558693486,466.334602603,415.132863505,42.4850247072,8.71671439013
 06/09  22:00:00,819.494758211,95.5967707961,432.048765398,0.0,46.0930336215,124.558693486,479.517949154,433.784621273,28.3233498048,17.409978076
 06/09  23:00:00,820.47940831,95.5967707961,426.448012768,0.0,46.0930336215,124.558693486,473.111609445,441.539275228,14.1616749024,17.4106593153
 06/09  24:00:00,797.496616165,95.5967707961,423.067894924,0.0,46.0930336215,113.312780494,462.752984967,448.371983176,5.66466996096,8.71633183045
 06/10  01:00:00,790.992160911,95.5967707961,422.533044331,0.0,46.0930336215,113.312780494,475.637273586,452.561093984,5.66466996096,17.4115096415
 06/10  02:00:00,788.603183166,95.5967707961,422.8344899,0.0,46.0930336215,113.312780494,481.038601511,457.964801474,5.66466996096,17.4091300759
 06/10  03:00:00,788.323067251,95.5967707961,422.482003514,0.0,46.0930336215,113.312780494,475.455260435,461.075099211,5.66466996096,8.71549126382
 06/10  04:00:00,797.891702361,95.5967707961,423.570589432,0.0,55.6251445156,113.312780494,476.103464561,453.028726044,5.66466996096,17.4100685567
 06/10  05:00:00,787.003163163,95.5967707961,424.004050419,0.0,55.6251445156,113.312780494,477.879508987,455.003288564,14.1616749024,8.71454552045
 06/10  06:00:00,855.062274053,95.5967707961,424.139516185,0.0,65.1572554096,176.889270242,440.635446566,394.901083468,28.3233498048,17.4110132932
 06/10  07:00:00,976.854477498,95.9243086509,424.181886542,0.0,109.682768182,220.96816451,654.432455966,594.53575642,42.4850247072,17.4116748394
 06/10  08:00:00,987.826186399,95.9215938472,425.046044976,0.0,109.682768182,220.96816451,577.450459665,503.302867535,56.6466996096,17.5008925207
 06/10  09:00:00,1100.71745957,96.5666381009,428.41518846,0.0,131.945524568,266.955817592,535.510831643,466.660690155,42.4850247072,26.3651167808
 06/10  10:00:00,1112.95270449,96.7611411116,432.24868146,0.0,131.945524568,274.45309292,541.272876217,443.980569254,70.808374512,26.4839324516
 06/10  11:00:00,1116.60760673,96.801298652,434.197611018,0.0,131.945524568,274.45309292,534.780240255,437.492878179,70.808374512,26.4789875641
 06/10  12:00:00,1086.4690618,96.8816961819,435.800730324,0.0,131.945524568,274.45309292,525.7426528,419.637619526,70.808374512,35.2966587624
 06/10  13:00:00,1079.62384259,96.9254266277,436.336691668,0.0,131.945524568,266.955817592,494.662498768,411.539625865,56.6466996096,26.476173294
 06/10  14:00:00,1079.83090896,96.963218498,436.491837935,0.0,131.945524568,266.955817592,473.616413557,404.655533524,42.4850247072,26.4758553265
 06/10  15:00:00,1001.66146097,95.5967707961,436.536778702,0.0,109.682768182,212.545889182,411.400041674,319.461240368,56.6466996096,35.292101697
 06/10  16:00:00,1007.78232915,95.5967707961,435.94742936,0.0,109.682768182,220.04316451,421.766239072,310.318266317,84.9700494144,26.4779233408
 06/10  17:00:00,965.063084055,95.5967707961,435.358579282,0.0,109.682768182,220.04316451,418.819917886,307.507927487,84.9700494144,26.3419409847
 06/10  18:00:00,930.685371921,95.5967707961,434.702662322,0.0,100.150657288,199.110933808,427.570592736,333.884848361,84.9700494144,8.71569496056
 06/10  19:00:00,925.298375039,95.5967707961,430.720436528,0.0,100.150657288,191.61365848,418.397645156,344.340482891,56.6466996096,17.4104626549
 06/10  20:00:00,808.199261673,95.5967707961,428.312876437,0.0,55.6251445156,124.558693486,471.004214057,405.641185905,56.6466996096,8.71632854291
 06/10  21:00:00,815.063951173,95.5967707961,429.065967293,0.0,55.6251445156,124.558693486,483.164547538,423.268130073,42.4850247072,17.4113927579
 06/10  22:00:00,804.181515693,95.5967707961,429.057571809,0.0,46.0930336215,124.558693486,487.903648058,442.171122073,28.3233498048,17.4091761805
 06/10  23:00:00,806.338733753,95.5967707961,429.578137589,0.0,46.0930336215,124.558693486,470.675553254,447.799758791,14.1616749024,8.71411956035
 06/10  24:00:00,792.757264562,95.5967707961,429.229117928,0.0,46.0930336215,113.312780494,474.192873905,451.117961407,5.66466996096,17.4102425361
 06/11  01:00:00,781.704509971,95.5967707961,429.647843973,0.0,34.9616554283,113.312780494,480.733170767,457.657980605,5.66466996096,17.4105202012
 06/11  02:00:00,780.364684363,95.5967707961,428.392416566,0.0,34.9616554283,113.312780494,478.7261248,464.345262755,5.66466996096,8.7161920833
 06/11  03:00:00,778.949234012,95.5967707961,427.107324277,0.0,34.9616554283,113.312780494,494.381463388,471.308322596,5.66466996096,17.4084708305
 06/11  04:00:00,786.634660634,95.5967707961,424.534161079,0.0,44.4937663224,113.312780494,488.6156357,465.541934763,5.66466996096,17.4090309758
 06/11  05:00:00,773.288579169,95.5967707961,422.252240591,0.0,44.4937663224,113.312780494,490.448812662,467.571691007,14.1616749024,8.71544675263
 06/11  06:00:00,841.856308719,95.5967707961,422.207397078,0.0,54.0258772165,176.889270242,450.605267141,404.871974718,28.3233498048,17.4099426174
 06/11  07:00:00,851.510968286,95.5967707961,424.347903069,0.0,54.0258772165,184.38654557,449.749281534,398.549792537,42.4850247072,8.71446428915
 06/11  08:00:00,934.727789553,95.5967707961,427.306252697,0.0,65.1572554096,220.04316451,464.776123602,381.910758051,56.6466996096,26.218665942
 06/11  09:00:00,930.755010793,95.5967707961,430.38292092,0.0,65.1572554096,212.545889182,438.659119485,378.610923207,42.4850247072,17.5631715699
 06/11  10:00:00,939.99156145,95.5967707961,432.806251275,0.0,65.1572554096,220.04316451,475.710428564,378.449332131,70.808374512,26.452721921
 06/11  11:00:00,941.615441418,95.5967707961,433.705447972,0.0,65.1572554096,220.04316451,481.858168227,375.783529155,70.808374512,35.2662645596
 06/11  12:00:00,939.994333152,95.5967707961,433.250384226,0.0,65.1572554096,220.04316451,466.477910256,369.213041761,70.808374512,26.4564939831
 06/11  13:00:00,933.442230072,95.5967707961,433.462599142,0.0,65.1572554096,212.545889182,446.984274356,363.882462406,56.6466996096,26.45511234
 06/11  14:00:00,937.316382434,95.5967707961,436.815074449,0.0,65.1572554096,212.545889182,431.569462352,362.630904287,42.4850247072,26.4535333581
 06/11  15:00:00,941.235356804,95.5967707961,440.025120179,0.0,65.1572554096,212.545889182,446.237193693,363.138913656,56.6466996096,26.4515804271
 06/11  16:00:00,918.587812276,95.5967707961,442.342744795,0.0,65.1572554096,220.04316451,485.093366139,364.858412477,84.9700494144,35.2649042477
 06/11  17:00:00,873.606932511,95.5967707961,443.990018535,0.0,54.0258772165,184.38654557,481.034939938,378.501563099,84.9700494144,17.5633274247
 06/11  18:00:00,844.181506593,95.5967707961,445.037486855,0.0,44.4937663224,163.454314868,517.851626617,415.472959672,84.9700494144,17.4086175306
 06/11  19:00:00,837.141187222,95.5967707961,444.821041029,0.0,44.4937663224,155.95703954,493.595620278,419.539710322,56.6466996096,17.4092103471
 06/11  20:00:00,805.88278444,95.5967707961,445.474149067,0.0,44.4937663224,124.558693486,526.587461316,461.225217766,56.6466996096,8.71554394118
 06/11  21:00:00,818.514641527,95.5967707961,443.580149122,0.0,44.4937663224,124.558693486,532.571893199,472.676740483,42.4850247072,17.4101280087
 06/11  22:00:00,807.237343003,95.5967707961,442.30448932,0.0,34.9616554283,124.558693486,526.354668143,489.316766178,28.3233498048,8.71455216023
 06/11  23:00:00,811.092802823,95.5967707961,444.229582807,0.0,34.9616554283,124.558693486,523.549321715,491.976633653,14.1616749024,17.411013159
 06/11  24:00:00,802.456676578,95.5967707961,446.91984284,0.0,34.9616554283,113.312780494,516.142199943,493.06721616,5.66466996096,17.4103138218
 06/12  01:00:00,816.435349345,95.5967707961,449.182626695,0.0,46.0930336215,113.312780494,507.977906196,493.599433448,5.66466996096,8.71380278703
 06/12  02:00:00,817.117445765,95.5967707961,449.866427821,0.0,46.0930336215,113.312780494,519.045624514,495.971656009,5.66466996096,17.409298544
 06/12  03:00:00,811.282406539,95.5967707961,442.422992521,0.0,46.0930336215,113.312780494,518.813103153,495.738607492,5.66466996096,17.4098257003
 06/12  04:00:00,895.244060409,95.5967707961,435.03826725,0.0,100.150657288,148.969399434,482.169666206,467.789132854,5.66466996096,8.71586339061
 06/12  05:00:00,886.269126949,95.5967707961,436.078968921,0.0,100.150657288,149.894399434,895.939892928,864.367255376,14.1616749024,17.4109626495
 06/12  06:00:00,1111.5674044,95.8594198161,436.171192091,0.0,176.471037341,302.612436532,602.149398238,556.417703581,28.3233498048,17.4083448528
 06/12  07:00:00,1234.82610828,96.1709774435,435.792002675,0.0,243.2593065,310.10971186,558.25935101,498.20207276,42.4850247072,17.5722535428
 06/12  08:00:00,1275.9040732,96.3023322537,435.59769929,0.0,243.2593065,310.10971186,563.058829091,471.108089353,56.6466996096,35.3040401284
 06/12  09:00:00,1302.01047468,96.4172004177,427.75558381,0.0,243.2593065,302.612436532,522.927505643,453.852536376,42.4850247072,26.589944559
 06/12  10:00:00,1306.18669687,96.6623929502,423.907133403,0.0,243.2593065,310.10971186,545.863619579,430.491981567,70.808374512,44.5632634998
 06/12  11:00:00,1319.24612819,96.9096877032,436.712989383,0.0,243.2593065,310.10971186,522.308084515,415.777019459,70.808374512,35.7226905441
 06/12  12:00:00,1273.3518023,97.1308319933,432.538923614,0.0,243.2593065,310.10971186,512.75847535,406.407246548,70.808374512,35.5428542904
 06/12  13:00:00,1285.89311141,97.3627211755,409.730858103,0.0,243.2593065,302.612436532,489.545970616,388.251331687,56.6466996096,44.6479393194
 06/12  14:00:00,1313.42418588,97.7125705321,438.974677768,0.0,243.2593065,302.612436532,465.969364966,380.646055968,42.4850247072,42.8382842915
 06/12  15:00:00,1325.18620413,98.2237770266,451.347333289,0.0,243.2593065,302.612436532,462.28382497,368.338295827,56.6466996096,37.2988295336
 06/12  16:00:00,1310.88447916,98.7779623547,427.965803014,0.0,243.2593065,310.10971186,468.041523816,356.522414388,84.9700494144,26.5490600142
 06/12  17:00:00,1329.30080166,99.4301793684,447.500948123,0.0,243.2593065,310.10971186,458.916174784,347.679551784,84.9700494144,26.2665735859
 06/12  18:00:00,1062.21157014,95.5967707961,451.282929969,0.0,166.938926447,199.110933808,452.96842286,350.540885955,84.9700494144,17.4574874913
 06/12  19:00:00,1051.50234497,95.5967707961,448.230420766,0.0,166.938926447,191.61365848,442.477909114,368.374158279,56.6466996096,17.4570512252
 06/12  20:00:00,913.865819812,95.5967707961,444.908922714,0.0,100.150657288,124.558693486,491.197957294,417.09462416,56.6466996096,17.4566335249
 06/12  21:00:00,888.71722004,95.5967707961,443.826314766,0.0,100.150657288,124.558693486,475.903315288,424.699664416,42.4850247072,8.71862616498
 06/12  22:00:00,819.422264368,95.5967707961,442.746625651,0.0,46.0930336215,124.558693486,489.556669914,443.822591957,28.3233498048,17.4107281517
 06/12  23:00:00,817.504771444,95.5967707961,440.37286293,0.0,46.0930336215,124.558693486,482.289287545,450.71922056,14.1616749024,17.4083920825
 06/12  24:00:00,804.264311725,95.5967707961,439.001895889,0.0,46.0930336215,113.312780494,466.989038717,452.609263691,5.66466996096,8.71510506495
 06/13  01:00:00,803.916602875,95.5967707961,438.94394011,0.0,46.0930336215,113.312780494,479.847196244,456.773483254,5.66466996096,17.4090430288
 06/13  02:00:00,802.536812639,95.5967707961,437.958912722,0.0,46.0930336215,113.312780494,475.341223079,460.96260733,5.66466996096,8.71394578759
 06/13  03:00:00,802.167113064,95.5967707961,437.602670627,0.0,46.0930336215,113.312780494,487.137963824,464.063618063,5.66466996096,17.4096758003
 06/13  04:00:00,895.061108161,95.5967707961,437.502589892,0.0,100.150657288,148.969399434,474.036389863,450.961534569,5.66466996096,17.4101853334
 06/13  05:00:00,884.45396783,95.7723348615,437.477304618,0.0,100.150657288,149.894399434,732.450080152,709.573806683,14.1616749024,8.71459856719
 06/13  06:00:00,1111.53875494,96.6033316957,439.027993635,0.0,176.471037341,302.612436532,536.999374655,491.267787913,28.3233498048,17.4082369366
 06/13  07:00:00,1238.0179069,97.3355731137,442.055615061,0.0,243.2593065,310.10971186,514.688928459,445.855997227,42.4850247072,26.3479065252
 06/13  08:00:00,1280.84029141,97.8923433977,443.073935029,0.0,243.2593065,310.10971186,508.815543269,425.686089603,56.6466996096,26.4827540568
 06/13  09:00:00,1316.14153055,98.5536927674,444.270174372,0.0,243.2593065,302.612436532,491.345342979,413.422793152,42.4850247072,35.4375251199
 06/13  10:00:00,1326.98550384,99.2496103586,445.23990814,0.0,243.2593065,310.10971186,499.09073965,392.635304697,70.808374512,35.6470604413
 06/13  11:00:00,1330.49172048,99.9091769109,446.340136005,0.0,243.2593065,310.10971186,496.044889406,380.586138781,70.808374512,44.6503761125
 06/13  12:00:00,1264.71428067,100.597132189,420.085511256,0.0,243.2593065,310.10971186,470.345685317,364.016085782,70.808374512,35.5212250228
 06/13  13:00:00,1287.38518612,101.079340103,407.67373561,0.0,243.2593065,302.612436532,450.064730966,357.695070142,56.6466996096,35.7229612148
 06/13  14:00:00,1288.39848478,101.639000923,408.032972207,0.0,243.2593065,302.612436532,441.243769204,354.202160014,42.4850247072,44.5565844826
 06/13  15:00:00,1289.6465497,102.311310215,408.670980697,0.0,243.2593065,302.612436532,442.212525947,349.987905766,56.6466996096,35.5779205717
 06/13  16:00:00,1296.91983389,103.070714654,408.526343288,0.0,243.2593065,310.10971186,460.306812972,339.950160526,84.9700494144,35.386603031
 06/13  17:00:00,1293.99049786,103.699763947,404.689443077,0.0,243.2593065,310.10971186,437.859601659,335.368268174,84.9700494144,17.5212840703
 06/13  18:00:00,1031.36671314,95.5967707961,416.207743604,0.0,166.938926447,199.110933808,433.987921739,331.559381304,84.9700494144,17.4584910209
 06/13  19:00:00,1026.66181988,95.5967707961,419.175082605,0.0,166.938926447,191.61365848,419.497340167,345.392901592,56.6466996096,17.4577389657
