Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  20:00:00,892.504421243,95.5967707961,418.8528419,0.0,100.150657288,124.558693486,464.442167875,390.334377787,56.6466996096,17.4610904782
 06/13  21:00:00,866.531453583,95.5967707961,416.415246958,0.0,100.150657288,124.558693486,458.9949709,399.095294932,42.4850247072,17.4146512607
 06/13  22:00:00,801.344958888,95.5967707961,418.374819302,0.0,46.0930336215,124.558693486,454.221029046,417.182164064,28.3233498048,8.71551517794
 06/13  23:00:00,802.327060073,95.5967707961,418.467587075,0.0,46.0930336215,124.558693486,453.083474437,421.511816223,14.1616749024,17.4099833118
 06/13  24:00:00,799.374109799,95.5967707961,428.843958245,0.0,46.0930336215,113.312780494,444.311727424,426.311822866,5.66466996096,12.3352345973
 06/14  01:00:00,809.661058127,95.5967707961,440.292087369,0.0,46.0930336215,113.312780494,451.825822918,432.374284453,5.66466996096,13.7868685039
 06/14  02:00:00,801.202762866,95.5967707961,431.153004144,0.0,46.0930336215,113.312780494,458.050776843,434.978031215,5.66466996096,17.4080756663
 06/14  03:00:00,797.200986626,95.5967707961,426.524648846,0.0,46.0930336215,113.312780494,451.015848937,436.63767797,5.66466996096,8.7135010059
 06/14  04:00:00,888.105298824,95.5967707961,427.027322045,0.0,100.150657288,148.969399434,442.039824286,418.966409158,5.66466996096,17.4087451672
 06/14  05:00:00,877.397277602,96.0187238656,426.181667436,0.0,100.150657288,149.894399434,649.762400213,618.191484319,14.1616749024,17.4092409918
 06/14  06:00:00,1102.22831563,97.3959469053,424.518118266,0.0,176.471037341,302.612436532,483.255729246,446.21684566,28.3233498048,8.7155337815
 06/14  07:00:00,1225.18833348,99.070389795,422.413593164,0.0,243.2593065,310.10971186,474.634704223,405.800572765,42.4850247072,26.3491067511
 06/14  08:00:00,1265.80316267,100.039760354,420.851292942,0.0,243.2593065,310.10971186,472.801275284,389.671740135,56.6466996096,26.4828355396
 06/14  09:00:00,1298.88008948,100.757875225,419.912373955,0.0,243.2593065,302.612436532,457.457547352,379.528131317,42.4850247072,35.4443913273
 06/14  10:00:00,1300.16096538,101.379870323,412.588605451,0.0,243.2593065,310.10971186,472.949584643,366.486099555,70.808374512,35.6551105761
 06/14  11:00:00,1303.79083565,101.925879145,414.754339747,0.0,243.2593065,310.10971186,474.263126348,358.811070108,70.808374512,44.6436817276
 06/14  12:00:00,1262.32199199,102.479128456,414.531761275,0.0,243.2593065,310.10971186,462.598660165,356.261812699,70.808374512,35.5284729538
 06/14  13:00:00,1304.63504291,103.049991621,423.618266421,0.0,243.2593065,302.612436532,454.906034171,353.609455942,56.6466996096,44.6498786188
 06/14  14:00:00,1309.7097129,103.578990438,428.65560163,0.0,243.2593065,302.612436532,427.940326784,349.811641068,42.4850247072,35.6436610089
 06/14  15:00:00,1308.91720342,104.096780915,427.357469588,0.0,243.2593065,302.612436532,439.798603276,347.567015071,56.6466996096,35.5848885952
 06/14  16:00:00,1307.87183464,104.478123225,418.652992494,0.0,243.2593065,310.10971186,469.59772016,349.23576123,84.9700494144,35.3919095157
 06/14  17:00:00,1287.95001976,104.914799583,396.543239123,0.0,243.2593065,310.10971186,446.510662006,344.024491006,84.9700494144,17.5161215854
 06/14  18:00:00,1032.5275308,95.5967707961,416.954569483,0.0,166.938926447,199.110933808,447.506426011,345.076730889,84.9700494144,17.4596457072
 06/14  19:00:00,1054.06109181,95.5967707961,447.726531945,0.0,166.938926447,191.61365848,433.620081124,359.515624371,56.6466996096,17.4577571439
 06/14  20:00:00,923.271532879,95.5967707961,453.189526225,0.0,100.150657288,124.558693486,481.719064162,407.613221674,56.6466996096,17.4591428777
 06/14  21:00:00,891.467032704,95.5967707961,447.074619376,0.0,100.150657288,124.558693486,481.422015138,421.522070655,42.4850247072,17.4149197755
 06/14  22:00:00,818.74607044,95.5967707961,442.43136961,0.0,46.0930336215,124.558693486,478.059352438,441.021816555,28.3233498048,8.71418607862
 06/14  23:00:00,817.349723397,95.5967707961,440.197581419,0.0,46.0930336215,124.558693486,478.650374636,447.078503042,14.1616749024,17.4101966918
 06/14  24:00:00,802.989213292,95.5967707961,438.332078594,0.0,46.0930336215,113.312780494,474.173715621,451.099668939,5.66466996096,17.4093767211
 06/15  01:00:00,802.328376918,95.5967707961,437.710700847,0.0,46.0930336215,113.312780494,469.704758538,455.326787953,5.66466996096,8.71330062348
 06/15  02:00:00,800.605163217,95.5967707961,436.711195098,0.0,46.0930336215,113.312780494,484.50088239,461.428009917,5.66466996096,17.4082025112
 06/15  03:00:00,797.543554344,95.5967707961,434.25190485,0.0,46.0930336215,113.312780494,489.355482713,466.282203255,5.66466996096,17.4086094977
 06/15  04:00:00,885.666506718,95.5967707961,432.116284858,0.0,100.150657288,148.969399434,468.058650617,453.67879033,5.66466996096,8.71519032548
 06/15  05:00:00,876.098012466,96.1087767196,432.167422312,0.0,100.150657288,149.894399434,699.437145864,667.864291826,14.1616749024,17.4111791362
 06/15  06:00:00,1106.71676485,97.8029564217,435.079435151,0.0,176.471037341,302.612436532,515.77136022,478.73394902,28.3233498048,8.71406139514
 06/15  07:00:00,1237.63298204,99.7804583472,439.514071085,0.0,243.2593065,310.10971186,499.833059821,430.999677136,42.4850247072,26.3483579773
 06/15  08:00:00,1281.89378344,100.743566625,441.364779232,0.0,243.2593065,310.10971186,500.882455828,408.937786466,56.6466996096,35.2979697519
 06/15  09:00:00,1316.88786461,101.535159058,441.315388736,0.0,243.2593065,302.612436532,458.271841005,389.195344196,42.4850247072,26.5914721021
 06/15  10:00:00,1326.51131198,102.212724194,441.122600548,0.0,243.2593065,310.10971186,482.757579628,367.387763318,70.808374512,44.5614417978
 06/15  11:00:00,1326.05628564,102.771860698,439.917600902,0.0,243.2593065,310.10971186,463.805841685,357.285238981,70.808374512,35.7122281918
 06/15  12:00:00,1271.28104625,103.337950647,425.578253943,0.0,243.2593065,310.10971186,453.083329327,346.7418044,70.808374512,35.5331504145
 06/15  13:00:00,1297.84163511,104.222260063,417.30199909,0.0,243.2593065,302.612436532,441.064272917,339.773027704,56.6466996096,44.6445456036
 06/15  14:00:00,1298.80073277,105.224782283,417.213697335,0.0,243.2593065,302.612436532,411.818684894,333.685445094,42.4850247072,35.6482150931
 06/15  15:00:00,1292.36860697,106.282443595,409.198817398,0.0,243.2593065,302.612436532,417.77038945,316.785125918,56.6466996096,44.3385639225
 06/15  16:00:00,1288.50650955,108.092837157,396.070372956,0.0,243.2593065,310.10971186,410.14125107,298.478818237,84.9700494144,26.6923834186
 06/15  17:00:00,1291.5661582,110.15647172,397.229915917,0.0,243.2593065,310.10971186,392.03656718,289.5487352,84.9700494144,17.5177825657
 06/15  18:00:00,1028.69508513,95.5967707961,415.114882858,0.0,166.938926447,199.110933808,390.847325741,288.416629813,84.9700494144,17.4606465139
 06/15  19:00:00,1023.4630851,95.5967707961,416.494603741,0.0,166.938926447,191.61365848,373.573581566,299.467218227,56.6466996096,17.4596637294
 06/15  20:00:00,902.233479241,95.5967707961,430.25920985,0.0,100.150657288,124.558693486,436.365019384,362.259078012,56.6466996096,17.4592417617
 06/15  21:00:00,891.684997907,95.5967707961,445.376434519,0.0,100.150657288,124.558693486,446.518360411,386.619496224,42.4850247072,17.41383948
 06/15  22:00:00,818.565718696,95.5967707961,441.031858444,0.0,46.0930336215,124.558693486,458.257137856,412.524860629,28.3233498048,17.4089274224
 06/15  23:00:00,817.029049212,95.5967707961,438.90852277,0.0,46.0930336215,124.558693486,443.341208046,420.464173377,14.1616749024,8.71535976689
 06/15  24:00:00,803.998419223,95.5967707961,438.915931604,0.0,46.0930336215,113.312780494,450.911962877,427.836139212,5.66466996096,17.4111537042
 06/16  01:00:00,801.727585483,95.5967707961,437.073997015,0.0,46.0930336215,113.312780494,456.0811338,433.009522455,5.66466996096,17.406941384
 06/16  02:00:00,797.857988396,95.5967707961,434.327074483,0.0,46.0930336215,113.312780494,454.059459897,439.680531216,5.66466996096,8.71425872008
 06/16  03:00:00,796.299193034,95.5967707961,432.928750426,0.0,46.0930336215,113.312780494,466.818717445,443.746604082,5.66466996096,17.4074434021
 06/16  04:00:00,891.737176794,95.5967707961,434.559575301,0.0,100.150657288,148.969399434,440.10828781,425.730448877,5.66466996096,8.71316897253
 06/16  05:00:00,882.274392685,96.1680865364,435.707915118,0.0,100.150657288,149.894399434,610.061259682,578.490738721,14.1616749024,17.408846059
 06/16  06:00:00,1109.76405289,98.6442256678,436.300640886,0.0,176.471037341,302.612436532,465.865597774,420.13381721,28.3233498048,17.4084307591
 06/16  07:00:00,1240.11623835,100.874774148,440.761404612,0.0,243.2593065,310.10971186,428.82906432,368.772833966,42.4850247072,17.5712056465
 06/16  08:00:00,1288.48486563,101.852838584,445.713259753,0.0,243.2593065,310.10971186,438.428945983,346.481853859,56.6466996096,35.300392514
 06/16  09:00:00,1322.9575729,102.546689109,445.253200311,0.0,243.2593065,302.612436532,403.580981906,334.515715143,42.4850247072,26.5802420554
 06/16  10:00:00,1319.83172461,103.243189529,432.847572802,0.0,243.2593065,310.10971186,442.629487206,327.275755631,70.808374512,44.5453570633
 06/16  11:00:00,1305.37218456,104.093369932,414.990815659,0.0,243.2593065,310.10971186,428.818783721,322.295681329,70.808374512,35.71472788
 06/16  12:00:00,1248.88073273,105.267772727,397.905397233,0.0,243.2593065,310.10971186,420.370637045,314.027115043,70.808374512,35.5351474904
 06/16  13:00:00,1267.04225457,106.370544547,380.209814053,0.0,243.2593065,302.612436532,404.883746553,303.600543485,56.6466996096,44.6365034585
 06/16  14:00:00,1261.50951394,107.572652981,372.872640144,0.0,243.2593065,302.612436532,372.832541172,294.697478758,42.4850247072,35.6500377068
 06/16  15:00:00,1257.96301378,109.997172476,366.791704283,0.0,243.2593065,302.612436532,380.136151122,279.022672872,56.6466996096,44.4667786396
 06/16  16:00:00,1263.80864787,112.475555477,363.689344837,0.0,243.2593065,310.10971186,377.440658576,265.923234457,84.9700494144,26.5473747045
 06/16  17:00:00,1265.65970579,114.414152576,363.892541056,0.0,243.2593065,310.10971186,370.099094658,258.8634171,84.9700494144,26.2656281436
 06/16  18:00:00,1003.30981188,95.5967707961,387.117846722,0.0,166.938926447,199.110933808,361.952096099,259.52810906,84.9700494144,17.4539376245
 06/16  19:00:00,1007.07030676,95.5967707961,399.131715609,0.0,166.938926447,191.61365848,339.50184043,274.115267007,56.6466996096,8.73987381315
 06/16  20:00:00,881.279950689,95.5967707961,407.923058196,0.0,100.150657288,124.558693486,411.185007428,337.078341582,56.6466996096,17.4599662363
 06/16  21:00:00,876.622351482,95.5967707961,428.756692031,0.0,100.150657288,124.558693486,421.888635284,361.98904872,42.4850247072,17.414561857
 06/16  22:00:00,825.692140569,95.5967707961,446.378141863,0.0,46.0930336215,124.558693486,435.495012334,389.762896378,28.3233498048,17.4087661513
 06/16  23:00:00,823.570030135,95.5967707961,444.263052987,0.0,46.0930336215,124.558693486,423.877835353,401.003282398,14.1616749024,8.71287805267
 06/16  24:00:00,808.747571343,95.5967707961,441.334858288,0.0,46.0930336215,113.312780494,429.413897348,406.341682093,5.66466996096,17.4075452935
 06/17  01:00:00,809.288672502,95.5967707961,440.52497218,0.0,46.0930336215,113.312780494,432.381157219,409.308909713,5.66466996096,17.4075775457
 06/17  02:00:00,807.128194613,95.5967707961,437.456285727,0.0,46.0930336215,113.312780494,426.029710358,411.650443506,5.66466996096,8.7145968905
 06/17  03:00:00,809.335070749,95.5967707961,440.013938951,0.0,46.0930336215,113.312780494,439.275331939,416.202617694,5.66466996096,17.4080442848
 06/17  04:00:00,816.277113309,95.5967707961,439.849815735,0.0,55.6251445156,113.312780494,427.21440136,412.836298992,5.66466996096,8.71343240695
 06/17  05:00:00,803.615361784,95.5967707961,439.463681544,0.0,55.6251445156,113.312780494,448.472937571,416.902696696,14.1616749024,17.4085659732
 06/17  06:00:00,876.924396855,95.5967707961,442.864666454,0.0,65.1572554096,176.889270242,394.78332485,349.051051668,28.3233498048,17.408923377
 06/17  07:00:00,1002.65674678,96.0353416526,445.937627904,0.0,109.682768182,220.96816451,513.305165142,462.104790152,42.4850247072,8.7153502831
 06/17  08:00:00,1000.55659769,96.1729169315,432.182649199,0.0,109.682768182,220.96816451,485.46038195,402.579580849,56.6466996096,26.2341014914
 06/17  09:00:00,1080.584775,97.1982686837,401.091282918,0.0,131.945524568,266.955817592,426.364329557,366.302683101,42.4850247072,17.5766217491
 06/17  10:00:00,1088.41518361,97.3462984242,400.682206798,0.0,131.945524568,274.45309292,455.799584469,349.699286152,70.808374512,35.2919238047
 06/17  11:00:00,1072.07456003,97.4657471561,381.497358769,0.0,131.945524568,274.45309292,433.456546847,336.170382983,70.808374512,26.4777893513
 06/17  12:00:00,1029.68466167,97.5978985893,370.344761996,0.0,131.945524568,274.45309292,421.013207802,323.735823444,70.808374512,26.4690098462
 06/17  13:00:00,1022.00503695,97.7106326062,370.065979261,0.0,131.945524568,266.955817592,400.706261762,317.593365239,56.6466996096,26.4661969129
 06/17  14:00:00,1018.64490142,98.0566345067,366.104232971,0.0,131.945524568,266.955817592,384.537468627,306.767560647,42.4850247072,35.2848832723
 06/17  15:00:00,943.412793116,95.5967707961,370.356254983,0.0,109.682768182,212.545889182,313.998924736,230.879770074,56.6466996096,26.4724550521
 06/17  16:00:00,952.744697887,95.5967707961,372.723956949,0.0,109.682768182,220.04316451,334.965393015,223.525742934,84.9700494144,26.4696006668
 06/17  17:00:00,910.568286341,95.5967707961,373.292760625,0.0,109.682768182,220.04316451,333.588079022,222.281036887,84.9700494144,26.3369927208
 06/17  18:00:00,872.588247289,95.5967707961,374.409088724,0.0,100.150657288,199.110933808,347.993274415,254.309576053,84.9700494144,8.71364894772
 06/17  19:00:00,877.574205835,95.5967707961,386.817875459,0.0,100.150657288,191.61365848,347.523359932,273.467661092,56.6466996096,17.4089992296
 06/17  20:00:00,776.760405581,95.5967707961,397.756295377,0.0,55.6251445156,124.558693486,414.88942235,340.834134839,56.6466996096,17.4085879007
 06/17  21:00:00,809.918197863,95.5967707961,416.798398812,0.0,55.6251445156,124.558693486,415.288569883,364.090831796,42.4850247072,8.71271337977
 06/17  22:00:00,810.720262592,95.5967707961,428.596085299,0.0,46.0930336215,124.558693486,433.939750078,388.209365601,28.3233498048,17.4070346727
 06/17  23:00:00,810.593554163,95.5967707961,427.370980952,0.0,46.0930336215,124.558693486,426.95062141,395.381555261,14.1616749024,17.4073912471
 06/17  24:00:00,804.560393763,95.5967707961,434.291447878,0.0,46.0930336215,113.312780494,416.693105142,402.313892823,5.66466996096,8.71454235802
 06/18  01:00:00,805.122607948,95.5967707961,447.068391303,0.0,34.9616554283,113.312780494,434.285408136,411.212977338,5.66466996096,17.4077608363
 06/18  02:00:00,799.922523785,95.5967707961,441.624509042,0.0,34.9616554283,113.312780494,428.60029552,414.222391212,5.66466996096,8.71323434782
 06/18  03:00:00,795.641067453,95.5967707961,436.975998991,0.0,34.9616554283,113.312780494,439.569797798,416.497019561,5.66466996096,17.4081082755
 06/18  04:00:00,817.14254956,95.5967707961,449.258037255,0.0,44.4937663224,113.312780494,433.255383151,410.182293278,5.66466996096,17.4084199122
 06/18  05:00:00,808.030608496,95.5967707961,452.95419621,0.0,44.4937663224,113.312780494,437.990110715,415.11336843,14.1616749024,8.71506738299
 06/18  06:00:00,874.867700416,95.5967707961,450.945588943,0.0,54.0258772165,176.889270242,400.670208014,354.940383357,28.3233498048,17.4064748524
 06/18  07:00:00,881.571575962,95.5967707961,450.351539883,0.0,54.0258772165,184.38654557,407.787768456,347.896372537,42.4850247072,17.4063712123
 06/18  08:00:00,961.100878602,95.5967707961,449.490489107,0.0,65.1572554096,220.04316451,410.316228083,336.1881323,56.6466996096,17.4813961729
 06/18  09:00:00,952.842009108,95.5967707961,448.164720788,0.0,65.1572554096,212.545889182,391.712295099,331.667440547,42.4850247072,17.5598298454
 06/18  10:00:00,962.289962369,95.5967707961,451.747350253,0.0,65.1572554096,220.04316451,425.627632026,328.373293129,70.808374512,26.4459643851
 06/18  11:00:00,962.156115147,95.5967707961,450.139465803,0.0,65.1572554096,220.04316451,430.2236774,324.159025717,70.808374512,35.2562771717
 06/18  12:00:00,963.221306309,95.5967707961,451.623205343,0.0,65.1572554096,220.04316451,418.582828501,321.326272975,70.808374512,26.4481810144
 06/18  13:00:00,937.748402474,95.5967707961,432.022387441,0.0,65.1572554096,212.545889182,404.452598624,321.359719428,56.6466996096,26.4461795859
 06/18  14:00:00,931.237559497,95.5967707961,424.566313961,0.0,65.1572554096,212.545889182,389.421380504,320.492234865,42.4850247072,26.4441209311
 06/18  15:00:00,932.584391573,95.5967707961,425.942978443,0.0,65.1572554096,212.545889182,401.937829266,318.843647747,56.6466996096,26.4474819097
 06/18  16:00:00,914.391111381,95.5967707961,433.649297386,0.0,65.1572554096,220.04316451,431.354715409,319.939768787,84.9700494144,26.4448972076
 06/18  17:00:00,854.293848796,95.5967707961,419.218443327,0.0,54.0258772165,184.38654557,437.686142856,326.382880146,84.9700494144,26.333213296
 06/18  18:00:00,837.039718987,95.5967707961,433.396885136,0.0,44.4937663224,163.454314868,464.301717545,361.922776314,84.9700494144,17.4088918164
 06/18  19:00:00,828.389839878,95.5967707961,431.785256079,0.0,44.4937663224,155.95703954,439.602057519,374.242872485,56.6466996096,8.71248542416
 06/18  20:00:00,813.894580329,95.5967707961,450.537461548,0.0,44.4937663224,124.558693486,491.654321469,417.601065191,56.6466996096,17.4065566685
 06/18  21:00:00,826.219479783,95.5967707961,449.909631043,0.0,44.4937663224,124.558693486,491.794965618,431.903061454,42.4850247072,17.4068794567
 06/18  22:00:00,811.200969579,95.5967707961,445.354267442,0.0,34.9616554283,124.558693486,488.236381398,451.198773517,28.3233498048,8.71425807681
 06/18  23:00:00,810.873181429,95.5967707961,443.930947964,0.0,34.9616554283,124.558693486,488.99341221,457.424366335,14.1616749024,17.4073709726
 06/18  24:00:00,798.075093951,95.5967707961,443.541364658,0.0,34.9616554283,113.312780494,476.572914631,462.195138868,5.66466996096,8.71310580236
 06/19  01:00:00,809.12400087,95.5967707961,443.437862749,0.0,46.0930336215,113.312780494,487.715580409,464.643225377,5.66466996096,17.4076850704
 06/19  02:00:00,806.878542003,95.5967707961,441.878982365,0.0,46.0930336215,113.312780494,494.579315126,471.506797926,5.66466996096,17.4078472392
 06/19  03:00:00,804.205171267,95.5967707961,439.615016638,0.0,46.0930336215,113.312780494,490.675851458,476.296433524,5.66466996096,8.71474797288
 06/19  04:00:00,895.031698599,95.5967707961,440.022669034,0.0,100.150657288,148.969399434,476.850735365,453.776261126,5.66466996096,17.4098042774
 06/19  05:00:00,885.15765662,95.5967707961,440.226133829,0.0,100.150657288,149.894399434,825.103236244,802.228066436,14.1616749024,8.71349490594
 06/19  06:00:00,1109.65148151,95.8569631823,439.553548544,0.0,176.471037341,302.612436532,571.181677288,525.449554723,28.3233498048,17.4087727609
 06/19  07:00:00,1232.59827245,96.1711982265,438.870875725,0.0,243.2593065,310.10971186,538.383768716,469.552466318,42.4850247072,26.3462776909
 06/19  08:00:00,1276.44240053,96.3951360941,440.647211271,0.0,243.2593065,310.10971186,529.64125638,446.51504265,56.6466996096,26.47951412
 06/19  09:00:00,1312.30669993,96.6928392382,442.572838744,0.0,243.2593065,302.612436532,511.27913278,433.363421284,42.4850247072,35.4306867884
 06/19  10:00:00,1320.66560696,96.9622926289,443.198298273,0.0,243.2593065,310.10971186,518.34334106,411.89699509,70.808374512,35.6379714583
 06/19  11:00:00,1323.50462598,97.2019795706,444.126444664,0.0,243.2593065,310.10971186,513.034010082,397.593518456,70.808374512,44.6321171141
 06/19  12:00:00,1284.60967465,97.4521325389,446.399135135,0.0,243.2593065,310.10971186,491.389798737,385.070478847,70.808374512,35.510945378
 06/19  13:00:00,1301.48048609,97.852196774,426.995150612,0.0,243.2593065,302.612436532,457.598966009,365.242688375,56.6466996096,35.7095780242
 06/19  14:00:00,1309.07876141,98.3858467426,434.379770404,0.0,243.2593065,302.612436532,441.498996771,354.472903529,42.4850247072,44.5410685347
 06/19  15:00:00,1299.09431995,99.115311964,423.45957222,0.0,243.2593065,302.612436532,440.220514083,348.010124175,56.6466996096,35.5636902987
 06/19  16:00:00,1296.98227552,100.224505157,412.992362504,0.0,243.2593065,310.10971186,454.993692013,334.646441873,84.9700494144,35.3772007255
 06/19  17:00:00,1297.55135438,101.721840629,412.03553922,0.0,243.2593065,310.10971186,419.113368285,316.627642061,84.9700494144,17.5156768096
 06/19  18:00:00,1031.9402179,95.5967707961,418.321129524,0.0,166.938926447,199.110933808,398.31204813,295.884867398,84.9700494144,17.4571313178
 06/19  19:00:00,1032.82217292,95.5967707961,426.473220244,0.0,166.938926447,191.61365848,382.802113751,308.699045361,56.6466996096,17.4563687798
 06/19  20:00:00,902.328765599,95.5967707961,430.070591819,0.0,100.150657288,124.558693486,446.767019023,372.665475164,56.6466996096,17.4548442503
 06/19  21:00:00,885.203496995,95.5967707961,437.495798837,0.0,100.150657288,124.558693486,443.266345089,392.065947515,42.4850247072,8.7153728668
 06/19  22:00:00,828.05606302,95.5967707961,448.748067668,0.0,46.0930336215,124.558693486,461.362548455,415.632211847,28.3233498048,17.4069868035
 06/19  23:00:00,829.735462389,95.5967707961,450.171340177,0.0,46.0930336215,124.558693486,454.548363425,422.979417318,14.1616749024,17.4072712043
 06/19  24:00:00,814.547198391,95.5967707961,448.426290352,0.0,46.0930336215,113.312780494,443.761469877,429.382336804,5.66466996096,8.7144631117
 06/20  01:00:00,810.789649654,95.5967707961,445.02722765,0.0,46.0930336215,113.312780494,458.098499091,435.026301562,5.66466996096,17.407527568
 06/20  02:00:00,808.206392161,95.5967707961,443.094860278,0.0,46.0930336215,113.312780494,455.354176696,440.976423106,5.66466996096,8.71308362889
 06/20  03:00:00,805.915996753,95.5967707961,441.210824742,0.0,46.0930336215,113.312780494,469.372006258,446.299571142,5.66466996096,17.4077651548
 06/20  04:00:00,896.84098861,95.5967707961,439.86692851,0.0,100.150657288,148.969399434,453.200536027,430.12786535,5.66466996096,17.4080007156
 06/20  05:00:00,884.183252384,95.7690909777,438.249648137,0.0,100.150657288,149.894399434,652.278557492,629.402042688,14.1616749024,8.71483990149
 06/20  06:00:00,1112.93548983,97.0824248891,440.191507668,0.0,176.471037341,302.612436532,483.046334475,437.316818992,28.3233498048,17.4061656777
 06/20  07:00:00,1241.69934124,97.9702537053,444.816424586,0.0,243.2593065,310.10971186,453.205785232,384.379663051,42.4850247072,26.3410974738
 06/20  08:00:00,1286.46346001,98.8104620874,446.981606483,0.0,243.2593065,310.10971186,445.318768671,362.192386445,56.6466996096,26.4796826165
 06/20  09:00:00,1309.17290887,99.6855110391,433.36126286,0.0,243.2593065,302.612436532,424.69913662,346.790333421,42.4850247072,35.423778491
 06/20  10:00:00,1300.18014476,100.355102766,414.489249092,0.0,243.2593065,310.10971186,441.255653724,334.818136438,70.808374512,35.6291427737
 06/20  11:00:00,1285.36340279,101.168537646,396.258654537,0.0,243.2593065,310.10971186,441.877849918,326.430283252,70.808374512,44.6391921537
 06/20  12:00:00,1230.47713352,102.545507159,380.343876586,0.0,243.2593065,310.10971186,420.844530065,314.533109205,70.808374512,35.503046348
 06/20  13:00:00,1262.0857121,103.896797997,376.703466634,0.0,243.2593065,302.612436532,397.493388489,305.147398842,56.6466996096,35.6992900367
 06/20  14:00:00,1256.9583223,105.281171109,369.603500777,0.0,243.2593065,302.612436532,382.512373175,295.472306347,42.4850247072,44.5550421212
 06/20  15:00:00,1265.88590368,107.103732039,377.681161097,0.0,243.2593065,302.612436532,377.938103737,285.736618837,56.6466996096,35.5547852907
 06/20  16:00:00,1277.69134166,108.691709229,381.92422236,0.0,243.2593065,310.10971186,395.808594789,284.295769502,84.9700494144,26.5427758732
 06/20  17:00:00,1283.07660715,109.478796985,386.968318107,0.0,243.2593065,310.10971186,401.367574279,290.133270761,84.9700494144,26.264254104
 06/20  18:00:00,1030.79112129,95.5967707961,415.707504423,0.0,166.938926447,199.110933808,390.077693972,287.654377574,84.9700494144,17.4532669833
 06/20  19:00:00,1035.07122741,95.5967707961,428.358368682,0.0,166.938926447,191.61365848,368.424547807,294.325322187,56.6466996096,17.4525260106
 06/20  20:00:00,918.08503048,95.5967707961,446.501319334,0.0,100.150657288,124.558693486,421.150085167,355.765142187,56.6466996096,8.73824337019
 06/20  21:00:00,894.494153187,95.5967707961,447.008239528,0.0,100.150657288,124.558693486,432.643115123,372.744315061,42.4850247072,17.413775354
 06/20  22:00:00,822.933720921,95.5967707961,442.292178511,0.0,46.0930336215,124.558693486,437.923789985,392.194494456,28.3233498048,17.4059457248
 06/20  23:00:00,831.953250392,95.5967707961,451.171636181,0.0,46.0930336215,124.558693486,423.656751444,400.782693399,14.1616749024,8.7123831435
 06/20  24:00:00,818.245395985,95.5967707961,451.382019047,0.0,46.0930336215,113.312780494,434.011765422,410.940642088,5.66466996096,17.4064533731
 06/21  01:00:00,814.338452579,95.5967707961,448.23233117,0.0,46.0930336215,113.312780494,440.348796543,417.277778468,5.66466996096,17.4063481141
 06/21  02:00:00,813.314370555,95.5967707961,447.229716059,0.0,46.0930336215,113.312780494,435.594058669,421.215469377,5.66466996096,8.71391933124
 06/21  03:00:00,811.687263682,95.5967707961,446.275763445,0.0,46.0930336215,113.312780494,450.72605886,427.654801266,5.66466996096,17.4065876327
 06/21  04:00:00,900.195836443,95.5967707961,444.847978783,0.0,100.150657288,148.969399434,426.507556122,412.130224984,5.66466996096,8.71266117697
 06/21  05:00:00,889.74773714,96.0183425069,444.373514828,0.0,100.150657288,149.894399434,583.45253051,551.883299764,14.1616749024,17.4075558435
 06/21  06:00:00,1116.65430247,97.9117350995,444.243592014,0.0,176.471037341,302.612436532,463.651853353,417.92139594,28.3233498048,17.4071076084
 06/21  07:00:00,1241.92872193,99.8213589944,444.208535251,0.0,243.2593065,310.10971186,444.417990783,384.364309796,42.4850247072,17.5686562801
 06/21  08:00:00,1284.29993069,101.013043857,444.200496626,0.0,243.2593065,310.10971186,457.710523623,365.77054738,56.6466996096,35.2932766336
 06/21  09:00:00,1321.15673944,101.878977884,445.593710628,0.0,243.2593065,302.612436532,420.542500735,351.481282462,42.4850247072,26.5761935661
 06/21  10:00:00,1331.15095095,102.876603138,445.79346356,0.0,243.2593065,310.10971186,448.324434964,332.975003358,70.808374512,44.5410570942
 06/21  11:00:00,1313.5247118,103.764219421,424.51535559,0.0,243.2593065,310.10971186,432.867157518,326.357334441,70.808374512,35.7014485652
 06/21  12:00:00,1251.05424398,104.850700882,400.763612606,0.0,243.2593065,310.10971186,424.033523079,317.702393676,70.808374512,35.5227548907
 06/21  13:00:00,1278.62247779,106.109890636,393.053785391,0.0,243.2593065,302.612436532,411.317391417,310.042042103,56.6466996096,44.6286497039
 06/21  14:00:00,1273.02027677,107.684970336,385.255347563,0.0,243.2593065,302.612436532,377.53284882,299.413450228,42.4850247072,35.6343738849
 06/21  15:00:00,1269.4842078,109.859308468,379.174044481,0.0,243.2593065,302.612436532,378.282837486,286.061373352,56.6466996096,35.5747645251
 06/21  16:00:00,1282.35501784,111.438279928,384.204493485,0.0,243.2593065,310.10971186,403.142440712,282.79009015,84.9700494144,35.3823011473
 06/21  17:00:00,1307.95767156,111.548913822,411.61308435,0.0,243.2593065,310.10971186,400.235593245,297.752638871,84.9700494144,17.5129049593
 06/21  18:00:00,1056.18850869,95.5967707961,443.337408247,0.0,166.938926447,199.110933808,411.52360867,309.097754743,84.9700494144,17.4558045125
 06/21  19:00:00,1054.19580191,95.5967707961,448.798313091,0.0,166.938926447,191.61365848,382.642668468,308.541351067,56.6466996096,17.4546177914
 06/21  20:00:00,921.703698898,95.5967707961,451.34042633,0.0,100.150657288,124.558693486,439.522418541,365.419979893,56.6466996096,17.4557390379
 06/21  21:00:00,891.353374705,95.5967707961,446.119204741,0.0,100.150657288,124.558693486,446.575814314,386.679125438,42.4850247072,17.4116641684
 06/21  22:00:00,817.807807541,95.5967707961,441.193303862,0.0,46.0930336215,124.558693486,448.284126237,411.248250878,28.3233498048,8.71252555379
 06/21  23:00:00,815.716211075,95.5967707961,438.572074457,0.0,46.0930336215,124.558693486,451.687793181,420.119510979,14.1616749024,17.4066073006
 06/21  24:00:00,802.44042082,95.5967707961,437.743072372,0.0,46.0930336215,113.312780494,448.219390686,425.147889056,5.66466996096,17.4068316686
 06/22  01:00:00,799.907924967,95.5967707961,435.959340073,0.0,46.0930336215,113.312780494,445.964989227,431.586221851,5.66466996096,8.71409741464
 06/22  02:00:00,796.392406946,95.5967707961,432.824961544,0.0,46.0930336215,113.312780494,458.895321825,435.823812868,5.66466996096,17.4068389962
 06/22  03:00:00,794.119430163,95.5967707961,430.843011773,0.0,46.0930336215,113.312780494,455.113627025,440.736205855,5.66466996096,8.71275120965
 06/22  04:00:00,882.29233275,95.5967707961,428.76175781,0.0,100.150657288,148.969399434,448.129260356,425.057530555,5.66466996096,17.4070598404
 06/22  05:00:00,873.430925514,96.1427607147,429.623887665,0.0,100.150657288,149.894399434,602.802467563,571.233545341,14.1616749024,17.4072473205
 06/22  06:00:00,1104.09546999,98.5479384567,432.59722698,0.0,176.471037341,302.612436532,465.195928012,428.158158685,28.3233498048,8.71441952239
 06/22  07:00:00,1232.40167453,100.85823575,434.521818775,0.0,243.2593065,310.10971186,445.811894069,376.984352769,42.4850247072,26.3425165931
 06/22  08:00:00,1279.27810588,101.902333709,438.052955687,0.0,243.2593065,310.10971186,436.102038589,352.981350894,56.6466996096,26.4739880861
 06/22  09:00:00,1318.83527661,102.705559431,442.507910263,0.0,243.2593065,302.612436532,418.000605158,340.08565108,42.4850247072,35.4299293706
 06/22  10:00:00,1330.52583096,103.462704948,445.070014879,0.0,243.2593065,310.10971186,438.05797893,331.61317232,70.808374512,35.6364320979
 06/22  11:00:00,1323.72297073,104.464709586,435.362770448,0.0,243.2593065,310.10971186,442.589948761,327.153743415,70.808374512,44.6278308339
 06/22  12:00:00,1270.05112732,105.823547486,421.410674897,0.0,243.2593065,310.10971186,425.946898966,319.629874549,70.808374512,35.5086499054
 06/22  13:00:00,1292.79645438,107.150538642,408.637016473,0.0,243.2593065,302.612436532,403.864748173,311.511757246,56.6466996096,35.7062913169
 06/22  14:00:00,1287.47202944,108.62961463,401.170205888,0.0,243.2593065,302.612436532,389.194180537,302.174229416,42.4850247072,44.5349264134
 06/22  15:00:00,1280.98221432,110.664378433,391.786139776,0.0,243.2593065,302.612436532,382.307593234,290.10122117,56.6466996096,35.5596724542
 06/22  16:00:00,1287.85960754,112.615653189,390.075878721,0.0,243.2593065,310.10971186,401.17802171,280.834612042,84.9700494144,35.3733602533
 06/22  17:00:00,1285.47627495,114.074413326,386.050446596,0.0,243.2593065,310.10971186,378.280546433,275.796107012,84.9700494144,17.5143900065
 06/22  18:00:00,1029.06019365,95.5967707961,414.892491853,0.0,166.938926447,199.110933808,387.672693915,285.246684998,84.9700494144,17.4559595028
 06/22  19:00:00,1027.12786886,95.5967707961,419.792548742,0.0,166.938926447,191.61365848,375.672373925,301.570584327,56.6466996096,17.4550899882
 06/22  20:00:00,918.297566339,95.5967707961,446.501339885,0.0,100.150657288,124.558693486,433.336613764,359.2356175,56.6466996096,17.4542966544
 06/22  21:00:00,895.877714362,95.5967707961,450.22879517,0.0,100.150657288,124.558693486,431.62989447,380.430108517,42.4850247072,8.71476124594
 06/22  22:00:00,821.422839121,95.5967707961,444.667751666,0.0,46.0930336215,124.558693486,451.726556899,405.997557817,28.3233498048,17.4056492773
 06/22  23:00:00,818.115375012,95.5967707961,440.892836276,0.0,46.0930336215,124.558693486,447.649188212,416.081695689,14.1616749024,17.4058176214
 06/22  24:00:00,803.996426631,95.5967707961,439.237292472,0.0,46.0930336215,113.312780494,435.530672548,421.15232834,5.66466996096,8.71367424684
 06/23  01:00:00,803.902273678,95.5967707961,439.178117857,0.0,46.0930336215,113.312780494,448.87844135,425.807859064,5.66466996096,17.4059123257
 06/23  02:00:00,801.140011169,95.5967707961,437.190511418,0.0,46.0930336215,113.312780494,446.239518157,431.862586083,5.66466996096,8.71226211245
 06/23  03:00:00,797.614784211,95.5967707961,434.364190052,0.0,46.0930336215,113.312780494,460.51921717,437.4485512,5.66466996096,17.4059960093
 06/23  04:00:00,888.220312137,95.5967707961,432.1240898,0.0,100.150657288,148.969399434,445.092967526,422.022173144,5.66466996096,17.4061244206
 06/23  05:00:00,878.175345962,96.3491624594,432.143898815,0.0,100.150657288,149.894399434,579.041476601,556.165971951,14.1616749024,8.71382974755
 06/23  06:00:00,1106.43885547,99.0159388962,433.443844878,0.0,176.471037341,302.612436532,457.709074023,411.977319665,28.3233498048,17.4084045539
 06/23  07:00:00,1232.95678878,101.148811422,434.773288111,0.0,243.2593065,310.10971186,441.242154532,372.417961551,42.4850247072,26.3391682742
 06/23  08:00:00,1279.68168882,102.212331328,438.13353513,0.0,243.2593065,310.10971186,435.702808162,352.581661347,56.6466996096,26.4744472061
 06/23  09:00:00,1319.31858356,103.144035504,442.542128193,0.0,243.2593065,302.612436532,414.765739655,336.864154601,42.4850247072,35.4165603474
 06/23  10:00:00,1331.15248506,104.206246891,444.941379689,0.0,243.2593065,310.10971186,433.129466136,326.701376557,70.808374512,35.6197150672
 06/23  11:00:00,1313.00973255,105.487423116,422.715178382,0.0,243.2593065,310.10971186,423.33181336,316.819913877,70.808374512,35.7035249708
 06/23  12:00:00,1262.70121708,106.766591216,411.978407184,0.0,243.2593065,310.10971186,416.461970292,310.12948064,70.808374512,35.5241151396
 06/23  13:00:00,1295.52722137,108.020188519,410.202988849,0.0,243.2593065,302.612436532,407.288884103,306.023134551,56.6466996096,44.6190499424
 06/23  14:00:00,1283.97084339,109.484891798,396.724149465,0.0,243.2593065,302.612436532,379.223170045,301.103003663,42.4850247072,35.6351416745
 06/23  15:00:00,1276.72877915,112.076854781,386.607756422,0.0,243.2593065,302.612436532,380.408888524,285.519840112,56.6466996096,38.2423488021
 06/23  16:00:00,1276.97098556,114.761662831,376.930057258,0.0,243.2593065,310.10971186,386.666978239,268.969816815,84.9700494144,32.7271120097
 06/23  17:00:00,1275.22314726,116.684005279,372.888784005,0.0,243.2593065,310.10971186,362.904796246,260.421563069,84.9700494144,17.5131837632
 06/23  18:00:00,1021.97627862,95.5967707961,407.682406041,0.0,166.938926447,199.110933808,365.800083729,263.373234848,84.9700494144,17.456799466
 06/23  19:00:00,1034.1294565,95.5967707961,428.368716839,0.0,166.938926447,191.61365848,353.776440351,279.674689116,56.6466996096,17.4550516251
 06/23  20:00:00,916.016337836,95.5967707961,445.379389241,0.0,100.150657288,124.558693486,418.796610611,344.696120642,56.6466996096,17.4537903593
 06/23  21:00:00,895.149658427,95.5967707961,449.465695423,0.0,100.150657288,124.558693486,427.747184497,367.850069182,42.4850247072,17.4120906076
 06/23  22:00:00,826.353798653,95.5967707961,447.966040986,0.0,46.0930336215,124.558693486,427.319393254,390.283354807,28.3233498048,8.71268864232
 06/23  23:00:00,825.969767138,95.5967707961,447.273695355,0.0,46.0930336215,124.558693486,432.315562333,400.746969251,14.1616749024,17.406918179
 06/23  24:00:00,812.707908986,95.5967707961,446.181655685,0.0,46.0930336215,113.312780494,427.841884937,404.770149259,5.66466996096,17.4070657173
 06/24  01:00:00,814.221162277,95.5967707961,447.442987425,0.0,46.0930336215,113.312780494,423.796085343,409.417207567,5.66466996096,8.71420781502
 06/24  02:00:00,813.31288013,95.5967707961,446.638148987,0.0,46.0930336215,113.312780494,437.763972719,414.692335308,5.66466996096,17.4069674498
 06/24  03:00:00,812.981971987,95.5967707961,446.331526061,0.0,46.0930336215,113.312780494,433.016168617,418.638725905,5.66466996096,8.71277275129
 06/24  04:00:00,821.816035309,95.5967707961,445.531935308,0.0,55.6251445156,113.312780494,435.857523272,412.785771469,5.66466996096,17.4070818421
 06/24  05:00:00,809.456821739,95.5967707961,444.996921965,0.0,55.6251445156,113.312780494,445.715141768,414.148632784,14.1616749024,17.4048340811
 06/24  06:00:00,881.700296453,95.5967707961,447.160467451,0.0,65.1572554096,176.889270242,387.442283606,350.407919805,28.3233498048,8.71101399557
 06/24  07:00:00,1006.0789226,95.9164941874,449.306934715,0.0,109.682768182,220.96816451,533.305551729,473.414535497,42.4850247072,17.4059915244
 06/24  08:00:00,1017.96456401,95.9145952116,450.607758793,0.0,109.682768182,220.96816451,503.427874207,429.287952065,56.6466996096,17.4932225324
 06/24  09:00:00,1126.69751675,96.8574747698,450.646553541,0.0,131.945524568,266.955817592,473.559734269,404.718802683,42.4850247072,26.3559068791
 06/24  10:00:00,1134.60304565,97.0082460578,450.934025745,0.0,131.945524568,274.45309292,490.261533748,392.983179549,70.808374512,26.4699796873
 06/24  11:00:00,1117.07534866,97.2360145825,430.559082869,0.0,131.945524568,274.45309292,470.055828621,372.782423448,70.808374512,26.4650306607
 06/24  12:00:00,1065.48739065,97.4033240069,408.961748717,0.0,131.945524568,274.45309292,462.833241571,356.748384089,70.808374512,35.2764829703
 06/24  13:00:00,1055.1535198,97.5031649513,405.751459061,0.0,131.945524568,266.955817592,432.959520938,349.847695672,56.6466996096,26.4651256561
 06/24  14:00:00,1062.20833005,97.548201364,414.131030105,0.0,131.945524568,266.955817592,417.02329442,348.074572709,42.4850247072,26.4636970041
 06/24  15:00:00,972.096076689,95.5967707961,402.138131777,0.0,109.682768182,212.545889182,355.085045346,271.972656388,56.6466996096,26.4656893487
 06/24  16:00:00,980.949326805,95.5967707961,403.39256217,0.0,109.682768182,220.04316451,381.334735728,261.091712566,84.9700494144,35.2729737476
 06/24  17:00:00,936.180055367,95.5967707961,401.325782885,0.0,109.682768182,220.04316451,358.941453654,256.410799148,84.9700494144,17.5606050918
 06/24  18:00:00,901.097031143,95.5967707961,405.358663416,0.0,100.150657288,199.110933808,389.178300458,286.80267535,84.9700494144,17.4055756937
 06/24  19:00:00,906.397854455,95.5967707961,418.270548718,0.0,100.150657288,191.61365848,365.745065786,300.386205019,56.6466996096,8.71216115786
 06/24  20:00:00,801.320639954,95.5967707961,425.381481349,0.0,55.6251445156,124.558693486,439.153282154,365.100626511,56.6466996096,17.4059560337
 06/24  21:00:00,833.946867885,95.5967707961,444.00745583,0.0,55.6251445156,124.558693486,445.906549835,386.015597761,42.4850247072,17.4059273669
 06/24  22:00:00,831.740270693,95.5967707961,452.821570361,0.0,46.0930336215,124.558693486,446.429779559,409.392719022,28.3233498048,8.71371073279
 06/24  23:00:00,830.558574548,95.5967707961,450.484305739,0.0,46.0930336215,124.558693486,447.166244813,415.598488491,14.1616749024,17.4060814203
 06/24  24:00:00,818.178859146,95.5967707961,450.846190491,0.0,46.0930336215,113.312780494,436.086795436,421.70975023,5.66466996096,8.71237524534
 06/25  01:00:00,804.360644003,95.5967707961,449.147234622,0.0,34.9616554283,113.312780494,452.497847327,429.427095109,5.66466996096,17.4060822572
 06/25  02:00:00,802.425964904,95.5967707961,447.58054439,0.0,34.9616554283,113.312780494,457.412905744,434.342199609,5.66466996096,17.4060361746
 06/25  03:00:00,801.915730698,95.5967707961,447.08581808,0.0,34.9616554283,113.312780494,452.045345063,437.666925068,5.66466996096,8.71375003402
 06/25  04:00:00,810.85946861,95.5967707961,446.056648762,0.0,44.4937663224,113.312780494,455.142602086,432.071820078,5.66466996096,17.4061120474
 06/25  05:00:00,796.46357345,95.5967707961,443.368197229,0.0,44.4937663224,113.312780494,451.01443609,428.140401494,14.1616749024,8.71235969429
 06/25  06:00:00,866.82093503,95.5967707961,443.278589272,0.0,54.0258772165,176.889270242,393.836360801,348.10680609,28.3233498048,17.4062049063
 06/25  07:00:00,862.771812798,95.5967707961,429.738390724,0.0,54.0258772165,184.38654557,384.733705519,324.842411842,42.4850247072,17.4062689701
 06/25  08:00:00,924.066108517,95.5967707961,409.644759588,0.0,65.1572554096,220.04316451,377.468884542,303.341842766,56.6466996096,17.4803421664
 06/25  09:00:00,900.886940388,95.5967707961,391.807397455,0.0,65.1572554096,212.545889182,351.065715379,291.022898401,42.4850247072,17.5577922704
 06/25  10:00:00,906.52144713,95.5967707961,389.519635129,0.0,65.1572554096,220.04316451,392.92114893,286.867202241,70.808374512,35.2455721764
 06/25  11:00:00,905.965757916,95.5967707961,388.174699477,0.0,65.1572554096,220.04316451,384.890442818,287.642839404,70.808374512,26.4392289016
 06/25  12:00:00,898.215235518,95.5967707961,381.167821678,0.0,65.1572554096,220.04316451,376.908211509,279.65767816,70.808374512,26.4421588375
 06/25  13:00:00,886.955907061,95.5967707961,377.194787739,0.0,65.1572554096,212.545889182,354.145929066,271.059686195,56.6466996096,26.4395432613
 06/25  14:00:00,883.728682509,95.5967707961,373.873599105,0.0,65.1572554096,212.545889182,334.213036435,265.289293164,42.4850247072,26.4387185638
 06/25  15:00:00,879.94599976,95.5967707961,369.765407461,0.0,65.1572554096,212.545889182,331.511592132,248.425251385,56.6466996096,26.4396411372
 06/25  16:00:00,853.135599328,95.5967707961,368.066329422,0.0,65.1572554096,220.04316451,344.915939765,233.508878172,84.9700494144,26.4370121785
 06/25  17:00:00,808.164352122,95.5967707961,369.890916542,0.0,54.0258772165,184.38654557,348.366027048,237.07078302,84.9700494144,26.3251946143
 06/25  18:00:00,779.890953529,95.5967707961,372.22976243,0.0,44.4937663224,163.454314868,370.427274071,268.052304575,84.9700494144,17.404920082
 06/25  19:00:00,775.636995532,95.5967707961,374.944958458,0.0,44.4937663224,155.95703954,348.050512957,282.690651823,56.6466996096,8.71316152408
 06/25  20:00:00,748.690257455,95.5967707961,379.504132125,0.0,44.4937663224,124.558693486,418.480284219,344.428587962,56.6466996096,17.4049966482
 06/25  21:00:00,779.410999682,95.5967707961,395.963521014,0.0,44.4937663224,124.558693486,423.240280821,372.043423287,42.4850247072,8.71183282688
 06/25  22:00:00,780.088873581,95.5967707961,407.985288635,0.0,34.9616554283,124.558693486,443.274806653,397.546364177,28.3233498048,17.4050926715
 06/25  23:00:00,797.36243486,95.5967707961,425.818153941,0.0,34.9616554283,124.558693486,440.555359366,408.98852545,14.1616749024,17.4051590139
 06/25  24:00:00,785.259446934,95.5967707961,426.795653306,0.0,34.9616554283,113.312780494,429.64074917,415.262773595,5.66466996096,8.71330561418
 06/26  01:00:00,790.28479197,95.5967707961,420.59493552,0.0,46.0930336215,113.312780494,441.168833413,418.09906368,5.66466996096,17.4050997714
 06/26  02:00:00,796.431556324,95.5967707961,427.262570082,0.0,46.0930336215,113.312780494,438.484889792,424.1083972,5.66466996096,8.71182263107
 06/26  03:00:00,792.156264504,95.5967707961,422.894260823,0.0,46.0930336215,113.312780494,449.527960362,426.458255539,5.66466996096,17.4050348625
 06/26  04:00:00,890.778317903,95.5967707961,431.760228023,0.0,100.150657288,148.969399434,432.671506151,409.601761699,5.66466996096,17.4050744901
 06/26  05:00:00,888.475019998,95.5967707961,440.284104426,0.0,100.150657288,149.894399434,710.251948949,687.377024996,14.1616749024,8.71324905052
 06/26  06:00:00,1105.89642265,95.8696200706,431.838570636,0.0,176.471037341,302.612436532,485.504278298,439.774278625,28.3233498048,17.406649868
 06/26  07:00:00,1212.74938958,96.6230748217,413.367972837,0.0,243.2593065,310.10971186,436.778734846,376.725599815,42.4850247072,17.5681103247
 06/26  08:00:00,1239.66998116,97.052423307,397.078981055,0.0,243.2593065,310.10971186,441.854744682,349.917521148,56.6466996096,35.2905239245
 06/26  09:00:00,1266.67885405,97.3642147408,389.106263327,0.0,243.2593065,302.612436532,403.727916104,334.679069091,42.4850247072,26.5638223058
 06/26  10:00:00,1262.49199024,97.6450040794,375.951409375,0.0,243.2593065,310.10971186,436.654340146,321.325157104,70.808374512,44.5208085302
 06/26  11:00:00,1248.88665844,98.1471455863,359.907604424,0.0,243.2593065,310.10971186,410.53079315,304.027930621,70.808374512,35.694488017
 06/26  12:00:00,1200.20572497,99.3009496741,353.125245622,0.0,243.2593065,310.10971186,393.124562307,286.800346291,70.808374512,35.5158415041
 06/26  13:00:00,1232.51892399,100.620488723,351.226489352,0.0,243.2593065,302.612436532,376.396353307,275.132344453,56.6466996096,44.6173092452
 06/26  14:00:00,1228.16349353,102.18860142,345.894264775,0.0,243.2593065,302.612436532,339.542321192,261.432363799,42.4850247072,35.6249326852
 06/26  15:00:00,1223.51710717,104.50196253,339.806880275,0.0,243.2593065,302.612436532,328.238563114,236.026963015,56.6466996096,35.564900489
 06/26  16:00:00,1233.85071256,107.345074423,340.022428499,0.0,243.2593065,310.10971186,324.352738426,204.00920223,84.9700494144,35.3734867818
 06/26  17:00:00,1239.43885484,109.619248392,340.661462779,0.0,243.2593065,310.10971186,282.249584609,179.765984414,84.9700494144,17.5135507802
 06/26  18:00:00,956.00401139,95.5967707961,340.643816999,0.0,166.938926447,199.110933808,292.725177755,190.300702477,84.9700494144,17.4544258632
 06/26  19:00:00,967.620298723,95.5967707961,357.214110775,0.0,166.938926447,191.61365848,306.845084556,232.747185095,56.6466996096,17.4511998518
 06/26  20:00:00,852.368234448,95.5967707961,374.873348589,0.0,100.150657288,124.558693486,385.415994241,311.317241354,56.6466996096,17.4520532771
 06/26  21:00:00,839.917044052,95.5967707961,387.299411039,0.0,100.150657288,124.558693486,399.509928056,339.613925437,42.4850247072,17.4109779113
 06/26  22:00:00,781.169770212,95.5967707961,397.313197117,0.0,46.0930336215,124.558693486,404.601851969,367.56496444,28.3233498048,8.7135377242
 06/26  23:00:00,783.427540423,95.5967707961,398.72190174,0.0,46.0930336215,124.558693486,408.609919724,377.042566128,14.1616749024,17.405678693
 06/26  24:00:00,772.183415947,95.5967707961,399.602171275,0.0,46.0930336215,113.312780494,396.765035555,382.388217833,5.66466996096,8.71214776017
 06/27  01:00:00,777.711804618,95.5967707961,406.118466432,0.0,46.0930336215,113.312780494,411.303116948,388.232862362,5.66466996096,17.4055846246
 06/27  02:00:00,773.290205377,95.5967707961,402.078058876,0.0,46.0930336215,113.312780494,416.266864706,393.196720579,5.66466996096,17.4054741662
 06/27  03:00:00,764.981240624,95.5967707961,392.78946259,0.0,46.0930336215,113.312780494,409.207330695,394.829220309,5.66466996096,8.71344042528
 06/27  04:00:00,855.022094983,95.5967707961,387.956116696,0.0,100.150657288,148.969399434,396.706299366,373.636181947,5.66466996096,17.4054474583
 06/27  05:00:00,851.603139102,95.7667233647,395.81412675,0.0,100.150657288,149.894399434,529.408684482,506.534988277,14.1616749024,8.71202130236
 06/27  06:00:00,1073.70444222,97.7762693972,392.035483073,0.0,176.471037341,302.612436532,401.89425167,356.16533388,28.3233498048,17.4055679844
 06/27  07:00:00,1176.01167405,99.466124305,368.941260443,0.0,243.2593065,310.10971186,381.2608094,312.434882631,42.4850247072,26.340902062
 06/27  08:00:00,1192.24172755,100.85792304,343.538807027,0.0,243.2593065,310.10971186,349.702808958,266.586785855,56.6466996096,26.4693234927
 06/27  09:00:00,1219.63010989,102.350650093,337.285039674,0.0,243.2593065,302.612436532,308.483289202,230.583017003,42.4850247072,35.4152474921
 06/27  10:00:00,1227.27627143,103.896921167,337.305636459,0.0,243.2593065,310.10971186,342.850427732,236.420011678,70.808374512,35.6220415426
 06/27  11:00:00,1231.84673563,105.661509075,338.202063183,0.0,243.2593065,310.10971186,340.807190454,225.375996019,70.808374512,44.622819923
