Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  12:00:00,1195.38609599,107.74666923,339.417720921,0.0,243.2593065,310.10971186,308.99830667,202.698928367,70.808374512,35.4910037905
 06/27  13:00:00,1242.08662458,110.777232735,346.68953188,0.0,243.2593065,302.612436532,260.797164213,168.466892498,56.6466996096,35.6835721054
 06/27  14:00:00,1252.21000761,115.196094495,351.246122216,0.0,243.2593065,302.612436532,211.49985255,133.383914463,42.4850247072,35.6309133797
 06/27  15:00:00,1255.66118301,119.27838029,350.625904432,0.0,243.2593065,302.612436532,216.820842961,115.722630799,56.6466996096,44.4515125529
 06/27  16:00:00,1264.90483223,123.519659684,348.982850343,0.0,243.2593065,310.10971186,213.635466401,102.128499282,84.9700494144,26.5369177045
 06/27  17:00:00,1270.28438428,128.510867332,349.360366323,0.0,243.2593065,310.10971186,187.537274924,85.055564339,84.9700494144,17.5116611708
 06/27  18:00:00,975.636201832,95.5983892227,353.180368654,0.0,166.938926447,199.110933808,200.531079115,98.1055616851,84.9700494144,17.4554680158
 06/27  19:00:00,970.073663613,95.6000039434,355.248374297,0.0,166.938926447,191.61365848,194.533554106,120.433264057,56.6466996096,17.4535904398
 06/27  20:00:00,823.300663304,95.5967707961,345.701464291,0.0,100.150657288,124.558693486,265.935468561,191.835097013,56.6466996096,17.4536719378
 06/27  21:00:00,790.998426257,95.5967707961,340.585789596,0.0,100.150657288,124.558693486,299.747750876,239.852165709,42.4850247072,17.4105604597
 06/27  22:00:00,726.652243195,95.5967707961,343.419523176,0.0,46.0930336215,124.558693486,337.513085413,300.477828284,28.3233498048,8.71190732505
 06/27  23:00:00,743.272976793,95.5967707961,357.174608116,0.0,46.0930336215,124.558693486,362.912094006,331.34519103,14.1616749024,17.4052280735
 06/27  24:00:00,745.159365918,95.5967707961,370.35020249,0.0,46.0930336215,113.312780494,372.096078498,349.026168282,5.66466996096,17.4052402542
 06/28  01:00:00,751.168878873,95.5967707961,377.050173875,0.0,46.0930336215,113.312780494,371.750410781,357.372515969,5.66466996096,8.71322485086
 06/28  02:00:00,751.55506054,95.5967707961,376.75293529,0.0,46.0930336215,113.312780494,391.21110569,368.141483296,5.66466996096,17.4049524335
 06/28  03:00:00,754.036011658,95.5967707961,379.402701099,0.0,46.0930336215,113.312780494,385.575564537,371.199147728,5.66466996096,8.71174684767
 06/28  04:00:00,834.028142936,95.5967707961,367.99348052,0.0,100.150657288,148.969399434,374.74627682,351.6767346,5.66466996096,17.4048722584
 06/28  05:00:00,827.316451715,96.5353916984,370.429014813,0.0,100.150657288,149.894399434,485.317217559,453.750688434,14.1616749024,17.4048542227
 06/28  06:00:00,1039.98543654,100.379402679,354.745831773,0.0,176.471037341,302.612436532,347.250740151,310.214273344,28.3233498048,8.71311700167
 06/28  07:00:00,1148.77601863,103.941848988,338.594892007,0.0,243.2593065,310.10971186,337.385707193,268.563965412,42.4850247072,26.3367170737
 06/28  08:00:00,1186.64127997,105.719734063,334.572477914,0.0,243.2593065,310.10971186,331.011592615,247.89852539,56.6466996096,26.4663676161
 06/28  09:00:00,1222.17070276,107.267185979,335.861008813,0.0,243.2593065,302.612436532,308.608971805,230.705848815,42.4850247072,35.4180982823
 06/28  10:00:00,1234.32737902,108.80457153,337.866210054,0.0,243.2593065,310.10971186,318.022338505,211.592491482,70.808374512,35.621472511
 06/28  11:00:00,1237.62469256,110.599641473,337.630670317,0.0,243.2593065,310.10971186,316.274703958,200.848838524,70.808374512,44.6174909225
 06/28  12:00:00,1199.29000821,112.857407618,337.718049752,0.0,243.2593065,310.10971186,295.654965012,189.353285427,70.808374512,35.4933050732
 06/28  13:00:00,1248.95038628,116.676482761,347.161014447,0.0,243.2593065,302.612436532,246.413110814,154.079480739,56.6466996096,35.6869304651
 06/28  14:00:00,1256.182577,120.523990739,349.908929224,0.0,243.2593065,302.612436532,218.184707445,131.161450045,42.4850247072,44.5382326933
 06/28  15:00:00,1260.81432967,125.921379478,349.149602036,0.0,243.2593065,302.612436532,196.813181713,104.625402484,56.6466996096,35.5410796197
 06/28  16:00:00,1273.3389054,132.492843793,348.494343656,0.0,243.2593065,310.10971186,194.594029012,83.0881434982,84.9700494144,26.5358360997
 06/28  17:00:00,1275.28116478,135.04057433,347.899038984,0.0,243.2593065,310.10971186,195.261629133,84.0344401846,84.9700494144,26.2571395342
 06/28  18:00:00,960.583069776,95.6215048962,341.993988157,0.0,166.938926447,199.110933808,226.078023661,132.370083275,84.9700494144,8.73789097223
 06/28  19:00:00,945.710210135,95.7265311909,336.982594684,0.0,166.938926447,191.61365848,256.66512519,182.563517371,56.6466996096,17.4549082088
 06/28  20:00:00,829.415786189,95.5967707961,352.206818208,0.0,100.150657288,124.558693486,351.644241153,277.543503311,56.6466996096,17.4540382324
 06/28  21:00:00,840.274149813,95.5967707961,386.593940044,0.0,100.150657288,124.558693486,376.175631438,316.281591051,42.4850247072,17.4090156805
 06/28  22:00:00,789.907717753,95.5967707961,405.767092353,0.0,46.0930336215,124.558693486,395.239420792,349.512369891,28.3233498048,17.4037010967
 06/28  23:00:00,799.406809271,95.5967707961,415.300001368,0.0,46.0930336215,124.558693486,387.59780719,364.723622502,14.1616749024,8.71250978558
 06/28  24:00:00,807.417206405,95.5967707961,437.354734301,0.0,46.0930336215,113.312780494,400.0494657,376.979613652,5.66466996096,17.4051820873
 06/29  01:00:00,820.504729697,95.5967707961,451.867074156,0.0,46.0930336215,113.312780494,401.759480343,387.383741964,5.66466996096,8.7110684176
 06/29  02:00:00,822.18843898,95.5967707961,453.878727065,0.0,46.0930336215,113.312780494,417.220687833,394.152674086,5.66466996096,17.4033437859
 06/29  03:00:00,820.037551515,95.5967707961,452.325803941,0.0,46.0930336215,113.312780494,424.589479237,401.521556204,5.66466996096,17.4032530717
 06/29  04:00:00,909.003765774,95.5967707961,450.362095803,0.0,100.150657288,148.969399434,398.981917157,384.604981939,5.66466996096,8.71226525725
 06/29  05:00:00,900.924647565,96.872476147,451.804547038,0.0,100.150657288,149.894399434,519.3183369,487.750855297,14.1616749024,17.4058067012
 06/29  06:00:00,1118.24664698,100.590866693,439.138128111,0.0,176.471037341,302.612436532,404.491100726,367.45686092,28.3233498048,8.71089000117
 06/29  07:00:00,1232.90865772,104.028464402,425.894189721,0.0,243.2593065,310.10971186,410.509397202,341.686446485,42.4850247072,26.33792601
 06/29  08:00:00,1274.93072246,105.484764276,425.214969508,0.0,243.2593065,310.10971186,412.932012554,329.817856676,56.6466996096,26.4674562681
 06/29  09:00:00,1294.42327731,106.577433469,409.208475855,0.0,243.2593065,302.612436532,395.78815609,317.883981559,42.4850247072,35.4191498238
 06/29  10:00:00,1301.20563184,107.781229426,407.141251311,0.0,243.2593065,310.10971186,409.742615639,303.311780701,70.808374512,35.622460426
 06/29  11:00:00,1284.79628289,108.989220364,386.796598982,0.0,243.2593065,310.10971186,407.536710156,292.118751062,70.808374512,44.6095845825
 06/29  12:00:00,1226.97510313,110.434938351,367.777922671,0.0,243.2593065,310.10971186,389.074233854,282.7719723,70.808374512,35.493887042
 06/29  13:00:00,1249.23651089,112.094278138,354.172737019,0.0,243.2593065,302.612436532,363.630687961,271.296395692,56.6466996096,35.68759266
 06/29  14:00:00,1244.82469325,113.817261723,348.816881531,0.0,243.2593065,302.612436532,349.03580337,262.020477079,42.4850247072,44.5303015837
 06/29  15:00:00,1242.87964766,115.228191913,345.722120086,0.0,243.2593065,302.612436532,346.498654578,254.310973724,56.6466996096,35.5409812441
 06/29  16:00:00,1253.33118966,116.347971143,349.048901573,0.0,243.2593065,310.10971186,367.990673165,256.487679401,84.9700494144,26.5329443503
 06/29  17:00:00,1289.24865587,117.333139362,384.853076061,0.0,243.2593065,310.10971186,377.611522177,266.38406126,84.9700494144,26.2574115024
 06/29  18:00:00,1037.9449066,95.5967707961,422.915284851,0.0,166.938926447,199.110933808,362.618168764,268.913450623,84.9700494144,8.73466872691
 06/29  19:00:00,1047.42596165,95.5967707961,440.549601556,0.0,166.938926447,191.61365848,355.889209975,281.787269217,56.6466996096,17.4552411479
 06/29  20:00:00,925.143532472,95.5967707961,454.132012542,0.0,100.150657288,124.558693486,419.612898398,345.511924103,56.6466996096,17.454274686
 06/29  21:00:00,895.686471877,95.5967707961,450.139939063,0.0,100.150657288,124.558693486,427.500938663,367.606649608,42.4850247072,17.4092643474
 06/29  22:00:00,825.161078,95.5967707961,447.542131966,0.0,46.0930336215,124.558693486,436.548106358,390.82080583,28.3233498048,17.4039507232
 06/29  23:00:00,824.473364245,95.5967707961,446.106133571,0.0,46.0930336215,124.558693486,423.065947015,400.191636733,14.1616749024,8.71263537932
 06/29  24:00:00,810.064971746,95.5967707961,444.229069684,0.0,46.0930336215,113.312780494,430.343280848,407.273228802,5.66466996096,17.4053820853
 06/30  01:00:00,810.437542073,95.5967707961,444.522876302,0.0,46.0930336215,113.312780494,425.737481966,411.361667601,5.66466996096,8.71114440345
 06/30  02:00:00,809.646788476,95.5967707961,444.40208869,0.0,46.0930336215,113.312780494,441.991488213,418.923319306,5.66466996096,17.4034989462
 06/30  03:00:00,806.390011923,95.5967707961,441.631180364,0.0,46.0930336215,113.312780494,448.067542092,424.999495115,5.66466996096,17.4033770168
 06/30  04:00:00,898.38997478,95.5967707961,440.655639664,0.0,100.150657288,148.969399434,423.441795491,409.06480155,5.66466996096,8.71232397986
 06/30  05:00:00,886.213548747,96.4031068871,438.756988991,0.0,100.150657288,149.894399434,565.577016958,534.00946355,14.1616749024,17.4058785054
 06/30  06:00:00,1112.02368948,99.3153519467,436.968938614,0.0,176.471037341,302.612436532,441.478465013,404.444199861,28.3233498048,8.71091534784
 06/30  07:00:00,1239.60029502,102.334537567,438.805549185,0.0,243.2593065,310.10971186,440.342556818,371.519849956,42.4850247072,26.3376821549
 06/30  08:00:00,1285.1409342,103.654058609,441.193285711,0.0,243.2593065,310.10971186,441.928614172,358.814953276,56.6466996096,26.4669612866
 06/30  09:00:00,1323.18650347,104.53562969,444.643173976,0.0,243.2593065,302.612436532,427.998248769,350.095040539,42.4850247072,35.4181835222
 06/30  10:00:00,1332.79839895,105.50698126,445.769591428,0.0,243.2593065,310.10971186,446.112649893,339.683136298,70.808374512,35.6211390825
 06/30  11:00:00,1332.94243244,106.455274363,443.060957558,0.0,243.2593065,310.10971186,444.181716007,328.765840067,70.808374512,44.6075014287
 06/30  12:00:00,1291.61889912,107.275889982,442.556838535,0.0,243.2593065,310.10971186,430.255101074,323.954300194,70.808374512,35.4924263683
 06/30  13:00:00,1309.38133532,108.102506454,425.297756533,0.0,243.2593065,302.612436532,412.236347879,319.903944205,56.6466996096,35.6857040641
 06/30  14:00:00,1300.51718528,108.91465576,415.009837027,0.0,243.2593065,302.612436532,402.716137561,315.70196794,42.4850247072,44.5291449145
 06/30  15:00:00,1301.38594459,109.644562956,415.160878771,0.0,243.2593065,302.612436532,406.448820173,314.263081846,56.6466996096,35.5390387179
 06/30  16:00:00,1308.39859077,110.322425017,414.810393368,0.0,243.2593065,310.10971186,425.842696329,314.341204265,84.9700494144,26.5314426493
 06/30  17:00:00,1304.87076212,110.814423785,410.355652747,0.0,243.2593065,310.10971186,426.041203118,314.814803687,84.9700494144,26.2563500166
 06/30  18:00:00,1035.00241793,95.5967707961,421.346961605,0.0,166.938926447,199.110933808,411.63543551,317.929938812,84.9700494144,8.73544728348
 06/30  19:00:00,1025.96460191,95.5967707961,419.758167891,0.0,166.938926447,191.61365848,400.07365395,325.972490541,56.6466996096,17.4544637989
 06/30  20:00:00,904.51390662,95.5967707961,432.724352376,0.0,100.150657288,124.558693486,447.481029461,373.380832688,56.6466996096,17.4534971631
 06/30  21:00:00,896.497499324,95.5967707961,449.242803699,0.0,100.150657288,124.558693486,446.82955893,386.936000664,42.4850247072,17.4085335584
 06/30  22:00:00,830.8376271,95.5967707961,452.169953057,0.0,46.0930336215,124.558693486,455.451652994,409.725119315,28.3233498048,17.4031838744
 06/30  23:00:00,827.218851448,95.5967707961,448.416891385,0.0,46.0930336215,124.558693486,441.847751893,418.97385166,14.1616749024,8.71222533017
 06/30  24:00:00,814.722746304,95.5967707961,447.870962962,0.0,46.0930336215,113.312780494,445.197012543,422.127776342,5.66466996096,17.4045662406
 07/01  01:00:00,816.820409676,95.5967707961,449.551753265,0.0,46.0930336215,113.312780494,439.889692089,425.514275308,5.66466996096,8.71074681988
 07/01  02:00:00,815.735452138,95.5967707961,449.161539138,0.0,46.0930336215,113.312780494,453.882317181,430.815000227,5.66466996096,17.4026469932
 07/01  03:00:00,813.593879097,95.5967707961,447.770641347,0.0,46.0930336215,113.312780494,453.12381177,435.935987769,5.66466996096,11.5231540405
 07/01  04:00:00,820.254662622,95.5967707961,445.089955266,0.0,55.6251445156,113.312780494,450.802663264,430.546507202,5.66466996096,14.5914861009
 07/01  05:00:00,805.160643613,95.5967707961,441.845121328,0.0,55.6251445156,113.312780494,464.811210511,433.244467838,14.1616749024,17.4050677711
 07/01  06:00:00,872.496466529,95.5967707961,440.03348628,0.0,65.1572554096,176.889270242,410.113792847,373.0772338,28.3233498048,8.7132092425
 07/01  07:00:00,992.403280919,95.9169343404,438.291060663,0.0,109.682768182,220.96816451,586.090513813,526.200590221,42.4850247072,17.404898885
 07/01  08:00:00,1003.01611098,95.9162687649,438.334408325,0.0,109.682768182,220.96816451,532.181479787,458.045338581,56.6466996096,17.4894415964
 07/01  09:00:00,1111.87735095,96.7946032199,438.586915594,0.0,131.945524568,266.955817592,495.886588982,427.052447018,42.4850247072,26.3491172567
 07/01  10:00:00,1119.73096945,97.0138820244,438.240958769,0.0,131.945524568,274.45309292,500.283897863,403.012755663,70.808374512,26.4627676879
 07/01  11:00:00,1122.8259546,97.2028107019,438.691995448,0.0,131.945524568,274.45309292,482.015907344,384.745322014,70.808374512,26.4622108177
 07/01  12:00:00,1088.182663,97.3101640495,435.444435967,0.0,131.945524568,274.45309292,471.865840583,374.602431327,70.808374512,26.4550347434
 07/01  13:00:00,1074.40063833,97.4006587842,428.514171031,0.0,131.945524568,266.955817592,457.070826888,365.154165716,56.6466996096,35.2699615621
 07/01  14:00:00,1064.55325376,97.4200930192,417.855592316,0.0,131.945524568,266.955817592,431.074200514,362.130578305,42.4850247072,26.4585975016
 07/01  15:00:00,984.682016419,95.5967707961,416.295775293,0.0,109.682768182,212.545889182,370.244574241,287.135611637,56.6466996096,26.4622629941
 07/01  16:00:00,1007.46955412,95.5967707961,432.615813141,0.0,109.682768182,220.04316451,396.0697641,284.643590308,84.9700494144,26.4561243776
 07/01  17:00:00,966.551672482,95.5967707961,434.224929965,0.0,109.682768182,220.04316451,392.583969704,281.285736529,84.9700494144,26.3281837606
 07/01  18:00:00,936.231858131,95.5967707961,443.610129111,0.0,100.150657288,199.110933808,403.756773279,310.074813729,84.9700494144,8.71191013538
 07/01  19:00:00,930.448337925,95.5967707961,445.803952593,0.0,100.150657288,191.61365848,401.445152856,327.393349239,56.6466996096,17.4051040078
 07/01  20:00:00,814.536842215,95.5967707961,441.796719381,0.0,55.6251445156,124.558693486,464.234219316,390.182445527,56.6466996096,17.4050741798
 07/01  21:00:00,827.725161142,95.5967707961,440.487431185,0.0,55.6251445156,124.558693486,460.210384104,409.012211797,42.4850247072,8.71314759987
 07/01  22:00:00,816.935455254,95.5967707961,440.051937712,0.0,46.0930336215,124.558693486,476.404210561,430.67611755,28.3233498048,17.4047432059
 07/01  23:00:00,817.939604673,95.5967707961,439.919271324,0.0,46.0930336215,124.558693486,460.182842733,437.309563428,14.1616749024,8.71160440283
 07/01  24:00:00,804.269083554,95.5967707961,439.282012327,0.0,46.0930336215,113.312780494,466.703268668,443.633934525,5.66466996096,17.4046641823
 07/02  01:00:00,791.454294176,95.5967707961,438.057102421,0.0,34.9616554283,113.312780494,472.276380047,449.207467197,5.66466996096,17.4042428893
 07/02  02:00:00,791.004990444,95.5967707961,437.625535253,0.0,34.9616554283,113.312780494,466.955058986,452.577652759,5.66466996096,8.71273626655
 07/02  03:00:00,788.610450747,95.5967707961,435.955479744,0.0,34.9616554283,113.312780494,482.672951485,459.604359869,5.66466996096,17.4039216542
 07/02  04:00:00,795.305863549,95.5967707961,432.852805477,0.0,44.4937663224,113.312780494,473.672602789,459.296734619,5.66466996096,8.71119820856
 07/02  05:00:00,783.296113976,95.5967707961,432.457516485,0.0,44.4937663224,113.312780494,492.481786902,460.916433806,14.1616749024,17.403678194
 07/02  06:00:00,853.581371193,95.5967707961,433.551975417,0.0,54.0258772165,176.889270242,439.197400056,393.470533056,28.3233498048,17.4035171955
 07/02  07:00:00,863.619064243,95.5967707961,435.554501121,0.0,54.0258772165,184.38654557,432.421429944,381.224018055,42.4850247072,8.71238718176
 07/02  08:00:00,946.818702191,95.5967707961,438.795563244,0.0,65.1572554096,220.04316451,437.88857521,363.764241185,56.6466996096,17.4776344156
 07/02  09:00:00,941.92395601,95.5967707961,440.721507722,0.0,65.1572554096,212.545889182,424.35753513,355.553058332,42.4850247072,26.3194520905
 07/02  10:00:00,954.238987433,95.5967707961,444.089581483,0.0,65.1572554096,220.04316451,436.484439435,339.240778523,70.808374512,26.4352864003
 07/02  11:00:00,954.812179632,95.5967707961,442.455429753,0.0,65.1572554096,220.04316451,431.842058326,334.601530656,70.808374512,26.4321531586
 07/02  12:00:00,936.959581258,95.5967707961,424.57943433,0.0,65.1572554096,220.04316451,424.005418961,326.762652235,70.808374512,26.4343922145
 07/02  13:00:00,915.854329234,95.5967707961,409.938027761,0.0,65.1572554096,212.545889182,399.527349006,316.449519829,56.6466996096,26.431129567
 07/02  14:00:00,920.282249064,95.5967707961,414.506325564,0.0,65.1572554096,212.545889182,381.969659576,313.051463172,42.4850247072,26.4331716963
 07/02  15:00:00,924.151133142,95.5967707961,418.700036803,0.0,65.1572554096,212.545889182,404.876945078,312.992355149,56.6466996096,35.2378903196
 07/02  16:00:00,898.043465515,95.5967707961,417.944704636,0.0,65.1572554096,220.04316451,422.357468413,310.954237603,84.9700494144,26.4331813956
 07/02  17:00:00,851.627487582,95.5967707961,418.255993154,0.0,54.0258772165,184.38654557,424.333821653,321.811317823,84.9700494144,17.5524544153
 07/02  18:00:00,827.843246036,95.5967707961,425.409521232,0.0,44.4937663224,163.454314868,450.898212188,348.52409675,84.9700494144,17.4040660239
 07/02  19:00:00,838.13457579,95.5967707961,443.746112701,0.0,44.4937663224,155.95703954,419.891344792,354.533363573,56.6466996096,8.71128160997
 07/02  20:00:00,810.629408844,95.5967707961,448.645089984,0.0,44.4937663224,124.558693486,481.715356594,407.664792992,56.6466996096,17.4038639919
 07/02  21:00:00,822.423024897,95.5967707961,446.218738113,0.0,44.4937663224,124.558693486,484.115558816,424.226828784,42.4850247072,17.4037053255
 07/02  22:00:00,810.09632052,95.5967707961,444.256795911,0.0,34.9616554283,124.558693486,480.540008066,443.504171785,28.3233498048,8.71248647597
 07/02  23:00:00,809.590139533,95.5967707961,442.707859068,0.0,34.9616554283,124.558693486,482.83575815,451.270622671,14.1616749024,17.4034605768
 07/02  24:00:00,794.313430951,95.5967707961,439.94341762,0.0,34.9616554283,113.312780494,470.844100516,456.468437704,5.66466996096,8.71099285033
 07/03  01:00:00,801.942758226,95.5967707961,437.016905556,0.0,46.0930336215,113.312780494,484.984934576,461.917166348,5.66466996096,17.4030982675
 07/03  02:00:00,800.287970934,95.5967707961,435.758367351,0.0,46.0930336215,113.312780494,489.503597497,466.436115394,5.66466996096,17.4028121419
 07/03  03:00:00,801.336513121,95.5967707961,436.82155096,0.0,46.0930336215,113.312780494,486.352823814,471.976152748,5.66466996096,8.71200110499
 07/03  04:00:00,892.11770631,95.5967707961,437.235549212,0.0,100.150657288,148.969399434,473.549953626,450.481255917,5.66466996096,17.4040277481
 07/03  05:00:00,882.938319075,95.5967707961,438.100087531,0.0,100.150657288,149.894399434,814.66051516,791.788313757,14.1616749024,8.7105265005
 07/03  06:00:00,1109.74009244,95.8587194153,439.587844742,0.0,176.471037341,302.612436532,565.382120521,519.655423448,28.3233498048,17.4033472683
 07/03  07:00:00,1235.55914164,96.383216508,440.91538585,0.0,243.2593065,310.10971186,527.084810278,458.268427865,42.4850247072,26.3313577063
 07/03  08:00:00,1278.29544608,96.9060348144,441.696255867,0.0,243.2593065,310.10971186,521.886068391,438.772859651,56.6466996096,26.4665091303
 07/03  09:00:00,1312.22261861,97.4534557972,441.316958138,0.0,243.2593065,302.612436532,497.23667323,424.916585632,42.4850247072,29.8350628903
 07/03  10:00:00,1320.86263995,97.9631366649,441.6936148,0.0,243.2593065,310.10971186,511.981356993,399.963046431,70.808374512,41.2099360508
 07/03  11:00:00,1322.530068,98.4027072309,441.31310129,0.0,243.2593065,310.10971186,489.593034449,383.101819571,70.808374512,35.6828403663
 07/03  12:00:00,1282.0462304,98.8766775407,442.44199031,0.0,243.2593065,310.10971186,477.548230555,371.235154469,70.808374512,35.5047015741
 07/03  13:00:00,1317.32343823,99.4082393613,443.599641854,0.0,243.2593065,302.612436532,461.52617394,360.277935428,56.6466996096,44.6015389023
 07/03  14:00:00,1305.93413539,100.134762445,430.134428896,0.0,243.2593065,302.612436532,425.143150727,347.047689961,42.4850247072,35.6104360592
 07/03  15:00:00,1305.9668862,101.254526582,428.94921686,0.0,243.2593065,302.612436532,430.923603294,338.72686415,56.6466996096,35.5500395345
 07/03  16:00:00,1328.72105888,102.155491927,445.398312817,0.0,243.2593065,310.10971186,468.982758418,348.652186524,84.9700494144,35.3605224801
 07/03  17:00:00,1329.2896945,103.079227034,445.11311767,0.0,243.2593065,310.10971186,450.935945096,348.453900648,84.9700494144,17.5119950333
 07/03  18:00:00,1055.52463451,95.5967707961,444.764043537,0.0,166.938926447,199.110933808,431.630969261,329.207151191,84.9700494144,17.453768655
 07/03  19:00:00,1046.84953398,95.5967707961,443.743672782,0.0,166.938926447,191.61365848,418.326390604,344.227220751,56.6466996096,17.4524702433
 07/03  20:00:00,911.04376544,95.5967707961,442.695647274,0.0,100.150657288,124.558693486,472.354525358,398.256500496,56.6466996096,17.4513252529
 07/03  21:00:00,884.968954418,95.5967707961,441.063086325,0.0,100.150657288,124.558693486,460.972628049,409.774162439,42.4850247072,8.7134409031
 07/03  22:00:00,816.825760472,95.5967707961,440.511131512,0.0,46.0930336215,124.558693486,474.358375296,428.632192283,28.3233498048,17.4028332077
 07/03  23:00:00,816.794058379,95.5967707961,439.621790773,0.0,46.0930336215,124.558693486,466.568054461,435.003739783,14.1616749024,17.4026397755
 07/03  24:00:00,802.796942287,95.5967707961,438.131619625,0.0,46.0930336215,113.312780494,453.416550966,439.039955269,5.66466996096,8.71192573628
 07/04  01:00:00,789.527576745,95.5967707961,436.792747314,0.0,34.9616554283,113.312780494,467.734068522,444.66718626,5.66466996096,17.4022123013
 07/04  02:00:00,787.342761562,95.5967707961,435.197456755,0.0,34.9616554283,113.312780494,463.951754479,449.57675912,5.66466996096,8.710325398
 07/04  03:00:00,786.050267705,95.5967707961,433.956625437,0.0,34.9616554283,113.312780494,477.650376716,454.584002408,5.66466996096,17.4017043473
 07/04  04:00:00,794.160009456,95.5967707961,432.017318441,0.0,44.4937663224,113.312780494,461.419751707,447.043616989,5.66466996096,8.71146475722
 07/04  05:00:00,781.849243533,95.5967707961,431.323607712,0.0,44.4937663224,113.312780494,479.905502538,448.339610265,14.1616749024,17.4042173706
 07/04  06:00:00,850.864641995,95.5967707961,431.118117653,0.0,54.0258772165,176.889270242,431.319731106,385.592387455,28.3233498048,17.4039938457
 07/04  07:00:00,859.972620687,95.5967707961,432.687859174,0.0,54.0258772165,184.38654557,429.714077853,378.516427194,42.4850247072,8.71262595184
 07/04  08:00:00,943.474895327,95.5967707961,435.908754303,0.0,65.1572554096,220.04316451,429.139491306,355.014946646,56.6466996096,17.4778450499
 07/04  09:00:00,936.497086809,95.5967707961,436.096935234,0.0,65.1572554096,212.545889182,412.366894165,343.562458463,42.4850247072,26.3194109945
 07/04  10:00:00,945.282988806,95.5967707961,436.218763313,0.0,65.1572554096,220.04316451,432.955761551,335.713641727,70.808374512,26.4337453124
 07/04  11:00:00,951.575270569,95.5967707961,440.204846031,0.0,65.1572554096,220.04316451,425.461693949,328.221819103,70.808374512,26.4315003337
 07/04  12:00:00,954.549642385,95.5967707961,443.968785047,0.0,65.1572554096,220.04316451,424.4651621,327.223104058,70.808374512,26.4336835299
 07/04  13:00:00,938.747250154,95.5967707961,434.581251352,0.0,65.1572554096,212.545889182,403.062454741,319.985602222,56.6466996096,26.4301529092
 07/04  14:00:00,931.671010889,95.5967707961,426.945033417,0.0,65.1572554096,212.545889182,387.312569754,318.395353694,42.4850247072,26.4321913523
 07/04  15:00:00,946.111317862,95.5967707961,442.236250974,0.0,65.1572554096,212.545889182,405.520282297,313.637254611,56.6466996096,35.2363280764
 07/04  16:00:00,923.11429316,95.5967707961,444.54885603,0.0,65.1572554096,220.04316451,420.995069413,309.593364985,84.9700494144,26.4316550138
 07/04  17:00:00,865.2076586,95.5967707961,432.735729492,0.0,54.0258772165,184.38654557,419.801819216,317.280101874,84.9700494144,17.5516679273
 07/04  18:00:00,839.237272609,95.5967707961,437.377317425,0.0,44.4937663224,163.454314868,445.276181777,342.902565226,84.9700494144,17.4035671369
 07/04  19:00:00,842.670630759,95.5967707961,447.941628354,0.0,44.4937663224,155.95703954,424.205496775,358.84778459,56.6466996096,8.71101257538
 07/04  20:00:00,812.125910457,95.5967707961,450.63002929,0.0,44.4937663224,124.558693486,491.583826106,417.533849835,56.6466996096,17.4032766615
 07/04  21:00:00,820.162243134,95.5967707961,444.901527188,0.0,44.4937663224,124.558693486,492.545205147,432.657121324,42.4850247072,17.4030591152
 07/04  22:00:00,805.15322809,95.5967707961,440.987387873,0.0,34.9616554283,124.558693486,492.953931842,455.91844792,28.3233498048,8.7121341168
 07/04  23:00:00,804.857807344,95.5967707961,439.301677686,0.0,34.9616554283,124.558693486,494.303524146,462.739124463,14.1616749024,17.4027247809
 07/04  24:00:00,792.083471983,95.5967707961,439.229282638,0.0,34.9616554283,113.312780494,480.398768868,466.023486254,5.66466996096,8.71061265264
 07/05  01:00:00,802.294565805,95.5967707961,438.07968958,0.0,46.0930336215,113.312780494,495.11608456,472.0491329,5.66466996096,17.402281699
 07/05  02:00:00,800.606894289,95.5967707961,437.04671931,0.0,46.0930336215,113.312780494,502.610978908,479.544366555,5.66466996096,17.4019423922
 07/05  03:00:00,798.915269996,95.5967707961,435.550710723,0.0,46.0930336215,113.312780494,499.199595075,484.823393495,5.66466996096,8.71153161902
 07/05  04:00:00,886.842180574,95.5967707961,433.371075654,0.0,100.150657288,148.969399434,487.748475177,464.680737195,5.66466996096,17.403068021
 07/05  05:00:00,874.972984845,95.5967707961,431.590762554,0.0,100.150657288,149.894399434,848.488399985,825.613925279,14.1616749024,8.71279980427
 07/05  06:00:00,1104.64675242,95.8913036164,435.145817647,0.0,176.471037341,302.612436532,577.367124198,531.638710349,28.3233498048,17.4050640441
 07/05  07:00:00,1234.45213202,96.6278966459,439.54157856,0.0,243.2593065,310.10971186,541.393972849,472.579740186,42.4850247072,26.329207956
 07/05  08:00:00,1279.24611657,97.1886971918,442.268061964,0.0,243.2593065,310.10971186,530.575829111,447.465362362,56.6466996096,26.4637671395
 07/05  09:00:00,1316.20337768,97.7932566302,444.657006717,0.0,243.2593065,302.612436532,493.722184754,424.681801245,42.4850247072,26.555358801
 07/05  10:00:00,1328.21005647,98.2957882063,447.565105354,0.0,243.2593065,310.10971186,512.873358286,397.557537645,70.808374512,44.5074461296
 07/05  11:00:00,1316.92561027,98.6316823322,433.803497734,0.0,243.2593065,310.10971186,492.201332419,385.715955496,70.808374512,35.6770024109
 07/05  12:00:00,1267.32326258,98.9814068104,425.3601317,0.0,243.2593065,310.10971186,481.445588516,375.137783697,70.808374512,35.4994303077
 07/05  13:00:00,1293.6969973,99.5272667376,417.397486692,0.0,243.2593065,302.612436532,461.555115825,360.305696946,56.6466996096,44.6027192701
 07/05  14:00:00,1290.32333632,100.45273789,412.732236198,0.0,243.2593065,302.612436532,427.726680289,349.637415554,42.4850247072,35.6042400278
 07/05  15:00:00,1290.88072303,101.643115732,412.096244994,0.0,243.2593065,302.612436532,425.742305545,333.551867726,56.6466996096,35.5437382099
 07/05  16:00:00,1290.61380986,103.281840616,402.983567015,0.0,243.2593065,310.10971186,436.253696558,315.926108738,84.9700494144,35.3575384056
 07/05  17:00:00,1287.08405437,104.661744711,397.72143256,0.0,243.2593065,310.10971186,408.415497156,305.936230266,84.9700494144,17.509217475
 07/05  18:00:00,1028.82505962,95.5967707961,414.840902533,0.0,166.938926447,199.110933808,396.910845564,294.489538899,84.9700494144,17.4512572505
 07/05  19:00:00,1027.28453155,95.5967707961,420.409846425,0.0,166.938926447,191.61365848,384.343015469,310.246321079,56.6466996096,17.4499947802
 07/05  20:00:00,899.078395585,95.5967707961,426.620455867,0.0,100.150657288,124.558693486,444.581843272,370.486326744,56.6466996096,17.4488169185
 07/05  21:00:00,891.278809128,95.5967707961,444.171847785,0.0,100.150657288,124.558693486,441.597134269,390.397116647,42.4850247072,8.71499291484
 07/05  22:00:00,825.106746032,95.5967707961,446.725438702,0.0,46.0930336215,124.558693486,460.471495191,414.745086972,28.3233498048,17.4030584145
 07/05  23:00:00,823.15034189,95.5967707961,444.174935779,0.0,46.0930336215,124.558693486,445.857879486,422.985462648,14.1616749024,8.71074193584
 07/05  24:00:00,807.737241708,95.5967707961,441.763777344,0.0,46.0930336215,113.312780494,452.512043804,429.444557402,5.66466996096,17.4028164413
 07/06  01:00:00,803.958021793,95.5967707961,438.349416708,0.0,46.0930336215,113.312780494,456.227987637,433.161043359,5.66466996096,17.4022743172
 07/06  02:00:00,802.758020655,95.5967707961,437.171481226,0.0,46.0930336215,113.312780494,450.8993701,436.523018847,5.66466996096,8.7116812922
 07/06  03:00:00,802.004837984,95.5967707961,437.043806392,0.0,46.0930336215,113.312780494,464.803253404,441.736791688,5.66466996096,17.4017917555
 07/06  04:00:00,893.464770705,95.5967707961,437.914952457,0.0,100.150657288,148.969399434,439.068812938,424.694014016,5.66466996096,8.71012896096
 07/06  05:00:00,884.590253816,95.78874168,439.355099326,0.0,100.150657288,149.894399434,654.406439539,622.842615071,14.1616749024,17.4021495659
 07/06  06:00:00,1114.51048917,97.4233100618,441.625662995,0.0,176.471037341,302.612436532,481.049037661,444.014447841,28.3233498048,8.71124001464
 07/06  07:00:00,1244.51625585,99.4312024357,444.871380848,0.0,243.2593065,310.10971186,455.494953612,386.672965484,42.4850247072,26.3369634205
 07/06  08:00:00,1282.50859732,100.3383364,440.147311358,0.0,243.2593065,310.10971186,444.350632612,361.245000417,56.6466996096,26.458932585
 07/06  09:00:00,1294.99498952,101.206587849,417.142430186,0.0,243.2593065,302.612436532,420.75916096,342.86011371,42.4850247072,35.4140225429
 07/06  10:00:00,1280.37193231,101.879297822,391.951022632,0.0,243.2593065,310.10971186,434.635786613,328.212566103,70.808374512,35.6148459979
 07/06  11:00:00,1273.14727427,102.914628522,381.161732021,0.0,243.2593065,310.10971186,432.198923717,316.793284834,70.808374512,44.5972643712
 07/06  12:00:00,1222.64614463,104.230402348,369.986315309,0.0,243.2593065,310.10971186,412.130083514,305.836436644,70.808374512,35.4852723578
 07/06  13:00:00,1254.06400225,105.542710517,366.154661295,0.0,243.2593065,302.612436532,389.680581974,297.357529032,56.6466996096,35.6763533331
 07/06  14:00:00,1256.54307749,106.924775864,367.645971389,0.0,243.2593065,302.612436532,379.74204159,292.733230118,42.4850247072,44.523786765
 07/06  15:00:00,1250.412433,108.697107575,359.550849255,0.0,243.2593065,302.612436532,370.662072857,278.486062328,56.6466996096,35.5293109195
 07/06  16:00:00,1252.97394464,110.969235891,353.150932756,0.0,243.2593065,310.10971186,373.624912084,262.126113732,84.9700494144,26.5287489374
 07/06  17:00:00,1245.63939286,113.010405232,344.515582138,0.0,243.2593065,310.10971186,347.286272392,244.807420323,84.9700494144,17.5088026538
 07/06  18:00:00,981.582838141,95.5967707961,362.793477158,0.0,166.938926447,199.110933808,347.500533854,245.078115366,84.9700494144,17.4523690745
 07/06  19:00:00,988.541218334,95.5967707961,376.786541643,0.0,166.938926447,191.61365848,332.816187849,258.718622619,56.6466996096,17.4508656203
 07/06  20:00:00,867.634702628,95.5967707961,390.899923494,0.0,100.150657288,124.558693486,402.523930505,328.425734965,56.6466996096,17.4514959307
 07/06  21:00:00,852.823174929,95.5967707961,401.051536715,0.0,100.150657288,124.558693486,412.210480384,352.317714539,42.4850247072,17.4077411383
 07/06  22:00:00,790.342784951,95.5967707961,406.732241303,0.0,46.0930336215,124.558693486,413.879992805,376.846196225,28.3233498048,8.71044677583
 07/06  23:00:00,807.753667126,95.5967707961,424.659703127,0.0,46.0930336215,124.558693486,420.887240026,389.323508951,14.1616749024,17.4020561719
 07/06  24:00:00,809.788018067,95.5967707961,440.325996981,0.0,46.0930336215,113.312780494,422.220749302,399.154283059,5.66466996096,17.4017962824
 07/07  01:00:00,821.796484442,95.5967707961,453.887344434,0.0,46.0930336215,113.312780494,422.080066353,407.704025476,5.66466996096,8.71137091604
 07/07  02:00:00,817.149658978,95.5967707961,449.72297162,0.0,46.0930336215,113.312780494,436.578353834,413.512545141,5.66466996096,17.4011387328
 07/07  03:00:00,815.000302815,95.5967707961,447.625636821,0.0,46.0930336215,113.312780494,430.475028217,416.097808436,5.66466996096,8.71254982008
 07/07  04:00:00,909.502601717,95.5967707961,448.695694099,0.0,100.150657288,148.969399434,421.04839631,397.980320345,5.66466996096,17.4034060032
 07/07  05:00:00,900.445767146,96.0254376123,450.251246462,0.0,100.150657288,149.894399434,555.533189991,532.66062662,14.1616749024,8.71088846879
 07/07  06:00:00,1119.63649709,98.7751093305,442.322760989,0.0,176.471037341,302.612436532,446.848212557,401.121784159,28.3233498048,17.4030785934
 07/07  07:00:00,1222.14407959,101.669886401,418.4314894,0.0,243.2593065,310.10971186,432.169116102,363.350300488,42.4850247072,26.3337909075
 07/07  08:00:00,1234.33405335,102.696249664,385.450723168,0.0,243.2593065,310.10971186,429.178991523,346.070023083,56.6466996096,26.4622688303
 07/07  09:00:00,1252.12156697,103.511299914,366.225683781,0.0,243.2593065,302.612436532,404.459159037,326.573611418,42.4850247072,35.4005229117
 07/07  10:00:00,1253.28484477,104.285502054,358.503584552,0.0,243.2593065,310.10971186,419.407823235,313.000492992,70.808374512,35.598955731
 07/07  11:00:00,1264.52453067,104.988770196,368.862107304,0.0,243.2593065,310.10971186,423.012218858,316.524982103,70.808374512,35.6788622432
 07/07  12:00:00,1237.77172933,105.727858702,384.146370241,0.0,243.2593065,310.10971186,427.818778155,321.509749086,70.808374512,35.5006545565
 07/07  13:00:00,1253.24026651,106.544538825,364.010926203,0.0,243.2593065,302.612436532,410.952941059,309.712229117,56.6466996096,44.5940123321
 07/07  14:00:00,1246.67761961,107.308545315,356.665635722,0.0,243.2593065,302.612436532,380.667531574,302.577661866,42.4850247072,35.6048450012
 07/07  15:00:00,1255.4070225,107.931786451,364.663883068,0.0,243.2593065,302.612436532,397.927275919,305.736407957,56.6466996096,35.5441683527
 07/07  16:00:00,1254.68717762,108.500201592,356.56729675,0.0,243.2593065,310.10971186,419.830395607,299.505279399,84.9700494144,35.3550667937
 07/07  17:00:00,1235.53747874,109.062043218,338.707228011,0.0,243.2593065,310.10971186,380.356026193,277.876143017,84.9700494144,17.5098337618
 07/07  18:00:00,977.442594672,95.5967707961,360.101576201,0.0,166.938926447,199.110933808,406.319832569,303.897981023,84.9700494144,17.4518021318
 07/07  19:00:00,992.283761006,95.5967707961,380.719560943,0.0,166.938926447,191.61365848,395.338495425,321.2413653,56.6466996096,17.4504305158
 07/07  20:00:00,852.991082968,95.5967707961,374.705976145,0.0,100.150657288,124.558693486,432.804967693,358.709078311,56.6466996096,17.4491897725
 07/07  21:00:00,845.404647223,95.5967707961,392.659725568,0.0,100.150657288,124.558693486,426.585873208,375.385598059,42.4850247072,8.71525044152
 07/07  22:00:00,800.316238292,95.5967707961,416.745651012,0.0,46.0930336215,124.558693486,451.963470819,406.236646724,28.3233498048,17.4034742904
 07/07  23:00:00,808.336722067,95.5967707961,424.651269312,0.0,46.0930336215,124.558693486,439.403013635,416.5304365,14.1616749024,8.71090223225
 07/07  24:00:00,805.259285457,95.5967707961,434.888486787,0.0,46.0930336215,113.312780494,446.164094312,423.096300841,5.66466996096,17.4031235099
 07/08  01:00:00,815.466415426,95.5967707961,446.122056309,0.0,46.0930336215,113.312780494,452.868501014,429.801283119,5.66466996096,17.4025479335
 07/08  02:00:00,821.383135999,95.5967707961,453.72743408,0.0,46.0930336215,113.312780494,450.607359625,436.230876303,5.66466996096,8.71181336045
 07/08  03:00:00,817.619303299,95.5967707961,450.568620257,0.0,46.0930336215,113.312780494,463.759183732,440.69253522,5.66466996096,17.4019785514
 07/08  04:00:00,827.067362347,95.5967707961,449.835291151,0.0,55.6251445156,113.312780494,447.079047925,432.70419103,5.66466996096,8.71018693423
 07/08  05:00:00,814.281594568,95.5967707961,449.086996101,0.0,55.6251445156,113.312780494,466.951031342,435.38786785,14.1616749024,17.4014885893
 07/08  06:00:00,884.147882688,95.5967707961,448.455142399,0.0,65.1572554096,176.889270242,417.720159136,371.995649259,28.3233498048,17.4011600715
 07/08  07:00:00,1005.75639389,95.8815097112,447.471976569,0.0,109.682768182,220.96816451,594.739279303,543.543134337,42.4850247072,8.71112025799
 07/08  08:00:00,1008.71009574,95.888459831,439.800640196,0.0,109.682768182,220.96816451,535.976129393,461.842722584,56.6466996096,17.4867071989
 07/08  09:00:00,1105.53500637,96.6175437033,427.555126052,0.0,131.945524568,266.955817592,499.170555109,430.34356619,42.4850247072,26.3419642117
 07/08  10:00:00,1104.40762547,96.734990854,418.058163048,0.0,131.945524568,274.45309292,516.836710326,419.572610422,70.808374512,26.4557253918
 07/08  11:00:00,1094.7205779,96.823743006,406.141298674,0.0,131.945524568,274.45309292,498.508367439,401.245709264,70.808374512,26.4542836634
 07/08  12:00:00,1060.82752369,96.8840866797,404.028078133,0.0,131.945524568,274.45309292,499.046104266,392.976815161,70.808374512,35.2609145929
 07/08  13:00:00,1048.68837431,96.9244892023,398.844095779,0.0,131.945524568,266.955817592,475.184207781,392.085393158,56.6466996096,26.4521150139
 07/08  14:00:00,1046.10455308,97.0143950571,395.935780092,0.0,131.945524568,266.955817592,449.923162614,380.988484938,42.4850247072,26.4496529693
 07/08  15:00:00,956.117194555,95.5967707961,382.778176267,0.0,109.682768182,212.545889182,373.458890775,290.36083414,56.6466996096,26.4513570259
 07/08  16:00:00,963.760990129,95.5967707961,382.868309218,0.0,109.682768182,220.04316451,395.792326743,284.371370522,84.9700494144,26.4509068066
 07/08  17:00:00,930.568455846,95.5967707961,392.869443348,0.0,109.682768182,220.04316451,402.611228083,291.316944817,84.9700494144,26.3242338519
 07/08  18:00:00,902.351226749,95.5967707961,404.654027666,0.0,100.150657288,199.110933808,415.055784905,321.374615535,84.9700494144,8.71111995473
 07/08  19:00:00,907.378882894,95.5967707961,417.886088388,0.0,100.150657288,191.61365848,402.843896296,328.793808339,56.6466996096,17.4033883478
 07/08  20:00:00,811.320301815,95.5967707961,435.056194691,0.0,55.6251445156,124.558693486,466.571959542,392.522209647,56.6466996096,17.4030502854
 07/08  21:00:00,840.027545627,95.5967707961,449.89769694,0.0,55.6251445156,124.558693486,462.482377315,411.285253666,42.4850247072,8.71209894145
 07/08  22:00:00,832.528555552,95.5967707961,452.732858438,0.0,46.0930336215,124.558693486,475.40894646,429.683070024,28.3233498048,17.4025266318
 07/08  23:00:00,830.96564871,95.5967707961,451.538460989,0.0,46.0930336215,124.558693486,461.118182911,438.246061008,14.1616749024,8.71044700055
 07/08  24:00:00,814.530946787,95.5967707961,448.334301321,0.0,46.0930336215,113.312780494,466.823921676,443.757083566,5.66466996096,17.4021681486
 07/09  01:00:00,802.28495978,95.5967707961,447.299151847,0.0,34.9616554283,113.312780494,470.860053733,447.793827134,5.66466996096,17.4015566381
 07/09  02:00:00,799.385923248,95.5967707961,445.325363586,0.0,34.9616554283,113.312780494,470.368786825,455.992827824,5.66466996096,8.71128904015
 07/09  03:00:00,796.644260629,95.5967707961,442.962674579,0.0,34.9616554283,113.312780494,484.791453814,461.725826886,5.66466996096,17.4009569672
 07/09  04:00:00,806.604240338,95.5967707961,442.770371736,0.0,44.4937663224,113.312780494,474.051953955,459.677891144,5.66466996096,8.70939285015
 07/09  05:00:00,794.439008623,95.5967707961,442.163923288,0.0,44.4937663224,113.312780494,489.044052496,457.479209086,14.1616749024,17.4031685074
 07/09  06:00:00,868.309752686,95.5967707961,445.163459385,0.0,54.0258772165,176.889270242,412.343093246,375.309011935,28.3233498048,8.71073150589
 07/09  07:00:00,872.002531718,95.5967707961,438.932766754,0.0,54.0258772165,184.38654557,413.238685141,353.351030238,42.4850247072,17.4026301963
 07/09  08:00:00,938.028041149,95.5967707961,423.870655042,0.0,65.1572554096,220.04316451,404.523950313,330.403881124,56.6466996096,17.4733695798
 07/09  09:00:00,920.497241814,95.5967707961,412.814785049,0.0,65.1572554096,212.545889182,388.906036754,320.104843277,42.4850247072,26.31616877
 07/09  10:00:00,917.225298856,95.5967707961,401.064264135,0.0,65.1572554096,220.04316451,410.417958724,313.178011036,70.808374512,26.4315731753
 07/09  11:00:00,901.127915009,95.5967707961,382.046806301,0.0,65.1572554096,220.04316451,401.241012808,304.004633883,70.808374512,26.4280044139
 07/09  12:00:00,903.337265308,95.5967707961,385.453042399,0.0,65.1572554096,220.04316451,397.608181656,300.369958608,70.808374512,26.4298485352
 07/09  13:00:00,889.538382804,95.5967707961,378.966974433,0.0,65.1572554096,212.545889182,376.928435651,293.855330464,56.6466996096,26.4264055773
 07/09  14:00:00,886.514979422,95.5967707961,376.410912222,0.0,65.1572554096,212.545889182,351.433887777,282.520885128,42.4850247072,26.427977941
 07/09  15:00:00,882.966570893,95.5967707961,372.876655991,0.0,65.1572554096,212.545889182,349.349839472,266.273312995,56.6466996096,26.4298268666
 07/09  16:00:00,853.573050191,95.5967707961,368.475095179,0.0,65.1572554096,220.04316451,359.211918874,247.815604721,84.9700494144,26.4262647378
 07/09  17:00:00,810.630377715,95.5967707961,372.497649679,0.0,54.0258772165,184.38654557,363.116791853,251.831435812,84.9700494144,26.3153066265
 07/09  18:00:00,780.632730451,95.5967707961,372.932806273,0.0,44.4937663224,163.454314868,374.447331503,280.766416818,84.9700494144,8.71086527128
 07/09  19:00:00,773.642725415,95.5967707961,372.408948532,0.0,44.4937663224,155.95703954,367.185555294,293.136003224,56.6466996096,17.4028524605
 07/09  20:00:00,742.355167967,95.5967707961,371.71446907,0.0,44.4937663224,124.558693486,428.614812266,354.56563509,56.6466996096,17.4024775667
 07/09  21:00:00,772.749066137,95.5967707961,388.206920989,0.0,44.4937663224,124.558693486,430.609411689,379.412588539,42.4850247072,8.71179844281
 07/09  22:00:00,771.175700599,95.5967707961,397.813690104,0.0,34.9616554283,124.558693486,450.053477382,404.328197735,28.3233498048,17.401929842
 07/09  23:00:00,779.932582456,95.5967707961,406.222908639,0.0,34.9616554283,124.558693486,438.249909671,415.378083407,14.1616749024,8.71015136209
 07/09  24:00:00,769.972045928,95.5967707961,408.895954565,0.0,34.9616554283,113.312780494,444.026094861,420.959883346,5.66466996096,17.4015415543
 07/10  01:00:00,780.668858267,95.5967707961,408.440595621,0.0,46.0930336215,113.312780494,446.719901756,423.654331832,5.66466996096,17.4008999628
 07/10  02:00:00,786.728916448,95.5967707961,415.017525279,0.0,46.0930336215,113.312780494,443.914405626,429.538795674,5.66466996096,8.71093999107
 07/10  03:00:00,795.741716864,95.5967707961,424.806669933,0.0,46.0930336215,113.312780494,458.694508119,435.628980416,5.66466996096,17.4008577426
 07/10  04:00:00,882.710393159,95.5967707961,421.179139096,0.0,100.150657288,148.969399434,429.817952424,415.441202277,5.66466996096,8.71208018595
 07/10  05:00:00,868.864791022,95.5967707961,417.236599284,0.0,100.150657288,149.894399434,767.037276242,735.471323482,14.1616749024,17.4042778569
 07/10  06:00:00,1079.51538994,95.8435705996,401.330579991,0.0,176.471037341,302.612436532,496.234191441,459.200471273,28.3233498048,8.71037036378
 07/10  07:00:00,1190.86259584,96.748582272,387.17523424,0.0,243.2593065,310.10971186,460.699672576,391.881636197,42.4850247072,26.3330116721
 07/10  08:00:00,1219.7985686,97.5168761771,372.889854133,0.0,243.2593065,310.10971186,442.399763226,359.292825679,56.6466996096,26.4602379374
 07/10  09:00:00,1236.14284332,98.0999602219,355.93640911,0.0,243.2593065,302.612436532,402.410304493,324.518622813,42.4850247072,35.4066569734
 07/10  10:00:00,1237.00035875,98.5637562756,350.397539922,0.0,243.2593065,310.10971186,403.990366575,297.575949479,70.808374512,35.6060425843
 07/10  11:00:00,1232.90270089,98.9181049826,345.625484739,0.0,243.2593065,310.10971186,398.955202143,283.551959012,70.808374512,44.5948686186
 07/10  12:00:00,1187.24227457,99.8634242019,341.496068878,0.0,243.2593065,310.10971186,370.019020301,263.734192818,70.808374512,35.4764529716
 07/10  13:00:00,1226.62594806,101.34451514,343.858063484,0.0,243.2593065,302.612436532,313.424403612,221.112458345,56.6466996096,35.6652456575
 07/10  14:00:00,1240.86306647,103.712092766,351.966243864,0.0,243.2593065,302.612436532,254.52710936,176.430866918,42.4850247072,35.6112177348
 07/10  15:00:00,1245.98793364,107.116014306,353.235190448,0.0,243.2593065,302.612436532,230.246353904,138.050102044,56.6466996096,35.5495522512
 07/10  16:00:00,1255.65367018,110.848570471,352.485862246,0.0,243.2593065,310.10971186,236.85912424,116.530254304,84.9700494144,35.3588205212
 07/10  17:00:00,1258.52060029,114.434619735,351.758543986,0.0,243.2593065,310.10971186,211.779806796,109.30101079,84.9700494144,17.5087465911
 07/10  18:00:00,965.734658865,95.5967707961,346.060358172,0.0,166.938926447,199.110933808,244.412647218,141.992429556,84.9700494144,17.4501682475
 07/10  19:00:00,961.105692713,95.5967707961,352.07147628,0.0,166.938926447,191.61365848,303.436676927,229.343379453,56.6466996096,17.4465978636
 07/10  20:00:00,880.298309554,95.5967707961,405.837321772,0.0,100.150657288,124.558693486,404.056515777,329.957753824,56.6466996096,17.4520623432
 07/10  21:00:00,862.002926755,95.5967707961,412.225855118,0.0,100.150657288,124.558693486,412.856269836,352.965049163,42.4850247072,17.4061959659
 07/10  22:00:00,792.914217549,95.5967707961,410.802773558,0.0,46.0930336215,124.558693486,412.85668169,375.822370027,28.3233498048,8.71096185859
 07/10  23:00:00,799.840518553,95.5967707961,417.355797507,0.0,46.0930336215,124.558693486,417.065444027,385.504079127,14.1616749024,17.3996899974
 07/10  24:00:00,794.72350113,95.5967707961,425.089043076,0.0,46.0930336215,113.312780494,407.273182248,392.896400565,5.66466996096,8.7121117225
 07/11  01:00:00,791.499500613,95.5967707961,421.23478183,0.0,46.0930336215,113.312780494,419.972135216,396.905104436,5.66466996096,17.4023608183
 07/11  02:00:00,781.224284182,95.5967707961,409.531241719,0.0,46.0930336215,113.312780494,413.146600065,398.771634278,5.66466996096,8.71029582616
