Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  03:00:00,791.058098474,95.5967707961,419.693894835,0.0,46.0930336215,113.312780494,428.857015668,405.790668468,5.66466996096,17.4016772387
 07/11  04:00:00,898.656689073,95.5967707961,435.312818013,0.0,100.150657288,148.969399434,415.833276693,392.767340314,5.66466996096,17.4012664178
 07/11  05:00:00,898.309946006,95.7620424554,446.843347329,0.0,100.150657288,149.894399434,556.480004666,533.607169317,14.1616749024,8.71116044694
 07/11  06:00:00,1125.63533712,97.9224303051,448.350806563,0.0,176.471037341,302.612436532,427.796834604,382.070802802,28.3233498048,17.4026819974
 07/11  07:00:00,1238.13538343,100.252753457,435.450237417,0.0,243.2593065,310.10971186,408.775740531,348.730158256,42.4850247072,17.5605575675
 07/11  08:00:00,1267.81248914,101.402410403,421.79281721,0.0,243.2593065,310.10971186,424.537084244,332.619257365,56.6466996096,35.2711272693
 07/11  09:00:00,1270.65111292,102.497701777,387.538192968,0.0,243.2593065,302.612436532,380.19951902,311.154110524,42.4850247072,26.560383789
 07/11  10:00:00,1257.005118,103.411603865,363.262780697,0.0,243.2593065,310.10971186,406.559237442,295.773997926,70.808374512,39.9768650042
 07/11  11:00:00,1250.53250785,104.529284688,355.157433003,0.0,243.2593065,310.10971186,396.708587325,285.691305213,70.808374512,40.2089075995
 07/11  12:00:00,1217.76755941,105.927483629,363.60008525,0.0,243.2593065,310.10971186,398.776904424,292.484399836,70.808374512,35.4841300768
 07/11  13:00:00,1263.94675058,107.558086856,375.321779611,0.0,243.2593065,302.612436532,387.739621096,295.41864156,56.6466996096,35.6742799267
 07/11  14:00:00,1267.84188052,109.262479298,377.841164982,0.0,243.2593065,302.612436532,379.235290275,292.24561789,42.4850247072,44.5046476781
 07/11  15:00:00,1270.5002395,111.561288092,378.399569262,0.0,243.2593065,302.612436532,372.624695362,280.452235264,56.6466996096,35.5257604885
 07/11  16:00:00,1270.85732924,113.718197298,369.367133794,0.0,243.2593065,310.10971186,376.834494048,265.339020338,84.9700494144,26.5254242952
 07/11  17:00:00,1272.99192773,115.5584615,369.741491658,0.0,243.2593065,310.10971186,359.186852242,256.708794063,84.9700494144,17.5080087647
 07/11  18:00:00,1028.01982365,95.5967707961,412.95997142,0.0,166.938926447,199.110933808,360.364428016,257.942423391,84.9700494144,17.4519552106
 07/11  19:00:00,1032.93946379,95.5967707961,426.599687341,0.0,166.938926447,191.61365848,349.134554314,275.037695727,56.6466996096,17.4501589771
 07/11  20:00:00,894.819213058,95.5967707961,421.904975331,0.0,100.150657288,124.558693486,411.529693348,337.433996798,56.6466996096,17.4489969403
 07/11  21:00:00,875.49612481,95.5967707961,426.53215627,0.0,100.150657288,124.558693486,417.446271338,357.554250939,42.4850247072,17.4069956917
 07/11  22:00:00,820.271903693,95.5967707961,439.276711815,0.0,46.0930336215,124.558693486,420.182513309,383.149130848,28.3233498048,8.71003265578
 07/11  23:00:00,824.87736904,95.5967707961,443.343535718,0.0,46.0930336215,124.558693486,424.764880498,393.202068374,14.1616749024,17.4011372222
 07/11  24:00:00,820.706034133,95.5967707961,452.922608164,0.0,46.0930336215,113.312780494,425.882064049,402.816647556,5.66466996096,17.4007465324
 07/12  01:00:00,816.485297315,95.5967707961,450.02124561,0.0,46.0930336215,113.312780494,426.610755511,412.235284415,5.66466996096,8.71080113492
 07/12  02:00:00,813.860420618,95.5967707961,447.772174941,0.0,46.0930336215,113.312780494,440.837206347,417.773165119,5.66466996096,17.3993712671
 07/12  03:00:00,813.16564637,95.5967707961,447.096011324,0.0,46.0930336215,113.312780494,436.228654581,421.852114897,5.66466996096,8.71186972281
 07/12  04:00:00,903.348953425,95.5967707961,446.914842792,0.0,100.150657288,148.969399434,428.973071223,405.906427891,5.66466996096,17.4019733715
 07/12  05:00:00,892.292709046,96.1293775655,445.965383244,0.0,100.150657288,149.894399434,561.072149076,538.200332026,14.1616749024,8.71014214788
 07/12  06:00:00,1120.94554947,99.2568440862,445.74122176,0.0,176.471037341,302.612436532,436.88251018,391.157689579,28.3233498048,17.4014707958
 07/12  07:00:00,1234.12902234,102.23609628,430.112217362,0.0,243.2593065,310.10971186,411.445048642,342.630081789,42.4850247072,26.3299421459
 07/12  08:00:00,1266.09528585,103.425309445,418.683756836,0.0,243.2593065,310.10971186,407.85569264,324.748272482,56.6466996096,26.4607205485
 07/12  09:00:00,1284.41858787,104.583536352,401.382350084,0.0,243.2593065,302.612436532,382.736841286,313.700956768,42.4850247072,26.55085981
 07/12  10:00:00,1272.93823644,105.73246508,378.99209631,0.0,243.2593065,310.10971186,417.552064687,302.247001973,70.808374512,44.4966882019
 07/12  11:00:00,1258.30773724,106.997157543,360.050878261,0.0,243.2593065,310.10971186,397.023760996,290.547614689,70.808374512,35.6677717946
 07/12  12:00:00,1200.22831492,108.542723769,343.324809405,0.0,243.2593065,310.10971186,373.35641584,267.057470975,70.808374512,35.4905703534
 07/12  13:00:00,1225.18063746,110.475349661,334.906082349,0.0,243.2593065,302.612436532,339.536922524,238.294540728,56.6466996096,44.5956821863
 07/12  14:00:00,1230.25286632,112.505235822,337.050751576,0.0,243.2593065,302.612436532,294.773419856,216.695536508,42.4850247072,35.5928586409
 07/12  15:00:00,1232.84647473,115.184989353,336.253871325,0.0,243.2593065,302.612436532,293.310098161,201.131519786,56.6466996096,35.5318787657
 07/12  16:00:00,1243.1851158,117.992122597,336.556743099,0.0,243.2593065,310.10971186,297.612295521,186.12438615,84.9700494144,26.5178599566
 07/12  17:00:00,1247.62737557,120.142798906,338.585924043,0.0,243.2593065,310.10971186,290.427142512,179.207332886,84.9700494144,26.2497602116
 07/12  18:00:00,954.21265704,95.5967707961,338.97401584,0.0,166.938926447,199.110933808,284.846968565,182.429762338,84.9700494144,17.4471568122
 07/12  19:00:00,953.01553394,95.5967707961,343.864815459,0.0,166.938926447,191.61365848,280.870186921,206.777685223,56.6466996096,17.4458020884
 07/12  20:00:00,838.167687095,95.5967707961,360.947961178,0.0,100.150657288,124.558693486,365.327785686,299.945377722,56.6466996096,8.73570835437
 07/12  21:00:00,870.793614639,95.5967707961,420.473204591,0.0,100.150657288,124.558693486,405.909801327,346.017755806,42.4850247072,17.4070208134
 07/12  22:00:00,812.143241633,95.5967707961,431.269892394,0.0,46.0930336215,124.558693486,421.67953531,375.954733271,28.3233498048,17.4014522348
 07/12  23:00:00,812.804741785,95.5967707961,431.365182227,0.0,46.0930336215,124.558693486,407.781823463,384.908902008,14.1616749024,8.71124655254
 07/12  24:00:00,796.858579405,95.5967707961,427.508278978,0.0,46.0930336215,113.312780494,412.723555893,389.656573698,5.66466996096,17.4023122337
 07/13  01:00:00,793.373309372,95.5967707961,423.676796331,0.0,46.0930336215,113.312780494,407.616055751,393.241864845,5.66466996096,8.70952094463
 07/13  02:00:00,796.281048801,95.5967707961,427.015862659,0.0,46.0930336215,113.312780494,421.960345145,398.896392836,5.66466996096,17.3992823475
 07/13  03:00:00,785.514492293,95.5967707961,415.70419551,0.0,46.0930336215,113.312780494,414.030277301,399.6551513,5.66466996096,8.71045604028
 07/13  04:00:00,882.352208907,95.5967707961,422.354921951,0.0,100.150657288,148.969399434,407.821442047,384.754768045,5.66466996096,17.4020040408
 07/13  05:00:00,875.949629022,96.4645835022,425.400290662,0.0,100.150657288,149.894399434,529.725105444,498.161866398,14.1616749024,17.4015641437
 07/13  06:00:00,1093.24051191,100.224590226,413.289442544,0.0,176.471037341,302.612436532,410.671934965,373.637287132,28.3233498048,8.71129802788
 07/13  07:00:00,1215.89689651,104.362622389,407.654828784,0.0,243.2593065,310.10971186,408.902547422,340.09070944,42.4850247072,26.326813275
 07/13  08:00:00,1257.75706092,105.678953968,406.938601305,0.0,243.2593065,310.10971186,416.573550148,333.468000784,56.6466996096,26.4588497544
 07/13  09:00:00,1275.84819075,106.87620538,389.062804209,0.0,243.2593065,302.612436532,397.075586884,319.193277372,42.4850247072,35.3972848046
 07/13  10:00:00,1265.42730606,108.166304401,367.895510785,0.0,243.2593065,310.10971186,403.52819653,297.125157598,70.808374512,35.5946644191
 07/13  11:00:00,1250.51657223,109.591848814,350.236582722,0.0,243.2593065,310.10971186,380.097736498,273.615671269,70.808374512,35.6736907166
 07/13  12:00:00,1199.46160813,110.64052162,341.300005064,0.0,243.2593065,310.10971186,375.6610583,269.35730901,70.808374512,35.4953747789
 07/13  13:00:00,1233.9093533,111.977968193,340.880577861,0.0,243.2593065,302.612436532,369.721107209,268.489616134,56.6466996096,44.5847914651
 07/13  14:00:00,1228.21332908,113.562875901,334.182575649,0.0,243.2593065,302.612436532,329.669755411,251.587192859,42.4850247072,35.597537845
 07/13  15:00:00,1232.05662901,115.688987297,335.099186999,0.0,243.2593065,302.612436532,307.840225286,215.657036054,56.6466996096,35.5364896228
 07/13  16:00:00,1247.31046069,118.759988073,339.246314781,0.0,243.2593065,310.10971186,311.955418413,191.637245296,84.9700494144,35.3481237029
 07/13  17:00:00,1247.61216764,120.145759645,338.12439207,0.0,243.2593065,310.10971186,290.156444191,187.679371803,84.9700494144,17.5070229737
 07/13  18:00:00,969.630489443,95.5967707961,351.958390915,0.0,166.938926447,199.110933808,338.136460903,235.717158181,84.9700494144,17.4492533071
 07/13  19:00:00,1000.58851878,95.5967707961,389.607467294,0.0,166.938926447,191.61365848,349.980875326,275.886392169,56.6466996096,17.4477835466
 07/13  20:00:00,875.31997324,95.5967707961,399.190532187,0.0,100.150657288,124.558693486,409.580673533,335.487557985,56.6466996096,17.4464159383
 07/13  21:00:00,868.970976799,95.5967707961,418.347457035,0.0,100.150657288,124.558693486,407.551061523,356.352191453,42.4850247072,8.7138453637
 07/13  22:00:00,809.427239547,95.5967707961,427.094079437,0.0,46.0930336215,124.558693486,427.595746941,381.871705689,28.3233498048,17.4006914464
 07/13  23:00:00,821.381490455,95.5967707961,439.048471471,0.0,46.0930336215,124.558693486,414.818149564,391.946962332,14.1616749024,8.70951233013
 07/13  24:00:00,820.479786992,95.5967707961,451.752918567,0.0,46.0930336215,113.312780494,423.033703647,399.968864918,5.66466996096,17.4001687681
 07/14  01:00:00,820.693888355,95.5967707961,452.96452879,0.0,46.0930336215,113.312780494,421.948292366,407.573193958,5.66466996096,8.71042844711
 07/14  02:00:00,819.640302042,95.5967707961,451.697194039,0.0,46.0930336215,113.312780494,434.81493597,411.748379791,5.66466996096,17.4018862184
 07/14  03:00:00,820.677801881,95.5967707961,452.41510441,0.0,46.0930336215,113.312780494,436.644917305,413.57885716,5.66466996096,17.4013901845
 07/14  04:00:00,914.049920695,95.5967707961,452.664083648,0.0,100.150657288,148.969399434,410.816287247,396.440415665,5.66466996096,8.71120162104
 07/14  05:00:00,902.979553946,96.4045832711,451.75766481,0.0,100.150657288,149.894399434,551.88246293,520.317889838,14.1616749024,17.4028981895
 07/14  06:00:00,1127.39148905,99.9401659294,448.484155069,0.0,176.471037341,302.612436532,432.056707499,395.023868146,28.3233498048,8.70948954802
 07/14  07:00:00,1249.59194057,103.626621639,444.586638884,0.0,243.2593065,310.10971186,433.470668831,364.656362235,42.4850247072,26.3292818896
 07/14  08:00:00,1297.77992724,104.881816367,451.212403012,0.0,243.2593065,310.10971186,438.710444688,355.608033813,56.6466996096,26.4557112658
 07/14  09:00:00,1326.54857895,105.762851866,445.478366362,0.0,243.2593065,302.612436532,426.239721225,348.354764077,42.4850247072,35.3999324412
 07/14  10:00:00,1322.83284553,106.685101407,432.206224191,0.0,243.2593065,310.10971186,444.559715962,338.153628465,70.808374512,35.5977129851
 07/14  11:00:00,1312.68510376,107.531893019,419.198858547,0.0,243.2593065,310.10971186,445.713382896,330.312444769,70.808374512,44.592563615
 07/14  12:00:00,1260.18851598,108.339747451,406.889679039,0.0,243.2593065,310.10971186,421.557220553,324.131363234,70.808374512,26.6174828069
 07/14  13:00:00,1280.71645311,109.118001716,391.986265337,0.0,243.2593065,302.612436532,418.653611396,317.429000342,56.6466996096,44.577911445
 07/14  14:00:00,1287.7449148,109.977599566,398.487569386,0.0,243.2593065,302.612436532,389.747949994,311.662647683,42.4850247072,35.6002776036
 07/14  15:00:00,1284.07287046,111.729479741,393.035753216,0.0,243.2593065,302.612436532,387.164078685,294.978469681,56.6466996096,35.5389093947
 07/14  16:00:00,1272.32890561,113.878439545,370.639000781,0.0,243.2593065,310.10971186,396.284653251,275.964718797,84.9700494144,35.3498850395
 07/14  17:00:00,1273.89979899,115.974675062,370.014225191,0.0,243.2593065,310.10971186,370.049149838,267.570691268,84.9700494144,17.5084091554
 07/14  18:00:00,1007.2903212,95.5967707961,390.022615421,0.0,166.938926447,199.110933808,368.377982064,265.957425276,84.9700494144,17.4505073743
 07/14  19:00:00,1025.7640033,95.5967707961,417.82690992,0.0,166.938926447,191.61365848,357.770915502,283.675272957,56.6466996096,17.448942935
 07/14  20:00:00,928.145341816,95.5967707961,453.601733435,0.0,100.150657288,124.558693486,429.25470623,355.158638505,56.6466996096,17.4493681146
 07/14  21:00:00,896.544338076,95.5967707961,451.403733787,0.0,100.150657288,124.558693486,430.592212486,379.392707535,42.4850247072,8.71448024362
 07/14  22:00:00,825.809373541,95.5967707961,448.142341832,0.0,46.0930336215,124.558693486,448.482394683,402.75718612,28.3233498048,17.4018587587
 07/14  23:00:00,824.421692001,95.5967707961,446.513410192,0.0,46.0930336215,124.558693486,435.863444636,412.991724399,14.1616749024,8.71004533397
 07/14  24:00:00,809.530708499,95.5967707961,444.494529033,0.0,46.0930336215,113.312780494,443.476595604,420.4106588,5.66466996096,17.4012668435
 07/15  01:00:00,807.446822213,95.5967707961,442.575499224,0.0,46.0930336215,113.312780494,449.323789302,426.258580013,5.66466996096,17.4005393277
 07/15  02:00:00,805.759781578,95.5967707961,441.006510337,0.0,46.0930336215,113.312780494,445.202898222,430.827500271,5.66466996096,8.71072799035
 07/15  03:00:00,805.223591316,95.5967707961,440.495432013,0.0,46.0930336215,113.312780494,457.704436342,434.64003525,5.66466996096,17.3997311315
 07/15  04:00:00,815.013388358,95.5967707961,440.194677419,0.0,55.6251445156,113.312780494,441.2109418,426.835544214,5.66466996096,8.71072762445
 07/15  05:00:00,807.095752866,95.5967707961,440.002888513,0.0,55.6251445156,113.312780494,457.228235666,425.664862947,14.1616749024,17.4016978167
 07/15  06:00:00,872.687828945,95.5967707961,440.191510193,0.0,65.1572554096,176.889270242,388.026293087,350.992983387,28.3233498048,8.70995989501
 07/15  07:00:00,996.066330126,96.0528067081,441.084340346,0.0,109.682768182,220.96816451,552.146214728,492.259577948,42.4850247072,17.4016120725
 07/15  08:00:00,1009.40692038,96.159459352,443.421285474,0.0,109.682768182,220.96816451,500.554630018,426.424688114,56.6466996096,17.4832422949
 07/15  09:00:00,1121.31878131,97.1752339604,446.093910902,0.0,131.945524568,266.955817592,464.494315845,395.667992702,42.4850247072,26.3412984357
 07/15  10:00:00,1110.23802789,97.2606790117,425.391980958,0.0,131.945524568,274.45309292,471.949868289,374.687894966,70.808374512,26.4535988106
 07/15  11:00:00,1094.16023906,97.3309117486,406.052082839,0.0,131.945524568,274.45309292,458.424864997,361.164320001,70.808374512,26.4521704842
 07/15  12:00:00,1055.06203085,97.4728915883,397.991907242,0.0,131.945524568,274.45309292,447.276945184,350.024125098,70.808374512,26.4444455745
 07/15  13:00:00,1040.21298805,97.5887220668,389.713733352,0.0,131.945524568,266.955817592,430.666665237,338.765532201,56.6466996096,35.2544334262
 07/15  14:00:00,1033.7882076,97.6674655324,382.873060453,0.0,131.945524568,266.955817592,399.976468639,331.045725112,42.4850247072,26.4457188193
 07/15  15:00:00,953.824537069,95.5967707961,381.624101939,0.0,109.682768182,212.545889182,338.890966358,255.794675814,56.6466996096,26.4495909342
 07/15  16:00:00,956.543173899,95.5967707961,375.884795929,0.0,109.682768182,220.04316451,352.868707712,241.448395412,84.9700494144,26.4502628861
 07/15  17:00:00,923.910279547,95.5967707961,386.320829615,0.0,109.682768182,220.04316451,349.346411295,238.056761269,84.9700494144,26.3196006112
 07/15  18:00:00,906.060002764,95.5967707961,409.888832167,0.0,100.150657288,199.110933808,371.608720533,277.927566582,84.9700494144,8.71110453643
 07/15  19:00:00,907.367735592,95.5967707961,419.340183411,0.0,100.150657288,191.61365848,368.066611687,294.019472117,56.6466996096,17.4004399605
 07/15  20:00:00,814.342611365,95.5967707961,435.318016452,0.0,55.6251445156,124.558693486,426.635349278,361.277764324,56.6466996096,8.71088534431
 07/15  21:00:00,831.932428323,95.5967707961,442.293764369,0.0,55.6251445156,124.558693486,440.550415339,380.665683634,42.4850247072,17.3997069981
 07/15  22:00:00,826.813229497,95.5967707961,447.536753644,0.0,46.0930336215,124.558693486,438.262242167,401.228582014,28.3233498048,8.71031034823
 07/15  23:00:00,831.198391666,95.5967707961,451.175114371,0.0,46.0930336215,124.558693486,441.185918396,409.622566945,14.1616749024,17.4016765485
 07/15  24:00:00,816.711532412,95.5967707961,449.582347947,0.0,46.0930336215,113.312780494,439.445947624,416.380091314,5.66466996096,17.4011863498
 07/16  01:00:00,806.224169199,95.5967707961,449.739090986,0.0,34.9616554283,113.312780494,434.715759396,420.340067345,5.66466996096,8.71102209005
 07/16  02:00:00,808.824768768,95.5967707961,451.779812548,0.0,34.9616554283,113.312780494,446.530729072,423.465823187,5.66466996096,17.400235924
 07/16  03:00:00,808.30385652,95.5967707961,451.8458376,0.0,34.9616554283,113.312780494,444.110947502,429.7370231,5.66466996096,8.70925444118
 07/16  04:00:00,816.950749826,95.5967707961,450.674562691,0.0,44.4937663224,113.312780494,445.277114204,422.213458167,5.66466996096,17.3989860756
 07/16  05:00:00,808.826649904,95.5967707961,450.297864202,0.0,44.4937663224,113.312780494,443.89796318,421.026113073,14.1616749024,8.71017520538
 07/16  06:00:00,875.386755473,95.5967707961,450.886415281,0.0,54.0258772165,176.889270242,391.187979622,345.463238565,28.3233498048,17.4013912523
 07/16  07:00:00,865.495908365,95.5967707961,431.828803551,0.0,54.0258772165,184.38654557,382.982653029,323.09676059,42.4850247072,17.4008677318
 07/16  08:00:00,926.266301834,95.5967707961,411.216277687,0.0,65.1572554096,220.04316451,375.731011656,301.611618348,56.6466996096,17.4726936982
 07/16  09:00:00,901.065584364,95.5967707961,391.668015318,0.0,65.1572554096,212.545889182,349.283943869,289.251105052,42.4850247072,17.5478141093
 07/16  10:00:00,905.742772991,95.5967707961,388.393659945,0.0,65.1572554096,220.04316451,381.972067894,284.741021066,70.808374512,26.4226723162
 07/16  11:00:00,896.352168946,95.5967707961,376.87984447,0.0,65.1572554096,220.04316451,378.203010067,280.970802637,70.808374512,26.4238329178
 07/16  12:00:00,890.924790003,95.5967707961,372.528255594,0.0,65.1572554096,220.04316451,370.155485151,272.92185248,70.808374512,26.4252581587
 07/16  13:00:00,883.333751979,95.5967707961,372.892938071,0.0,65.1572554096,212.545889182,355.828650829,263.955980512,56.6466996096,35.2259707067
 07/16  14:00:00,879.365950663,95.5967707961,368.918997315,0.0,65.1572554096,212.545889182,324.880608312,255.972504107,42.4850247072,26.4230794976
 07/16  15:00:00,881.226128939,95.5967707961,371.064690578,0.0,65.1572554096,212.545889182,330.489568907,247.418357618,56.6466996096,26.4245116785
 07/16  16:00:00,855.455909706,95.5967707961,370.650754675,0.0,65.1572554096,220.04316451,347.587153808,236.190938467,84.9700494144,26.4261659275
 07/16  17:00:00,810.943876759,95.5967707961,372.845960286,0.0,54.0258772165,184.38654557,341.246407633,238.728017652,84.9700494144,17.5483405674
 07/16  18:00:00,776.308201033,95.5967707961,368.151951367,0.0,44.4937663224,163.454314868,370.274818295,267.903091593,84.9700494144,17.4016772881
 07/16  19:00:00,760.357205958,95.5967707961,359.036534408,0.0,44.4937663224,155.95703954,340.407661943,275.051027224,56.6466996096,8.70993510981
 07/16  20:00:00,756.936340514,95.5967707961,383.396041654,0.0,44.4937663224,124.558693486,422.801551926,348.753955353,56.6466996096,17.4008969637
 07/16  21:00:00,786.151715744,95.5967707961,402.780576933,0.0,44.4937663224,124.558693486,435.137939545,375.25253667,42.4850247072,17.4003781675
 07/16  22:00:00,777.420223712,95.5967707961,404.360583913,0.0,34.9616554283,124.558693486,433.694102836,396.660091465,28.3233498048,8.71066156647
 07/16  23:00:00,793.087991213,95.5967707961,420.259755033,0.0,34.9616554283,124.558693486,441.115746457,409.554482738,14.1616749024,17.3995888165
 07/16  24:00:00,788.193712214,95.5967707961,428.637161575,0.0,34.9616554283,113.312780494,431.25194067,416.877556246,5.66466996096,8.70971446368
 07/17  01:00:00,805.003468825,95.5967707961,434.839498132,0.0,46.0930336215,113.312780494,445.369906499,422.303807786,5.66466996096,17.4014287517
 07/17  02:00:00,808.231657947,95.5967707961,438.428478707,0.0,46.0930336215,113.312780494,440.538706272,426.164252715,5.66466996096,8.70978359658
 07/17  03:00:00,790.480709128,95.5967707961,419.230159103,0.0,46.0930336215,113.312780494,448.317457739,425.252231765,5.66466996096,17.4005560134
 07/17  04:00:00,873.337070406,95.5967707961,410.880511823,0.0,100.150657288,148.969399434,425.453640465,402.388943024,5.66466996096,17.4000274799
 07/17  05:00:00,867.732315571,95.5967707961,411.658999768,0.0,100.150657288,149.894399434,700.027583887,677.155433864,14.1616749024,8.71047512111
 07/17  06:00:00,1089.1452099,95.8516897152,411.660693789,0.0,176.471037341,302.612436532,498.493875003,452.769307958,28.3233498048,17.4012172401
 07/17  07:00:00,1212.3202537,96.6213254725,410.727275076,0.0,243.2593065,310.10971186,463.633827773,403.590790572,42.4850247072,17.5580124946
 07/17  08:00:00,1247.22145459,97.343752744,403.208863076,0.0,243.2593065,310.10971186,472.070008877,380.158313365,56.6466996096,35.2649959024
 07/17  09:00:00,1272.61434766,97.9394506981,393.995572169,0.0,243.2593065,302.612436532,429.047207104,360.002676225,42.4850247072,26.5595061721
 07/17  10:00:00,1266.14198965,98.5399007406,378.060506503,0.0,243.2593065,310.10971186,441.327818819,334.91433822,70.808374512,35.6051060861
 07/17  11:00:00,1256.63918467,99.1563617958,365.799508334,0.0,243.2593065,310.10971186,434.991383076,319.609396451,70.808374512,44.5736121129
 07/17  12:00:00,1211.47375501,100.08957354,361.933557078,0.0,243.2593065,310.10971186,416.328667643,310.045931098,70.808374512,35.4743620326
 07/17  13:00:00,1235.48554543,101.312086796,352.155278412,0.0,243.2593065,302.612436532,385.359642673,293.050799033,56.6466996096,35.6621440312
 07/17  14:00:00,1219.4566491,102.648164682,336.607791856,0.0,243.2593065,302.612436532,350.119204167,272.026689141,42.4850247072,35.6074903185
 07/17  15:00:00,1219.25154424,104.51982992,335.84346022,0.0,243.2593065,302.612436532,347.040255492,249.051608296,56.6466996096,41.3419475864
 07/17  16:00:00,1232.74232944,107.114526224,338.078116074,0.0,243.2593065,310.10971186,336.513535772,221.961591348,84.9700494144,29.5818950095
 07/17  17:00:00,1245.40325751,110.289514956,344.234934462,0.0,243.2593065,310.10971186,291.513465983,189.03995368,84.9700494144,17.503462888
 07/17  18:00:00,951.714992701,95.5967707961,335.689920479,0.0,166.938926447,199.110933808,295.767716356,193.348977659,84.9700494144,17.4486892821
 07/17  19:00:00,964.574216154,95.5967707961,353.64932669,0.0,166.938926447,191.61365848,324.072503069,249.980372162,56.6466996096,17.4454312969
 07/17  20:00:00,866.043812897,95.5967707961,384.129532246,0.0,100.150657288,124.558693486,403.359420721,329.263617527,56.6466996096,17.449103584
 07/17  21:00:00,847.358201087,95.5967707961,394.237776746,0.0,100.150657288,124.558693486,412.509608171,352.619628362,42.4850247072,17.4049551019
 07/17  22:00:00,782.086683618,95.5967707961,396.901175228,0.0,46.0930336215,124.558693486,413.637088381,376.603440584,28.3233498048,8.71029799276
 07/17  23:00:00,782.534907395,95.5967707961,396.469980956,0.0,46.0930336215,124.558693486,415.733512647,384.171712993,14.1616749024,17.4001247512
 07/17  24:00:00,770.756043148,95.5967707961,397.160675941,0.0,46.0930336215,113.312780494,404.291484025,389.915505436,5.66466996096,8.71130862751
 07/18  01:00:00,775.080985804,95.5967707961,401.907670313,0.0,46.0930336215,113.312780494,419.43395979,396.368610078,5.66466996096,17.4006797506
 07/18  02:00:00,782.554973736,95.5967707961,410.101160448,0.0,46.0930336215,113.312780494,419.285062064,404.910969464,5.66466996096,8.70942263893
 07/18  03:00:00,785.278665894,95.5967707961,413.152787655,0.0,46.0930336215,113.312780494,433.599371148,410.534912207,5.66466996096,17.3997889803
 07/18  04:00:00,872.151586358,95.5967707961,406.285869448,0.0,100.150657288,148.969399434,413.351040121,390.287141998,5.66466996096,17.3992281628
 07/18  05:00:00,857.055304421,95.7649438113,397.40497006,0.0,100.150657288,149.894399434,556.045055328,533.173324333,14.1616749024,8.71005609291
 07/18  06:00:00,1065.7815388,97.5941319235,383.052682331,0.0,176.471037341,302.612436532,431.268825637,385.544355336,28.3233498048,17.4011204963
 07/18  07:00:00,1183.04978958,99.8865357866,375.25378752,0.0,243.2593065,310.10971186,411.022061079,350.979867271,42.4850247072,17.5571691005
 07/18  08:00:00,1220.31591656,100.90050396,369.851286705,0.0,243.2593065,310.10971186,420.67927111,337.578555414,56.6466996096,26.4540160869
 07/18  09:00:00,1251.4508881,101.859348035,366.466204946,0.0,243.2593065,302.612436532,404.808009596,326.917737753,42.4850247072,35.4052471359
 07/18  10:00:00,1254.40745699,103.10699044,360.811590926,0.0,243.2593065,310.10971186,416.037000759,309.626408718,70.808374512,35.6022175293
 07/18  11:00:00,1242.56983363,104.415786307,347.844190605,0.0,243.2593065,310.10971186,400.843274171,285.456164351,70.808374512,44.5787353076
 07/18  12:00:00,1188.33758842,105.9306763,335.533280267,0.0,243.2593065,310.10971186,368.329423754,262.049525453,70.808374512,35.4715237894
 07/18  13:00:00,1226.10938753,107.634375476,336.883304557,0.0,243.2593065,302.612436532,325.464341296,233.158943445,56.6466996096,35.658698242
 07/18  14:00:00,1230.57364602,109.593353447,339.155072239,0.0,243.2593065,302.612436532,293.929384713,215.840344969,42.4850247072,35.6040150362
 07/18  15:00:00,1233.93798907,112.052365197,339.397462066,0.0,243.2593065,302.612436532,288.064148935,195.875724152,56.6466996096,35.5417251733
 07/18  16:00:00,1245.90776375,114.857845329,341.291090257,0.0,243.2593065,310.10971186,300.788717267,180.467092485,84.9700494144,35.3515753683
 07/18  17:00:00,1250.85675279,116.984383574,343.225790368,0.0,243.2593065,310.10971186,280.750715237,178.274471538,84.9700494144,17.5061942848
 07/18  18:00:00,952.230254578,95.5967707961,336.032517663,0.0,166.938926447,199.110933808,295.803443549,193.385539913,84.9700494144,17.4478542212
 07/18  19:00:00,958.354495776,95.5967707961,348.619296213,0.0,166.938926447,191.61365848,327.801460173,253.707323725,56.6466996096,17.4474368388
 07/18  20:00:00,868.01359749,95.5967707961,387.171285309,0.0,100.150657288,124.558693486,403.86172909,329.765879591,56.6466996096,17.4491498889
 07/18  21:00:00,854.541052414,95.5967707961,402.643202267,0.0,100.150657288,124.558693486,403.899500234,352.701990096,42.4850247072,8.71248543092
 07/18  22:00:00,794.542016147,95.5967707961,410.503861831,0.0,46.0930336215,124.558693486,424.135992708,378.411840136,28.3233498048,17.4008027674
 07/18  23:00:00,792.150483482,95.5967707961,407.013908792,0.0,46.0930336215,124.558693486,416.850565442,385.288654374,14.1616749024,17.4002361653
 07/18  24:00:00,776.341960331,95.5967707961,403.338490431,0.0,46.0930336215,113.312780494,403.116408228,388.741153266,5.66466996096,8.71058500133
 07/19  01:00:00,776.623892238,95.5967707961,403.657839491,0.0,46.0930336215,113.312780494,415.973514886,392.909551498,5.66466996096,17.3992934264
 07/19  02:00:00,776.678609131,95.5967707961,403.732897656,0.0,46.0930336215,113.312780494,411.305983668,396.933239615,5.66466996096,8.70807409254
 07/19  03:00:00,782.236600285,95.5967707961,409.797366239,0.0,46.0930336215,113.312780494,426.798596258,403.73285336,5.66466996096,17.4010729374
 07/19  04:00:00,875.510422659,95.5967707961,412.997619381,0.0,100.150657288,148.969399434,402.543018386,388.168732119,5.66466996096,8.70961630648
 07/19  05:00:00,868.079419282,96.0168984123,411.729165527,0.0,100.150657288,149.894399434,548.051838582,516.489304161,14.1616749024,17.400859519
 07/19  06:00:00,1095.33687216,98.9975935753,415.223549426,0.0,176.471037341,302.612436532,435.972945441,390.249957727,28.3233498048,17.3996379096
 07/19  07:00:00,1221.28706688,102.272297934,414.765834119,0.0,243.2593065,310.10971186,422.247529819,362.206887592,42.4850247072,17.5556175197
 07/19  08:00:00,1254.3585218,103.619034523,404.667182335,0.0,243.2593065,310.10971186,430.411935241,347.313762915,56.6466996096,26.4514727167
 07/19  09:00:00,1277.78792722,104.738750042,392.793220232,0.0,243.2593065,302.612436532,411.33335779,333.447043768,42.4850247072,35.4012893144
 07/19  10:00:00,1285.7872169,105.681496252,392.356092688,0.0,243.2593065,310.10971186,434.644317195,328.237824391,70.808374512,35.5981182915
 07/19  11:00:00,1282.90107543,106.794558057,387.063597217,0.0,243.2593065,310.10971186,433.886452878,318.495340809,70.808374512,44.5827375572
 07/19  12:00:00,1223.18537463,108.045021865,366.144004663,0.0,243.2593065,310.10971186,406.432014797,300.156002197,70.808374512,35.467638088
 07/19  13:00:00,1252.88899842,109.405672633,360.612931541,0.0,243.2593065,302.612436532,380.106856173,287.806232222,56.6466996096,35.6539243415
 07/19  14:00:00,1250.16283756,110.805038847,356.608254281,0.0,243.2593065,302.612436532,359.855239828,281.770980239,42.4850247072,35.5992348816
 07/19  15:00:00,1234.73705548,113.178906455,340.210582815,0.0,243.2593065,302.612436532,344.439905002,252.255957395,56.6466996096,35.5372479975
 07/19  16:00:00,1236.30754556,115.844967725,333.354532678,0.0,243.2593065,310.10971186,344.1405268,223.822454662,84.9700494144,35.3480227231
 07/19  17:00:00,1237.68070581,117.999832916,332.468671884,0.0,243.2593065,310.10971186,314.673882496,212.195508812,84.9700494144,17.5083242699
 07/19  18:00:00,970.45675259,95.5967707961,352.964018318,0.0,166.938926447,199.110933808,340.72270065,238.302401593,84.9700494144,17.4502496433
 07/19  19:00:00,998.147207412,95.5967707961,387.160228202,0.0,166.938926447,191.61365848,339.242308319,265.146878423,56.6466996096,17.4487302862
 07/19  20:00:00,894.491019741,95.5967707961,415.877270928,0.0,100.150657288,124.558693486,402.777629737,328.681851013,56.6466996096,17.4490791147
 07/19  21:00:00,885.885005931,95.5967707961,436.949030692,0.0,100.150657288,124.558693486,410.511668279,359.315089137,42.4850247072,8.71155443432
 07/19  22:00:00,813.504127376,95.5967707961,431.811683859,0.0,46.0930336215,124.558693486,430.142326891,384.420104922,28.3233498048,17.3988721643
 07/19  23:00:00,809.817303497,95.5967707961,426.599356845,0.0,46.0930336215,124.558693486,414.681655194,391.810120026,14.1616749024,8.70986026574
 07/19  24:00:00,797.8827915,95.5967707961,427.082737148,0.0,46.0930336215,113.312780494,420.31837172,397.252868593,5.66466996096,17.400833166
 07/20  01:00:00,798.027215046,95.5967707961,427.266891359,0.0,46.0930336215,113.312780494,425.312925959,402.248224449,5.66466996096,17.4000315494
 07/20  02:00:00,804.854294202,95.5967707961,434.654959413,0.0,46.0930336215,113.312780494,423.559271549,409.18415829,5.66466996096,8.71044329788
 07/20  03:00:00,816.628537404,95.5967707961,447.439767988,0.0,46.0930336215,113.312780494,439.565030375,416.501282776,5.66466996096,17.3990776383
 07/20  04:00:00,910.155267342,95.5967707961,451.013638878,0.0,100.150657288,148.969399434,415.104024356,400.731386901,5.66466996096,8.70796749384
 07/20  05:00:00,902.395367746,96.18474259,449.217373491,0.0,100.150657288,149.894399434,557.423700817,525.859680351,14.1616749024,17.4023455638
 07/20  06:00:00,1123.77544411,99.8328777047,445.573881774,0.0,176.471037341,302.612436532,425.449396541,388.416525472,28.3233498048,8.70952126369
 07/20  07:00:00,1237.91841911,103.608441659,431.750528575,0.0,243.2593065,310.10971186,418.746067481,349.93281952,42.4850247072,26.3282232539
 07/20  08:00:00,1261.00349693,105.169123956,410.574488422,0.0,243.2593065,310.10971186,409.09760158,325.997223951,56.6466996096,26.4536780188
 07/20  09:00:00,1275.8673388,106.354871346,389.378098349,0.0,243.2593065,302.612436532,388.116845569,310.235760629,42.4850247072,35.3960602336
 07/20  10:00:00,1269.50102577,107.537835954,372.845530947,0.0,243.2593065,310.10971186,402.691765756,296.290908209,70.808374512,35.5924830349
 07/20  11:00:00,1258.57812374,108.782355166,358.322197978,0.0,243.2593065,310.10971186,401.505456609,286.112288905,70.808374512,44.5847931921
 07/20  12:00:00,1207.9987682,110.297317927,348.848491701,0.0,243.2593065,310.10971186,372.276916714,274.85183425,70.808374512,26.6167079516
 07/20  13:00:00,1230.69792876,112.142689043,337.573389198,0.0,243.2593065,302.612436532,358.086064772,256.870246464,56.6466996096,44.5691186992
 07/20  14:00:00,1229.72041919,113.81121974,334.534851628,0.0,243.2593065,302.612436532,309.259774407,231.182205267,42.4850247072,35.5925444325
 07/20  15:00:00,1234.32462478,116.184018937,336.520532482,0.0,243.2593065,302.612436532,304.033316795,211.855605264,56.6466996096,35.5310119209
 07/20  16:00:00,1243.28866093,118.713900078,336.471409177,0.0,243.2593065,310.10971186,314.599606648,194.286433904,84.9700494144,35.3431233291
 07/20  17:00:00,1244.73504932,120.674656337,336.022333068,0.0,243.2593065,310.10971186,294.202308166,191.726972709,84.9700494144,17.5052860429
 07/20  18:00:00,966.043494158,95.5967707961,349.334203789,0.0,166.938926447,199.110933808,318.224407994,215.806673139,84.9700494144,17.4476854407
 07/20  19:00:00,979.336495199,95.5967707961,367.623909821,0.0,166.938926447,191.61365848,319.370198045,245.277417577,56.6466996096,17.4460808587
 07/20  20:00:00,875.607869407,95.5967707961,394.836136566,0.0,100.150657288,124.558693486,385.923506754,311.830401042,56.6466996096,17.446406102
 07/20  21:00:00,858.459062458,95.5967707961,406.682348112,0.0,100.150657288,124.558693486,394.440212711,343.242227469,42.4850247072,8.71296053516
 07/20  22:00:00,799.143195504,95.5967707961,415.757709052,0.0,46.0930336215,124.558693486,417.752933521,372.030703525,28.3233498048,17.3988801913
 07/20  23:00:00,803.044703149,95.5967707961,419.106689352,0.0,46.0930336215,124.558693486,405.177618808,382.304645596,14.1616749024,8.71129830996
 07/20  24:00:00,789.935185733,95.5967707961,418.412335513,0.0,46.0930336215,113.312780494,411.223811706,388.156948043,5.66466996096,17.4021937022
 07/21  01:00:00,806.883087558,95.5967707961,436.89888247,0.0,46.0930336215,113.312780494,411.442454265,397.068406071,5.66466996096,8.70937823341
 07/21  02:00:00,820.290620855,95.5967707961,451.710403551,0.0,46.0930336215,113.312780494,429.021411463,405.957085714,5.66466996096,17.3996557887
 07/21  03:00:00,818.961940011,95.5967707961,450.445125242,0.0,46.0930336215,113.312780494,433.694459799,410.630756624,5.66466996096,17.3990332136
 07/21  04:00:00,905.95120937,95.5967707961,443.872667076,0.0,100.150657288,148.969399434,407.391743636,393.017140578,5.66466996096,8.7099330968
 07/21  05:00:00,903.514621717,96.4077363019,448.130206733,0.0,100.150657288,149.894399434,543.159261473,511.596749506,14.1616749024,17.400837064
 07/21  06:00:00,1108.94648081,100.699068687,427.708062796,0.0,176.471037341,302.612436532,411.341879092,374.307652405,28.3233498048,8.71087688204
 07/21  07:00:00,1201.31634203,104.876281084,390.708078724,0.0,243.2593065,310.10971186,393.339430509,324.530674178,42.4850247072,26.323731624
 07/21  08:00:00,1233.52223601,106.269487775,379.250676578,0.0,243.2593065,310.10971186,387.286255991,304.184973183,56.6466996096,26.4545831987
 07/21  09:00:00,1251.35633103,107.436806483,361.187416272,0.0,243.2593065,302.612436532,364.730858924,286.855625219,42.4850247072,35.3902089982
 07/21  10:00:00,1244.95941008,108.477219473,347.050174608,0.0,243.2593065,310.10971186,376.467893987,270.074003273,70.808374512,35.5855162023
 07/21  11:00:00,1235.89787008,109.786607187,336.878926698,0.0,243.2593065,310.10971186,362.128526351,255.657224905,70.808374512,35.6629269343
 07/21  12:00:00,1194.3362565,111.478303084,335.635312707,0.0,243.2593065,310.10971186,337.571635704,231.277901184,70.808374512,35.4853600083
 07/21  13:00:00,1233.2405004,113.387334111,337.946052341,0.0,243.2593065,302.612436532,306.432987704,205.20699836,56.6466996096,44.5792897338
 07/21  14:00:00,1235.37108045,114.937676392,339.016157325,0.0,243.2593065,302.612436532,283.255715353,205.185605239,42.4850247072,35.5850854069
 07/21  15:00:00,1241.94811765,117.879952109,341.548368494,0.0,243.2593065,302.612436532,275.487175465,183.316667252,56.6466996096,35.5238086036
 07/21  16:00:00,1260.93936704,123.383586443,346.248829037,0.0,243.2593065,310.10971186,258.617809869,147.13546302,84.9700494144,26.5122974353
 07/21  17:00:00,1268.43077807,128.177139835,348.03968595,0.0,243.2593065,310.10971186,240.778593073,129.562843605,84.9700494144,26.2457000536
 07/21  18:00:00,954.294487515,95.5967707961,338.724060243,0.0,166.938926447,199.110933808,268.677103391,166.262399178,84.9700494144,17.4446547989
 07/21  19:00:00,951.570073586,95.5967707961,343.494104674,0.0,166.938926447,191.61365848,278.809723529,213.431792925,56.6466996096,8.73123099385
 07/21  20:00:00,843.803078503,95.5967707961,362.77454934,0.0,100.150657288,124.558693486,368.75498627,294.659330893,56.6466996096,17.4489557671
 07/21  21:00:00,833.508972725,95.5967707961,379.978216395,0.0,100.150657288,124.558693486,385.937078481,326.047700872,42.4850247072,17.4043529015
 07/21  22:00:00,773.97496737,95.5967707961,388.270588344,0.0,46.0930336215,124.558693486,396.651091569,354.690703811,28.3233498048,13.6370379528
 07/21  23:00:00,777.280394514,95.5967707961,390.998375096,0.0,46.0930336215,124.558693486,392.120714283,365.488338616,14.1616749024,12.4707007644
 07/21  24:00:00,765.892949866,95.5967707961,392.369307288,0.0,46.0930336215,113.312780494,395.250797333,372.185713453,5.66466996096,17.4004139191
 07/22  01:00:00,764.878066219,95.5967707961,391.644205924,0.0,46.0930336215,113.312780494,392.470132775,378.094859287,5.66466996096,8.71060352736
 07/22  02:00:00,763.004307876,95.5967707961,389.389479167,0.0,46.0930336215,113.312780494,405.222286166,382.158297677,5.66466996096,17.399318528
 07/22  03:00:00,761.698696848,95.5967707961,387.493316667,0.0,46.0930336215,113.312780494,399.742047469,385.368617464,5.66466996096,8.70876004457
 07/22  04:00:00,777.306211229,95.5967707961,393.155916021,0.0,55.6251445156,113.312780494,401.885332283,378.81956415,5.66466996096,17.4010981712
 07/22  05:00:00,763.814016062,95.5967707961,386.876859508,0.0,55.6251445156,113.312780494,399.606462674,376.735200913,14.1616749024,8.70958685847
 07/22  06:00:00,820.653665581,95.5967707961,377.467125647,0.0,65.1572554096,176.889270242,345.636147983,299.912677842,28.3233498048,17.4001203366
 07/22  07:00:00,935.624060763,96.3380927482,369.822750353,0.0,109.682768182,220.96816451,446.308762028,386.424231039,42.4850247072,17.3995062825
 07/22  08:00:00,936.927268336,96.411788115,361.740474846,0.0,109.682768182,220.96816451,412.061699555,337.93183524,56.6466996096,17.4831647055
 07/22  09:00:00,1035.77453092,97.7331360331,352.50805381,0.0,131.945524568,266.955817592,367.138575217,307.089392685,42.4850247072,17.564157825
 07/22  10:00:00,1031.44911317,97.9692793302,342.280096109,0.0,131.945524568,274.45309292,383.409426011,277.343097766,70.808374512,35.2579537327
 07/22  11:00:00,1032.46285841,98.0889587982,342.904097779,0.0,131.945524568,274.45309292,366.349283971,269.091459077,70.808374512,26.4494503827
 07/22  12:00:00,999.932070064,98.2890785538,342.331665205,0.0,131.945524568,274.45309292,358.969132397,261.718904401,70.808374512,26.4418534837
 07/22  13:00:00,993.223084455,98.9345507968,342.439839851,0.0,131.945524568,266.955817592,319.877570309,236.785811839,56.6466996096,26.44505886
 07/22  14:00:00,1003.9483272,99.8459315997,348.037345256,0.0,131.945524568,266.955817592,257.912895688,188.986216282,42.4850247072,26.4416546989
 07/22  15:00:00,923.581463102,95.5967707961,348.888517871,0.0,109.682768182,212.545889182,197.462295217,114.375155936,56.6466996096,26.4404396718
 07/22  16:00:00,923.659788614,95.5967707961,343.88974508,0.0,109.682768182,220.04316451,234.579295453,123.167371483,84.9700494144,26.4418745554
 07/22  17:00:00,882.57210294,95.5967707961,344.467284752,0.0,109.682768182,220.04316451,230.17514598,118.883664699,84.9700494144,26.3214318666
 07/22  18:00:00,842.382451518,95.5967707961,343.778775839,0.0,100.150657288,199.110933808,253.894009815,151.523822484,84.9700494144,17.400137917
 07/22  19:00:00,832.137115862,95.5967707961,341.897197761,0.0,100.150657288,191.61365848,239.444270687,174.087049619,56.6466996096,8.71052145819
 07/22  20:00:00,722.578614394,95.5967707961,341.236740973,0.0,55.6251445156,124.558693486,333.867379677,259.819983109,56.6466996096,17.4006969583
 07/22  21:00:00,752.787580687,95.5967707961,358.130651708,0.0,55.6251445156,124.558693486,366.326465802,315.132735768,42.4850247072,8.70870532732
 07/22  22:00:00,761.058035044,95.5967707961,375.674200608,0.0,46.0930336215,124.558693486,395.156878485,349.43254582,28.3233498048,17.4009828602
 07/22  23:00:00,766.832614911,95.5967707961,380.860556821,0.0,46.0930336215,124.558693486,386.200536195,363.329325259,14.1616749024,8.70953603374
 07/22  24:00:00,757.475490815,95.5967707961,384.330519732,0.0,46.0930336215,113.312780494,397.317856411,374.253050645,5.66466996096,17.4001358045
 07/23  01:00:00,749.742306638,95.5967707961,387.764385588,0.0,34.9616554283,113.312780494,405.173310005,382.109350626,5.66466996096,17.399289418
 07/23  02:00:00,753.610792126,95.5967707961,391.612695361,0.0,34.9616554283,113.312780494,401.440090732,387.065375403,5.66466996096,8.71004536814
 07/23  03:00:00,758.501606028,95.5967707961,396.928153898,0.0,34.9616554283,113.312780494,417.175499375,394.112562827,5.66466996096,17.3982665875
 07/23  04:00:00,764.813425374,95.5967707961,392.432763834,0.0,44.4937663224,113.312780494,398.558805929,384.183180753,5.66466996096,8.71095521433
 07/23  05:00:00,752.389224562,95.5967707961,386.903049047,0.0,44.4937663224,113.312780494,411.918077764,380.356419558,14.1616749024,17.3999833029
 07/23  06:00:00,806.61692526,95.5967707961,374.413855197,0.0,54.0258772165,176.889270242,339.400749451,302.368331654,28.3233498048,8.70906799286
 07/23  07:00:00,802.453471285,95.5967707961,363.077858554,0.0,54.0258772165,184.38654557,333.562210387,273.678157566,42.4850247072,17.3990281132
 07/23  08:00:00,876.913376271,95.5967707961,359.162284556,0.0,65.1572554096,220.04316451,322.970364727,248.847703786,56.6466996096,17.4759613308
 07/23  09:00:00,874.381366613,95.5967707961,364.011307159,0.0,65.1572554096,212.545889182,308.292827417,239.500654812,42.4850247072,26.307147898
 07/23  10:00:00,873.867296313,95.5967707961,356.780914722,0.0,65.1572554096,220.04316451,319.968358737,222.739457618,70.808374512,26.4205266067
 07/23  11:00:00,864.611308024,95.5967707961,347.598178712,0.0,65.1572554096,220.04316451,304.241723622,207.011707711,70.808374512,26.4216413988
 07/23  12:00:00,859.400527315,95.5967707961,344.670292456,0.0,65.1572554096,220.04316451,287.601950294,190.370820718,70.808374512,26.4227550645
 07/23  13:00:00,853.988255992,95.5967707961,345.361611164,0.0,65.1572554096,212.545889182,249.223813112,166.153248056,56.6466996096,26.4238654464
 07/23  14:00:00,855.441881378,95.5967707961,345.479484001,0.0,65.1572554096,212.545889182,219.072437162,150.167813567,42.4850247072,26.4195988879
 07/23  15:00:00,855.983120991,95.5967707961,345.466353963,0.0,65.1572554096,212.545889182,219.566482493,136.499081633,56.6466996096,26.4207012507
 07/23  16:00:00,830.428934693,95.5967707961,345.446257269,0.0,65.1572554096,220.04316451,242.939652686,131.544852568,84.9700494144,26.4247507039
 07/23  17:00:00,784.573309161,95.5967707961,345.766263125,0.0,54.0258772165,184.38654557,238.357226544,135.842383405,84.9700494144,17.5447937246
 07/23  18:00:00,753.212508227,95.5967707961,345.207979525,0.0,44.4937663224,163.454314868,268.657043139,166.286428813,84.9700494144,17.4005649122
 07/23  19:00:00,741.603940914,95.5967707961,342.524238902,0.0,44.4937663224,155.95703954,268.672702264,194.626081916,56.6466996096,17.3999207381
 07/23  20:00:00,709.901197745,95.5967707961,339.092122192,0.0,44.4937663224,124.558693486,343.419600067,278.062497835,56.6466996096,8.71040262305
 07/23  21:00:00,731.896721176,95.5967707961,348.374077204,0.0,44.4937663224,124.558693486,379.990186298,320.106221368,42.4850247072,17.3989402226
 07/23  22:00:00,737.548307367,95.5967707961,362.397721499,0.0,34.9616554283,124.558693486,392.475386284,355.443459811,28.3233498048,8.70857666829
 07/23  23:00:00,743.959211426,95.5967707961,367.085292354,0.0,34.9616554283,124.558693486,398.82233643,367.259974619,14.1616749024,17.4006869078
 07/23  24:00:00,737.781260261,95.5967707961,373.051138678,0.0,34.9616554283,113.312780494,392.576578255,378.202508509,5.66466996096,8.70939978492
 07/24  01:00:00,756.544255851,95.5967707961,381.368166018,0.0,46.0930336215,113.312780494,409.831817818,386.767508851,5.66466996096,17.399639006
 07/24  02:00:00,762.942132061,95.5967707961,388.507911977,0.0,46.0930336215,113.312780494,417.898768394,394.835174689,5.66466996096,17.3989237442
 07/24  03:00:00,770.667789619,95.5967707961,397.080730355,0.0,46.0930336215,113.312780494,417.998330952,403.623799049,5.66466996096,8.70986194151
 07/24  04:00:00,863.43495566,95.5967707961,399.795691544,0.0,100.150657288,148.969399434,409.765192619,386.702292448,5.66466996096,17.3982302096
 07/24  05:00:00,845.338004328,95.5967707961,387.124815811,0.0,100.150657288,149.894399434,611.871633184,588.999191472,14.1616749024,8.71076680904
 07/24  06:00:00,1057.56826151,95.9948609363,376.759741179,0.0,176.471037341,302.612436532,434.54644007,388.822420801,28.3233498048,17.4006694639
 07/24  07:00:00,1178.95781332,97.2154102656,373.321732869,0.0,243.2593065,310.10971186,399.432554317,339.389916387,42.4850247072,17.5576132224
 07/24  08:00:00,1220.08031627,98.1343255182,372.319222961,0.0,243.2593065,310.10971186,413.859002599,321.949661157,56.6466996096,35.2626418326
 07/24  09:00:00,1253.05343032,98.9001216269,371.212973685,0.0,243.2593065,302.612436532,381.976468024,312.940386252,42.4850247072,26.5510570643
 07/24  10:00:00,1248.48046713,99.9281987715,358.36301804,0.0,243.2593065,310.10971186,399.880804353,293.472174381,70.808374512,35.6002554601
 07/24  11:00:00,1229.40326868,101.317225221,338.552993617,0.0,243.2593065,310.10971186,366.138122777,250.763684972,70.808374512,44.5660632927
 07/24  12:00:00,1201.28359808,104.093007636,346.47612459,0.0,243.2593065,310.10971186,298.627095418,192.349662776,70.808374512,35.4690581307
 07/24  13:00:00,1242.48300112,106.26681527,350.938727494,0.0,243.2593065,302.612436532,262.371599147,170.069646663,56.6466996096,35.6552528751
 07/24  14:00:00,1246.679291,109.224283039,351.901149391,0.0,243.2593065,302.612436532,227.458458241,149.373245918,42.4850247072,35.600187616
 07/24  15:00:00,1251.02265784,113.321366703,352.161269731,0.0,243.2593065,302.612436532,219.205949587,127.021747384,56.6466996096,35.5375025935
 07/24  16:00:00,1261.09075278,117.903412797,350.992301863,0.0,243.2593065,310.10971186,231.359217694,111.041554985,84.9700494144,35.3476132945
 07/24  17:00:00,1263.6975516,120.878780099,350.657110863,0.0,243.2593065,310.10971186,213.679701571,111.204792643,84.9700494144,17.5048595128
 07/24  18:00:00,961.982714883,95.5967707961,343.218417293,0.0,166.938926447,199.110933808,243.600312138,141.184705126,84.9700494144,17.445557597
