Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  19:00:00,949.098704007,95.5967707961,338.985123463,0.0,166.938926447,191.61365848,248.768292171,174.675474659,56.6466996096,17.446117902
 07/24  20:00:00,819.953245014,95.5967707961,340.324154871,0.0,100.150657288,124.558693486,345.869902984,271.775292173,56.6466996096,17.4479112008
 07/24  21:00:00,830.281259846,95.5967707961,375.985581424,0.0,100.150657288,124.558693486,379.701970852,328.505127746,42.4850247072,8.71181839874
 07/24  22:00:00,770.385495017,95.5967707961,383.852223403,0.0,46.0930336215,124.558693486,402.270271035,356.547506534,28.3233498048,17.3994146961
 07/24  23:00:00,766.641677873,95.5967707961,378.809141956,0.0,46.0930336215,124.558693486,395.121948615,363.561516336,14.1616749024,17.3987573762
 07/24  24:00:00,760.392687292,95.5967707961,385.591396484,0.0,46.0930336215,113.312780494,386.954261474,372.579805167,5.66466996096,8.70978634627
 07/25  01:00:00,779.455855603,95.5967707961,406.525219032,0.0,46.0930336215,113.312780494,410.55481064,387.489754482,5.66466996096,17.4003861975
 07/25  02:00:00,777.75371513,95.5967707961,404.879757258,0.0,46.0930336215,113.312780494,408.000604345,393.625325945,5.66466996096,8.71060843895
 07/25  03:00:00,772.388219963,95.5967707961,399.104991536,0.0,46.0930336215,113.312780494,417.516501212,394.452538518,5.66466996096,17.3992927339
 07/25  04:00:00,859.961134664,95.5967707961,392.900547819,0.0,100.150657288,148.969399434,388.038842402,373.665446822,5.66466996096,8.70872561911
 07/25  05:00:00,849.80039586,95.7647383954,389.413064877,0.0,100.150657288,149.894399434,538.936618091,507.375595108,14.1616749024,17.3993480801
 07/25  06:00:00,1069.43810322,98.1854683111,386.436823698,0.0,176.471037341,302.612436532,409.472080942,372.439195064,28.3233498048,8.70953607355
 07/25  07:00:00,1190.38122149,101.335588917,381.864767675,0.0,243.2593065,310.10971186,415.185561292,346.373100813,42.4850247072,26.327435771
 07/25  08:00:00,1225.91391336,102.714142099,374.266423914,0.0,243.2593065,310.10971186,416.923434469,333.824518937,56.6466996096,26.4522159224
 07/25  09:00:00,1256.43905502,103.810430195,370.081672201,0.0,243.2593065,302.612436532,403.453507783,325.575147329,42.4850247072,35.3933357471
 07/25  10:00:00,1259.92731467,104.839019085,364.571149308,0.0,243.2593065,310.10971186,422.995269902,316.598062035,70.808374512,35.5888333548
 07/25  11:00:00,1258.78557733,105.838708441,361.184977419,0.0,243.2593065,310.10971186,424.183703357,308.79589772,70.808374512,44.5794311247
 07/25  12:00:00,1211.69945078,106.891115453,355.391518851,0.0,243.2593065,310.10971186,393.583445325,296.160137414,70.808374512,26.6149333986
 07/25  13:00:00,1236.16841055,107.934750244,346.483763727,0.0,243.2593065,302.612436532,383.792539437,282.581516448,56.6466996096,44.5643233791
 07/25  14:00:00,1228.05040832,108.937105088,338.168777932,0.0,243.2593065,302.612436532,347.184191667,269.111951311,42.4850247072,35.5872156488
 07/25  15:00:00,1224.11417083,109.835928204,334.098123367,0.0,243.2593065,302.612436532,345.750738012,253.578451373,56.6466996096,35.5255870293
 07/25  16:00:00,1232.22443117,110.74234613,334.036400229,0.0,243.2593065,310.10971186,362.891665141,242.583407649,84.9700494144,35.3382080773
 07/25  17:00:00,1233.15774757,111.74151439,333.699145013,0.0,243.2593065,310.10971186,341.914526841,239.441342491,84.9700494144,17.5031349352
 07/25  18:00:00,954.853954891,95.5967707961,338.389931117,0.0,166.938926447,199.110933808,338.542521702,236.12674326,84.9700494144,17.4457290275
 07/25  19:00:00,956.865807484,95.5967707961,347.060352984,0.0,166.938926447,191.61365848,323.005634734,248.914835838,56.6466996096,17.4440992861
 07/25  20:00:00,841.285664556,95.5967707961,359.929016339,0.0,100.150657288,124.558693486,383.589686741,318.211957488,56.6466996096,8.73102964407
 07/25  21:00:00,831.240657262,95.5967707961,376.985827001,0.0,100.150657288,124.558693486,409.52456723,349.63422871,42.4850247072,17.4053138133
 07/25  22:00:00,759.90381495,95.5967707961,372.317657847,0.0,46.0930336215,124.558693486,414.814061419,369.091158293,28.3233498048,17.3995533215
 07/25  23:00:00,762.138575537,95.5967707961,373.847975933,0.0,46.0930336215,124.558693486,399.743247777,376.871376227,14.1616749024,8.71019664735
 07/25  24:00:00,752.738959151,95.5967707961,377.112803205,0.0,46.0930336215,113.312780494,405.598626187,382.533933888,5.66466996096,17.4000223385
 07/26  01:00:00,752.541886636,95.5967707961,376.950675804,0.0,46.0930336215,113.312780494,400.982416239,386.609415725,5.66466996096,8.70833055328
 07/26  02:00:00,752.46845102,95.5967707961,376.895080485,0.0,46.0930336215,113.312780494,413.360619516,390.295856401,5.66466996096,17.4000931532
 07/26  03:00:00,756.238614155,95.5967707961,381.081735184,0.0,46.0930336215,113.312780494,410.29848074,395.924724906,5.66466996096,8.70908587321
 07/26  04:00:00,848.630373452,95.5967707961,383.311771636,0.0,100.150657288,148.969399434,403.290065929,380.22634831,5.66466996096,17.3990476576
 07/26  05:00:00,845.886009207,96.0848636374,387.112169221,0.0,100.150657288,149.894399434,551.939808154,520.379757165,14.1616749024,17.3983760867
 07/26  06:00:00,1077.0678921,99.0967430111,394.988057314,0.0,176.471037341,302.612436532,427.68772042,390.654799115,28.3233498048,8.70957150025
 07/26  07:00:00,1198.38013832,102.392545413,389.550413192,0.0,243.2593065,310.10971186,425.720609753,356.909558254,42.4850247072,26.3260267915
 07/26  08:00:00,1235.81127227,103.700428762,384.190330606,0.0,243.2593065,310.10971186,427.73450405,344.638359323,56.6466996096,26.4494451168
 07/26  09:00:00,1268.95401686,104.710150677,383.004058332,0.0,243.2593065,302.612436532,407.14543896,335.4136314,42.4850247072,29.246782853
 07/26  10:00:00,1270.76984146,105.731301221,375.753378713,0.0,243.2593065,310.10971186,437.131986934,324.56772471,70.808374512,41.7558877113
 07/26  11:00:00,1268.77938236,106.793539953,371.279011457,0.0,243.2593065,310.10971186,420.692956823,314.232276632,70.808374512,35.652305679
 07/26  12:00:00,1227.03316926,107.669266284,370.454829517,0.0,243.2593065,310.10971186,417.113202151,310.828827757,70.808374512,35.4759998821
 07/26  13:00:00,1260.25821779,108.526727694,369.451333453,0.0,243.2593065,302.612436532,398.771201561,306.461452809,56.6466996096,35.6630491425
 07/26  14:00:00,1260.10227234,109.365729189,368.401182351,0.0,243.2593065,302.612436532,388.763463825,301.798797909,42.4850247072,44.4796412089
 07/26  15:00:00,1265.19445642,109.990140216,373.361094461,0.0,243.2593065,302.612436532,395.887553441,303.727728052,56.6466996096,35.5131257798
 07/26  16:00:00,1269.33189348,110.69791005,369.884530673,0.0,243.2593065,310.10971186,414.562855641,303.079609394,84.9700494144,26.5131968329
 07/26  17:00:00,1261.72344978,111.363324366,360.81816449,0.0,243.2593065,310.10971186,403.026944447,300.553126305,84.9700494144,17.503768728
 07/26  18:00:00,996.628742792,95.5967707961,377.482785017,0.0,166.938926447,199.110933808,404.054269508,301.635716156,84.9700494144,17.448503938
 07/26  19:00:00,993.854927451,95.5967707961,381.618620219,0.0,166.938926447,191.61365848,383.428369578,309.335691888,56.6466996096,17.4459780804
 07/26  20:00:00,867.567958322,95.5967707961,385.766872604,0.0,100.150657288,124.558693486,429.091953682,354.999067543,56.6466996096,17.44618653
 07/26  21:00:00,849.249062602,95.5967707961,396.353824565,0.0,100.150657288,124.558693486,429.817146715,369.926654268,42.4850247072,17.4054677402
 07/26  22:00:00,783.331456075,95.5967707961,398.310676773,0.0,46.0930336215,124.558693486,427.886705995,390.852808971,28.3233498048,8.71054721906
 07/26  23:00:00,773.774121987,95.5967707961,386.886200496,0.0,46.0930336215,124.558693486,424.110615699,392.549775527,14.1616749024,17.3991652705
 07/26  24:00:00,757.208877322,95.5967707961,382.236571433,0.0,46.0930336215,113.312780494,408.131692392,393.758354204,5.66466996096,8.7086682269
 07/27  01:00:00,762.497971919,95.5967707961,388.032944358,0.0,46.0930336215,113.312780494,423.19676945,400.134004331,5.66466996096,17.3980951584
 07/27  02:00:00,779.090891453,95.5967707961,406.206433327,0.0,46.0930336215,113.312780494,425.980148887,411.606079826,5.66466996096,8.70939910038
 07/27  03:00:00,795.811817758,95.5967707961,424.522661342,0.0,46.0930336215,113.312780494,444.770240659,421.705897316,5.66466996096,17.3996733823
 07/27  04:00:00,896.452928442,95.5967707961,435.894744657,0.0,100.150657288,148.969399434,430.478273019,407.414643531,5.66466996096,17.3989595275
 07/27  05:00:00,903.121288023,96.1809546746,449.811706547,0.0,100.150657288,149.894399434,580.761233391,557.88967297,14.1616749024,8.70988551794
 07/27  06:00:00,1128.07375989,99.3922419257,450.808369619,0.0,176.471037341,302.612436532,465.193593297,419.470855715,28.3233498048,17.3993877777
 07/27  07:00:00,1242.72831742,102.347493843,438.56373381,0.0,243.2593065,310.10971186,438.07831288,378.037798624,42.4850247072,17.5554895495
 07/27  08:00:00,1254.61189318,103.537639929,405.685958516,0.0,243.2593065,310.10971186,434.036917244,347.306097011,56.6466996096,30.0841206239
 07/27  09:00:00,1278.08955636,104.665414777,393.531324174,0.0,243.2593065,302.612436532,401.212324348,326.978933281,42.4850247072,31.7483663591
 07/27  10:00:00,1281.51630843,105.701074301,387.943248751,0.0,243.2593065,310.10971186,421.826634333,315.423786535,70.808374512,35.5944732865
 07/27  11:00:00,1279.66140135,106.9765949,383.42123699,0.0,243.2593065,310.10971186,423.535840093,308.159295338,70.808374512,44.568170243
 07/27  12:00:00,1226.00322855,108.406847256,369.022386879,0.0,243.2593065,310.10971186,404.366416734,298.094707523,70.808374512,35.4633346997
 07/27  13:00:00,1239.44752113,109.848258251,347.38414309,0.0,243.2593065,302.612436532,366.073967391,273.778961958,56.6466996096,35.6483058238
 07/27  14:00:00,1226.95275553,111.421602661,335.200985848,0.0,243.2593065,302.612436532,335.613131974,257.534931515,42.4850247072,35.5931757515
 07/27  15:00:00,1236.21156494,113.694601313,341.826899202,0.0,243.2593065,302.612436532,349.301544249,257.124004784,56.6466996096,35.5308398557
 07/27  16:00:00,1247.84841375,116.143967229,343.772610582,0.0,243.2593065,310.10971186,370.22853739,249.916251758,84.9700494144,35.3422362178
 07/27  17:00:00,1247.2921067,118.141640385,341.503458271,0.0,243.2593065,310.10971186,342.963145118,240.487077034,84.9700494144,17.5060186698
 07/27  18:00:00,986.947568009,95.5967707961,368.670041968,0.0,166.938926447,199.110933808,352.002064792,249.58367393,84.9700494144,17.4483414474
 07/27  19:00:00,996.980497026,95.5967707961,385.998755011,0.0,166.938926447,191.61365848,337.53826815,263.44502581,56.6466996096,17.4465427298
 07/27  20:00:00,877.831365002,95.5967707961,397.858290527,0.0,100.150657288,124.558693486,397.035453812,322.943826379,56.6466996096,17.4449278229
 07/27  21:00:00,852.174600127,95.5967707961,400.417251675,0.0,100.150657288,124.558693486,399.306804473,348.108525554,42.4850247072,8.71325421133
 07/27  22:00:00,784.170998775,95.5967707961,399.602866667,0.0,46.0930336215,124.558693486,417.868744601,372.146090005,28.3233498048,17.3993047918
 07/27  23:00:00,795.122143787,95.5967707961,410.204417055,0.0,46.0930336215,124.558693486,407.403292678,384.532906614,14.1616749024,8.70871116136
 07/27  24:00:00,782.658268704,95.5967707961,410.265043718,0.0,46.0930336215,113.312780494,413.062402743,389.99934184,5.66466996096,17.3983909428
 07/28  01:00:00,777.152832489,95.5967707961,404.39000931,0.0,46.0930336215,113.312780494,407.870752642,393.496612893,5.66466996096,8.70946978798
 07/28  02:00:00,791.667082632,95.5967707961,420.054435484,0.0,46.0930336215,113.312780494,424.06480668,401.000351629,5.66466996096,17.3997850893
 07/28  03:00:00,789.509544434,95.5967707961,417.87713171,0.0,46.0930336215,113.312780494,427.568469386,404.504750703,5.66466996096,17.3990487216
 07/28  04:00:00,877.449848276,95.5967707961,412.152574665,0.0,100.150657288,148.969399434,400.029582576,385.654992079,5.66466996096,8.70992053604
 07/28  05:00:00,883.438289396,96.3574124677,421.476320747,0.0,100.150657288,149.894399434,543.391928567,511.829702495,14.1616749024,17.4005511691
 07/28  06:00:00,1104.07187486,99.8925324974,422.712798118,0.0,176.471037341,302.612436532,425.41877338,388.384639314,28.3233498048,8.71078426041
 07/28  07:00:00,1224.6350496,103.673447153,417.094475588,0.0,243.2593065,310.10971186,425.919778832,357.112538641,42.4850247072,26.3222154837
 07/28  08:00:00,1272.34139696,104.920469797,422.876537878,0.0,243.2593065,310.10971186,431.417107389,348.318030388,56.6466996096,26.4523773918
 07/28  09:00:00,1309.46044599,105.85611362,426.102630468,0.0,243.2593065,302.612436532,420.052287451,342.181038228,42.4850247072,35.3862245161
 07/28  10:00:00,1316.37580283,106.76298289,424.582510096,0.0,243.2593065,310.10971186,441.331535369,334.942805968,70.808374512,35.5803548891
 07/28  11:00:00,1309.78474391,107.563246208,415.461973885,0.0,243.2593065,310.10971186,435.622620944,329.157399493,70.808374512,35.6568469395
 07/28  12:00:00,1250.97776978,108.346054669,396.340822043,0.0,243.2593065,310.10971186,429.389267517,323.101261228,70.808374512,35.4796317768
 07/28  13:00:00,1269.89284392,109.221001568,379.653693158,0.0,243.2593065,302.612436532,412.348959997,311.128990071,56.6466996096,44.5732703164
 07/28  14:00:00,1261.54105853,109.882336046,369.603815033,0.0,243.2593065,302.612436532,382.211562376,304.148610856,42.4850247072,35.5779268132
 07/28  15:00:00,1253.42954938,110.730877063,359.759501859,0.0,243.2593065,302.612436532,387.274104229,295.110990809,56.6466996096,35.5164138102
 07/28  16:00:00,1256.65712946,111.566257089,355.43782718,0.0,243.2593065,310.10971186,400.561477115,289.081519299,84.9700494144,26.509908402
 07/28  17:00:00,1255.8674006,112.516561459,353.875583627,0.0,243.2593065,310.10971186,396.591700808,285.376048363,84.9700494144,26.2456030303
 07/28  18:00:00,994.023218882,95.5967707961,374.770519985,0.0,166.938926447,199.110933808,378.102901112,284.401718795,84.9700494144,8.7311329029
 07/28  19:00:00,996.420957258,95.5967707961,385.268839707,0.0,166.938926447,191.61365848,372.967730357,298.873438359,56.6466996096,17.4475923887
 07/28  20:00:00,869.326484718,95.5967707961,388.511811771,0.0,100.150657288,124.558693486,422.616353521,348.523584421,56.6466996096,17.4460694904
 07/28  21:00:00,841.165230542,95.5967707961,388.140241684,0.0,100.150657288,124.558693486,421.288158062,361.39883316,42.4850247072,17.4043001947
 07/28  22:00:00,779.208037197,95.5967707961,393.762190998,0.0,46.0930336215,124.558693486,421.13825251,384.106285106,28.3233498048,8.70861759927
 07/28  23:00:00,792.967660996,95.5967707961,407.81172938,0.0,46.0930336215,124.558693486,428.511969265,396.952241423,14.1616749024,17.3980529393
 07/28  24:00:00,786.04620616,95.5967707961,413.877161346,0.0,46.0930336215,113.312780494,419.257104224,404.883027887,5.66466996096,8.70940637652
 07/29  01:00:00,785.211595702,95.5967707961,413.078418512,0.0,46.0930336215,113.312780494,431.482059603,408.417772782,5.66466996096,17.3996168608
 07/29  02:00:00,770.670040079,95.5967707961,397.288175695,0.0,46.0930336215,113.312780494,429.180051466,406.116544261,5.66466996096,17.3988372437
 07/29  03:00:00,777.555809802,95.5967707961,404.695589634,0.0,46.0930336215,113.312780494,425.438245507,411.063771703,5.66466996096,8.70980384279
 07/29  04:00:00,795.981922089,95.5967707961,413.67995554,0.0,55.6251445156,113.312780494,429.359457475,406.297069047,5.66466996096,17.3977184664
 07/29  05:00:00,797.825024575,95.5967707961,420.000787968,0.0,55.6251445156,113.312780494,432.392514898,409.520190895,14.1616749024,8.71064910055
 07/29  06:00:00,862.51412309,95.5967707961,423.544408445,0.0,65.1572554096,176.889270242,396.786186404,351.063532647,28.3233498048,17.3993039521
 07/29  07:00:00,982.943948619,95.9137728331,422.290891468,0.0,109.682768182,220.96816451,548.235540991,497.041802994,42.4850247072,8.70871328928
 07/29  08:00:00,992.903800247,95.9129398163,422.286136502,0.0,109.682768182,220.96816451,522.073708346,440.826082051,56.6466996096,24.6009266857
 07/29  09:00:00,1100.0009138,96.7487032198,421.148208501,0.0,131.945524568,266.955817592,476.45392311,414.787551008,42.4850247072,19.1813473953
 07/29  10:00:00,1107.28346139,96.8839302171,420.828129021,0.0,131.945524568,274.45309292,497.729419305,400.478066021,70.808374512,26.4429787718
 07/29  11:00:00,1101.46699695,97.0449924512,413.191738943,0.0,131.945524568,274.45309292,483.388083094,385.221342857,70.808374512,27.3583657252
 07/29  12:00:00,1066.04274278,97.1815918924,409.398974426,0.0,131.945524568,274.45309292,477.681777176,372.5377697,70.808374512,34.3356329643
 07/29  13:00:00,1053.1907262,97.2680926573,403.35997801,0.0,131.945524568,266.955817592,448.358661312,365.269852189,56.6466996096,26.4421095137
 07/29  14:00:00,1045.65014038,97.3775108165,394.971711442,0.0,131.945524568,266.955817592,423.316714807,354.393047482,42.4850247072,26.4386426181
 07/29  15:00:00,962.096264309,95.5967707961,389.353812399,0.0,109.682768182,212.545889182,354.365533994,271.272629374,56.6466996096,26.4462050105
 07/29  16:00:00,961.5072008,95.5967707961,380.614882805,0.0,109.682768182,220.04316451,371.436593364,260.027791714,84.9700494144,26.4387522354
 07/29  17:00:00,916.69266855,95.5967707961,377.790285176,0.0,109.682768182,220.04316451,376.511249233,265.224034984,84.9700494144,26.3171648346
 07/29  18:00:00,884.182771218,95.5967707961,384.74325494,0.0,100.150657288,199.110933808,401.830276073,308.151984747,84.9700494144,8.70824191214
 07/29  19:00:00,880.770251351,95.5967707961,388.449244541,0.0,100.150657288,191.61365848,397.618344916,323.571727741,56.6466996096,17.3999175656
 07/29  20:00:00,772.877353095,95.5967707961,384.070542177,0.0,55.6251445156,124.558693486,435.734324502,370.378636303,56.6466996096,8.70898858911
 07/29  21:00:00,787.41990871,95.5967707961,391.943307107,0.0,55.6251445156,124.558693486,440.871416092,380.98757733,42.4850247072,17.3988140545
 07/29  22:00:00,786.495893116,95.5967707961,401.994133621,0.0,46.0930336215,124.558693486,448.611263752,402.889831995,28.3233498048,17.3980819523
 07/29  23:00:00,795.308746172,95.5967707961,410.463007149,0.0,46.0930336215,124.558693486,435.289329063,412.418244363,14.1616749024,8.70940979759
 07/29  24:00:00,794.998634671,95.5967707961,423.675490992,0.0,46.0930336215,113.312780494,443.62001784,420.555655825,5.66466996096,17.3996920543
 07/30  01:00:00,794.844882455,95.5967707961,435.856514606,0.0,34.9616554283,113.312780494,441.890808086,427.515924908,5.66466996096,8.71021321683
 07/30  02:00:00,797.401073832,95.5967707961,438.775179891,0.0,34.9616554283,113.312780494,454.72969847,431.666569001,5.66466996096,17.398459508
 07/30  03:00:00,796.677360869,95.5967707961,438.064694988,0.0,34.9616554283,113.312780494,449.145772771,434.772807549,5.66466996096,8.70829526153
 07/30  04:00:00,806.491163093,95.5967707961,437.677372801,0.0,44.4937663224,113.312780494,449.408506693,426.343773874,5.66466996096,17.4000628579
 07/30  05:00:00,815.596927327,95.5967707961,452.248021823,0.0,44.4937663224,113.312780494,453.948804643,431.07809266,14.1616749024,8.70903708091
 07/30  06:00:00,875.568275508,95.5967707961,451.675015075,0.0,54.0258772165,176.889270242,418.459363211,372.737087113,28.3233498048,17.3989262928
 07/30  07:00:00,881.761465155,95.5967707961,450.575597588,0.0,54.0258772165,184.38654557,423.55939494,363.676183701,42.4850247072,17.3981865324
 07/30  08:00:00,959.215288335,95.5967707961,449.411890655,0.0,65.1572554096,220.04316451,425.277265978,351.161406449,56.6466996096,17.4691599197
 07/30  09:00:00,950.787236836,95.5967707961,448.281932784,0.0,65.1572554096,212.545889182,405.891854038,345.863432942,42.4850247072,17.5433963884
 07/30  10:00:00,959.433740516,95.5967707961,448.8274207,0.0,65.1572554096,220.04316451,438.137120442,340.908980399,70.808374512,26.4197655313
 07/30  11:00:00,946.865315155,95.5967707961,433.729218043,0.0,65.1572554096,220.04316451,425.195362312,327.966287594,70.808374512,26.420700206
 07/30  12:00:00,938.084315036,95.5967707961,425.168376087,0.0,65.1572554096,220.04316451,417.122428311,319.897887211,70.808374512,26.4161665879
 07/30  13:00:00,936.693659729,95.5967707961,431.753086543,0.0,65.1572554096,212.545889182,402.359747534,319.296106607,56.6466996096,26.4169413175
 07/30  14:00:00,927.968856083,95.5967707961,422.675958944,0.0,65.1572554096,212.545889182,381.802164911,312.89931966,42.4850247072,26.4178205436
 07/30  15:00:00,924.093457511,95.5967707961,418.518555645,0.0,65.1572554096,212.545889182,388.720170624,305.654766898,56.6466996096,26.418704117
 07/30  16:00:00,903.668156732,95.5967707961,423.600806738,0.0,65.1572554096,220.04316451,417.426936837,306.037301992,84.9700494144,26.4195854311
 07/30  17:00:00,864.055577734,95.5967707961,431.140316287,0.0,54.0258772165,184.38654557,421.531606053,310.251668813,84.9700494144,26.3098878263
 07/30  18:00:00,845.693438583,95.5967707961,444.127935668,0.0,44.4937663224,163.454314868,459.626151632,357.257813655,84.9700494144,17.3982885629
 07/30  19:00:00,846.162720787,95.5967707961,452.110173424,0.0,44.4937663224,155.95703954,426.584945604,361.228731606,56.6466996096,8.70951438788
 07/30  20:00:00,819.718996688,95.5967707961,449.873802211,0.0,44.4937663224,124.558693486,479.302288304,405.257945436,56.6466996096,17.3976432584
 07/30  21:00:00,825.428598795,95.5967707961,448.584284197,0.0,44.4937663224,124.558693486,471.662158854,420.466793558,42.4850247072,8.71034058887
 07/30  22:00:00,811.407810767,95.5967707961,445.308253068,0.0,34.9616554283,124.558693486,489.940039788,444.217971887,28.3233498048,17.398718096
 07/30  23:00:00,809.79632256,95.5967707961,442.432862859,0.0,34.9616554283,124.558693486,474.019883742,451.14978821,14.1616749024,8.70842062899
 07/30  24:00:00,798.124025258,95.5967707961,442.854777256,0.0,34.9616554283,113.312780494,476.867697553,453.805865488,5.66466996096,17.3971621044
 07/31  01:00:00,809.099879291,95.5967707961,443.174813045,0.0,46.0930336215,113.312780494,472.982577957,458.608768618,5.66466996096,8.70913937821
 07/31  02:00:00,809.012871684,95.5967707961,443.359710292,0.0,46.0930336215,113.312780494,486.434012649,463.370228367,5.66466996096,17.399114321
 07/31  03:00:00,807.667180425,95.5967707961,442.6235629,0.0,46.0930336215,113.312780494,494.239652156,471.176625514,5.66466996096,17.3983566809
 07/31  04:00:00,896.081835347,95.5967707961,441.071031036,0.0,100.150657288,148.969399434,464.920330357,450.546103329,5.66466996096,8.70955706704
 07/31  05:00:00,889.686229267,95.5967707961,438.241917352,0.0,100.150657288,149.894399434,832.01706235,800.45557433,14.1616749024,17.3998131177
 07/31  06:00:00,1106.64038905,95.8551940997,436.718971773,0.0,176.471037341,302.612436532,552.009673692,514.97594257,28.3233498048,8.71038131696
 07/31  07:00:00,1237.73368149,96.5657359377,441.992225278,0.0,243.2593065,310.10971186,513.301876681,444.496308699,42.4850247072,26.3205432747
 07/31  08:00:00,1284.20777137,97.2782513246,445.754657964,0.0,243.2593065,310.10971186,497.691366013,414.594122945,56.6466996096,26.450543459
 07/31  09:00:00,1319.73954867,97.8155923645,446.981330259,0.0,243.2593065,302.612436532,476.669403652,398.800635454,42.4850247072,35.383743491
 07/31  10:00:00,1330.43542304,98.2533416559,449.838256525,0.0,243.2593065,310.10971186,485.039452193,378.653895539,70.808374512,35.5771821418
 07/31  11:00:00,1309.63293078,98.6716779574,426.169746477,0.0,243.2593065,310.10971186,468.793291201,362.331770281,70.808374512,35.6531464086
 07/31  12:00:00,1256.46489021,99.2749356575,413.471455879,0.0,243.2593065,310.10971186,456.762125662,350.477416234,70.808374512,35.4763349167
 07/31  13:00:00,1283.94431385,100.032585422,406.43539976,0.0,243.2593065,302.612436532,440.178320218,338.956805219,56.6466996096,44.5748153894
 07/31  14:00:00,1274.21939214,101.138163145,394.806058618,0.0,243.2593065,302.612436532,406.218633083,328.159128208,42.4850247072,35.5744801682
 07/31  15:00:00,1271.17429552,102.58725804,390.019745037,0.0,243.2593065,302.612436532,405.156118688,312.996866949,56.6466996096,35.5125521296
 07/31  16:00:00,1271.80992904,104.429743814,381.621153624,0.0,243.2593065,310.10971186,407.387421905,295.901724932,84.9700494144,26.5156475582
 07/31  17:00:00,1274.61913395,106.211402632,382.779671166,0.0,243.2593065,310.10971186,388.594927523,286.121105894,84.9700494144,17.5037722145
 07/31  18:00:00,1013.40535324,95.5967707961,398.333355497,0.0,166.938926447,199.110933808,373.473046838,271.054836968,84.9700494144,17.4481604555
 07/31  19:00:00,1014.66357314,95.5967707961,406.810771809,0.0,166.938926447,191.61365848,359.846232201,285.753497908,56.6466996096,17.4460346833
 07/31  20:00:00,897.633297051,95.5967707961,416.708696625,0.0,100.150657288,124.558693486,422.473778858,348.38091388,56.6466996096,17.4461653683
 07/31  21:00:00,875.261220547,95.5967707961,426.887262298,0.0,100.150657288,124.558693486,432.153467678,372.265920422,42.4850247072,17.4025225485
 07/31  22:00:00,804.644086325,95.5967707961,423.522034839,0.0,46.0930336215,124.558693486,430.442083812,393.408170864,28.3233498048,8.71056314347
 07/31  23:00:00,783.844812367,95.5967707961,398.855686149,0.0,46.0930336215,124.558693486,425.711001009,394.150206683,14.1616749024,17.399119424
 07/31  24:00:00,759.582052371,95.5967707961,385.115996354,0.0,46.0930336215,113.312780494,404.792025535,390.418743489,5.66466996096,8.70861208506
 08/01  01:00:00,756.952062905,95.5967707961,382.026358032,0.0,46.0930336215,113.312780494,414.431788135,391.369142424,5.66466996096,17.3979757505
 08/01  02:00:00,766.192990172,95.5967707961,392.100027145,0.0,46.0930336215,113.312780494,412.474942844,398.100941607,5.66466996096,8.70933127582
 08/01  03:00:00,762.017483889,95.5967707961,387.605873259,0.0,46.0930336215,113.312780494,423.410139558,400.345984244,5.66466996096,17.3994853524
 08/01  04:00:00,859.103408257,95.5967707961,391.699828904,0.0,100.150657288,148.969399434,406.465299977,383.401921738,5.66466996096,17.3987082776
 08/01  05:00:00,864.744591436,95.7665598134,401.409967284,0.0,100.150657288,149.894399434,573.007038816,550.135622149,14.1616749024,8.70974176455
 08/01  06:00:00,1079.52446582,97.6956115338,398.0099916,0.0,176.471037341,302.612436532,446.230116382,400.507718243,28.3233498048,17.3990483337
 08/01  07:00:00,1207.53718458,99.7557000141,402.268703124,0.0,243.2593065,310.10971186,430.932503254,370.892625031,42.4850247072,17.5548535156
 08/01  08:00:00,1269.60855914,100.660240191,424.024189088,0.0,243.2593065,310.10971186,453.318287824,367.981372029,56.6466996096,28.6902161854
 08/01  09:00:00,1311.06196734,101.556722599,432.172837039,0.0,243.2593065,302.612436532,436.205676898,360.575974937,42.4850247072,33.1446772541
 08/01  10:00:00,1296.11362227,102.454288892,407.142783848,0.0,243.2593065,310.10971186,451.4700332,345.070503613,70.808374512,35.5911550754
 08/01  11:00:00,1287.54685837,103.385204762,395.731441968,0.0,243.2593065,310.10971186,449.455653486,334.08305202,70.808374512,44.5642269545
 08/01  12:00:00,1246.48420976,104.369960357,395.496520199,0.0,243.2593065,310.10971186,430.901827126,324.633572346,70.808374512,35.4598802671
 08/01  13:00:00,1267.78823726,105.513806984,381.270458158,0.0,243.2593065,302.612436532,400.668284574,308.377633057,56.6466996096,35.6439519072
 08/01  14:00:00,1256.22900919,106.711179453,367.394658861,0.0,243.2593065,302.612436532,372.790409318,294.716722111,42.4850247072,35.5886624992
 08/01  15:00:00,1253.76999846,108.866274088,362.424142624,0.0,243.2593065,302.612436532,372.999997636,280.8269477,56.6466996096,35.5263503264
 08/01  16:00:00,1267.21372663,111.186502322,367.632669253,0.0,243.2593065,310.10971186,392.470509987,272.162038618,84.9700494144,35.3384219553
 08/01  17:00:00,1282.70919942,113.246769076,383.322549517,0.0,243.2593065,310.10971186,375.617777,273.143581263,84.9700494144,17.504146322
 08/01  18:00:00,1020.1846049,95.5967707961,405.553915355,0.0,166.938926447,199.110933808,377.255641941,274.838943977,84.9700494144,17.4466485496
 08/01  19:00:00,1030.34053619,95.5967707961,424.403731949,0.0,166.938926447,191.61365848,365.78927126,291.69771948,56.6466996096,17.4448521706
 08/01  20:00:00,916.884267151,95.5967707961,437.747697413,0.0,100.150657288,124.558693486,425.679268375,351.589369369,56.6466996096,17.4431993959
 08/01  21:00:00,899.165927001,95.5967707961,452.606021336,0.0,100.150657288,124.558693486,426.054682508,374.857315948,42.4850247072,8.71234185355
 08/01  22:00:00,828.278422306,95.5967707961,449.721360609,0.0,46.0930336215,124.558693486,445.672855961,399.951959203,28.3233498048,17.397546953
 08/01  23:00:00,826.389506992,95.5967707961,447.258132513,0.0,46.0930336215,124.558693486,432.054118776,409.181891242,14.1616749024,8.7105526318
 08/01  24:00:00,813.223961459,95.5967707961,446.51988513,0.0,46.0930336215,113.312780494,437.408562628,414.343314056,5.66466996096,17.4005786114
 08/02  01:00:00,812.990147076,95.5967707961,446.325005197,0.0,46.0930336215,113.312780494,433.349310114,418.976090068,5.66466996096,8.70855008532
 08/02  02:00:00,812.91521443,95.5967707961,446.273233293,0.0,46.0930336215,113.312780494,446.162984336,423.100430735,5.66466996096,17.39788364
 08/02  03:00:00,811.610351248,95.5967707961,445.537055911,0.0,46.0930336215,113.312780494,443.682181326,429.308215251,5.66466996096,8.70929611418
 08/02  04:00:00,900.202965454,95.5967707961,444.106796754,0.0,100.150657288,148.969399434,438.267241067,415.203157189,5.66466996096,17.3994139174
 08/02  05:00:00,898.529016309,96.0221896531,444.733299903,0.0,100.150657288,149.894399434,593.21452739,561.654204483,14.1616749024,17.3986480044
 08/02  06:00:00,1123.1728061,99.3455322403,447.365948841,0.0,176.471037341,302.612436532,446.693099388,409.66005085,28.3233498048,8.70969873285
 08/02  07:00:00,1250.83608715,102.447538652,447.44951822,0.0,243.2593065,310.10971186,428.718171935,359.910173064,42.4850247072,26.3229741635
 08/02  08:00:00,1282.4558002,103.409131605,436.04230037,0.0,243.2593065,310.10971186,422.171827569,339.076959132,56.6466996096,26.4481688269
 08/02  09:00:00,1297.22115011,104.292183441,415.227933334,0.0,243.2593065,302.612436532,404.079482355,326.213583873,42.4850247072,35.3808737745
 08/02  10:00:00,1290.10824185,105.366739468,398.280752311,0.0,243.2593065,310.10971186,421.921390562,315.539483636,70.808374512,35.573532414
 08/02  11:00:00,1276.10625841,106.733339577,380.388196396,0.0,243.2593065,310.10971186,413.071593557,306.614303876,70.808374512,35.6489151692
 08/02  12:00:00,1228.63331295,108.197975933,372.696722666,0.0,243.2593065,310.10971186,405.010069544,298.729007216,70.808374512,35.4726878164
 08/02  13:00:00,1258.51318497,109.840271818,367.483499564,0.0,243.2593065,302.612436532,383.178076662,290.872637715,56.6466996096,35.6587393373
 08/02  14:00:00,1249.37120504,111.568112816,356.068585953,0.0,243.2593065,302.612436532,369.632493311,282.670792647,42.4850247072,44.4766759567
 08/02  15:00:00,1248.75531919,114.142529784,352.945005355,0.0,243.2593065,302.612436532,361.596566024,269.441265593,56.6466996096,35.5086008215
 08/02  16:00:00,1256.86695694,116.643462626,352.044714213,0.0,243.2593065,310.10971186,370.482087907,258.999001476,84.9700494144,26.5130370167
 08/02  17:00:00,1257.27211919,118.700361956,350.64425296,0.0,243.2593065,310.10971186,353.420664438,250.948458553,84.9700494144,17.5021564706
 08/02  18:00:00,995.363954252,95.5967707961,378.745756794,0.0,166.938926447,199.110933808,354.966897336,252.551307777,84.9700494144,17.4455401446
 08/02  19:00:00,1004.47684089,95.5967707961,395.574051996,0.0,166.938926447,191.61365848,343.81363496,269.722592954,56.6466996096,17.4443423962
 08/02  20:00:00,895.852360447,95.5967707961,414.571430583,0.0,100.150657288,124.558693486,406.456256167,332.365062265,56.6466996096,17.4444942931
 08/02  21:00:00,883.476829011,95.5967707961,435.453323669,0.0,100.150657288,124.558693486,418.771619693,358.882833402,42.4850247072,17.403761584
 08/02  22:00:00,829.070756825,95.5967707961,449.720276634,0.0,46.0930336215,124.558693486,423.024913794,385.99190867,28.3233498048,8.70965531872
 08/02  23:00:00,827.868426161,95.5967707961,448.485439401,0.0,46.0930336215,124.558693486,429.647636682,398.088566359,14.1616749024,17.3973954214
 08/02  24:00:00,811.379100803,95.5967707961,444.800339463,0.0,46.0930336215,113.312780494,419.953028941,405.577882333,5.66466996096,8.71047664779
 08/03  01:00:00,810.150743986,95.5967707961,443.616712592,0.0,46.0930336215,113.312780494,433.66850681,410.604954666,5.66466996096,17.3988821829
 08/03  02:00:00,808.961215244,95.5967707961,442.473920463,0.0,46.0930336215,113.312780494,429.438400813,415.065266795,5.66466996096,8.70846405733
 08/03  03:00:00,806.689337178,95.5967707961,440.775862833,0.0,46.0930336215,113.312780494,444.00216891,420.93979298,5.66466996096,17.3977059689
 08/03  04:00:00,897.504734155,95.5967707961,440.994991047,0.0,100.150657288,148.969399434,419.136286605,404.762414823,5.66466996096,8.70920182065
 08/03  05:00:00,895.887696405,96.2821016342,441.623743662,0.0,100.150657288,149.894399434,567.016781466,535.455627775,14.1616749024,17.3994787887
 08/03  06:00:00,1116.4743799,100.557065747,439.201060612,0.0,176.471037341,302.612436532,437.716717151,391.994915755,28.3233498048,17.3984515907
 08/03  07:00:00,1227.9574358,104.166768972,422.262003994,0.0,243.2593065,310.10971186,401.978100296,341.940103932,42.4850247072,17.5529716568
 08/03  08:00:00,1252.20675312,105.621447984,402.545388799,0.0,243.2593065,310.10971186,403.824450047,320.731630675,56.6466996096,26.4461197627
 08/03  09:00:00,1279.6882805,106.738180638,394.932246408,0.0,243.2593065,302.612436532,388.268122324,310.390931197,42.4850247072,35.3921664196
 08/03  10:00:00,1282.66929728,107.937659398,388.730099216,0.0,243.2593065,310.10971186,409.255894308,302.861116755,70.808374512,35.5864030418
 08/03  11:00:00,1266.66447583,109.362483713,368.562909278,0.0,243.2593065,310.10971186,409.115786775,293.734971789,70.808374512,44.5724404738
 08/03  12:00:00,1217.04219255,111.079710125,357.981397972,0.0,243.2593065,310.10971186,382.670807664,285.258410436,70.808374512,26.6040227157
 08/03  13:00:00,1247.19823642,113.079172577,352.527387103,0.0,243.2593065,302.612436532,374.984488849,273.780298771,56.6466996096,44.5574904688
 08/03  14:00:00,1240.87347165,114.968010503,345.029220284,0.0,243.2593065,302.612436532,331.981296557,253.913298956,42.4850247072,35.582972894
 08/03  15:00:00,1233.45176868,117.564497913,336.282458305,0.0,243.2593065,302.612436532,318.595535876,226.427786536,56.6466996096,35.5210497309
 08/03  16:00:00,1242.55749619,120.016388008,335.868287152,0.0,243.2593065,310.10971186,321.548177377,201.24445986,84.9700494144,35.3336681026
 08/03  17:00:00,1246.02828071,121.842046976,336.134742886,0.0,243.2593065,310.10971186,287.0919761,184.620369368,84.9700494144,17.5015573173
 08/03  18:00:00,961.089207597,95.5967707961,344.997117504,0.0,166.938926447,199.110933808,307.665210836,205.250851331,84.9700494144,17.4443100899
 08/03  19:00:00,975.311286413,95.5967707961,364.307165281,0.0,166.938926447,191.61365848,325.419373957,251.3300696,56.6466996096,17.4426047471
 08/03  20:00:00,875.643765784,95.5967707961,391.713080696,0.0,100.150657288,124.558693486,387.596600195,322.215973816,56.6466996096,8.73392676934
 08/03  21:00:00,855.408652082,95.5967707961,404.816175374,0.0,100.150657288,124.558693486,404.193575611,344.304746789,42.4850247072,17.4038041147
 08/03  22:00:00,801.27120013,95.5967707961,419.503479009,0.0,46.0930336215,124.558693486,416.586576563,370.865264473,28.3233498048,17.3979622848
 08/03  23:00:00,810.468481124,95.5967707961,428.719578913,0.0,46.0930336215,124.558693486,405.808925669,382.937910709,14.1616749024,8.7093400579
 08/03  24:00:00,800.227844619,95.5967707961,431.163824374,0.0,46.0930336215,113.312780494,413.00165793,389.937481119,5.66466996096,17.3995068507
 08/04  01:00:00,792.713460342,95.5967707961,423.222645317,0.0,46.0930336215,113.312780494,408.060479122,393.685694749,5.66466996096,8.71011441209
 08/04  02:00:00,795.769475968,95.5967707961,426.488582482,0.0,46.0930336215,113.312780494,422.080960752,399.018065106,5.66466996096,17.3982256852
 08/04  03:00:00,799.688481406,95.5967707961,430.738902863,0.0,46.0930336215,113.312780494,419.15091016,404.778078915,5.66466996096,8.70816128478
 08/04  04:00:00,892.078023259,95.5967707961,429.810409521,0.0,100.150657288,148.969399434,411.619319132,388.554881611,5.66466996096,17.3997675605
 08/04  05:00:00,902.324320394,96.5295120078,443.440378457,0.0,100.150657288,149.894399434,530.232274556,507.361717258,14.1616749024,8.70888239556
 08/04  06:00:00,1113.25803617,101.322170026,432.822105675,0.0,176.471037341,302.612436532,420.121484497,374.399446727,28.3233498048,17.3986879649
 08/04  07:00:00,1210.51431024,105.843691387,401.43068063,0.0,243.2593065,310.10971186,396.439204628,327.632416814,42.4850247072,26.3217631067
 08/04  08:00:00,1236.70438074,107.36479,383.019185729,0.0,243.2593065,310.10971186,391.310896578,308.214435112,56.6466996096,26.449761857
 08/04  09:00:00,1253.86698659,108.615679655,363.543552588,0.0,243.2593065,302.612436532,359.403221693,290.373790932,42.4850247072,26.5444060537
 08/04  10:00:00,1251.99197855,109.858253682,352.836708197,0.0,243.2593065,310.10971186,389.502867547,274.208767589,70.808374512,44.4857254461
 08/04  11:00:00,1249.69255625,111.330265596,348.766338156,0.0,243.2593065,310.10971186,369.839535772,263.389136388,70.808374512,35.6420248717
 08/04  12:00:00,1201.48765919,113.38267541,341.17074801,0.0,243.2593065,310.10971186,353.455881778,247.180829933,70.808374512,35.4666773329
 08/04  13:00:00,1232.91139835,115.57229293,337.302629153,0.0,243.2593065,302.612436532,309.83751315,217.539062091,56.6466996096,35.6517514495
 08/04  14:00:00,1240.84645368,117.80972697,340.811558953,0.0,243.2593065,302.612436532,265.104730069,187.023466065,42.4850247072,35.5962392972
 08/04  15:00:00,1251.07261121,122.847028832,344.273455523,0.0,243.2593065,302.612436532,247.171137584,154.991392195,56.6466996096,35.5330457794
 08/04  16:00:00,1268.58508024,129.105919258,347.163532268,0.0,243.2593065,310.10971186,246.757323034,126.443926141,84.9700494144,35.3433474783
 08/04  17:00:00,1274.36585294,134.780661411,347.231891634,0.0,243.2593065,310.10971186,213.193468863,110.719906779,84.9700494144,17.5035126693
 08/04  18:00:00,955.001154942,95.5967707961,338.89291665,0.0,166.938926447,199.110933808,253.502304119,151.086769571,84.9700494144,17.4454851334
 08/04  19:00:00,946.287951708,95.5967707961,338.923040281,0.0,166.938926447,191.61365848,271.467287408,197.375768784,56.6466996096,17.4448190146
 08/04  20:00:00,858.820086849,95.5967707961,375.977871987,0.0,100.150657288,124.558693486,375.481619718,301.38863693,56.6466996096,17.4462831785
 08/04  21:00:00,860.928099687,95.5967707961,411.40773439,0.0,100.150657288,124.558693486,387.697862324,336.501648156,42.4850247072,8.71118946065
 08/04  22:00:00,794.029458904,95.5967707961,411.90649059,0.0,46.0930336215,124.558693486,406.415208644,360.693820039,28.3233498048,17.3980388
 08/04  23:00:00,787.66554376,95.5967707961,404.274205035,0.0,46.0930336215,124.558693486,396.747244663,368.130226277,14.1616749024,14.4553434837
 08/04  24:00:00,771.102452928,95.5967707961,399.92416774,0.0,46.0930336215,113.312780494,390.285641197,372.970761692,5.66466996096,11.6502095439
 08/05  01:00:00,776.001785919,95.5967707961,405.315868204,0.0,46.0930336215,113.312780494,402.998554464,379.935170244,5.66466996096,17.3987142594
 08/05  02:00:00,787.732071892,95.5967707961,417.729600998,0.0,46.0930336215,113.312780494,402.987659342,388.613268736,5.66466996096,8.70972064504
 08/05  03:00:00,791.884067801,95.5967707961,421.155813142,0.0,46.0930336215,113.312780494,418.190980585,395.128823977,5.66466996096,17.3974866471
 08/05  04:00:00,807.977331165,95.5967707961,427.044967947,0.0,55.6251445156,113.312780494,403.130932977,388.757235483,5.66466996096,8.70902753344
 08/05  05:00:00,815.544275886,95.5967707961,439.542930707,0.0,55.6251445156,113.312780494,423.629128199,392.068479564,14.1616749024,17.3989737327
 08/05  06:00:00,865.607712211,95.5967707961,427.648910033,0.0,65.1572554096,176.889270242,356.415243006,319.383384207,28.3233498048,8.70850899348
 08/05  07:00:00,964.687064814,96.4367232443,402.874481048,0.0,109.682768182,220.96816451,458.944277276,399.060409781,42.4850247072,17.3988427878
 08/05  08:00:00,957.233816152,96.4780674731,383.512504249,0.0,109.682768182,220.96816451,427.452773262,353.323476175,56.6466996096,17.4825974775
 08/05  09:00:00,1052.43138263,98.1812600872,368.126700748,0.0,131.945524568,266.955817592,389.833365208,321.017148716,42.4850247072,26.3311917852
 08/05  10:00:00,1057.55780658,98.4601007384,365.865627197,0.0,131.945524568,274.45309292,402.678789115,305.427650173,70.808374512,26.44276443
 08/05  11:00:00,1056.77218586,98.6224157197,364.230325365,0.0,131.945524568,274.45309292,393.991331682,296.736705505,70.808374512,26.4462516651
 08/05  12:00:00,1019.45301725,98.9767924751,359.142067043,0.0,131.945524568,274.45309292,381.531044816,284.284557274,70.808374512,26.4381130304
 08/05  13:00:00,1003.10240593,99.7995069693,350.213183219,0.0,131.945524568,266.955817592,347.353386935,264.271036082,56.6466996096,26.4356512434
 08/05  14:00:00,994.091654964,100.512729183,341.727872657,0.0,131.945524568,266.955817592,316.247199608,247.325452762,42.4850247072,26.4367221383
 08/05  15:00:00,915.290007966,95.5967707961,344.626855506,0.0,109.682768182,212.545889182,272.183823032,180.29331209,56.6466996096,35.2438113321
 08/05  16:00:00,927.657033883,95.5967707961,349.148051862,0.0,109.682768182,220.04316451,288.395119074,176.987443887,84.9700494144,26.4376257721
 08/05  17:00:00,888.454818382,95.5967707961,351.982379179,0.0,109.682768182,220.04316451,278.170983064,175.651761147,84.9700494144,17.5491725026
 08/05  18:00:00,852.713339112,95.5967707961,354.768789328,0.0,100.150657288,199.110933808,317.412669188,215.044097424,84.9700494144,17.398522349
 08/05  19:00:00,844.176363414,95.5967707961,352.454868737,0.0,100.150657288,191.61365848,304.466516937,239.111509712,56.6466996096,8.70830761553
 08/05  20:00:00,762.024891785,95.5967707961,372.391387496,0.0,55.6251445156,124.558693486,393.12039912,319.076176378,56.6466996096,17.3975231326
 08/05  21:00:00,776.107509478,95.5967707961,379.374997465,0.0,55.6251445156,124.558693486,389.434575892,338.24052602,42.4850247072,8.70902516499
 08/05  22:00:00,771.30497277,95.5967707961,385.235698282,0.0,46.0930336215,124.558693486,407.804522981,362.082298544,28.3233498048,17.3988746316
 08/05  23:00:00,780.655446721,95.5967707961,394.333227962,0.0,46.0930336215,124.558693486,406.490449678,374.930693777,14.1616749024,17.398080998
 08/05  24:00:00,770.675804204,95.5967707961,397.044904804,0.0,46.0930336215,113.312780494,397.123722528,382.749648142,5.66466996096,8.70940442512
 08/06  01:00:00,759.057500796,95.5967707961,396.645947463,0.0,34.9616554283,113.312780494,411.58344726,388.52192172,5.66466996096,17.3968555794
 08/06  02:00:00,758.930128076,95.5967707961,396.539606547,0.0,34.9616554283,113.312780494,407.783703845,393.408873841,5.66466996096,8.71016004361
 08/06  03:00:00,758.891335886,95.5967707961,396.517199354,0.0,34.9616554283,113.312780494,420.975537127,397.912562758,5.66466996096,17.3983044077
 08/06  04:00:00,773.578898292,95.5967707961,401.381444234,0.0,44.4937663224,113.312780494,406.448269547,392.075406747,5.66466996096,8.70819283955
 08/06  05:00:00,787.227760134,95.5967707961,420.521547944,0.0,44.4937663224,113.312780494,432.202353979,400.644127281,14.1616749024,17.3965517953
 08/06  06:00:00,840.214102452,95.5967707961,411.480817281,0.0,54.0258772165,176.889270242,365.74857288,328.716325984,28.3233498048,8.70889709089
 08/06  07:00:00,821.809054995,95.5967707961,383.367529333,0.0,54.0258772165,184.38654557,360.095628844,300.211996771,42.4850247072,17.3986073652
 08/06  08:00:00,901.042202666,95.5967707961,382.922030933,0.0,65.1572554096,220.04316451,360.007263239,285.892852397,56.6466996096,17.4677112324
 08/06  09:00:00,892.268824878,95.5967707961,381.503610711,0.0,65.1572554096,212.545889182,344.608467269,275.818752433,42.4850247072,26.3046901288
 08/06  10:00:00,886.67554221,95.5967707961,367.538357636,0.0,65.1572554096,220.04316451,359.060736324,261.835304009,70.808374512,26.4170578034
 08/06  11:00:00,875.84397196,95.5967707961,356.769145394,0.0,65.1572554096,220.04316451,346.672117523,249.44593371,70.808374512,26.417809301
 08/06  12:00:00,879.42459232,95.5967707961,361.70442699,0.0,65.1572554096,220.04316451,343.71632625,246.489402856,70.808374512,26.4185488822
 08/06  13:00:00,876.001234897,95.5967707961,365.582252477,0.0,65.1572554096,212.545889182,325.564102339,242.498117192,56.6466996096,26.4192855375
 08/06  14:00:00,874.621763048,95.5967707961,364.32376036,0.0,65.1572554096,212.545889182,305.485244692,236.582564215,42.4850247072,26.4176557705
 08/06  15:00:00,870.856830506,95.5967707961,361.029087656,0.0,65.1572554096,212.545889182,303.292300171,220.230179851,56.6466996096,26.4154207106
 08/06  16:00:00,843.137732907,95.5967707961,358.562341981,0.0,65.1572554096,220.04316451,318.62323492,207.234132123,84.9700494144,26.4190533828
 08/06  17:00:00,791.902517981,95.5967707961,354.91705082,0.0,54.0258772165,184.38654557,306.938160546,204.422285218,84.9700494144,17.5458259134
 08/06  18:00:00,760.796930478,95.5967707961,354.420267694,0.0,44.4937663224,163.454314868,338.474743634,236.106906943,84.9700494144,17.3977872764
 08/06  19:00:00,758.871696781,95.5967707961,358.727374965,0.0,44.4937663224,155.95703954,322.507409913,257.151458737,56.6466996096,8.70925156624
 08/06  20:00:00,740.807675265,95.5967707961,363.44810517,0.0,44.4937663224,124.558693486,397.419759257,323.373756753,56.6466996096,17.3993028949
 08/06  21:00:00,770.849630951,95.5967707961,386.155261998,0.0,44.4937663224,124.558693486,419.979579267,360.096065838,42.4850247072,17.3984887224
 08/06  22:00:00,786.120832261,95.5967707961,413.717051366,0.0,34.9616554283,124.558693486,429.114185386,392.081225228,28.3233498048,8.70961035315
 08/06  23:00:00,782.968505837,95.5967707961,409.335996918,0.0,34.9616554283,124.558693486,431.774903239,400.215953468,14.1616749024,17.3972748684
 08/06  24:00:00,770.677684076,95.5967707961,409.421822281,0.0,34.9616554283,113.312780494,419.776420924,405.40134352,5.66466996096,8.71040744273
 08/07  01:00:00,801.659522806,95.5967707961,430.940803087,0.0,46.0930336215,113.312780494,438.688155307,415.624754492,5.66466996096,17.3987308536
 08/07  02:00:00,809.536393682,95.5967707961,439.734580558,0.0,46.0930336215,113.312780494,436.078333115,421.705281274,5.66466996096,8.70838187939
 08/07  03:00:00,808.149864808,95.5967707961,438.363467999,0.0,46.0930336215,113.312780494,448.495657476,425.433460371,5.66466996096,17.3975271445
 08/07  04:00:00,897.858084314,95.5967707961,437.682270091,0.0,100.150657288,148.969399434,422.02681943,407.653036882,5.66466996096,8.70911258786
 08/07  05:00:00,894.860367802,95.5967707961,437.261424379,0.0,100.150657288,149.894399434,677.050817703,645.489876473,14.1616749024,17.3992663267
 08/07  06:00:00,1105.0722339,96.1039913592,429.054008615,0.0,176.471037341,302.612436532,478.052347443,432.3307859,28.3233498048,17.3982117381
 08/07  07:00:00,1218.85900199,98.010618123,416.760021216,0.0,243.2593065,310.10971186,434.970788036,374.933317295,42.4850247072,17.5524460337
 08/07  08:00:00,1245.01707015,98.7235135828,399.791009501,0.0,243.2593065,310.10971186,430.408602194,347.316610038,56.6466996096,26.4452925464
 08/07  09:00:00,1272.55606677,99.4066675335,392.83406302,0.0,243.2593065,302.612436532,412.472087328,334.596237924,42.4850247072,35.3908246964
 08/07  10:00:00,1262.63327953,100.066137479,372.912123381,0.0,243.2593065,310.10971186,423.839528112,317.446401328,70.808374512,35.5847522722
