Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  11:00:00,1256.93361461,101.10462169,364.358493726,0.0,243.2593065,310.10971186,421.697258626,306.316041376,70.808374512,44.572842738
 08/07  12:00:00,1205.89344912,102.607343103,354.676540208,0.0,243.2593065,310.10971186,384.193543372,286.780136016,70.808374512,26.6050328443
 08/07  13:00:00,1235.06933064,104.136307924,350.182664129,0.0,243.2593065,302.612436532,375.74696409,274.545087405,56.6466996096,44.5551770754
 08/07  14:00:00,1231.96449255,105.901123167,345.611916837,0.0,243.2593065,302.612436532,338.872837625,260.807046597,42.4850247072,35.5807663214
 08/07  15:00:00,1226.4143927,108.687170492,338.433729991,0.0,243.2593065,302.612436532,323.101848124,230.936283235,56.6466996096,35.5188652798
 08/07  16:00:00,1235.13077994,111.435050088,337.524329402,0.0,243.2593065,310.10971186,323.615001389,212.136386596,84.9700494144,26.5085653784
 08/07  17:00:00,1235.92344974,113.855422081,335.391059081,0.0,243.2593065,310.10971186,314.55356737,203.339602579,84.9700494144,26.2439153769
 08/07  18:00:00,962.961101018,95.5967707961,346.702153135,0.0,166.938926447,199.110933808,313.265098434,210.851444066,84.9700494144,17.4436049531
 08/07  19:00:00,976.651078305,95.5967707961,364.930219469,0.0,166.938926447,191.61365848,314.073599727,248.43218111,56.6466996096,8.99471900733
 08/07  20:00:00,880.586838033,95.5967707961,396.026048435,0.0,100.150657288,124.558693486,399.615278412,325.784800439,56.6466996096,17.1837783631
 08/07  21:00:00,871.093453624,95.5967707961,420.518495246,0.0,100.150657288,124.558693486,413.60158433,353.713459182,42.4850247072,17.4031004406
 08/07  22:00:00,811.064878316,95.5967707961,429.217889863,0.0,46.0930336215,124.558693486,425.063895314,379.343323101,28.3233498048,17.397222409
 08/07  23:00:00,807.61304438,95.5967707961,424.695176883,0.0,46.0930336215,124.558693486,409.724796929,386.854177042,14.1616749024,8.70894498457
 08/07  24:00:00,797.477590038,95.5967707961,427.172693829,0.0,46.0930336215,113.312780494,416.387901946,393.324520702,5.66466996096,17.3987112836
 08/08  01:00:00,797.418938653,95.5967707961,426.933248025,0.0,46.0930336215,113.312780494,414.210812729,399.836436703,5.66466996096,8.70970606428
 08/08  02:00:00,797.598182865,95.5967707961,426.852774081,0.0,46.0930336215,113.312780494,427.354581079,404.292475554,5.66466996096,17.3974355641
 08/08  03:00:00,815.693748819,95.5967707961,446.495123064,0.0,46.0930336215,113.312780494,426.653836079,412.281896493,5.66466996096,8.70726962492
 08/08  04:00:00,914.475150041,95.5967707961,453.715387646,0.0,100.150657288,148.969399434,422.643637013,399.58006809,5.66466996096,17.3988989619
 08/08  05:00:00,908.444670343,95.7652281686,451.173103027,0.0,100.150657288,149.894399434,564.582850014,541.71269844,14.1616749024,8.70847667173
 08/08  06:00:00,1127.14615639,98.7744562598,450.438067627,0.0,176.471037341,302.612436532,441.538273443,395.817080718,28.3233498048,17.3978429198
 08/08  07:00:00,1245.01710349,101.557446445,441.989309303,0.0,243.2593065,310.10971186,419.764688027,350.959413825,42.4850247072,26.3202494952
 08/08  08:00:00,1254.16664105,102.983762371,405.822057484,0.0,243.2593065,310.10971186,410.33221757,327.237503599,56.6466996096,26.4480143614
 08/08  09:00:00,1279.73391185,104.269875638,395.902357501,0.0,243.2593065,302.612436532,384.290836355,315.263337354,42.4850247072,26.5424742938
 08/08  10:00:00,1281.58831779,105.569296282,388.626675008,0.0,243.2593065,310.10971186,420.700571944,306.58630278,70.808374512,43.3058946519
 08/08  11:00:00,1262.42026718,107.099805738,364.811712263,0.0,243.2593065,310.10971186,400.47533401,292.840973706,70.808374512,36.8259857919
 08/08  12:00:00,1206.45314752,109.071880721,348.93101176,0.0,243.2593065,310.10971186,377.225657172,270.953510459,70.808374512,35.463772201
 08/08  13:00:00,1234.68392227,111.225091185,342.942147436,0.0,243.2593065,302.612436532,346.094595397,253.799621089,56.6466996096,35.6482746976
 08/08  14:00:00,1229.64500709,113.21593438,336.879269489,0.0,243.2593065,302.612436532,316.347240536,238.269486648,42.4850247072,35.5927291808
 08/08  15:00:00,1231.87443379,115.828160764,336.428319879,0.0,243.2593065,302.612436532,306.419719435,214.243308612,56.6466996096,35.5297112132
 08/08  16:00:00,1241.83810781,118.406319882,335.665639441,0.0,243.2593065,310.10971186,311.067408158,190.756699999,84.9700494144,35.3406587441
 08/08  17:00:00,1244.75217387,120.616710557,336.36514623,0.0,243.2593065,310.10971186,288.37115559,185.898919969,84.9700494144,17.5021862062
 08/08  18:00:00,957.880311589,95.5967707961,342.146465642,0.0,166.938926447,199.110933808,295.095109448,192.682433324,84.9700494144,17.4426267098
 08/08  19:00:00,965.930859833,95.5967707961,356.435584424,0.0,166.938926447,191.61365848,303.440870608,229.347551971,56.6466996096,17.446619027
 08/08  20:00:00,857.912085168,95.5967707961,373.365516983,0.0,100.150657288,124.558693486,380.378187619,306.286616234,56.6466996096,17.4448717749
 08/08  21:00:00,836.778806506,95.5967707961,383.865019028,0.0,100.150657288,124.558693486,383.947103076,332.751538917,42.4850247072,8.71053945198
 08/08  22:00:00,782.678999657,95.5967707961,397.796095522,0.0,46.0930336215,124.558693486,406.803573623,361.080901412,28.3233498048,17.3993224062
 08/08  23:00:00,791.254799525,95.5967707961,406.227006183,0.0,46.0930336215,124.558693486,396.997575459,374.1272466,14.1616749024,8.70865395617
 08/08  24:00:00,769.602048273,95.5967707961,396.254264454,0.0,46.0930336215,113.312780494,399.354256016,376.291360348,5.66466996096,17.3982257077
 08/09  01:00:00,769.381755799,95.5967707961,396.064859401,0.0,46.0930336215,113.312780494,404.026515865,380.964572938,5.66466996096,17.3972729658
 08/09  02:00:00,773.219887177,95.5967707961,400.251647181,0.0,46.0930336215,113.312780494,401.753434574,387.37979808,5.66466996096,8.70896653302
 08/09  03:00:00,783.981296096,95.5967707961,411.908872788,0.0,46.0930336215,113.312780494,419.243675911,396.180276443,5.66466996096,17.3987295071
 08/09  04:00:00,886.624978409,95.5967707961,425.207022731,0.0,100.150657288,148.969399434,398.639652651,384.265251444,5.66466996096,8.7097312454
 08/09  05:00:00,889.555690865,96.2280481438,426.668344831,0.0,100.150657288,149.894399434,536.645095868,505.083721037,14.1616749024,17.3996999283
 08/09  06:00:00,1098.77754969,100.346365459,417.744245909,0.0,176.471037341,302.612436532,417.847744727,380.816657629,28.3233498048,8.70773729334
 08/09  07:00:00,1220.30361403,104.373531836,411.599687888,0.0,243.2593065,310.10971186,421.848084278,353.042661464,42.4850247072,26.3203981068
 08/09  08:00:00,1253.91413696,105.854335195,401.894326773,0.0,243.2593065,310.10971186,422.475441789,339.37888504,56.6466996096,26.4498571395
 08/09  09:00:00,1283.52367367,107.037575191,396.663290569,0.0,243.2593065,302.612436532,402.967664118,325.100541677,42.4850247072,35.382097733
 08/09  10:00:00,1285.25613238,108.345591866,389.02288511,0.0,243.2593065,310.10971186,411.643548427,305.260137555,70.808374512,35.5750363593
 08/09  11:00:00,1278.2902926,109.622967616,378.876992161,0.0,243.2593065,310.10971186,401.484422766,295.025443478,70.808374512,35.6506047766
 08/09  12:00:00,1222.42321882,111.207194818,361.854742808,0.0,243.2593065,310.10971186,390.870654347,284.588433791,70.808374512,35.4738460443
 08/09  13:00:00,1237.07741941,113.035944397,342.120667431,0.0,243.2593065,302.612436532,360.111732233,258.894215791,56.6466996096,44.5708168324
 08/09  14:00:00,1230.65899461,114.786098634,335.008742329,0.0,243.2593065,302.612436532,305.139208096,227.082957044,42.4850247072,35.5712263454
 08/09  15:00:00,1235.89251078,117.310041182,337.501416398,0.0,243.2593065,302.612436532,294.967447985,202.811594172,56.6466996096,35.5091542041
 08/09  16:00:00,1245.40755458,119.686134697,337.715261233,0.0,243.2593065,310.10971186,303.923775822,192.439954366,84.9700494144,26.5137720416
 08/09  17:00:00,1247.6920599,121.641225495,337.815881348,0.0,243.2593065,310.10971186,290.414026425,187.941416516,84.9700494144,17.5025604947
 08/09  18:00:00,960.322257334,95.5967707961,344.237430257,0.0,166.938926447,199.110933808,305.891520784,203.475441302,84.9700494144,17.4460300668
 08/09  19:00:00,964.671008673,95.5967707961,353.947654891,0.0,166.938926447,191.61365848,308.871198952,234.779686043,56.6466996096,17.4448132995
 08/09  20:00:00,856.577020674,95.5967707961,366.365405414,0.0,100.150657288,124.558693486,385.354287795,311.262684826,56.6466996096,17.4449033594
 08/09  21:00:00,844.752561355,95.5967707961,391.259121101,0.0,100.150657288,124.558693486,399.561915077,339.672643753,42.4850247072,17.4042466167
 08/09  22:00:00,787.440598102,95.5967707961,402.656909084,0.0,46.0930336215,124.558693486,405.567382033,368.534137669,28.3233498048,8.70989455885
 08/09  23:00:00,790.030020808,95.5967707961,404.616207276,0.0,46.0930336215,124.558693486,409.950738327,378.391269675,14.1616749024,17.3977937495
 08/09  24:00:00,792.099661876,95.5967707961,420.421418081,0.0,46.0930336215,113.312780494,404.382604562,390.00997872,5.66466996096,8.70795588196
 08/10  01:00:00,799.691437046,95.5967707961,428.927316043,0.0,46.0930336215,113.312780494,420.23490012,397.170954503,5.66466996096,17.3992756559
 08/10  02:00:00,798.419234013,95.5967707961,427.680812709,0.0,46.0930336215,113.312780494,414.947932365,400.574638456,5.66466996096,8.7086239482
 08/10  03:00:00,798.151588222,95.5967707961,427.434607002,0.0,46.0930336215,113.312780494,427.897907933,404.835206903,5.66466996096,17.3980310692
 08/10  04:00:00,888.255987641,95.5967707961,427.145421721,0.0,100.150657288,148.969399434,411.946324275,388.884433237,5.66466996096,17.3972210772
 08/10  05:00:00,888.804696918,96.369576731,425.777644866,0.0,100.150657288,149.894399434,532.471712951,509.601088901,14.1616749024,8.70894914773
 08/10  06:00:00,1101.91961108,100.951130755,420.577744805,0.0,176.471037341,302.612436532,431.139751552,385.417707032,28.3233498048,17.3986947152
 08/10  07:00:00,1224.389755,105.084740706,415.38072158,0.0,243.2593065,310.10971186,416.854921589,356.816967392,42.4850247072,17.5529294899
 08/10  08:00:00,1265.15864638,106.412315641,413.584588205,0.0,243.2593065,310.10971186,429.884258209,346.791720688,56.6466996096,26.4458379114
 08/10  09:00:00,1298.29260729,107.425049264,412.389029366,0.0,243.2593065,302.612436532,416.417060717,338.540470602,42.4850247072,35.3915654076
 08/10  10:00:00,1299.53305484,108.285789478,404.761076083,0.0,243.2593065,310.10971186,437.523830068,331.130145612,70.808374512,35.5853099436
 08/10  11:00:00,1297.30849167,109.110854791,400.316293179,0.0,243.2593065,310.10971186,441.106621614,325.731443646,70.808374512,44.5668034565
 08/10  12:00:00,1249.05240412,110.073841091,392.38589776,0.0,243.2593065,310.10971186,412.681399219,315.272957889,70.808374512,26.6000668181
 08/10  13:00:00,1280.60924029,110.779681637,389.897213619,0.0,243.2593065,302.612436532,412.980488778,311.778435438,56.6466996096,44.5553537299
 08/10  14:00:00,1273.11451374,111.845767677,380.729734274,0.0,243.2593065,302.612436532,380.45542237,302.389166922,42.4850247072,35.5812307412
 08/10  15:00:00,1275.70947417,112.514696005,382.609177247,0.0,243.2593065,302.612436532,392.519150305,300.353226064,56.6466996096,35.5192246313
 08/10  16:00:00,1286.19057196,113.408491275,385.76229509,0.0,243.2593065,310.10971186,415.827531444,298.966168926,84.9700494144,31.891313103
 08/10  17:00:00,1285.81561617,114.134958389,384.604784869,0.0,243.2593065,310.10971186,404.513078465,298.635821721,84.9700494144,20.907207329
 08/10  18:00:00,1022.2912466,95.5967707961,406.052039952,0.0,166.938926447,199.110933808,409.684727124,307.270917655,84.9700494144,17.4437600546
 08/10  19:00:00,1017.8986311,95.5967707961,408.453185267,0.0,166.938926447,191.61365848,392.888835051,318.800106923,56.6466996096,17.4420285183
 08/10  20:00:00,904.549810705,95.5967707961,418.371919273,0.0,100.150657288,124.558693486,431.570628375,366.190331875,56.6466996096,8.73359689064
 08/10  21:00:00,862.349454422,95.5967707961,411.456508417,0.0,100.150657288,124.558693486,434.94964115,375.061390381,42.4850247072,17.4032260618
 08/10  22:00:00,797.743788592,95.5967707961,414.41191957,0.0,46.0930336215,124.558693486,440.093938854,394.37323568,28.3233498048,17.3973533694
 08/10  23:00:00,802.809144698,95.5967707961,418.927929037,0.0,46.0930336215,124.558693486,425.195465607,402.324778019,14.1616749024,8.70901268575
 08/10  24:00:00,795.584302191,95.5967707961,424.544095016,0.0,46.0930336215,113.312780494,431.686239107,408.622736693,5.66466996096,17.3988324529
 08/11  01:00:00,798.734615859,95.5967707961,428.010607236,0.0,46.0930336215,113.312780494,427.758417875,413.38397571,5.66466996096,8.70977220346
 08/11  02:00:00,792.434500936,95.5967707961,421.268096559,0.0,46.0930336215,113.312780494,438.42705509,415.364831404,5.66466996096,17.3975537249
 08/11  03:00:00,785.003677253,95.5967707961,413.103393943,0.0,46.0930336215,113.312780494,431.324492873,416.951992959,5.66466996096,8.7078299531
 08/11  04:00:00,877.639942491,95.5967707961,412.369176725,0.0,100.150657288,148.969399434,421.833446069,398.769755741,5.66466996096,17.399020367
 08/11  05:00:00,887.495136437,96.2651454253,421.756322797,0.0,100.150657288,149.894399434,568.596045333,545.725845524,14.1616749024,8.70852490614
 08/11  06:00:00,1104.21017362,100.390138441,422.315670837,0.0,176.471037341,302.612436532,455.935971495,410.214684075,28.3233498048,17.3979376154
 08/11  07:00:00,1225.02563479,103.485550614,417.704562291,0.0,243.2593065,310.10971186,444.026959766,375.22417545,42.4850247072,26.3177596095
 08/11  08:00:00,1259.32757412,104.60387978,409.174841537,0.0,243.2593065,310.10971186,444.761376799,361.666656977,56.6466996096,26.4480202126
 08/11  09:00:00,1282.68770522,105.554089231,397.479310862,0.0,243.2593065,302.612436532,419.48220439,350.454718148,42.4850247072,26.5424615349
 08/11  10:00:00,1278.61689106,106.424887142,383.881050204,0.0,243.2593065,310.10971186,453.834550843,338.536074249,70.808374512,44.4901020816
 08/11  11:00:00,1276.48941377,107.323470825,379.257659669,0.0,243.2593065,310.10971186,433.65434527,327.207085483,70.808374512,35.6388852753
 08/11  12:00:00,1237.79073648,108.32021748,381.709318335,0.0,243.2593065,310.10971186,426.344464175,320.072505524,70.808374512,35.4635841393
 08/11  13:00:00,1265.53090704,109.421667886,374.682619186,0.0,243.2593065,302.612436532,401.885758315,309.591051617,56.6466996096,35.6480070893
 08/11  14:00:00,1268.9221941,110.573556215,377.353058895,0.0,243.2593065,302.612436532,380.616884942,302.539427457,42.4850247072,35.5924327771
 08/11  15:00:00,1261.18013644,111.986100487,367.818966141,0.0,243.2593065,302.612436532,382.648349324,290.472265215,56.6466996096,35.5293844993
 08/11  16:00:00,1261.69231911,113.606518678,359.502676099,0.0,243.2593065,310.10971186,401.175743939,280.865342194,84.9700494144,35.3403523309
 08/11  17:00:00,1266.61210063,114.694557354,363.630131216,0.0,243.2593065,310.10971186,384.621462564,282.149329211,84.9700494144,17.5020839391
 08/11  18:00:00,1006.66806434,95.5967707961,389.523271609,0.0,166.938926447,199.110933808,386.087237538,283.674531647,84.9700494144,17.4426564769
 08/11  19:00:00,1006.50445258,95.5967707961,397.288431188,0.0,166.938926447,191.61365848,372.277839661,298.184623482,56.6466996096,17.446516569
 08/11  20:00:00,886.923632764,95.5967707961,400.235607287,0.0,100.150657288,124.558693486,427.135123423,353.043661046,56.6466996096,17.4447627675
 08/11  21:00:00,847.09336515,95.5967707961,395.123954379,0.0,100.150657288,124.558693486,416.568979581,365.37346489,42.4850247072,8.71048998329
 08/11  22:00:00,785.974766624,95.5967707961,401.226470755,0.0,46.0930336215,124.558693486,432.602730639,386.880167974,28.3233498048,17.3992128607
 08/11  23:00:00,804.903407072,95.5967707961,420.849215555,0.0,46.0930336215,124.558693486,424.582662491,401.712389002,14.1616749024,8.70859858703
 08/11  24:00:00,799.847215041,95.5967707961,429.075903229,0.0,46.0930336215,113.312780494,432.11841872,409.055641236,5.66466996096,17.3981075231
 08/12  01:00:00,805.410058231,95.5967707961,435.215858701,0.0,46.0930336215,113.312780494,437.076918742,414.015089396,5.66466996096,17.3971593852
 08/12  02:00:00,808.626567561,95.5967707961,438.797441698,0.0,46.0930336215,113.312780494,432.286759273,417.913181053,5.66466996096,8.7089082586
 08/12  03:00:00,808.054511389,95.5967707961,438.242574872,0.0,46.0930336215,113.312780494,443.987181728,420.923900717,5.66466996096,17.3986110494
 08/12  04:00:00,817.890644265,95.5967707961,437.879973058,0.0,55.6251445156,113.312780494,426.972542214,412.598203652,5.66466996096,8.70966860117
 08/12  05:00:00,807.56311119,95.5967707961,426.745734969,0.0,55.6251445156,113.312780494,443.607083637,412.048046378,14.1616749024,17.3973623568
 08/12  06:00:00,870.699493488,95.5967707961,432.546191805,0.0,65.1572554096,176.889270242,389.011995402,351.981456748,28.3233498048,8.70718884898
 08/12  07:00:00,1005.03741845,95.9138902953,446.351180279,0.0,109.682768182,220.96816451,564.181338118,504.297561741,42.4850247072,17.3987516697
 08/12  08:00:00,1018.55235018,95.9130166794,450.317196946,0.0,109.682768182,220.96816451,521.4914601,447.360250938,56.6466996096,17.4845095527
 08/12  09:00:00,1125.24101148,96.9895939826,448.538101134,0.0,131.945524568,266.955817592,488.803429807,419.989899871,42.4850247072,26.328505229
 08/12  10:00:00,1116.19865879,97.3517175397,430.378841455,0.0,131.945524568,274.45309292,490.217545255,392.963872358,70.808374512,26.445298385
 08/12  11:00:00,1092.13194349,97.6725376115,402.74600456,0.0,131.945524568,274.45309292,463.906250711,366.654752234,70.808374512,26.4431239651
 08/12  12:00:00,1038.44549462,97.8901328175,378.748439343,0.0,131.945524568,274.45309292,444.119450907,346.870541188,70.808374512,26.4405352067
 08/12  13:00:00,1014.6600463,98.0817569119,361.202841393,0.0,131.945524568,266.955817592,405.874920666,322.79058743,56.6466996096,26.4376336259
 08/12  14:00:00,1000.31305491,98.1847627602,348.401202717,0.0,131.945524568,266.955817592,369.994659133,301.075750622,42.4850247072,26.433883804
 08/12  15:00:00,935.112076267,95.5967707961,361.803455839,0.0,109.682768182,212.545889182,322.463078421,239.379485129,56.6466996096,26.4368936827
 08/12  16:00:00,947.897602478,95.5967707961,367.209149416,0.0,109.682768182,220.04316451,352.19695877,231.984534589,84.9700494144,35.2423747667
 08/12  17:00:00,905.311292739,95.5967707961,367.170332777,0.0,109.682768182,220.04316451,327.936425678,225.414953702,84.9700494144,17.5514225618
 08/12  18:00:00,868.279148524,95.5967707961,368.823861301,0.0,100.150657288,199.110933808,363.107983761,260.741186366,84.9700494144,17.3967479806
 08/12  19:00:00,860.889244973,95.5967707961,367.849542937,0.0,100.150657288,191.61365848,349.849250727,284.492581714,56.6466996096,8.70996940332
 08/12  20:00:00,765.686411509,95.5967707961,371.870900936,0.0,55.6251445156,124.558693486,421.546399951,347.500270461,56.6466996096,17.3994298803
 08/12  21:00:00,773.743447194,95.5967707961,376.817790291,0.0,55.6251445156,124.558693486,413.271902597,362.078870092,42.4850247072,8.70800779795
 08/12  22:00:00,776.427348205,95.5967707961,390.844605904,0.0,46.0930336215,124.558693486,432.322342354,386.599557101,28.3233498048,17.3994354478
 08/12  23:00:00,779.996380679,95.5967707961,393.781566296,0.0,46.0930336215,124.558693486,417.274117023,394.403744038,14.1616749024,8.7086980822
 08/12  24:00:00,756.260632298,95.5967707961,381.494483229,0.0,46.0930336215,113.312780494,417.419005563,394.356023982,5.66466996096,17.3983116197
 08/13  01:00:00,738.430702277,95.5967707961,373.980214324,0.0,34.9616554283,113.312780494,416.588854689,393.526814386,5.66466996096,17.3973703422
 08/13  02:00:00,734.947468383,95.5967707961,370.0867678,0.0,34.9616554283,113.312780494,408.824254917,394.450565367,5.66466996096,8.70901958875
 08/13  03:00:00,754.70036064,95.5967707961,391.682907815,0.0,34.9616554283,113.312780494,431.466091024,408.402593507,5.66466996096,17.3988275563
 08/13  04:00:00,777.68372985,95.5967707961,405.772654276,0.0,44.4937663224,113.312780494,421.222238619,406.847788622,5.66466996096,8.70978003623
 08/13  05:00:00,767.476030213,95.5967707961,394.84951777,0.0,44.4937663224,113.312780494,435.863602013,404.30435549,14.1616749024,17.3975716207
 08/13  06:00:00,820.447313823,95.5967707961,389.726336157,0.0,54.0258772165,176.889270242,372.434399951,335.403211664,28.3233498048,8.70783848305
 08/13  07:00:00,823.23366436,95.5967707961,384.763127215,0.0,54.0258772165,184.38654557,379.628097589,319.744032049,42.4850247072,17.3990408329
 08/13  08:00:00,892.017710702,95.5967707961,372.951205352,0.0,65.1572554096,220.04316451,364.338609832,290.219435216,56.6466996096,17.4724750065
 08/13  09:00:00,878.082008959,95.5967707961,367.154729902,0.0,65.1572554096,212.545889182,327.699665048,267.672844536,42.4850247072,17.5417958054
 08/13  10:00:00,883.071921212,95.5967707961,365.155388194,0.0,65.1572554096,220.04316451,351.203417475,253.976640661,70.808374512,26.4184023025
 08/13  11:00:00,881.62832515,95.5967707961,363.156577729,0.0,65.1572554096,220.04316451,351.191981523,248.670760888,70.808374512,31.7128461227
 08/13  12:00:00,879.235457264,95.5967707961,362.032614737,0.0,65.1572554096,220.04316451,343.855080009,243.12898094,70.808374512,29.9177245573
 08/13  13:00:00,864.891263489,95.5967707961,355.676230867,0.0,65.1572554096,212.545889182,310.295173701,227.233221928,56.6466996096,26.4152521639
 08/13  14:00:00,857.339851351,95.5967707961,349.039092013,0.0,65.1572554096,212.545889182,282.409888824,213.508914885,42.4850247072,26.4159492321
 08/13  15:00:00,856.880860959,95.5967707961,348.880767018,0.0,65.1572554096,212.545889182,290.056853559,206.993508688,56.6466996096,26.4166452619
 08/13  16:00:00,836.573174836,95.5967707961,353.308600795,0.0,65.1572554096,220.04316451,320.472857975,209.08525968,84.9700494144,26.4175488807
 08/13  17:00:00,793.054152373,95.5967707961,356.252935341,0.0,54.0258772165,184.38654557,316.768946497,214.255759914,84.9700494144,17.5431371686
 08/13  18:00:00,765.459197994,95.5967707961,358.79896809,0.0,44.4937663224,163.454314868,352.388068377,250.020196049,84.9700494144,17.3978229143
 08/13  19:00:00,766.290607354,95.5967707961,365.644237956,0.0,44.4937663224,155.95703954,337.705916048,272.351245195,56.6466996096,8.70797124325
 08/13  20:00:00,757.842787049,95.5967707961,377.212798074,0.0,44.4937663224,124.558693486,408.94899934,334.902945947,56.6466996096,17.3993537838
 08/13  21:00:00,764.169308269,95.5967707961,380.337223738,0.0,44.4937663224,124.558693486,405.252822821,354.059136724,42.4850247072,8.70866138978
 08/13  22:00:00,748.041861593,95.5967707961,372.756279165,0.0,34.9616554283,124.558693486,420.328928026,374.607467172,28.3233498048,17.3981110492
 08/13  23:00:00,761.388145781,95.5967707961,385.47885519,0.0,34.9616554283,124.558693486,418.454297413,386.89532458,14.1616749024,17.3972979305
 08/13  24:00:00,751.74129415,95.5967707961,388.564077054,0.0,34.9616554283,113.312780494,408.469326678,394.095669597,5.66466996096,8.70898711999
 08/14  01:00:00,762.439116402,95.5967707961,388.1102076,0.0,46.0930336215,113.312780494,420.764402598,397.700976462,5.66466996096,17.3987561747
 08/14  02:00:00,770.390212207,95.5967707961,396.94763689,0.0,46.0930336215,113.312780494,419.714022185,405.339610031,5.66466996096,8.70974219286
 08/14  03:00:00,770.510787562,95.5967707961,397.181918193,0.0,46.0930336215,113.312780494,433.528960267,410.466789887,5.66466996096,17.3975004189
 08/14  04:00:00,862.744518744,95.5967707961,399.150505549,0.0,100.150657288,148.969399434,406.051780528,391.679295844,5.66466996096,8.70781472317
 08/14  05:00:00,869.439247955,95.5967707961,405.266540201,0.0,100.150657288,149.894399434,675.667076547,644.104986513,14.1616749024,17.4004151314
 08/14  06:00:00,1065.82697237,96.0489172989,386.083738939,0.0,176.471037341,302.612436532,459.111793917,422.0799547,28.3233498048,8.70848941181
 08/14  07:00:00,1175.72572912,97.7877807666,369.394297754,0.0,243.2593065,310.10971186,423.129981613,354.322490904,42.4850247072,26.3224660018
 08/14  08:00:00,1211.05593543,98.4973889773,363.080554338,0.0,243.2593065,310.10971186,405.764803297,322.671662949,56.6466996096,26.4464407392
 08/14  09:00:00,1232.69988742,99.2099874568,352.189414269,0.0,243.2593065,302.612436532,375.816505444,297.946880396,42.4850247072,35.3846003405
 08/14  10:00:00,1243.42610165,99.9376949164,354.830469201,0.0,243.2593065,310.10971186,397.1936185,290.80341806,70.808374512,35.5818259271
 08/14  11:00:00,1241.70380045,101.18214057,351.352678838,0.0,243.2593065,310.10971186,381.381929305,274.919622243,70.808374512,35.6539325503
 08/14  12:00:00,1191.32870131,102.941266879,342.044663975,0.0,243.2593065,310.10971186,359.96596653,253.681005424,70.808374512,35.4765865938
 08/14  13:00:00,1224.73400238,104.755021539,340.516161365,0.0,243.2593065,302.612436532,329.199170988,227.986975081,56.6466996096,44.565496297
 08/14  14:00:00,1229.42929896,106.577732327,340.984048995,0.0,243.2593065,302.612436532,273.873340264,195.814751912,42.4850247072,35.5735636447
 08/14  15:00:00,1234.02083648,109.495440037,341.382936453,0.0,243.2593065,302.612436532,261.730023149,169.571431411,56.6466996096,35.5118921277
 08/14  16:00:00,1249.16474976,113.109330414,344.840470747,0.0,243.2593065,310.10971186,263.026845014,151.546818593,84.9700494144,26.5099770074
 08/14  17:00:00,1258.98075133,116.96773868,349.626264594,0.0,243.2593065,310.10971186,249.104733617,137.891389175,84.9700494144,26.243295028
 08/14  18:00:00,954.062373987,95.5967707961,338.879226253,0.0,166.938926447,199.110933808,254.805285084,161.101478538,84.9700494144,8.73375713178
 08/14  19:00:00,948.631205319,95.5967707961,340.332173358,0.0,166.938926447,191.61365848,291.67463001,217.581871682,56.6466996096,17.4460587189
 08/14  20:00:00,848.747000416,95.5967707961,359.935668779,0.0,100.150657288,124.558693486,380.166186779,306.075003628,56.6466996096,17.444483542
 08/14  21:00:00,838.288612891,95.5967707961,384.658942905,0.0,100.150657288,124.558693486,394.271712298,334.383952862,42.4850247072,17.4027347293
 08/14  22:00:00,771.667539414,95.5967707961,385.775968187,0.0,46.0930336215,124.558693486,394.171116266,357.139927808,28.3233498048,8.70783865338
 08/14  23:00:00,768.954027051,95.5967707961,381.924030473,0.0,46.0930336215,124.558693486,395.032284994,363.471565038,14.1616749024,17.3990450535
 08/14  24:00:00,763.413044623,95.5967707961,389.631778497,0.0,46.0930336215,113.312780494,386.844894236,372.47169168,5.66466996096,8.70853259522
 08/15  01:00:00,770.412075284,95.5967707961,397.596534769,0.0,46.0930336215,113.312780494,405.381902021,382.319399223,5.66466996096,17.3978328367
 08/15  02:00:00,772.859401521,95.5967707961,400.325117684,0.0,46.0930336215,113.312780494,409.529924172,388.869301567,5.66466996096,14.9959526444
 08/15  03:00:00,771.511797794,95.5967707961,398.704939024,0.0,46.0930336215,113.312780494,409.706227544,392.932354522,5.66466996096,11.1092030609
 08/15  04:00:00,867.186438153,95.5967707961,400.833817053,0.0,100.150657288,148.969399434,399.313362754,376.250224499,5.66466996096,17.3984682935
 08/15  05:00:00,875.63437457,95.7649538853,409.276522015,0.0,100.150657288,149.894399434,534.900109506,512.028830663,14.1616749024,8.70960394071
 08/15  06:00:00,1096.91177629,98.9144398367,415.787964923,0.0,176.471037341,302.612436532,423.955161073,378.233089433,28.3233498048,17.3987218353
 08/15  07:00:00,1214.44265574,102.032103288,407.610275946,0.0,243.2593065,310.10971186,399.710911173,339.671859781,42.4850247072,17.5540266845
 08/15  08:00:00,1233.85093603,103.297921151,382.635954785,0.0,243.2593065,310.10971186,398.414159533,314.254283976,56.6466996096,27.513175947
 08/15  09:00:00,1247.71949558,104.660191094,360.310534865,0.0,243.2593065,302.612436532,368.716714975,291.908249884,42.4850247072,34.323440383
 08/15  10:00:00,1247.17928224,106.209922315,352.065853859,0.0,243.2593065,310.10971186,377.079090278,270.68276624,70.808374512,35.5879495252
 08/15  11:00:00,1239.37636809,108.131543674,342.472429346,0.0,243.2593065,310.10971186,363.217751316,247.843969968,70.808374512,44.5654068362
 08/15  12:00:00,1193.00398105,110.269570704,337.14822214,0.0,243.2593065,310.10971186,341.50566931,235.240740967,70.808374512,35.4565538305
 08/15  13:00:00,1231.78759067,112.582801086,338.354986157,0.0,243.2593065,302.612436532,298.843298564,206.556868882,56.6466996096,35.6397300724
 08/15  14:00:00,1242.54489769,115.584465715,343.605001891,0.0,243.2593065,302.612436532,251.246763494,173.17745207,42.4850247072,35.5842867166
 08/15  15:00:00,1246.77249131,118.57245197,344.516961676,0.0,243.2593065,302.612436532,254.305981785,162.137283825,56.6466996096,35.5219983501
 08/15  16:00:00,1253.09147333,120.678183778,342.343327493,0.0,243.2593065,310.10971186,279.893982916,159.589208675,84.9700494144,35.3347248261
 08/15  17:00:00,1260.52304262,124.258643437,344.901983189,0.0,243.2593065,310.10971186,248.602275177,146.129895618,84.9700494144,17.502330145
 08/15  18:00:00,953.386007464,95.5967707961,338.170437243,0.0,166.938926447,199.110933808,274.825427293,172.410371435,84.9700494144,17.4450064444
 08/15  19:00:00,953.065908045,95.5967707961,344.220992451,0.0,166.938926447,191.61365848,305.792897091,231.702985317,56.6466996096,17.4432121637
 08/15  20:00:00,851.238729643,95.5967707961,362.21419676,0.0,100.150657288,124.558693486,374.118902353,308.74122249,56.6466996096,8.73098025263
 08/15  21:00:00,838.985987973,95.5967707961,385.538816544,0.0,100.150657288,124.558693486,391.81327402,331.923792012,42.4850247072,17.4044573004
 08/15  22:00:00,782.818390414,95.5967707961,397.712386475,0.0,46.0930336215,124.558693486,405.388118337,359.666203627,28.3233498048,17.398564905
 08/15  23:00:00,783.274771456,95.5967707961,397.39586139,0.0,46.0930336215,124.558693486,393.16630394,370.294982297,14.1616749024,8.70964674047
 08/15  24:00:00,774.454401928,95.5967707961,401.17605309,0.0,46.0930336215,113.312780494,401.114797466,378.05131312,5.66466996096,17.3988143843
 08/16  01:00:00,782.69107059,95.5967707961,410.200857495,0.0,46.0930336215,113.312780494,401.972719072,387.59975133,5.66466996096,8.70829778095
 08/16  02:00:00,789.146206059,95.5967707961,417.335250336,0.0,46.0930336215,113.312780494,418.240378182,395.17691815,5.66466996096,17.3987900712
 08/16  03:00:00,795.952438178,95.5967707961,424.928918379,0.0,46.0930336215,113.312780494,416.437252025,402.064170996,5.66466996096,8.70841106818
 08/16  04:00:00,878.848963731,95.5967707961,416.813667214,0.0,100.150657288,148.969399434,407.672379083,384.610118456,5.66466996096,17.3975906662
 08/16  05:00:00,874.944355412,96.2025551771,410.712279954,0.0,100.150657288,149.894399434,525.032445538,502.161623074,14.1616749024,8.70914756096
 08/16  06:00:00,1088.20972732,100.276680093,406.202884783,0.0,176.471037341,302.612436532,423.373316011,377.650790474,28.3233498048,17.3991757322
 08/16  07:00:00,1210.49780953,104.038727386,401.21442288,0.0,243.2593065,310.10971186,419.119295978,350.312106427,42.4850247072,26.3221648432
 08/16  08:00:00,1260.85623071,105.507807113,409.655124286,0.0,243.2593065,310.10971186,426.932634448,343.835925578,56.6466996096,26.4500092602
 08/16  09:00:00,1286.11423543,106.601829169,400.016813362,0.0,243.2593065,302.612436532,403.677497233,334.654020195,42.4850247072,26.5384523305
 08/16  10:00:00,1286.32363416,107.527259402,391.241094956,0.0,243.2593065,310.10971186,441.378412249,326.091653823,70.808374512,44.4783839142
 08/16  11:00:00,1282.33914211,108.366365028,384.84378501,0.0,243.2593065,310.10971186,425.941853033,319.491791951,70.808374512,35.6416865706
 08/16  12:00:00,1237.4867372,109.206072475,380.721426242,0.0,243.2593065,310.10971186,419.904419892,313.629724868,70.808374512,35.4663205122
 08/16  13:00:00,1271.10204922,109.919363309,380.261910507,0.0,243.2593065,302.612436532,403.134123105,310.836262709,56.6466996096,35.6511607871
 08/16  14:00:00,1264.81941273,110.683711657,372.602384449,0.0,243.2593065,302.612436532,385.407242956,304.262932161,42.4850247072,38.6592860875
 08/16  15:00:00,1261.49122482,111.328836258,368.295419257,0.0,243.2593065,302.612436532,394.25403571,301.491692759,56.6466996096,36.1156433412
 08/16  16:00:00,1260.68440502,112.086774193,359.132213634,0.0,243.2593065,310.10971186,412.456233981,295.780029265,84.9700494144,31.7061553022
 08/16  17:00:00,1256.11923792,113.01115556,353.546241519,0.0,243.2593065,310.10971186,389.242666717,286.769356243,84.9700494144,17.50326106
 08/16  18:00:00,993.811892634,95.5967707961,374.54139335,0.0,166.938926447,199.110933808,394.706622398,292.291289392,84.9700494144,17.4452835919
 08/16  19:00:00,997.022978556,95.5967707961,385.104402023,0.0,166.938926447,191.61365848,384.308050471,310.216752037,56.6466996096,17.444598824
 08/16  20:00:00,877.591695835,95.5967707961,388.364825443,0.0,100.150657288,124.558693486,430.492052975,356.3993241,56.6466996096,17.4460292656
 08/16  21:00:00,841.556504747,95.5967707961,387.988839025,0.0,100.150657288,124.558693486,416.549515403,365.353415828,42.4850247072,8.71107486788
 08/16  22:00:00,779.051103302,95.5967707961,393.595135557,0.0,46.0930336215,124.558693486,433.231986548,387.510842247,28.3233498048,17.3977944967
 08/16  23:00:00,782.890902537,95.5967707961,396.850034426,0.0,46.0930336215,124.558693486,422.389371452,396.003936927,14.1616749024,12.2237596227
 08/16  24:00:00,778.079053287,95.5967707961,405.241200027,0.0,46.0930336215,113.312780494,422.763762118,403.217122297,5.66466996096,13.8819698596
 08/17  01:00:00,781.333451791,95.5967707961,409.035111113,0.0,46.0930336215,113.312780494,432.38549784,409.32237897,5.66466996096,17.398448909
 08/17  02:00:00,786.889507069,95.5967707961,415.111849431,0.0,46.0930336215,113.312780494,429.349432808,414.975174943,5.66466996096,8.70958790455
 08/17  03:00:00,795.789214682,95.5967707961,424.789839661,0.0,46.0930336215,113.312780494,443.829139138,420.767251328,5.66466996096,17.3972178489
 08/17  04:00:00,878.718405307,95.5967707961,416.694875198,0.0,100.150657288,148.969399434,417.116337241,402.741298701,5.66466996096,8.71036857905
 08/17  05:00:00,874.820698488,96.2311068006,410.500930921,0.0,100.150657288,149.894399434,577.488017,545.925840403,14.1616749024,17.4005016941
 08/17  06:00:00,1088.04079498,100.210173059,406.047717497,0.0,176.471037341,302.612436532,446.903517544,409.871809053,28.3233498048,8.70835868564
 08/17  07:00:00,1210.50716462,103.146673832,402.13315922,0.0,243.2593065,310.10971186,444.724872969,375.917758917,42.4850247072,26.3220893448
 08/17  08:00:00,1251.07911309,104.092100779,400.531890108,0.0,243.2593065,310.10971186,444.835148672,361.742309033,56.6466996096,26.4461400294
 08/17  09:00:00,1284.22947847,105.044996623,399.422209654,0.0,243.2593065,302.612436532,429.856982136,351.987675792,42.4850247072,35.3842816373
 08/17  10:00:00,1276.67881154,105.775540886,382.309602357,0.0,243.2593065,310.10971186,448.901355841,342.515372136,70.808374512,35.5776091925
 08/17  11:00:00,1270.26884221,106.625789443,373.153113868,0.0,243.2593065,310.10971186,438.730375685,332.268428644,70.808374512,35.6535725289
 08/17  12:00:00,1224.18751433,107.751625024,367.251207444,0.0,243.2593065,310.10971186,422.573287972,316.288593094,70.808374512,35.4763203661
 08/17  13:00:00,1247.08517485,108.612553725,355.496917788,0.0,243.2593065,302.612436532,403.791316464,302.578821332,56.6466996096,44.5657955222
 08/17  14:00:00,1237.7837799,109.937188018,346.033283363,0.0,243.2593065,302.612436532,361.289505223,283.231116783,42.4850247072,35.5733637329
 08/17  15:00:00,1232.7925843,111.632007727,340.000810521,0.0,243.2593065,302.612436532,356.065441174,263.907044019,56.6466996096,35.5116975459
 08/17  16:00:00,1234.10729632,113.746010436,333.528753766,0.0,243.2593065,310.10971186,358.59505227,247.115189736,84.9700494144,26.5098131193
 08/17  17:00:00,1236.38742137,115.756762694,333.315828073,0.0,243.2593065,310.10971186,339.059155963,227.845967832,84.9700494144,26.2431387167
 08/17  18:00:00,966.823293348,95.5967707961,349.511652597,0.0,166.938926447,199.110933808,348.455304466,254.751572442,84.9700494144,8.7336826098
 08/17  19:00:00,981.887746122,95.5967707961,369.146570939,0.0,166.938926447,191.61365848,370.012568829,295.919933161,56.6466996096,17.4459360579
 08/17  20:00:00,872.491918665,95.5967707961,382.63299946,0.0,100.150657288,124.558693486,424.518079531,350.427756831,56.6466996096,17.4436230905
 08/17  21:00:00,842.28951404,95.5967707961,388.696322303,0.0,100.150657288,124.558693486,424.148770764,364.261132842,42.4850247072,17.4026132155
 08/17  22:00:00,774.040396076,95.5967707961,388.090438361,0.0,46.0930336215,124.558693486,421.138459312,384.107887442,28.3233498048,8.7072220661
 08/17  23:00:00,784.308243464,95.5967707961,398.347017132,0.0,46.0930336215,124.558693486,426.84452973,395.283931963,14.1616749024,17.3989228653
 08/17  24:00:00,783.150061063,95.5967707961,410.646080732,0.0,46.0930336215,113.312780494,420.471232319,406.098079693,5.66466996096,8.70848266468
 08/18  01:00:00,785.448437047,95.5967707961,413.293360213,0.0,46.0930336215,113.312780494,434.799712799,411.737300964,5.66466996096,17.3977418743
 08/18  02:00:00,784.860513621,95.5967707961,412.7265294,0.0,46.0930336215,113.312780494,429.501721895,415.127832631,5.66466996096,8.70921930232
 08/18  03:00:00,784.707061532,95.5967707961,412.590659166,0.0,46.0930336215,113.312780494,441.056195832,417.992298364,5.66466996096,17.3992275077
 08/18  04:00:00,884.282749306,95.5967707961,419.584913342,0.0,100.150657288,148.969399434,428.311997873,405.248925001,5.66466996096,17.3984029105
 08/18  05:00:00,887.842372283,96.1851782109,422.320725142,0.0,100.150657288,149.894399434,575.829820284,552.958573477,14.1616749024,8.70957190415
 08/18  06:00:00,1099.29830567,100.206144758,417.154838919,0.0,176.471037341,302.612436532,458.594910284,412.872889252,28.3233498048,17.3986712277
 08/18  07:00:00,1220.6138566,103.251728115,413.077693635,0.0,243.2593065,310.10971186,434.42490846,374.385848529,42.4850247072,17.5540352234
 08/18  08:00:00,1254.09088519,104.394865903,403.59288098,0.0,243.2593065,310.10971186,439.14820442,356.053792881,56.6466996096,26.4477119293
 08/18  09:00:00,1283.70097528,105.510186815,398.437002978,0.0,243.2593065,302.612436532,416.974107784,339.094611618,42.4850247072,35.3944714589
 08/18  10:00:00,1274.25914546,106.744936633,378.684306383,0.0,243.2593065,310.10971186,421.329403944,314.932835755,70.808374512,35.5881936764
 08/18  11:00:00,1258.37328228,108.099946885,358.800911658,0.0,243.2593065,310.10971186,413.788467841,298.412731862,70.808374512,44.5673614669
 08/18  12:00:00,1200.34094072,109.708092007,342.369172798,0.0,243.2593065,310.10971186,379.947088593,273.681875121,70.808374512,35.4568389601
 08/18  13:00:00,1225.69067475,111.384858341,334.455237735,0.0,243.2593065,302.612436532,339.422786421,247.135990775,56.6466996096,35.6400960366
 08/18  14:00:00,1231.36323806,113.039877663,337.395916827,0.0,243.2593065,302.612436532,299.213513136,221.143808809,42.4850247072,35.5846796201
 08/18  15:00:00,1234.9591008,115.54788584,338.70429158,0.0,243.2593065,302.612436532,304.211177348,212.042065888,56.6466996096,35.5224118497
 08/18  16:00:00,1243.37984397,117.886081036,337.951161234,0.0,243.2593065,310.10971186,324.726685619,204.421539698,84.9700494144,35.335096507
 08/18  17:00:00,1245.33418505,119.935460019,337.728773429,0.0,243.2593065,310.10971186,301.297845468,198.825316085,84.9700494144,17.5024799689
 08/18  18:00:00,960.734966725,95.5967707961,344.628753051,0.0,166.938926447,199.110933808,319.127019173,216.711827714,84.9700494144,17.4451420446
 08/18  19:00:00,964.206585269,95.5967707961,354.221830451,0.0,166.938926447,191.61365848,335.15992678,261.069874231,56.6466996096,17.4433529395
 08/18  20:00:00,859.656038224,95.5967707961,366.290123162,0.0,100.150657288,124.558693486,394.494275992,329.116523261,56.6466996096,8.73105312166
 08/18  21:00:00,847.166408458,95.5967707961,394.615332657,0.0,100.150657288,124.558693486,412.397560973,352.507933026,42.4850247072,17.40460324
 08/18  22:00:00,782.887231175,95.5967707961,397.893216973,0.0,46.0930336215,124.558693486,422.547532306,376.825468506,28.3233498048,17.3987139958
 08/18  23:00:00,796.609680059,95.5967707961,411.841626208,0.0,46.0930336215,124.558693486,412.544478157,389.673076825,14.1616749024,8.70972643005
 08/18  24:00:00,791.06962565,95.5967707961,419.542652944,0.0,46.0930336215,113.312780494,420.993515802,397.929870926,5.66466996096,17.3989749156
 08/19  01:00:00,789.968023336,95.5967707961,418.482146116,0.0,46.0930336215,113.312780494,416.965342712,402.593432591,5.66466996096,8.70724016015
 08/19  02:00:00,789.678224509,95.5967707961,418.214864669,0.0,46.0930336215,113.312780494,429.552911604,406.489251621,5.66466996096,17.3989900225
 08/19  03:00:00,789.589772113,95.5967707961,418.144082218,0.0,46.0930336215,113.312780494,424.601724715,410.228544529,5.66466996096,8.70851022515
 08/19  04:00:00,795.278764067,95.5967707961,413.127106656,0.0,55.6251445156,113.312780494,424.55833898,401.495866195,5.66466996096,17.3978028238
 08/19  05:00:00,797.995925243,95.5967707961,416.054563555,0.0,55.6251445156,113.312780494,425.993937031,402.6000746,14.1616749024,9.23218752825
 08/19  06:00:00,862.92257862,95.5967707961,424.087472735,0.0,65.1572554096,176.889270242,383.819751824,338.620624563,28.3233498048,16.8757774563
 08/19  07:00:00,965.986825437,96.1012488617,403.781368257,0.0,109.682768182,220.96816451,511.688461271,451.804950652,42.4850247072,17.3984859118
 08/19  08:00:00,955.096007458,96.1923012618,380.709871149,0.0,109.682768182,220.96816451,460.705561729,386.57746097,56.6466996096,17.4814011497
 08/19  09:00:00,1054.02881036,97.6404790799,369.799326162,0.0,131.945524568,266.955817592,412.803631394,352.757057762,42.4850247072,17.5615489245
 08/19  10:00:00,1055.65013323,98.0058099345,363.782746702,0.0,131.945524568,274.45309292,433.669298708,327.609538619,70.808374512,35.2513855767
 08/19  11:00:00,1045.5209575,98.2144177441,353.560634264,0.0,131.945524568,274.45309292,402.964830706,305.712442647,70.808374512,26.4440135468
 08/19  12:00:00,1013.02292365,98.4286996869,353.747204189,0.0,131.945524568,274.45309292,390.141158745,292.891283475,70.808374512,26.4415007575
 08/19  13:00:00,1004.56194228,98.6473845051,352.768959519,0.0,131.945524568,266.955817592,363.158223412,280.072748746,56.6466996096,26.438775057
 08/19  14:00:00,997.866000596,99.2097123874,346.195369712,0.0,131.945524568,266.955817592,330.291128078,261.370961813,42.4850247072,26.4351415571
 08/19  15:00:00,921.362727822,95.5967707961,350.103049892,0.0,109.682768182,212.545889182,280.81752565,197.730120717,56.6466996096,26.4407053229
 08/19  16:00:00,936.851584149,95.5967707961,357.390926706,0.0,109.682768182,220.04316451,312.526350239,201.121471918,84.9700494144,26.4348289064
 08/19  17:00:00,895.012511341,95.5967707961,357.93720847,0.0,109.682768182,220.04316451,303.529304249,192.245080928,84.9700494144,26.314173906
 08/19  18:00:00,860.173292747,95.5967707961,361.873018465,0.0,100.150657288,199.110933808,337.288044855,243.609037051,84.9700494144,8.7089583894
 08/19  19:00:00,870.047883615,95.5967707961,377.559482018,0.0,100.150657288,191.61365848,362.133475719,288.088101859,56.6466996096,17.3986742502
 08/19  20:00:00,791.228642605,95.5967707961,396.118986269,0.0,55.6251445156,124.558693486,422.247054001,348.202485973,56.6466996096,17.3978684185
 08/19  21:00:00,798.982514199,95.5967707961,405.137321226,0.0,55.6251445156,124.558693486,415.387387604,364.193086815,42.4850247072,8.70927608222
 08/19  22:00:00,798.623316811,95.5967707961,415.487924231,0.0,46.0930336215,124.558693486,432.015406506,386.2951966,28.3233498048,17.3968601011
 08/19  23:00:00,808.449219431,95.5967707961,424.987033016,0.0,46.0930336215,124.558693486,419.049436792,396.177714025,14.1616749024,8.71004786541
 08/19  24:00:00,782.693967062,95.5967707961,410.500478394,0.0,46.0930336215,113.312780494,421.216370993,398.152115989,5.66466996096,17.3995850437
 08/20  01:00:00,785.965192264,95.5967707961,426.058669618,0.0,34.9616554283,113.312780494,421.082276388,406.709508488,5.66466996096,8.70809793896
 08/20  02:00:00,798.43715592,95.5967707961,439.782946527,0.0,34.9616554283,113.312780494,438.185054627,415.120732524,5.66466996096,17.3996521419
 08/20  03:00:00,796.91578838,95.5967707961,438.281021935,0.0,34.9616554283,113.312780494,432.254567371,417.881086519,5.66466996096,8.70881089143
 08/20  04:00:00,806.578973732,95.5967707961,437.749156883,0.0,44.4937663224,113.312780494,432.964237003,409.901135501,5.66466996096,17.3984315411
 08/20  05:00:00,814.525068332,95.5967707961,446.398982436,0.0,44.4937663224,113.312780494,444.491651544,412.932340372,14.1616749024,17.3976362693
 08/20  06:00:00,875.804000047,95.5967707961,450.431479619,0.0,54.0258772165,176.889270242,389.588282868,352.555770753,28.3233498048,8.70916231027
 08/20  07:00:00,873.830779452,95.5967707961,440.486190661,0.0,54.0258772165,184.38654557,400.55692308,340.672773479,42.4850247072,17.3991248946
 08/20  08:00:00,932.736246199,95.5967707961,418.134796286,0.0,65.1572554096,220.04316451,385.309009485,311.192452194,56.6466996096,17.4698576811
 08/20  09:00:00,912.85370057,95.5967707961,404.416490164,0.0,65.1572554096,212.545889182,355.388881264,295.359989588,42.4850247072,17.5438669698
 08/20  10:00:00,928.239577649,95.5967707961,412.896247573,0.0,65.1572554096,220.04316451,388.399359509,291.175986605,70.808374512,26.4149983923
 08/20  11:00:00,922.452580856,95.5967707961,405.63087114,0.0,65.1572554096,220.04316451,384.346209905,287.122369358,70.808374512,26.4154660353
 08/20  12:00:00,900.891954386,95.5967707961,383.191633857,0.0,65.1572554096,220.04316451,372.648658587,275.424090653,70.808374512,26.4161934222
 08/20  13:00:00,883.256854422,95.5967707961,372.102725905,0.0,65.1572554096,212.545889182,343.932831159,260.869195702,56.6466996096,26.4169358472
 08/20  14:00:00,885.230266698,95.5967707961,375.226361696,0.0,65.1572554096,212.545889182,323.152733835,254.250031995,42.4850247072,26.4176771326
 08/20  15:00:00,884.836968257,95.5967707961,374.882917808,0.0,65.1572554096,212.545889182,326.52913969,243.464023872,56.6466996096,26.4184162087
 08/20  16:00:00,856.582492466,95.5967707961,371.667665626,0.0,65.1572554096,220.04316451,343.046053078,231.656738671,84.9700494144,26.4192649924
 08/20  17:00:00,813.803955373,95.5967707961,375.936257489,0.0,54.0258772165,184.38654557,351.306213172,240.026531246,84.9700494144,26.3096325114
 08/20  18:00:00,786.233850495,95.5967707961,378.430299392,0.0,44.4937663224,163.454314868,387.644995942,285.276645407,84.9700494144,17.39830112
 08/20  19:00:00,794.762048292,95.5967707961,394.611023905,0.0,44.4937663224,155.95703954,387.619466255,322.263248379,56.6466996096,8.70951826678
 08/20  20:00:00,789.632184327,95.5967707961,406.556800087,0.0,44.4937663224,124.558693486,447.309337687,373.265534956,56.6466996096,17.3971031219
 08/20  21:00:00,791.364385221,95.5967707961,408.923911003,0.0,44.4937663224,124.558693486,435.264300156,384.068968069,42.4850247072,8.71030737982
 08/20  22:00:00,780.803399331,95.5967707961,408.423575686,0.0,34.9616554283,124.558693486,447.884728964,402.162800033,28.3233498048,17.3985791259
 08/20  23:00:00,793.429688162,95.5967707961,420.88292151,0.0,34.9616554283,124.558693486,435.060055787,412.190059375,14.1616749024,8.70832150948
 08/20  24:00:00,794.769084068,95.5967707961,435.780737271,0.0,34.9616554283,113.312780494,444.651297866,421.589084017,5.66466996096,17.3975438883
 08/21  01:00:00,808.689953418,95.5967707961,438.896454023,0.0,46.0930336215,113.312780494,440.476990438,426.103271946,5.66466996096,8.70904853148
 08/21  02:00:00,818.823058582,95.5967707961,450.013729632,0.0,46.0930336215,113.312780494,454.4634905,431.39988681,5.66466996096,17.3989337289
