Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  03:00:00,820.700465223,95.5967707961,453.097922382,0.0,46.0930336215,113.312780494,461.016930007,437.95411741,5.66466996096,17.3981426361
 08/21  04:00:00,908.631005206,95.5967707961,451.025578435,0.0,100.150657288,148.969399434,435.203477904,420.829370773,5.66466996096,8.70943716965
 08/21  05:00:00,910.716061099,95.5967707961,451.135475848,0.0,100.150657288,149.894399434,737.307155293,705.745944605,14.1616749024,17.3995357854
 08/21  06:00:00,1117.91852438,96.0483917984,439.230832518,0.0,176.471037341,302.612436532,505.015431867,467.981854449,28.3233498048,8.7102276127
 08/21  07:00:00,1227.02382866,97.6348649914,426.079484239,0.0,243.2593065,310.10971186,473.60809219,404.803428208,42.4850247072,26.3196392751
 08/21  08:00:00,1252.74889317,98.2736629542,408.64487822,0.0,243.2593065,310.10971186,457.641313942,374.545294083,56.6466996096,26.4493202492
 08/21  09:00:00,1275.1787611,98.9820229356,396.133555246,0.0,243.2593065,302.612436532,432.599261206,354.732424122,42.4850247072,35.3818123767
 08/21  10:00:00,1280.41189635,99.6897006497,392.909251614,0.0,243.2593065,310.10971186,443.602830274,337.219759357,70.808374512,35.5746964056
 08/21  11:00:00,1275.66730446,100.419104646,385.772868521,0.0,243.2593065,310.10971186,431.639337448,325.180731133,70.808374512,35.6502318031
 08/21  12:00:00,1225.12257519,101.614654853,375.005872874,0.0,243.2593065,310.10971186,419.202289432,312.920265034,70.808374512,35.4736498859
 08/21  13:00:00,1251.0273729,103.060436357,365.35101944,0.0,243.2593065,302.612436532,398.639227105,301.294823514,56.6466996096,40.6977039815
 08/21  14:00:00,1244.70174758,104.37734097,357.907977705,0.0,243.2593065,302.612436532,369.341179543,287.417119294,42.4850247072,39.4390355423
 08/21  15:00:00,1237.81856111,106.086894035,350.470390251,0.0,243.2593065,302.612436532,356.845086812,264.689149395,56.6466996096,35.5092378077
 08/21  16:00:00,1243.04921719,108.359214367,347.045630393,0.0,243.2593065,310.10971186,359.787132337,248.303352896,84.9700494144,26.513730026
 08/21  17:00:00,1236.41554413,110.477987142,339.163951236,0.0,243.2593065,310.10971186,334.837021268,232.364449179,84.9700494144,17.5025226738
 08/21  18:00:00,965.939421793,95.5967707961,348.604886375,0.0,166.938926447,199.110933808,334.550142334,232.13272149,84.9700494144,17.4473714306
 08/21  19:00:00,994.757552348,95.5967707961,383.170832133,0.0,166.938926447,191.61365848,358.582553332,284.491101074,56.6466996096,17.4447526484
 08/21  20:00:00,890.382346132,95.5967707961,398.088529217,0.0,100.150657288,124.558693486,419.672064542,345.58049761,56.6466996096,17.4448673217
 08/21  21:00:00,849.542478108,95.5967707961,396.752786883,0.0,100.150657288,124.558693486,416.96337681,357.074166498,42.4850247072,17.4041856047
 08/21  22:00:00,791.563562969,95.5967707961,407.276173228,0.0,46.0930336215,124.558693486,419.248963117,382.215745805,28.3233498048,8.70986750689
 08/21  23:00:00,798.378469971,95.5967707961,413.791472721,0.0,46.0930336215,124.558693486,425.109104405,393.549663515,14.1616749024,17.3977659872
 08/21  24:00:00,785.155903838,95.5967707961,412.990848436,0.0,46.0930336215,113.312780494,411.947688413,397.575064969,5.66466996096,8.70795348236
 08/22  01:00:00,784.979315936,95.5967707961,412.852941125,0.0,46.0930336215,113.312780494,424.118976104,401.054993601,5.66466996096,17.3993125425
 08/22  02:00:00,791.489505955,95.5967707961,419.943306707,0.0,46.0930336215,113.312780494,422.334902014,407.961559856,5.66466996096,8.7086721979
 08/22  03:00:00,794.939715298,95.5967707961,423.764311528,0.0,46.0930336215,113.312780494,437.98728087,414.924460328,5.66466996096,17.3981505807
 08/22  04:00:00,887.436026536,95.5967707961,423.142032091,0.0,100.150657288,148.969399434,420.710842227,397.648801641,5.66466996096,17.3973706243
 08/22  05:00:00,880.735318774,95.7650851972,415.060883906,0.0,100.150657288,149.894399434,574.29993498,551.429226583,14.1616749024,8.7090334942
 08/22  06:00:00,1093.28366476,98.3278057214,408.325049444,0.0,176.471037341,302.612436532,450.27600671,404.553768772,28.3233498048,17.3988881327
 08/22  07:00:00,1211.15908659,100.797510237,405.258452368,0.0,243.2593065,310.10971186,426.083395856,366.045045809,42.4850247072,17.5533253397
 08/22  08:00:00,1240.94475575,101.997238834,391.661059323,0.0,243.2593065,310.10971186,418.578684635,335.485359221,56.6466996096,26.4466258043
 08/22  09:00:00,1265.06394189,103.058069378,380.649845126,0.0,243.2593065,302.612436532,395.292534043,317.414611126,42.4850247072,35.3928982098
 08/22  10:00:00,1272.04258809,104.293101769,379.186691885,0.0,243.2593065,310.10971186,413.879736838,307.484364288,70.808374512,35.5869980388
 08/22  11:00:00,1272.20051282,105.741880497,377.013753033,0.0,243.2593065,310.10971186,415.871470104,300.495561524,70.808374512,44.5675340685
 08/22  12:00:00,1217.2752851,107.301479789,360.799597946,0.0,243.2593065,310.10971186,385.560839561,288.155005644,70.808374512,26.5974594056
 08/22  13:00:00,1243.72504675,108.992068901,352.441871604,0.0,243.2593065,302.612436532,375.289172865,274.084538938,56.6466996096,44.5579343173
 08/22  14:00:00,1237.83837576,110.909764654,345.592807659,0.0,243.2593065,302.612436532,336.822053687,258.753491091,42.4850247072,35.5835378889
 08/22  15:00:00,1239.6694994,112.33127974,346.707811003,0.0,243.2593065,302.612436532,355.538829483,263.370610455,56.6466996096,35.5215194185
 08/22  16:00:00,1257.00216478,112.83740636,355.250332866,0.0,243.2593065,310.10971186,402.960345907,282.655734028,84.9700494144,35.3345624643
 08/22  17:00:00,1272.32771032,114.535469361,369.621052831,0.0,243.2593065,310.10971186,378.940745515,276.468839878,84.9700494144,17.5018562225
 08/22  18:00:00,1039.49592171,95.5967707961,425.38658411,0.0,166.938926447,199.110933808,394.902038019,292.487408913,84.9700494144,17.4445796912
 08/22  19:00:00,1052.86787881,95.5967707961,448.340212897,0.0,166.938926447,191.61365848,392.138978027,318.049428252,56.6466996096,17.442850165
 08/22  20:00:00,935.485449019,95.5967707961,450.48475579,0.0,100.150657288,124.558693486,434.258974232,368.878197576,56.6466996096,8.73407704626
 08/22  21:00:00,892.803555426,95.5967707961,447.445907187,0.0,100.150657288,124.558693486,439.761788625,379.872713657,42.4850247072,17.4040502606
 08/22  22:00:00,826.015967838,95.5967707961,447.263470724,0.0,46.0930336215,124.558693486,443.478883197,397.75732774,28.3233498048,17.3982056521
 08/22  23:00:00,828.91519952,95.5967707961,448.801454754,0.0,46.0930336215,124.558693486,425.809293579,402.938152173,14.1616749024,8.70946650322
 08/22  24:00:00,817.754903742,95.5967707961,450.382146059,0.0,46.0930336215,113.312780494,432.994902827,409.931722797,5.66466996096,17.398510069
 08/23  01:00:00,816.586773664,95.5967707961,449.592910618,0.0,46.0930336215,113.312780494,429.728634251,415.353680233,5.66466996096,8.71028405724
 08/23  02:00:00,815.12024055,95.5967707961,448.700418917,0.0,46.0930336215,113.312780494,444.676469521,421.613226847,5.66466996096,17.3985727133
 08/23  03:00:00,813.485952641,95.5967707961,447.429251645,0.0,46.0930336215,113.312780494,440.704481762,426.331479432,5.66466996096,8.70833236912
 08/23  04:00:00,903.437412107,95.5967707961,447.014422436,0.0,100.150657288,148.969399434,432.762941793,409.700835531,5.66466996096,17.3974363011
 08/23  05:00:00,904.919023198,96.0184879294,446.903162974,0.0,100.150657288,149.894399434,578.786542221,555.915794205,14.1616749024,8.70907311363
 08/23  06:00:00,1126.0948239,99.7421159953,446.873289382,0.0,176.471037341,302.612436532,464.910097293,419.187674888,28.3233498048,17.3990726005
 08/23  07:00:00,1250.04460956,102.898436874,447.508890934,0.0,243.2593065,310.10971186,441.52435849,372.716916066,42.4850247072,26.3224177171
 08/23  08:00:00,1291.607584,103.901486818,445.963850766,0.0,243.2593065,310.10971186,432.093927046,348.996724611,56.6466996096,26.4505028259
 08/23  09:00:00,1313.43316799,104.694226322,432.638983602,0.0,243.2593065,302.612436532,406.726998276,337.698965495,42.4850247072,26.5430080742
 08/23  10:00:00,1319.20683043,105.412005723,429.646411035,0.0,243.2593065,310.10971186,450.754985554,335.463528548,70.808374512,44.4830824938
 08/23  11:00:00,1306.0579678,106.829214365,412.800973114,0.0,243.2593065,310.10971186,426.764069397,320.312399363,70.808374512,35.643295522
 08/23  12:00:00,1250.98058119,108.330214847,397.25850374,0.0,243.2593065,310.10971186,413.830501448,307.554272575,70.808374512,35.4678543609
 08/23  13:00:00,1276.12065084,109.645853389,387.627804168,0.0,243.2593065,302.612436532,392.827233088,300.527385178,56.6466996096,35.6531482998
 08/23  14:00:00,1272.36241905,111.37322487,382.033299379,0.0,243.2593065,302.612436532,375.247759643,290.959820342,42.4850247072,41.8029145938
 08/23  15:00:00,1266.37709602,113.608234312,373.29739168,0.0,243.2593065,302.612436532,370.815648284,276.298706213,56.6466996096,37.8702424617
 08/23  16:00:00,1275.91412655,115.889980497,374.00569704,0.0,243.2593065,310.10971186,378.648888701,266.845908269,84.9700494144,26.8329310175
 08/23  17:00:00,1273.58846298,117.906839523,369.386120999,0.0,243.2593065,310.10971186,362.878822922,260.408860715,84.9700494144,17.4999127918
 08/23  18:00:00,1010.00053143,95.5967707961,394.551194785,0.0,166.938926447,199.110933808,369.025202247,266.609159366,84.9700494144,17.4459934664
 08/23  19:00:00,1015.86436322,95.5967707961,407.86872473,0.0,166.938926447,191.61365848,372.557731563,298.465668283,56.6466996096,17.4453636698
 08/23  20:00:00,906.368446808,95.5967707961,417.592883466,0.0,100.150657288,124.558693486,426.772232176,352.67870224,56.6466996096,17.4468303262
 08/23  21:00:00,876.169593426,95.5967707961,427.665068216,0.0,100.150657288,124.558693486,418.221685215,367.025223276,42.4850247072,8.71143723219
 08/23  22:00:00,818.580069669,95.5967707961,438.471879448,0.0,46.0930336215,124.558693486,436.269827739,390.547910829,28.3233498048,17.3985671053
 08/23  23:00:00,830.807639999,95.5967707961,450.945814832,0.0,46.0930336215,124.558693486,433.324675608,401.765214255,14.1616749024,17.3977864502
 08/23  24:00:00,818.218174845,95.5967707961,450.486790167,0.0,46.0930336215,113.312780494,421.549356182,407.175434669,5.66466996096,8.70925155211
 08/24  01:00:00,820.329212171,95.5967707961,452.064559385,0.0,46.0930336215,113.312780494,434.026958997,410.962933109,5.66466996096,17.3993559264
 08/24  02:00:00,820.896270072,95.5967707961,452.642497635,0.0,46.0930336215,113.312780494,429.330720881,414.955977349,5.66466996096,8.71007357093
 08/24  03:00:00,820.977941331,95.5967707961,452.739076636,0.0,46.0930336215,113.312780494,442.33214405,419.269290893,5.66466996096,17.3981831969
 08/24  04:00:00,908.330650449,95.5967707961,451.130979485,0.0,100.150657288,148.969399434,420.364821701,405.991998621,5.66466996096,8.70815312
 08/24  05:00:00,906.396073499,96.2202438609,448.178211768,0.0,100.150657288,149.894399434,580.240531695,548.677666321,14.1616749024,17.4011904714
 08/24  06:00:00,1128.75864734,100.423685485,448.110176647,0.0,176.471037341,302.612436532,447.584116929,410.551892854,28.3233498048,8.70887427002
 08/24  07:00:00,1240.12722244,103.737792193,434.378864382,0.0,243.2593065,310.10971186,427.095327626,358.285943001,42.4850247072,26.324359918
 08/24  08:00:00,1287.78671512,104.900296832,439.998717663,0.0,243.2593065,310.10971186,418.896812943,335.801613798,56.6466996096,26.4484995352
 08/24  09:00:00,1307.43196683,105.97962848,424.88786067,0.0,243.2593065,302.612436532,402.303958971,324.431253583,42.4850247072,35.3876806809
 08/24  10:00:00,1292.36847723,107.27157111,399.456948969,0.0,243.2593065,310.10971186,415.853743574,309.46360625,70.808374512,35.5817628121
 08/24  11:00:00,1279.20310432,108.800843318,382.16591994,0.0,243.2593065,310.10971186,406.232427279,299.765642703,70.808374512,35.6584100638
 08/24  12:00:00,1220.4863266,110.560446316,361.429247651,0.0,243.2593065,310.10971186,391.221121614,284.932139933,70.808374512,35.4806071691
 08/24  13:00:00,1252.14851499,112.149314565,358.246674395,0.0,243.2593065,302.612436532,378.940869331,277.728549768,56.6466996096,44.5656199543
 08/24  14:00:00,1249.58671123,113.656577556,353.976934598,0.0,243.2593065,302.612436532,348.507058505,270.443772417,42.4850247072,35.5782613806
 08/24  15:00:00,1242.88799818,116.148754901,345.532511516,0.0,243.2593065,302.612436532,337.359372949,245.195994353,56.6466996096,35.5166789861
 08/24  16:00:00,1244.76417573,118.297869262,339.376327208,0.0,243.2593065,310.10971186,342.662421436,231.184623266,84.9700494144,26.5077487553
 08/24  17:00:00,1244.65824232,119.841735603,338.081451144,0.0,243.2593065,310.10971186,340.990604122,229.778539376,84.9700494144,26.2420153311
 08/24  18:00:00,985.074951551,95.5967707961,367.192969289,0.0,166.938926447,199.110933808,350.064531854,247.652079337,84.9700494144,17.4424031024
 08/24  19:00:00,996.673924726,95.5967707961,385.682752561,0.0,166.938926447,191.61365848,345.849780242,280.469273351,56.6466996096,8.73380728106
 08/24  20:00:00,897.207550506,95.5967707961,406.625469437,0.0,100.150657288,124.558693486,413.879529716,339.786422406,56.6466996096,17.4464077009
 08/24  21:00:00,859.661410572,95.5967707961,409.045675568,0.0,100.150657288,124.558693486,414.5834669,354.693725043,42.4850247072,17.404717149
 08/24  22:00:00,804.52114173,95.5967707961,422.65282567,0.0,46.0930336215,124.558693486,415.182483686,378.15035142,28.3233498048,8.70878246197
 08/24  23:00:00,810.563178294,95.5967707961,428.82654165,0.0,46.0930336215,124.558693486,420.939422693,389.379370296,14.1616749024,17.3983774944
 08/24  24:00:00,797.893472952,95.5967707961,428.565556276,0.0,46.0930336215,113.312780494,418.137945981,395.075652436,5.66466996096,17.397623584
 08/25  01:00:00,796.910381836,95.5967707961,427.285916636,0.0,46.0930336215,113.312780494,413.386246207,399.012395252,5.66466996096,8.70918099407
 08/25  02:00:00,812.743008503,95.5967707961,444.182548375,0.0,46.0930336215,113.312780494,430.286797489,407.222914652,5.66466996096,17.3992128755
 08/25  03:00:00,818.993645998,95.5967707961,451.934302923,0.0,46.0930336215,113.312780494,431.297956635,416.923289077,5.66466996096,8.70999759625
 08/25  04:00:00,909.522203345,95.5967707961,449.030249966,0.0,100.150657288,148.969399434,422.924522298,399.861803291,5.66466996096,17.3980490461
 08/25  05:00:00,895.504393945,96.4303821832,431.858619798,0.0,100.150657288,149.894399434,546.053759202,523.183977165,14.1616749024,8.70810713494
 08/25  06:00:00,1113.20236859,100.937389908,428.366514548,0.0,176.471037341,302.612436532,437.995157684,392.270694323,28.3233498048,17.4011135557
 08/25  07:00:00,1223.57365323,104.73469284,415.550726287,0.0,243.2593065,310.10971186,404.529954139,344.490746468,42.4850247072,17.5541829637
 08/25  08:00:00,1236.87861137,106.271892879,383.809164398,0.0,243.2593065,310.10971186,407.744576255,315.837713978,56.6466996096,35.2601626673
 08/25  09:00:00,1248.80401796,107.522333819,359.242826467,0.0,243.2593065,302.612436532,363.146633599,294.113088938,42.4850247072,26.5485199535
 08/25  10:00:00,1252.46442444,108.950769995,354.411760617,0.0,243.2593065,310.10971186,384.103084876,277.6988511,70.808374512,35.5958592646
 08/25  11:00:00,1251.74685107,110.583694883,351.404632001,0.0,243.2593065,310.10971186,384.643563231,269.275658998,70.808374512,44.5595297214
 08/25  12:00:00,1207.01712551,112.393546734,347.063617618,0.0,243.2593065,310.10971186,364.982422449,258.70985907,70.808374512,35.4641888666
 08/25  13:00:00,1236.48842325,114.235329311,341.982748694,0.0,243.2593065,302.612436532,340.63703037,248.341302309,56.6466996096,35.6490284512
 08/25  14:00:00,1233.10844505,115.970274043,337.320854695,0.0,243.2593065,302.612436532,316.719449468,238.640767275,42.4850247072,35.5936574866
 08/25  15:00:00,1230.59712382,116.950677695,334.666067316,0.0,243.2593065,302.612436532,326.016491267,233.838912081,56.6466996096,35.5308795772
 08/25  16:00:00,1238.85323576,118.845472269,334.309829216,0.0,243.2593065,310.10971186,341.415600218,221.103677626,84.9700494144,35.341873177
 08/25  17:00:00,1242.36367127,120.781793644,334.160916451,0.0,243.2593065,310.10971186,296.796591482,194.324093156,84.9700494144,17.5024489122
 08/25  18:00:00,962.067350843,95.5967707961,345.878131017,0.0,166.938926447,199.110933808,324.38607015,221.967443975,84.9700494144,17.4485767607
 08/25  19:00:00,979.844649416,95.5967707961,369.581698525,0.0,166.938926447,191.61365848,347.115568627,273.021993866,56.6466996096,17.4468751511
 08/25  20:00:00,870.809972273,95.5967707961,378.92248963,0.0,100.150657288,124.558693486,401.465411362,327.373526934,56.6466996096,17.4451848176
 08/25  21:00:00,842.197382825,95.5967707961,390.722936266,0.0,100.150657288,124.558693486,395.522767683,344.327609994,42.4850247072,8.71013298236
 08/25  22:00:00,787.410873311,95.5967707961,404.500971646,0.0,46.0930336215,124.558693486,416.52576671,370.802806874,28.3233498048,17.3996100318
 08/25  23:00:00,793.180164746,95.5967707961,409.748784984,0.0,46.0930336215,124.558693486,403.034294413,380.163801042,14.1616749024,8.70881846888
 08/25  24:00:00,786.272342522,95.5967707961,415.690209751,0.0,46.0930336215,113.312780494,410.954667349,387.891408395,5.66466996096,17.3985889932
 08/26  01:00:00,795.628519808,95.5967707961,425.56957075,0.0,46.0930336215,113.312780494,418.360755749,395.298329515,5.66466996096,17.3977562726
 08/26  02:00:00,805.966281306,95.5967707961,436.758951511,0.0,46.0930336215,113.312780494,416.296161687,401.922244598,5.66466996096,8.70924712835
 08/26  03:00:00,798.274254686,95.5967707961,428.995255759,0.0,46.0930336215,113.312780494,428.225124613,405.161110808,5.66466996096,17.3993438438
 08/26  04:00:00,807.323845132,95.5967707961,427.335220302,0.0,55.6251445156,113.312780494,411.021576265,396.646839489,5.66466996096,8.71006681537
 08/26  05:00:00,817.622092816,95.5967707961,438.087513981,0.0,55.6251445156,113.312780494,431.778159691,400.21829426,14.1616749024,17.398190528
 08/26  06:00:00,868.660334707,95.5967707961,426.861197222,0.0,65.1572554096,176.889270242,371.436871702,334.405355314,28.3233498048,8.70816658296
 08/26  07:00:00,971.109955268,96.2899026318,409.954851783,0.0,109.682768182,220.96816451,499.745751088,439.859506198,42.4850247072,17.4012201821
 08/26  08:00:00,977.426456329,96.3612182374,406.256304465,0.0,109.682768182,220.96816451,461.918139086,387.785670323,56.6466996096,17.4857691535
 08/26  09:00:00,1060.99622481,98.0614666408,379.269415756,0.0,131.945524568,266.955817592,420.624402912,351.808692847,42.4850247072,26.3306853574
 08/26  10:00:00,1058.03321418,98.4342706552,367.226555662,0.0,131.945524568,274.45309292,419.156637811,321.900203942,70.808374512,26.4480593566
 08/26  11:00:00,1059.73453767,98.6353787947,367.398612669,0.0,131.945524568,274.45309292,408.408260108,311.153861355,70.808374512,26.4460242409
 08/26  12:00:00,1028.69218663,98.9261966957,368.361525749,0.0,131.945524568,274.45309292,404.130334825,306.8838928,70.808374512,26.438067513
 08/26  13:00:00,1018.33990691,99.3999993122,365.157946597,0.0,131.945524568,266.955817592,382.995638167,299.908104918,56.6466996096,26.4408336391
 08/26  14:00:00,1014.87767422,99.9823786679,361.120090656,0.0,131.945524568,266.955817592,361.680650526,292.758679469,42.4850247072,26.4369463502
 08/26  15:00:00,943.008952119,95.5967707961,370.937676,0.0,109.682768182,212.545889182,308.454915329,222.492154891,56.6466996096,29.3160608279
 08/26  16:00:00,957.709238534,95.5967707961,378.709236424,0.0,109.682768182,220.04316451,339.554308283,222.215738036,84.9700494144,32.3685208324
 08/26  17:00:00,919.046929084,95.5967707961,381.250768294,0.0,109.682768182,220.04316451,324.382741651,221.863415672,84.9700494144,17.5492765651
 08/26  18:00:00,887.24613198,95.5967707961,388.327528585,0.0,100.150657288,199.110933808,364.700360551,262.331892642,84.9700494144,17.3984184952
 08/26  19:00:00,893.576339463,95.5967707961,398.255885452,0.0,100.150657288,191.61365848,350.919877612,285.564886083,56.6466996096,8.70829191975
 08/26  20:00:00,804.75019668,95.5967707961,410.560206708,0.0,55.6251445156,124.558693486,424.04572822,349.998803681,56.6466996096,17.4002249299
 08/26  21:00:00,795.95021834,95.5967707961,401.478001718,0.0,55.6251445156,124.558693486,410.673224727,359.479173568,42.4850247072,8.70902645251
 08/26  22:00:00,780.56498697,95.5967707961,395.647413497,0.0,46.0930336215,124.558693486,421.605410155,375.883145712,28.3233498048,17.3989146379
 08/26  23:00:00,796.398393691,95.5967707961,411.690287778,0.0,46.0930336215,124.558693486,420.929671751,389.369828508,14.1616749024,17.398168341
 08/26  24:00:00,796.713726488,95.5967707961,425.676269018,0.0,46.0930336215,113.312780494,414.679458001,400.305329293,5.66466996096,8.70945874663
 08/27  01:00:00,787.690334592,95.5967707961,428.153097783,0.0,34.9616554283,113.312780494,429.735442093,406.671584897,5.66466996096,17.3991872348
 08/27  02:00:00,787.03428491,95.5967707961,427.517842162,0.0,34.9616554283,113.312780494,425.759323895,411.384339605,5.66466996096,8.71031432938
 08/27  03:00:00,793.674823537,95.5967707961,434.713396144,0.0,34.9616554283,113.312780494,440.758265353,417.694923179,5.66466996096,17.398672213
 08/27  04:00:00,807.150470518,95.5967707961,438.330918836,0.0,44.4937663224,113.312780494,424.69101455,410.317944897,5.66466996096,8.70839969238
 08/27  05:00:00,819.665009139,95.5967707961,452.462994532,0.0,44.4937663224,113.312780494,445.937268186,414.378541186,14.1616749024,17.3970520973
 08/27  06:00:00,873.650765847,95.5967707961,444.308256105,0.0,54.0258772165,176.889270242,389.366406582,352.333909033,28.3233498048,8.70914774505
 08/27  07:00:00,852.662330413,95.5967707961,417.499443572,0.0,54.0258772165,184.38654557,399.918305686,340.034126284,42.4850247072,17.3991546949
 08/27  08:00:00,926.038353625,95.5967707961,410.630069455,0.0,65.1572554096,220.04316451,398.202103247,324.086938972,56.6466996096,17.4684646658
 08/27  09:00:00,919.808809955,95.5967707961,411.871337176,0.0,65.1572554096,212.545889182,389.379459593,320.588229168,42.4850247072,26.3062057176
 08/27  10:00:00,931.256876474,95.5967707961,416.167575749,0.0,65.1572554096,220.04316451,414.341231536,317.113901217,70.808374512,26.4189558067
 08/27  11:00:00,927.708911034,95.5967707961,411.329374395,0.0,65.1572554096,220.04316451,409.713104309,312.48487866,70.808374512,26.4198511368
 08/27  12:00:00,911.474081201,95.5967707961,394.947094566,0.0,65.1572554096,220.04316451,388.327607985,291.098503938,70.808374512,26.4207295353
 08/27  13:00:00,893.519647711,95.5967707961,383.394830188,0.0,65.1572554096,212.545889182,362.978769186,279.913860402,56.6466996096,26.4182091745
 08/27  14:00:00,891.410928032,95.5967707961,381.552813528,0.0,65.1572554096,212.545889182,339.265520362,270.363368464,42.4850247072,26.4171271914
 08/27  15:00:00,886.633324232,95.5967707961,376.931156311,0.0,65.1572554096,212.545889182,336.888748317,253.824043338,56.6466996096,26.4180053702
 08/27  16:00:00,859.416924449,95.5967707961,374.941094397,0.0,65.1572554096,220.04316451,355.988607589,244.596751136,84.9700494144,26.4218070378
 08/27  17:00:00,813.222740252,95.5967707961,375.551498184,0.0,54.0258772165,184.38654557,351.856431776,249.343334309,84.9700494144,17.543048053
 08/27  18:00:00,780.68016423,95.5967707961,373.360949306,0.0,44.4937663224,163.454314868,385.026287691,282.657011676,84.9700494144,17.3992266004
 08/27  19:00:00,781.175256232,95.5967707961,376.856525676,0.0,44.4937663224,155.95703954,378.864684562,304.819484281,56.6466996096,17.3985006711
 08/27  20:00:00,763.448177926,95.5967707961,378.463335068,0.0,44.4937663224,124.558693486,427.783291119,362.426961348,56.6466996096,8.70963016184
 08/27  21:00:00,767.443574819,95.5967707961,382.722863181,0.0,44.4937663224,124.558693486,436.030964921,376.148561198,42.4850247072,17.3973790158
 08/27  22:00:00,761.998203788,95.5967707961,387.828703773,0.0,34.9616554283,124.558693486,433.345454016,396.311641332,28.3233498048,8.71046287951
 08/27  23:00:00,765.859607136,95.5967707961,390.905702145,0.0,34.9616554283,124.558693486,435.613498779,404.052879297,14.1616749024,17.3989445792
 08/27  24:00:00,759.891436973,95.5967707961,398.112961423,0.0,34.9616554283,113.312780494,425.449449278,411.076243354,5.66466996096,8.70853596366
 08/28  01:00:00,779.137373788,95.5967707961,407.203239081,0.0,46.0930336215,113.312780494,441.289954091,418.227373766,5.66466996096,17.3979103648
 08/28  02:00:00,775.402554352,95.5967707961,403.273972717,0.0,46.0930336215,113.312780494,435.186124219,420.812119468,5.66466996096,8.70933479077
 08/28  03:00:00,778.004174079,95.5967707961,406.100090678,0.0,46.0930336215,113.312780494,447.64739948,424.583191434,5.66466996096,17.3995380851
 08/28  04:00:00,864.570159102,95.5967707961,401.739107097,0.0,100.150657288,148.969399434,427.748373214,404.684886972,5.66466996096,17.3988162806
 08/28  05:00:00,868.528389519,95.5967707961,404.304809371,0.0,100.150657288,149.894399434,711.24449996,688.373025522,14.1616749024,8.70979953597
 08/28  06:00:00,1089.28194956,96.0495713513,407.56714566,0.0,176.471037341,302.612436532,502.501428694,456.77837538,28.3233498048,17.3997035101
 08/28  07:00:00,1202.64711057,97.3616223611,399.684282667,0.0,243.2593065,310.10971186,465.476217924,405.436079032,42.4850247072,17.5551141844
 08/28  08:00:00,1226.11219625,98.0046007657,379.581778133,0.0,243.2593065,310.10971186,461.0815506,376.023297241,56.6466996096,28.4115537492
 08/28  09:00:00,1248.03085222,98.6437585406,366.233189811,0.0,243.2593065,302.612436532,434.110811746,358.199050535,42.4850247072,33.4267365034
 08/28  10:00:00,1245.65326609,99.268705478,356.593748965,0.0,243.2593065,310.10971186,437.95957209,331.558312467,70.808374512,35.5928851105
 08/28  11:00:00,1233.19289678,99.8844177297,343.8583895,0.0,243.2593065,310.10971186,421.914511162,306.539973286,70.808374512,44.5661633641
 08/28  12:00:00,1182.99271197,100.550061359,335.986687339,0.0,243.2593065,310.10971186,393.35222215,287.082150382,70.808374512,35.461697256
 08/28  13:00:00,1217.83968446,101.775229426,336.577818012,0.0,243.2593065,302.612436532,351.899537357,259.606587537,56.6466996096,35.6462502098
 08/28  14:00:00,1219.38586526,103.055665488,337.520911055,0.0,243.2593065,302.612436532,327.342768682,249.266692799,42.4850247072,35.5910511753
 08/28  15:00:00,1219.37963046,104.336588043,336.487174624,0.0,243.2593065,302.612436532,350.923083445,258.747647028,56.6466996096,35.5287368076
 08/28  16:00:00,1233.84865148,106.229339139,341.247857022,0.0,243.2593065,310.10971186,382.864264878,262.5537566,84.9700494144,35.3404588631
 08/28  17:00:00,1234.81313875,107.154631873,340.71031823,0.0,243.2593065,310.10971186,374.150284605,271.675103752,84.9700494144,17.505131439
 08/28  18:00:00,1027.73390812,95.5967707961,412.059008358,0.0,166.938926447,199.110933808,394.252226949,291.834638217,84.9700494144,17.4475393173
 08/28  19:00:00,1048.30062133,95.5967707961,437.324382319,0.0,166.938926447,191.61365848,391.446573639,317.354129851,56.6466996096,17.4457441786
 08/28  20:00:00,927.026087117,95.5967707961,438.484161896,0.0,100.150657288,124.558693486,451.39283112,377.30201849,56.6466996096,17.4441130202
 08/28  21:00:00,886.720138059,95.5967707961,437.66333135,0.0,100.150657288,124.558693486,437.18625826,385.988410864,42.4850247072,8.71282268893
 08/28  22:00:00,811.956908372,95.5967707961,429.948815305,0.0,46.0930336215,124.558693486,446.961910817,401.240085823,28.3233498048,17.3984751886
 08/28  23:00:00,816.466057267,95.5967707961,433.802371845,0.0,46.0930336215,124.558693486,432.245974358,409.375989973,14.1616749024,8.70830948258
 08/28  24:00:00,790.776313433,95.5967707961,419.405364438,0.0,46.0930336215,113.312780494,435.47083291,412.405914462,5.66466996096,17.4002484874
 08/29  01:00:00,792.807671784,95.5967707961,421.473675582,0.0,46.0930336215,113.312780494,430.303962981,415.930214897,5.66466996096,8.70907812264
 08/29  02:00:00,805.279691745,95.5967707961,435.081618423,0.0,46.0930336215,113.312780494,446.138470671,423.074730102,5.66466996096,17.3990706082
 08/29  03:00:00,801.166120793,95.5967707961,430.761459901,0.0,46.0930336215,113.312780494,449.025623606,425.962585918,5.66466996096,17.3983677267
 08/29  04:00:00,897.142874519,95.5967707961,433.809244958,0.0,100.150657288,148.969399434,426.355531208,411.981296871,5.66466996096,8.70956437593
 08/29  05:00:00,901.167470954,95.7649435758,437.394845955,0.0,100.150657288,149.894399434,615.891833356,584.330148165,14.1616749024,17.4000102891
 08/29  06:00:00,1117.01158166,98.0465152655,434.584433057,0.0,176.471037341,302.612436532,463.2144318,426.180663144,28.3233498048,8.71041885154
 08/29  07:00:00,1235.00036542,100.492601049,431.651964554,0.0,243.2593065,310.10971186,454.251374432,385.445303575,42.4850247072,26.3210461504
 08/29  08:00:00,1268.380675,101.354663364,422.380397274,0.0,243.2593065,310.10971186,453.452877918,370.354899934,56.6466996096,26.4512783745
 08/29  09:00:00,1298.06184419,102.252384763,417.542441535,0.0,243.2593065,302.612436532,431.779044634,353.908975125,42.4850247072,35.3850448016
 08/29  10:00:00,1292.94034376,103.28674872,402.833617954,0.0,243.2593065,310.10971186,440.944993462,334.557753564,70.808374512,35.5788653859
 08/29  11:00:00,1282.18020554,104.411738568,388.851666574,0.0,243.2593065,310.10971186,427.453451932,320.989950117,70.808374512,35.6551273034
 08/29  12:00:00,1244.86818442,105.60253515,392.668355448,0.0,243.2593065,310.10971186,423.026291976,316.739721922,70.808374512,35.4781955418
 08/29  13:00:00,1268.79374975,106.160348694,382.15814469,0.0,243.2593065,302.612436532,423.337003964,322.11274774,56.6466996096,44.5775566154
 08/29  14:00:00,1257.54105251,107.221112598,368.878289142,0.0,243.2593065,302.612436532,391.701356692,313.639638999,42.4850247072,35.5766929864
 08/29  15:00:00,1255.15647091,109.293154569,364.151664688,0.0,243.2593065,302.612436532,385.084479907,292.922846186,56.6466996096,35.5149341116
 08/29  16:00:00,1271.52802731,109.507668613,374.388194996,0.0,243.2593065,310.10971186,413.88839957,302.409584992,84.9700494144,26.5087651633
 08/29  17:00:00,1284.23991947,110.758233702,386.818090634,0.0,243.2593065,310.10971186,413.401128568,302.186418085,84.9700494144,26.2446610678
 08/29  18:00:00,1023.74418827,95.5967707961,408.083972793,0.0,166.938926447,199.110933808,392.111770312,298.407591924,84.9700494144,8.73412897356
 08/29  19:00:00,1019.75460454,95.5967707961,407.36915725,0.0,166.938926447,191.61365848,386.986815933,312.893210258,56.6466996096,17.4469060656
 08/29  20:00:00,898.286143141,95.5967707961,407.984424098,0.0,100.150657288,124.558693486,437.835050976,363.743802012,56.6466996096,17.4445493543
 08/29  21:00:00,870.608772271,95.5967707961,420.551316907,0.0,100.150657288,124.558693486,439.337442396,379.448799997,42.4850247072,17.4036176923
 08/29  22:00:00,814.400209465,95.5967707961,432.545956876,0.0,46.0930336215,124.558693486,437.776029698,400.744379307,28.3233498048,8.70830058582
 08/29  23:00:00,821.835793625,95.5967707961,439.998797875,0.0,46.0930336215,124.558693486,440.044230021,408.482477759,14.1616749024,17.4000773601
 08/29  24:00:00,801.099844352,95.5967707961,430.972898772,0.0,46.0930336215,113.312780494,427.912748463,413.539006804,5.66466996096,8.70907169772
 08/30  01:00:00,797.210671038,95.5967707961,426.483250447,0.0,46.0930336215,113.312780494,438.654224819,415.59050453,5.66466996096,17.3990503289
 08/30  02:00:00,797.946109128,95.5967707961,427.237495566,0.0,46.0930336215,113.312780494,441.094317936,418.031266438,5.66466996096,17.3983815372
 08/30  03:00:00,798.071832978,95.5967707961,427.377813547,0.0,46.0930336215,113.312780494,436.730656931,422.356410941,5.66466996096,8.70957602895
 08/30  04:00:00,895.162578557,95.5967707961,434.625716987,0.0,100.150657288,148.969399434,430.102861351,407.038162667,5.66466996096,17.4000287227
 08/30  05:00:00,892.317057953,96.0177094229,429.936837686,0.0,100.150657288,149.894399434,584.978815672,562.106698884,14.1616749024,8.71044188536
 08/30  06:00:00,1105.57427747,99.3556795311,422.013947791,0.0,176.471037341,302.612436532,463.829971329,418.106182491,28.3233498048,17.4004390334
 08/30  07:00:00,1224.83457042,102.245690421,418.796226501,0.0,243.2593065,310.10971186,443.180860734,383.13929666,42.4850247072,17.5565393669
 08/30  08:00:00,1262.7676738,103.122402947,414.250383762,0.0,243.2593065,310.10971186,460.683190292,368.776177354,56.6466996096,35.260313329
 08/30  09:00:00,1291.13415664,103.828353602,408.184192874,0.0,243.2593065,302.612436532,428.120332956,359.080277547,42.4850247072,26.5550307016
 08/30  10:00:00,1300.8770111,104.535624935,409.872118507,0.0,243.2593065,310.10971186,457.828699955,351.423440131,70.808374512,35.5968853112
 08/30  11:00:00,1300.01535618,105.207227604,407.056391289,0.0,243.2593065,310.10971186,458.626454117,343.254852504,70.808374512,44.5632271009
 08/30  12:00:00,1248.13238179,106.003824125,395.457759931,0.0,243.2593065,310.10971186,439.505981613,333.232056303,70.808374512,35.4655507976
 08/30  13:00:00,1260.44665988,107.070556849,371.463129587,0.0,243.2593065,302.612436532,408.808753089,316.511121766,56.6466996096,35.6509317137
 08/30  14:00:00,1257.60310436,107.906559216,367.367238761,0.0,243.2593065,302.612436532,389.193324169,311.112540228,42.4850247072,35.5957592333
 08/30  15:00:00,1268.52769749,108.663849093,378.662460131,0.0,243.2593065,302.612436532,406.557273,314.377391337,56.6466996096,35.5331820532
 08/30  16:00:00,1277.25383612,109.415144761,380.450357076,0.0,243.2593065,310.10971186,436.028226571,315.714202193,84.9700494144,35.3439749637
 08/30  17:00:00,1276.60180787,110.033927368,379.12967918,0.0,243.2593065,310.10971186,419.830826386,317.357576298,84.9700494144,17.5032006733
 08/30  18:00:00,1019.39458316,95.5967707961,403.127481492,0.0,166.938926447,199.110933808,425.890012397,323.470711728,84.9700494144,17.4492512549
 08/30  19:00:00,1015.71978289,95.5967707961,402.176762497,0.0,166.938926447,191.61365848,406.103699832,332.009398404,56.6466996096,17.447601819
 08/30  20:00:00,889.713306756,95.5967707961,398.207866765,0.0,100.150657288,124.558693486,445.920487217,371.827829405,56.6466996096,17.4459582033
 08/30  21:00:00,849.55773221,95.5967707961,397.273633491,0.0,100.150657288,124.558693486,429.680454256,378.484401075,42.4850247072,8.71102847414
 08/30  22:00:00,788.396194065,95.5967707961,404.016250344,0.0,46.0930336215,124.558693486,444.330712681,398.60697021,28.3233498048,17.4003926661
 08/30  23:00:00,784.501259305,95.5967707961,398.665674443,0.0,46.0930336215,124.558693486,425.762314949,402.891427625,14.1616749024,8.70921242138
 08/30  24:00:00,768.538716091,95.5967707961,394.626195708,0.0,46.0930336215,113.312780494,427.116376868,404.052278035,5.66466996096,17.3994288724
 08/31  01:00:00,773.553753433,95.5967707961,400.083489286,0.0,46.0930336215,113.312780494,433.103448762,410.040100471,5.66466996096,17.3986783295
 08/31  02:00:00,776.21664493,95.5967707961,403.02869886,0.0,46.0930336215,113.312780494,428.240924673,413.866507131,5.66466996096,8.70974758186
 08/31  03:00:00,781.422212461,95.5967707961,408.746039941,0.0,46.0930336215,113.312780494,442.544550234,419.482867171,5.66466996096,17.3970131023
 08/31  04:00:00,869.456758127,95.5967707961,406.245948675,0.0,100.150657288,148.969399434,415.862557951,401.487264509,5.66466996096,8.71062348115
 08/31  05:00:00,873.363690648,96.1032648672,408.880183286,0.0,100.150657288,149.894399434,597.183287668,565.62046403,14.1616749024,17.4011487358
 08/31  06:00:00,1093.05422553,99.8407102388,407.624417868,0.0,176.471037341,302.612436532,456.350402262,419.318324396,28.3233498048,8.70872806195
 08/31  07:00:00,1209.12758726,102.847612946,400.791267166,0.0,243.2593065,310.10971186,446.931813892,378.122318778,42.4850247072,26.324470407
 08/31  08:00:00,1239.17908993,103.944149545,387.54558596,0.0,243.2593065,310.10971186,430.747572355,347.65144814,56.6466996096,26.4494246057
 08/31  09:00:00,1261.78371334,104.761709545,374.984230022,0.0,243.2593065,302.612436532,403.307229915,325.432530324,42.4850247072,35.3896748842
 08/31  10:00:00,1268.92858522,105.753029336,373.610552918,0.0,243.2593065,310.10971186,415.604412612,309.211492253,70.808374512,35.5845458477
 08/31  11:00:00,1271.01440287,107.069056933,373.552058184,0.0,243.2593065,310.10971186,408.430421184,301.960336337,70.808374512,35.6617103345
 08/31  12:00:00,1224.02718696,108.670269895,366.486104855,0.0,243.2593065,310.10971186,401.391693178,295.099467947,70.808374512,35.4838507188
 08/31  13:00:00,1254.01480177,110.351795497,361.072798702,0.0,243.2593065,302.612436532,388.804584397,287.587518153,56.6466996096,44.5703666345
 08/31  14:00:00,1254.68522483,111.881457091,360.3668426,0.0,243.2593065,302.612436532,359.396422413,281.328835832,42.4850247072,35.5825618734
 08/31  15:00:00,1253.59931512,114.265465355,357.182419512,0.0,243.2593065,302.612436532,360.556360781,268.38853312,56.6466996096,35.521128052
 08/31  16:00:00,1261.12335236,116.441158044,356.31909613,0.0,243.2593065,310.10971186,370.767915927,259.287486896,84.9700494144,26.5103796168
 08/31  17:00:00,1269.45761724,117.934662278,364.328355118,0.0,243.2593065,310.10971186,371.273469687,260.058913236,84.9700494144,26.2445070365
 08/31  18:00:00,1017.53996799,95.5967707961,402.507825352,0.0,166.938926447,199.110933808,374.774138064,272.360157962,84.9700494144,17.4439306881
 08/31  19:00:00,1029.8115168,95.5967707961,418.719512241,0.0,166.938926447,191.61365848,363.250099613,297.872534097,56.6466996096,8.73086590665
 08/31  20:00:00,922.933685996,95.5967707961,435.409296048,0.0,100.150657288,124.558693486,431.05843843,356.963647217,56.6466996096,17.4480916035
 08/31  21:00:00,895.796752644,95.5967707961,448.648865183,0.0,100.150657288,124.558693486,432.569727649,372.681150311,42.4850247072,17.4035526311
 08/31  22:00:00,816.979809107,95.5967707961,436.31044122,0.0,46.0930336215,124.558693486,428.251373576,391.21841727,28.3233498048,8.70960650093
 08/31  23:00:00,826.919906481,95.5967707961,445.869475159,0.0,46.0930336215,124.558693486,430.867993544,399.30621244,14.1616749024,17.4001062018
 08/31  24:00:00,806.2118902,95.5967707961,437.488029853,0.0,46.0930336215,113.312780494,426.685129526,403.621043451,5.66466996096,17.3994161146
 09/01  01:00:00,788.012851722,95.5967707961,417.394800086,0.0,46.0930336215,113.312780494,418.38901544,404.014189885,5.66466996096,8.71015559493
 09/01  02:00:00,778.289009044,95.5967707961,406.111333191,0.0,46.0930336215,113.312780494,427.176613382,404.113478694,5.66466996096,17.3984647272
 09/01  03:00:00,779.098038644,95.5967707961,406.833493535,0.0,46.0930336215,113.312780494,421.111763935,406.739249153,5.66466996096,8.70784482103
 09/01  04:00:00,867.586917807,95.5967707961,401.561138498,0.0,100.150657288,148.969399434,411.071352333,388.006523249,5.66466996096,17.4001591225
 09/01  05:00:00,865.301206235,96.2895590169,397.720984492,0.0,100.150657288,149.894399434,538.457422305,515.586604802,14.1616749024,8.70914260122
 09/01  06:00:00,1081.55055687,99.9051974811,389.702329351,0.0,176.471037341,302.612436532,432.544043773,386.82141124,28.3233498048,17.3992827281
 09/01  07:00:00,1202.72293962,102.784184577,394.005591318,0.0,243.2593065,310.10971186,426.790330688,357.981447181,42.4850247072,26.3238587993
 09/01  08:00:00,1238.91262841,103.921448616,387.498689346,0.0,243.2593065,310.10971186,429.785130439,346.685763953,56.6466996096,26.4526668768
 09/01  09:00:00,1262.44649419,104.910171351,375.739654306,0.0,243.2593065,302.612436532,403.186857694,334.153807031,42.4850247072,26.5480259567
 09/01  10:00:00,1275.54827233,105.831008199,380.976110526,0.0,243.2593065,310.10971186,444.021385342,328.723953043,70.808374512,44.4890577868
 09/01  11:00:00,1293.11380477,106.449638384,398.272784383,0.0,243.2593065,310.10971186,438.610639555,332.153185917,70.808374512,35.6490791264
 09/01  12:00:00,1272.33208014,107.149526467,420.333521059,0.0,243.2593065,310.10971186,439.959349844,333.677675421,70.808374512,35.4732999104
 09/01  13:00:00,1305.82766983,107.901872485,420.078210978,0.0,243.2593065,302.612436532,420.853429514,328.546682006,56.6466996096,35.6600478985
 09/01  14:00:00,1286.41430654,108.567717516,398.870854715,0.0,243.2593065,302.612436532,410.291769072,323.313681748,42.4850247072,44.4930626174
 09/01  15:00:00,1287.83389602,109.276288653,399.970527291,0.0,243.2593065,302.612436532,411.321061325,319.163650525,56.6466996096,35.5107111902
 09/01  16:00:00,1300.3463772,109.970334511,406.126077058,0.0,243.2593065,310.10971186,428.874693577,317.387518037,84.9700494144,26.5171261258
 09/01  17:00:00,1299.08808795,110.725156698,404.361031647,0.0,243.2593065,310.10971186,417.628403845,315.155738861,84.9700494144,17.5026155694
 09/01  18:00:00,1037.11727278,95.5967707961,423.936121272,0.0,166.938926447,199.110933808,419.268818666,316.851085796,84.9700494144,17.4476834553
 09/01  19:00:00,1039.4885099,95.5967707961,430.209561234,0.0,166.938926447,191.61365848,405.012170844,330.920736245,56.6466996096,17.4447349891
 09/01  20:00:00,923.927961015,95.5967707961,437.389089951,0.0,100.150657288,124.558693486,453.917049087,379.824238912,56.6466996096,17.4461105656
 09/01  21:00:00,894.157031787,95.5967707961,447.538979214,0.0,100.150657288,124.558693486,450.921244137,391.0320443,42.4850247072,17.40417513
 09/01  22:00:00,830.440733581,95.5967707961,451.292461249,0.0,46.0930336215,124.558693486,448.404340688,411.371104469,28.3233498048,8.70988641417
 09/01  23:00:00,829.458278304,95.5967707961,449.532205693,0.0,46.0930336215,124.558693486,449.710390893,418.150773922,14.1616749024,17.3979420682
 09/01  24:00:00,815.253498157,95.5967707961,448.254363576,0.0,46.0930336215,113.312780494,439.558746289,425.183291627,5.66466996096,8.71078470008
 09/02  01:00:00,814.395169724,95.5967707961,447.615761929,0.0,46.0930336215,113.312780494,452.529807041,429.465445053,5.66466996096,17.3996920272
 09/02  02:00:00,815.623182962,95.5967707961,448.673124019,0.0,46.0930336215,113.312780494,446.983203942,432.609596082,5.66466996096,8.70893789949
 09/02  03:00:00,814.968627625,95.5967707961,448.249510199,0.0,46.0930336215,113.312780494,460.002364139,436.938935553,5.66466996096,17.3987586254
 09/02  04:00:00,823.421228255,95.5967707961,447.028335605,0.0,55.6251445156,113.312780494,443.838295662,429.463844544,5.66466996096,8.7097811575
 09/02  05:00:00,824.622379869,95.5967707961,447.762793194,0.0,55.6251445156,113.312780494,461.698569034,430.136422167,14.1616749024,17.4004719645
 09/02  06:00:00,891.766382684,95.5967707961,449.201417526,0.0,65.1572554096,176.889270242,413.744108459,368.020966198,28.3233498048,17.3997924565
 09/02  07:00:00,1006.62499455,95.9154713764,449.404151892,0.0,109.682768182,220.96816451,577.640458233,526.445101423,42.4850247072,8.71033210292
 09/02  08:00:00,1019.2635638,95.9138907025,451.771295737,0.0,109.682768182,220.96816451,529.20316602,455.072756546,56.6466996096,17.4837098652
 09/02  09:00:00,1117.85224526,96.9112685538,441.583235971,0.0,131.945524568,266.955817592,485.114418215,416.294163489,42.4850247072,26.3352300191
 09/02  10:00:00,1106.75299916,97.1821644389,421.465082829,0.0,131.945524568,274.45309292,484.747803437,387.49278833,70.808374512,26.4466405951
 09/02  11:00:00,1093.91346705,97.4056928608,405.97496484,0.0,131.945524568,274.45309292,466.184412991,368.931440405,70.808374512,26.4445980746
 09/02  12:00:00,1061.17974966,97.5708778902,404.535906478,0.0,131.945524568,274.45309292,452.56937506,355.319028519,70.808374512,26.4419720284
 09/02  13:00:00,1043.0033657,97.7448766116,392.616989956,0.0,131.945524568,266.955817592,434.7725453,342.875076441,56.6466996096,35.2507692494
 09/02  14:00:00,1037.40514258,97.8486228982,386.3771989,0.0,131.945524568,266.955817592,399.619314656,330.69166657,42.4850247072,26.4426233785
 09/02  15:00:00,954.006230145,95.5967707961,381.464057633,0.0,109.682768182,212.545889182,339.317279591,256.224955216,56.6466996096,26.445624765
 09/02  16:00:00,960.083810489,95.5967707961,380.405112632,0.0,109.682768182,220.04316451,378.749836107,267.336511728,84.9700494144,26.4432749647
 09/02  17:00:00,919.897897616,95.5967707961,382.805227465,0.0,109.682768182,220.04316451,387.479127566,276.193004163,84.9700494144,26.3160739882
 09/02  18:00:00,881.924213549,95.5967707961,383.762064473,0.0,100.150657288,199.110933808,406.844240482,313.163844871,84.9700494144,8.71034619636
 09/02  19:00:00,889.776413704,95.5967707961,395.279355927,0.0,100.150657288,191.61365848,402.157552035,328.112041092,56.6466996096,17.3988113341
 09/02  20:00:00,793.347258389,95.5967707961,399.607792803,0.0,55.6251445156,124.558693486,441.903354758,376.548139107,56.6466996096,8.70851604151
 09/02  21:00:00,798.739048176,95.5967707961,405.987515762,0.0,55.6251445156,124.558693486,445.71641252,385.830854191,42.4850247072,17.4005336223
 09/02  22:00:00,791.71451765,95.5967707961,409.410261594,0.0,46.0930336215,124.558693486,440.489891683,403.457234277,28.3233498048,8.70930760196
 09/02  23:00:00,801.1357329,95.5967707961,418.586974738,0.0,46.0930336215,124.558693486,442.691209621,411.130011126,14.1616749024,17.3995235926
 09/02  24:00:00,790.769645779,95.5967707961,421.064873326,0.0,46.0930336215,113.312780494,439.855548128,416.792002901,5.66466996096,17.3988752658
 09/03  01:00:00,784.347868876,95.5967707961,426.40939461,0.0,34.9616554283,113.312780494,436.957016803,422.582465579,5.66466996096,8.70988126291
 09/03  02:00:00,785.993642644,95.5967707961,428.204257968,0.0,34.9616554283,113.312780494,449.755599713,426.693321267,5.66466996096,17.3976084851
 09/03  03:00:00,784.603534679,95.5967707961,426.111467931,0.0,34.9616554283,113.312780494,444.107690372,429.732213855,5.66466996096,8.71080655616
 09/03  04:00:00,798.578890139,95.5967707961,429.656842385,0.0,44.4937663224,113.312780494,444.227299715,421.162920039,5.66466996096,17.3997097142
 09/03  05:00:00,795.226968388,95.5967707961,425.821185849,0.0,44.4937663224,113.312780494,445.275410528,422.404795197,14.1616749024,8.70894042896
 09/03  06:00:00,867.849125041,95.5967707961,433.341706721,0.0,54.0258772165,176.889270242,409.033343589,363.31123464,28.3233498048,17.3987591436
 09/03  07:00:00,864.233186821,95.5967707961,429.917016987,0.0,54.0258772165,184.38654557,403.73945803,352.544650207,42.4850247072,8.709783116
 09/03  08:00:00,946.924413962,95.5967707961,433.38454876,0.0,65.1572554096,220.04316451,427.972941578,345.128737214,56.6466996096,26.1975047538
 09/03  09:00:00,943.367723329,95.5967707961,437.648007549,0.0,65.1572554096,212.545889182,403.231578352,343.198154121,42.4850247072,17.5483995244
 09/03  10:00:00,943.379868091,95.5967707961,429.603475414,0.0,65.1572554096,220.04316451,440.574201835,343.344594176,70.808374512,26.4212331476
 09/03  11:00:00,944.866922121,95.5967707961,430.138840756,0.0,65.1572554096,220.04316451,437.846226586,340.615424035,70.808374512,26.4224280389
 09/03  12:00:00,937.346717738,95.5967707961,423.585246394,0.0,65.1572554096,220.04316451,430.452814894,333.224994534,70.808374512,26.419445848
 09/03  13:00:00,918.801787394,95.5967707961,411.583912322,0.0,65.1572554096,212.545889182,412.247812015,329.182024013,56.6466996096,26.4190883927
 09/03  14:00:00,915.834157872,95.5967707961,408.264290947,0.0,65.1572554096,212.545889182,388.308912327,319.403711928,42.4850247072,26.4201756919
 09/03  15:00:00,909.434212388,95.5967707961,401.118061794,0.0,65.1572554096,212.545889182,397.104561542,314.036570763,56.6466996096,26.4212911697
 09/03  16:00:00,876.193415806,95.5967707961,392.239245853,0.0,65.1572554096,220.04316451,409.449109576,298.056654872,84.9700494144,26.4224052902
 09/03  17:00:00,832.835121934,95.5967707961,395.857598918,0.0,54.0258772165,184.38654557,412.14709532,300.864486977,84.9700494144,26.3125589282
 09/03  18:00:00,820.41641524,95.5967707961,415.534966238,0.0,44.4937663224,163.454314868,459.935068693,357.565439031,84.9700494144,17.3995802482
