Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  19:00:00,817.769998899,95.5967707961,411.852874531,0.0,44.4937663224,155.95703954,440.639679855,375.282760024,56.6466996096,8.71022022222
 09/03  20:00:00,813.132924478,95.5967707961,432.362103048,0.0,44.4937663224,124.558693486,491.904271793,417.858967399,56.6466996096,17.3986047844
 09/03  21:00:00,832.603255307,95.5967707961,455.149500059,0.0,44.4937663224,124.558693486,485.380492283,434.186531597,42.4850247072,8.70893597929
 09/03  22:00:00,815.593914603,95.5967707961,448.858369823,0.0,34.9616554283,124.558693486,500.07339497,454.349714127,28.3233498048,17.4003310377
 09/03  23:00:00,815.645980158,95.5967707961,447.701706813,0.0,34.9616554283,124.558693486,482.568017352,459.697112418,14.1616749024,8.70923003161
 09/03  24:00:00,804.439758293,95.5967707961,448.699335614,0.0,34.9616554283,113.312780494,486.833617171,463.769449488,5.66466996096,17.3994977222
 09/04  01:00:00,804.76958389,95.5967707961,449.05184445,0.0,34.9616554283,113.312780494,491.79139002,468.727905464,5.66466996096,17.3988145956
 09/04  02:00:00,806.05856197,95.5967707961,449.644683939,0.0,34.9616554283,113.312780494,485.700096024,471.32559026,5.66466996096,8.70983580353
 09/04  03:00:00,807.124866363,95.5967707961,450.992420044,0.0,34.9616554283,113.312780494,499.299914754,476.234624953,5.66466996096,17.40061984
 09/04  04:00:00,813.366851045,95.5967707961,448.246646396,0.0,44.4937663224,113.312780494,487.606922879,473.231491092,5.66466996096,8.71076182602
 09/04  05:00:00,810.856647753,95.5967707961,445.638907688,0.0,44.4937663224,113.312780494,506.534700513,474.973380838,14.1616749024,17.3996447729
 09/04  06:00:00,877.797077269,95.5967707961,446.756140823,0.0,54.0258772165,176.889270242,447.555001829,410.522732983,28.3233498048,8.70891904113
 09/04  07:00:00,880.261116755,95.5967707961,448.737435873,0.0,54.0258772165,184.38654557,452.772585275,392.888841937,42.4850247072,17.398718631
 09/04  08:00:00,962.944561386,95.5967707961,451.640448502,0.0,65.1572554096,220.04316451,442.356384983,368.234023958,56.6466996096,17.4756614156
 09/04  09:00:00,942.618900323,95.5967707961,438.195454156,0.0,65.1572554096,212.545889182,433.146986988,364.355006825,42.4850247072,26.3069554562
 09/04  10:00:00,934.050644383,95.5967707961,420.925422261,0.0,65.1572554096,220.04316451,451.958749278,354.73000723,70.808374512,26.4203675357
 09/04  11:00:00,923.823294016,95.5967707961,407.76221229,0.0,65.1572554096,220.04316451,451.58188381,354.351999998,70.808374512,26.4215092994
 09/04  12:00:00,933.436707652,95.5967707961,418.771603035,0.0,65.1572554096,220.04316451,454.097103112,356.866064577,70.808374512,26.4226640228
 09/04  13:00:00,933.994835216,95.5967707961,427.373505518,0.0,65.1572554096,212.545889182,441.355750203,358.285234315,56.6466996096,26.4238162783
 09/04  14:00:00,937.116034227,95.5967707961,430.942711024,0.0,65.1572554096,212.545889182,419.791472481,350.886840363,42.4850247072,26.4196074109
 09/04  15:00:00,939.439295916,95.5967707961,434.064837098,0.0,65.1572554096,212.545889182,419.81555891,336.748127603,56.6466996096,26.420731698
 09/04  16:00:00,912.343376274,95.5967707961,432.771352853,0.0,65.1572554096,220.04316451,442.370213818,330.978276731,84.9700494144,26.4218876727
 09/04  17:00:00,870.055496634,95.5967707961,437.792751036,0.0,54.0258772165,184.38654557,459.375688536,356.860805349,84.9700494144,17.5448337728
 09/04  18:00:00,849.134664101,95.5967707961,448.158793016,0.0,44.4937663224,163.454314868,496.857441848,394.486880357,84.9700494144,17.4005120763
 09/04  19:00:00,847.527887602,95.5967707961,446.555495732,0.0,44.4937663224,155.95703954,485.914880307,411.868291548,56.6466996096,17.3998891496
 09/04  20:00:00,821.059506998,95.5967707961,444.128161489,0.0,44.4937663224,124.558693486,519.641711735,454.284629407,56.6466996096,8.71038271815
 09/04  21:00:00,819.981750523,95.5967707961,443.387875279,0.0,44.4937663224,124.558693486,521.96591693,462.08196235,42.4850247072,17.3989298729
 09/04  22:00:00,810.627249672,95.5967707961,444.003952316,0.0,34.9616554283,124.558693486,516.245623926,479.213691695,28.3233498048,8.70858242588
 09/04  23:00:00,812.451526498,95.5967707961,444.710066573,0.0,34.9616554283,124.558693486,518.112471788,486.550098699,14.1616749024,17.400698186
 09/04  24:00:00,798.925673431,95.5967707961,443.647302341,0.0,34.9616554283,113.312780494,505.632830763,491.258743205,5.66466996096,8.70941759707
 09/05  01:00:00,809.687426382,95.5967707961,443.25933318,0.0,46.0930336215,113.312780494,516.375766963,493.311268041,5.66466996096,17.3998289607
 09/05  02:00:00,808.175746404,95.5967707961,442.311780135,0.0,46.0930336215,113.312780494,522.381042262,499.317108129,5.66466996096,17.3992641721
 09/05  03:00:00,806.127942361,95.5967707961,440.617636746,0.0,46.0930336215,113.312780494,518.103610829,503.728880704,5.66466996096,8.71006016324
 09/05  04:00:00,898.601278383,95.5967707961,440.035684971,0.0,100.150657288,148.969399434,498.794863181,475.731314519,5.66466996096,17.3988787011
 09/05  05:00:00,900.431646677,95.5967707961,440.811740913,0.0,100.150657288,149.894399434,922.171053306,899.298368115,14.1616749024,8.71101028861
 09/05  06:00:00,1122.32614498,95.6039491018,442.586866158,0.0,176.471037341,302.612436532,622.599111072,576.875850892,28.3233498048,17.3999103759
 09/05  07:00:00,1237.69593381,95.8336076628,443.185975222,0.0,243.2593065,310.10971186,574.910045106,514.866638048,42.4850247072,17.5583823515
 09/05  08:00:00,1280.45123576,95.9770608568,444.103868273,0.0,243.2593065,310.10971186,571.550766004,479.639247395,56.6466996096,35.2648189992
 09/05  09:00:00,1316.5569631,96.0908697672,446.372691704,0.0,243.2593065,302.612436532,531.633417213,462.595394193,42.4850247072,26.5529983124
 09/05  10:00:00,1326.67568949,96.3144051839,448.323937942,0.0,243.2593065,310.10971186,542.122077403,435.70994128,70.808374512,35.603761611
 09/05  11:00:00,1328.66776537,96.6329790883,448.734899982,0.0,243.2593065,310.10971186,521.753018692,406.37444738,70.808374512,44.5701968004
 09/05  12:00:00,1281.34400656,97.0539483162,442.3786897,0.0,243.2593065,310.10971186,494.068867145,387.787939926,70.808374512,35.4725527075
 09/05  13:00:00,1303.66642219,97.467709985,430.219129724,0.0,243.2593065,302.612436532,472.905138212,380.598843892,56.6466996096,35.6595947101
 09/05  14:00:00,1293.08822025,98.1774882531,418.169117745,0.0,243.2593065,302.612436532,437.407161062,358.840346331,42.4850247072,36.0817900246
 09/05  15:00:00,1290.09849721,99.0541632905,414.034500196,0.0,243.2593065,302.612436532,437.384720981,336.807335477,56.6466996096,43.9306858948
 09/05  16:00:00,1290.27725825,100.340396415,405.815759125,0.0,243.2593065,310.10971186,433.766701693,322.279451442,84.9700494144,26.5172008365
 09/05  17:00:00,1292.95241473,101.598325939,407.41504589,0.0,243.2593065,310.10971186,418.01297471,315.540442131,84.9700494144,17.502483164
 09/05  18:00:00,1030.81438239,95.5967707961,417.293066523,0.0,166.938926447,199.110933808,405.195047022,302.777197763,84.9700494144,17.4477998438
 09/05  19:00:00,1046.257476,95.5967707961,433.459587995,0.0,166.938926447,191.61365848,406.031756433,331.940578905,56.6466996096,17.4444779182
 09/05  20:00:00,933.538510277,95.5967707961,447.719258508,0.0,100.150657288,124.558693486,462.571475051,388.4752393,56.6466996096,17.4495361413
 09/05  21:00:00,895.917247935,95.5967707961,450.188797787,0.0,100.150657288,124.558693486,460.341141,400.452150025,42.4850247072,17.4039662679
 09/05  22:00:00,825.693459566,95.5967707961,447.481792115,0.0,46.0930336215,124.558693486,459.311963622,422.27884701,28.3233498048,8.70976680769
 09/05  23:00:00,824.413489781,95.5967707961,445.864771878,0.0,46.0930336215,124.558693486,462.319705836,430.757532975,14.1616749024,17.4004979588
 09/05  24:00:00,811.007318702,95.5967707961,445.104101814,0.0,46.0930336215,113.312780494,448.69433876,434.318958481,5.66466996096,8.71071031742
 09/06  01:00:00,812.352931702,95.5967707961,446.306602704,0.0,46.0930336215,113.312780494,458.629641505,435.565324125,5.66466996096,17.3996474195
 09/06  02:00:00,811.660636009,95.5967707961,445.835280073,0.0,46.0930336215,113.312780494,454.164144462,439.790515612,5.66466996096,8.70895888807
 09/06  03:00:00,809.92225829,95.5967707961,444.206422199,0.0,46.0930336215,113.312780494,466.405174601,443.342002634,5.66466996096,17.3985020062
 09/06  04:00:00,899.722540513,95.5967707961,443.652133871,0.0,100.150657288,148.969399434,439.130609623,424.756110404,5.66466996096,8.70982925792
 09/06  05:00:00,900.852423801,95.5982958342,443.501529101,0.0,100.150657288,149.894399434,680.943742147,649.381171335,14.1616749024,17.4008959092
 09/06  06:00:00,1122.76703449,96.3397630851,443.463608779,0.0,176.471037341,302.612436532,508.311171527,462.587767595,28.3233498048,17.4000541273
 09/06  07:00:00,1239.79791112,97.7327820426,443.45357239,0.0,243.2593065,310.10971186,483.806044199,423.76525848,42.4850247072,17.5557610123
 09/06  08:00:00,1283.76995614,98.3020133083,444.992758969,0.0,243.2593065,310.10971186,488.32535737,405.226926539,56.6466996096,26.4517312216
 09/06  09:00:00,1321.53147861,98.8192446337,448.251965861,0.0,243.2593065,302.612436532,472.378581057,394.491932093,42.4850247072,35.4016242576
 09/06  10:00:00,1331.35554156,99.4823588406,449.689901415,0.0,243.2593065,310.10971186,488.800136311,382.393593196,70.808374512,35.5981686034
 09/06  11:00:00,1333.03717056,100.12000888,449.855964446,0.0,243.2593065,310.10971186,487.958157435,372.572856757,70.808374512,44.5769261659
 09/06  12:00:00,1290.75293405,100.819604853,448.27265211,0.0,243.2593065,310.10971186,466.136461197,359.860574543,70.808374512,35.4675121416
 09/06  13:00:00,1313.53516573,101.861246516,435.802436739,0.0,243.2593065,302.612436532,434.857030229,342.556583832,56.6466996096,35.6537467873
 09/06  14:00:00,1301.44078121,102.595217968,422.042169952,0.0,243.2593065,302.612436532,414.359760157,336.275752911,42.4850247072,35.5989825385
 09/06  15:00:00,1317.67789506,103.228981166,438.793487314,0.0,243.2593065,302.612436532,434.140083771,341.956499138,56.6466996096,35.5368850232
 09/06  16:00:00,1324.5849493,103.958373732,438.585069946,0.0,243.2593065,310.10971186,462.533175746,342.215579247,84.9700494144,35.3475470845
 09/06  17:00:00,1309.70855764,104.61738298,421.837909064,0.0,243.2593065,310.10971186,438.974946754,336.498338539,84.9700494144,17.5065588008
 09/06  18:00:00,1056.51773271,95.5967707961,443.93132322,0.0,166.938926447,199.110933808,435.293549724,332.873301824,84.9700494144,17.4501984854
 09/06  19:00:00,1064.88137447,95.5967707961,452.447188831,0.0,166.938926447,191.61365848,423.274262359,349.178897658,56.6466996096,17.4486650919
 09/06  20:00:00,935.743372624,95.5967707961,449.987585466,0.0,100.150657288,124.558693486,469.803549961,395.70972217,56.6466996096,17.4471281814
 09/06  21:00:00,896.700379017,95.5967707961,449.860659519,0.0,100.150657288,124.558693486,454.129670664,402.933090969,42.4850247072,8.71155498765
 09/06  22:00:00,831.600366799,95.5967707961,451.79581126,0.0,46.0930336215,124.558693486,465.777822921,420.056275955,28.3233498048,17.3981971613
 09/06  23:00:00,833.331896052,95.5967707961,452.630968339,0.0,46.0930336215,124.558693486,448.238309031,425.366815216,14.1616749024,8.70981891274
 09/06  24:00:00,821.02056784,95.5967707961,452.736883247,0.0,46.0930336215,113.312780494,452.068664286,429.003263418,5.66466996096,17.4007309078
 09/07  01:00:00,821.038594788,95.5967707961,452.793069031,0.0,46.0930336215,113.312780494,455.536995262,432.47220341,5.66466996096,17.4001218908
 09/07  02:00:00,821.029143076,95.5967707961,452.803059521,0.0,46.0930336215,113.312780494,449.741368308,435.366163452,5.66466996096,8.71053489495
 09/07  03:00:00,821.016951874,95.5967707961,452.805478853,0.0,46.0930336215,113.312780494,461.517213419,438.453256848,5.66466996096,17.3992866104
 09/07  04:00:00,910.089355201,95.5967707961,452.084045307,0.0,100.150657288,148.969399434,437.232426699,422.858975099,5.66466996096,8.70878163924
 09/07  05:00:00,911.310027261,95.953668456,451.437223627,0.0,100.150657288,149.894399434,651.511153862,619.946880317,14.1616749024,17.4025986419
 09/07  06:00:00,1133.55763545,97.3624164415,450.662883608,0.0,176.471037341,302.612436532,485.638384491,448.605383455,28.3233498048,8.70965123084
 09/07  07:00:00,1249.73048545,99.8201323473,448.671484165,0.0,243.2593065,310.10971186,476.222773091,407.409067794,42.4850247072,26.3286805902
 09/07  08:00:00,1292.87414412,100.799855041,449.83896806,0.0,243.2593065,310.10971186,469.524257602,386.423156616,56.6466996096,26.4544013769
 09/07  09:00:00,1325.22215767,101.678968119,447.820429305,0.0,243.2593065,302.612436532,442.62635454,364.744156778,42.4850247072,35.397173055
 09/07  10:00:00,1306.04249278,102.345207294,418.44862978,0.0,243.2593065,310.10971186,450.672417691,344.270166409,70.808374512,35.5938767699
 09/07  11:00:00,1297.34082955,103.117118151,407.062337579,0.0,243.2593065,310.10971186,446.678420713,331.283428337,70.808374512,44.5866178643
 09/07  12:00:00,1248.95064448,104.586217585,398.381893883,0.0,243.2593065,310.10971186,414.279334916,316.859036818,70.808374512,26.6119235862
 09/07  13:00:00,1272.29673139,105.988040576,386.063057142,0.0,243.2593065,302.612436532,406.807281627,305.589634035,56.6466996096,44.5709479822
 09/07  14:00:00,1269.17049415,107.101943266,381.452187761,0.0,243.2593065,302.612436532,375.085758072,297.006358533,42.4850247072,35.5943748315
 09/07  15:00:00,1278.69190944,108.141809721,391.013232728,0.0,243.2593065,302.612436532,378.692445128,286.512933374,56.6466996096,35.532812144
 09/07  16:00:00,1279.00189004,109.742841266,382.848423758,0.0,243.2593065,310.10971186,397.775173257,277.460496421,84.9700494144,35.3446274217
 09/07  17:00:00,1275.90003321,111.393433123,377.341188097,0.0,243.2593065,310.10971186,373.794754883,271.318637239,84.9700494144,17.5060682297
 09/07  18:00:00,1019.88988363,95.5967707961,403.92504797,0.0,166.938926447,199.110933808,381.392640534,278.974198632,84.9700494144,17.4483924882
 09/07  19:00:00,1048.34960494,95.5967707961,433.671650016,0.0,166.938926447,191.61365848,384.666173856,310.572694338,56.6466996096,17.4467799089
 09/07  20:00:00,937.265863552,95.5967707961,450.365788329,0.0,100.150657288,124.558693486,442.852561432,368.760568439,56.6466996096,17.4452933835
 09/07  21:00:00,899.134496527,95.5967707961,452.615841339,0.0,100.150657288,124.558693486,434.693472916,383.495110949,42.4850247072,8.71333726035
 09/07  22:00:00,828.759817219,95.5967707961,450.207958967,0.0,46.0930336215,124.558693486,450.638874672,404.915920891,28.3233498048,17.399603976
 09/07  23:00:00,829.3587984,95.5967707961,449.789965911,0.0,46.0930336215,124.558693486,435.330903181,412.460299898,14.1616749024,8.70892838052
 09/07  24:00:00,817.425753522,95.5967707961,450.078591561,0.0,46.0930336215,113.312780494,440.808754074,417.742455866,5.66466996096,17.4016282477
 09/08  01:00:00,815.905284644,95.5967707961,449.18700999,0.0,46.0930336215,113.312780494,437.298144441,422.923641425,5.66466996096,8.70983305509
 09/08  02:00:00,812.558299179,95.5967707961,446.459951221,0.0,46.0930336215,113.312780494,452.641043311,429.575638943,5.66466996096,17.4007344068
 09/08  03:00:00,811.112713592,95.5967707961,445.268013018,0.0,46.0930336215,113.312780494,456.365493602,433.300630202,5.66466996096,17.4001934392
 09/08  04:00:00,904.045419389,95.5967707961,445.661948701,0.0,100.150657288,148.969399434,431.933601115,417.558373191,5.66466996096,8.71055796301
 09/08  05:00:00,903.807988814,96.0828739362,444.695693403,0.0,100.150657288,149.894399434,613.776608572,582.212975602,14.1616749024,17.4019580674
 09/08  06:00:00,1127.60038838,98.4687322709,445.196745384,0.0,176.471037341,302.612436532,470.133852247,433.102339985,28.3233498048,8.70816245685
 09/08  07:00:00,1247.35068128,101.682343344,446.622043568,0.0,243.2593065,310.10971186,452.494920665,383.683836075,42.4850247072,26.3260598833
 09/08  08:00:00,1285.29302917,102.598826411,440.609429938,0.0,243.2593065,310.10971186,436.611260297,353.512476174,56.6466996096,26.4520845136
 09/08  09:00:00,1302.73522688,103.270164719,422.328388719,0.0,243.2593065,302.612436532,414.448534892,336.569072307,42.4850247072,35.3944378774
 09/08  10:00:00,1301.09330789,104.034579548,411.571336807,0.0,243.2593065,310.10971186,425.542239437,319.142999638,70.808374512,35.590865287
 09/08  11:00:00,1291.57601438,105.290041851,398.750849862,0.0,243.2593065,310.10971186,415.384235194,308.906694395,70.808374512,35.6691662873
 09/08  12:00:00,1234.02436504,106.803516295,380.098121823,0.0,243.2593065,310.10971186,404.266963272,297.967671958,70.808374512,35.4909168023
 09/08  13:00:00,1250.65131632,108.21601221,360.190478887,0.0,243.2593065,302.612436532,383.228769017,282.004404666,56.6466996096,44.5776647415
 09/08  14:00:00,1241.04245624,109.499389683,349.547625697,0.0,243.2593065,302.612436532,341.611602047,263.534981374,42.4850247072,35.5915959653
 09/08  15:00:00,1236.46433346,111.691237749,343.988075094,0.0,243.2593065,302.612436532,336.930931297,244.75389671,56.6466996096,35.5303349779
 09/08  16:00:00,1249.82208193,113.801521193,348.267123756,0.0,243.2593065,310.10971186,368.00653385,247.693583372,84.9700494144,35.3429010635
 09/08  17:00:00,1255.23301762,115.420538382,351.360945197,0.0,243.2593065,310.10971186,349.900589447,247.425878348,84.9700494144,17.5046616845
 09/08  18:00:00,990.397297617,95.5967707961,372.157413479,0.0,166.938926447,199.110933808,355.84507382,253.42790069,84.9700494144,17.4471237163
 09/08  19:00:00,1008.32203384,95.5967707961,390.794742516,0.0,166.938926447,191.61365848,360.447980503,286.355679221,56.6466996096,17.4456016729
 09/08  20:00:00,897.638066579,95.5967707961,407.577149486,0.0,100.150657288,124.558693486,411.195663404,345.816699438,56.6466996096,8.73226435697
 09/08  21:00:00,867.836929434,95.5967707961,418.051235456,0.0,100.150657288,124.558693486,420.69577405,360.803898442,42.4850247072,17.406850901
 09/08  22:00:00,803.817858575,95.5967707961,421.522546996,0.0,46.0930336215,124.558693486,428.489574562,382.765057623,28.3233498048,17.4011671339
 09/08  23:00:00,810.438594226,95.5967707961,427.746721935,0.0,46.0930336215,124.558693486,415.143852228,392.271109794,14.1616749024,8.71106753137
 09/08  24:00:00,819.670156847,95.5967707961,451.554262396,0.0,46.0930336215,113.312780494,426.875251548,403.808766656,5.66466996096,17.4018149313
 09/09  01:00:00,817.323776188,95.5967707961,450.879312506,0.0,46.0930336215,113.312780494,428.21692095,413.842937262,5.66466996096,8.70931372681
 09/09  02:00:00,816.457718041,95.5967707961,449.103231096,0.0,46.0930336215,113.312780494,439.411668781,416.347353822,5.66466996096,17.3996449982
 09/09  03:00:00,815.671615027,95.5967707961,449.241745484,0.0,46.0930336215,113.312780494,437.178498214,422.803548058,5.66466996096,8.71028019538
 09/09  04:00:00,822.228831183,95.5967707961,446.174445082,0.0,55.6251445156,113.312780494,439.171140544,416.104892661,5.66466996096,17.4015779222
 09/09  05:00:00,820.1930891,95.5967707961,444.852183646,0.0,55.6251445156,113.312780494,452.158773182,420.596073508,14.1616749024,17.4010247715
 09/09  06:00:00,884.468211897,95.5967707961,443.472226934,0.0,65.1572554096,176.889270242,394.789390177,357.755043196,28.3233498048,8.71099717549
 09/09  07:00:00,1002.87416846,96.0168854996,446.343171156,0.0,109.682768182,220.96816451,549.05125366,489.163797601,42.4850247072,17.4024313519
 09/09  08:00:00,1010.06984981,96.1337785985,442.236930088,0.0,109.682768182,220.96816451,493.632303147,419.498502083,56.6466996096,17.487101455
 09/09  09:00:00,1115.11814924,97.2578144862,438.112984753,0.0,131.945524568,266.955817592,456.327374578,387.505443257,42.4850247072,26.336906613
 09/09  10:00:00,1107.46600006,97.6074855622,421.556682926,0.0,131.945524568,274.45309292,459.974440136,362.713074317,70.808374512,26.4529913072
 09/09  11:00:00,1088.57187734,97.816587826,399.164959388,0.0,131.945524568,274.45309292,442.344286767,345.084403187,70.808374512,26.4515090681
 09/09  12:00:00,1053.20968631,98.0795989281,395.044893102,0.0,131.945524568,274.45309292,431.850806839,334.598433731,70.808374512,26.4439985963
 09/09  13:00:00,1045.82482406,98.2640492112,395.067031409,0.0,131.945524568,266.955817592,411.585885188,328.495361582,56.6466996096,26.4438239969
 09/09  14:00:00,1040.48923591,98.5105967618,389.024921049,0.0,131.945524568,266.955817592,386.804930446,317.87622656,42.4850247072,26.4436791786
 09/09  15:00:00,955.127162881,95.5967707961,382.395697545,0.0,109.682768182,212.545889182,330.283824204,238.38315566,56.6466996096,35.2539689345
 09/09  16:00:00,957.025460704,95.5967707961,376.068431664,0.0,109.682768182,220.04316451,343.579373948,232.163496823,84.9700494144,26.4458277107
 09/09  17:00:00,923.989485054,95.5967707961,386.414354173,0.0,109.682768182,220.04316451,339.74051259,237.21623058,84.9700494144,17.5542325957
 09/09  18:00:00,898.318234063,95.5967707961,401.105424725,0.0,100.150657288,199.110933808,385.150673647,282.780980384,84.9700494144,17.3996438492
 09/09  19:00:00,913.178591611,95.5967707961,416.275053524,0.0,100.150657288,191.61365848,377.300979016,311.94400316,56.6466996096,8.71027624679
 09/09  20:00:00,825.426476615,95.5967707961,434.182348002,0.0,55.6251445156,124.558693486,444.364583109,370.316204071,56.6466996096,17.4016794284
 09/09  21:00:00,829.384103115,95.5967707961,439.47043935,0.0,55.6251445156,124.558693486,443.587087433,383.701041903,42.4850247072,17.4010208229
 09/09  22:00:00,829.708495153,95.5967707961,450.992526391,0.0,46.0930336215,124.558693486,442.405767301,405.371423751,28.3233498048,8.71099374527
 09/09  23:00:00,829.398914571,95.5967707961,450.011889098,0.0,46.0930336215,124.558693486,445.137130732,413.575263742,14.1616749024,17.4001920874
 09/09  24:00:00,817.541039616,95.5967707961,449.977120591,0.0,46.0930336215,113.312780494,431.133154613,416.759246113,5.66466996096,8.70923853962
 09/10  01:00:00,805.671782179,95.5967707961,449.806326688,0.0,34.9616554283,113.312780494,446.66592299,423.601755902,5.66466996096,17.3994971269
 09/10  02:00:00,801.472595521,95.5967707961,446.598748193,0.0,34.9616554283,113.312780494,445.958823231,431.583926472,5.66466996096,8.71022679859
 09/10  03:00:00,799.883670152,95.5967707961,445.253259095,0.0,34.9616554283,113.312780494,458.589694645,435.523520585,5.66466996096,17.401504099
 09/10  04:00:00,809.946256321,95.5967707961,445.613936485,0.0,44.4937663224,113.312780494,451.474451286,428.408800204,5.66466996096,17.4009811208
 09/10  05:00:00,808.531736349,95.5967707961,444.644563613,0.0,44.4937663224,113.312780494,454.93118167,432.058527741,14.1616749024,8.71097902625
 09/10  06:00:00,873.557899063,95.5967707961,444.298231443,0.0,54.0258772165,176.889270242,417.698918176,371.975379362,28.3233498048,17.4001890096
 09/10  07:00:00,876.48747649,95.5967707961,445.644486217,0.0,54.0258772165,184.38654557,400.389568159,349.195304459,42.4850247072,8.70923899195
 09/10  08:00:00,961.977621545,95.5967707961,450.665449234,0.0,65.1572554096,220.04316451,397.11723888,322.995036395,56.6466996096,17.4755028749
 09/10  09:00:00,946.856563702,95.5967707961,442.620016639,0.0,65.1572554096,212.545889182,380.792769208,311.993820178,42.4850247072,26.3139243233
 09/10  10:00:00,939.065062705,95.5967707961,426.406208674,0.0,65.1572554096,220.04316451,396.968830711,299.737873175,70.808374512,26.4225830241
 09/10  11:00:00,926.314124196,95.5967707961,411.720846947,0.0,65.1572554096,220.04316451,390.841376513,293.609731227,70.808374512,26.4232707743
 09/10  12:00:00,914.265606368,95.5967707961,399.684055677,0.0,65.1572554096,220.04316451,383.541278883,286.308201813,70.808374512,26.4247025577
 09/10  13:00:00,899.454362664,95.5967707961,391.257632858,0.0,65.1572554096,212.545889182,361.608721587,278.535879441,56.6466996096,26.4261425366
 09/10  14:00:00,895.948141497,95.5967707961,387.388101728,0.0,65.1572554096,212.545889182,339.19034791,270.28327339,42.4850247072,26.4220498134
 09/10  15:00:00,894.768737999,95.5967707961,386.193675986,0.0,65.1572554096,212.545889182,340.188018086,257.117984606,56.6466996096,26.4233338702
 09/10  16:00:00,867.170400161,95.5967707961,383.696811856,0.0,65.1572554096,220.04316451,358.136761205,246.741836109,84.9700494144,26.4248756812
 09/10  17:00:00,817.30431927,95.5967707961,380.140441497,0.0,54.0258772165,184.38654557,357.980558346,246.695856338,84.9700494144,26.3146525934
 09/10  18:00:00,784.730443395,95.5967707961,377.009422318,0.0,44.4937663224,163.454314868,388.735212182,286.364737624,84.9700494144,17.4004251444
 09/10  19:00:00,812.741787831,95.5967707961,401.837169279,0.0,44.4937663224,155.95703954,391.890790882,326.533396039,56.6466996096,8.71069523402
 09/10  20:00:00,793.524617273,95.5967707961,411.304781302,0.0,44.4937663224,124.558693486,451.146337956,377.09999826,56.6466996096,17.3996400863
 09/10  21:00:00,820.23757604,95.5967707961,440.78138854,0.0,44.4937663224,124.558693486,444.273500654,393.079974176,42.4850247072,8.70850177064
 09/10  22:00:00,804.532928375,95.5967707961,434.893157914,0.0,34.9616554283,124.558693486,458.397728308,412.672804869,28.3233498048,17.4015736346
 09/10  23:00:00,815.403215142,95.5967707961,445.02566056,0.0,34.9616554283,124.558693486,443.538461434,420.666898358,14.1616749024,8.70988817381
 09/10  24:00:00,811.196758246,95.5967707961,454.158063152,0.0,34.9616554283,113.312780494,450.49048167,427.424889394,5.66466996096,17.4009223152
 09/11  01:00:00,820.007166913,95.5967707961,452.395079375,0.0,46.0930336215,113.312780494,456.504818087,433.439746991,5.66466996096,17.4004011356
 09/11  02:00:00,818.760862707,95.5967707961,450.597496409,0.0,46.0930336215,113.312780494,451.69853865,437.323165983,5.66466996096,8.71070270596
 09/11  03:00:00,819.88366895,95.5967707961,452.083286463,0.0,46.0930336215,113.312780494,465.404507669,442.340137751,5.66466996096,17.3996999566
 09/11  04:00:00,908.358748939,95.5967707961,450.763101782,0.0,100.150657288,148.969399434,438.409055968,424.032621884,5.66466996096,8.71176412364
 09/11  05:00:00,909.344522338,95.5967707961,450.32799334,0.0,100.150657288,149.894399434,779.557221649,747.993589713,14.1616749024,17.4019570337
 09/11  06:00:00,1129.20201458,95.8505588306,449.489706709,0.0,176.471037341,302.612436532,531.496034089,494.462734333,28.3233498048,8.70994995079
 09/11  07:00:00,1244.99517425,96.4152729451,448.794608828,0.0,243.2593065,310.10971186,501.067777882,432.252280102,42.4850247072,26.3304730727
 09/11  08:00:00,1284.39312265,96.9017031147,444.996378549,0.0,243.2593065,310.10971186,479.456103425,396.352594271,56.6466996096,26.4568095448
 09/11  09:00:00,1304.35092221,97.5791851251,429.825849946,0.0,243.2593065,302.612436532,452.512095581,374.625994344,42.4850247072,35.4010765295
 09/11  10:00:00,1294.36907639,98.4535689031,410.013754137,0.0,243.2593065,310.10971186,454.14820261,347.740950359,70.808374512,35.5988777397
 09/11  11:00:00,1282.9508549,99.3719578748,395.423304322,0.0,243.2593065,310.10971186,448.364007677,332.967056361,70.808374512,44.5885768035
 09/11  12:00:00,1226.34629187,100.600891779,377.791743247,0.0,243.2593065,310.10971186,420.267416027,317.266382542,70.808374512,32.1926589724
 09/11  13:00:00,1247.24140257,101.779367643,362.838585993,0.0,243.2593065,302.612436532,394.70503011,299.105122985,56.6466996096,38.9532075152
 09/11  14:00:00,1233.20484198,103.083817334,348.537715371,0.0,243.2593065,302.612436532,351.388411592,273.302044589,42.4850247072,35.6013422954
 09/11  15:00:00,1227.35071804,104.47782441,342.65523383,0.0,243.2593065,302.612436532,343.739245023,251.55280868,56.6466996096,35.5397367338
 09/11  16:00:00,1239.23992092,105.900750582,346.074151386,0.0,243.2593065,310.10971186,364.532060523,244.211521314,84.9700494144,35.3504897946
 09/11  17:00:00,1232.49288572,107.442995479,338.448506601,0.0,243.2593065,310.10971186,332.610985781,230.131945153,84.9700494144,17.5089912128
 09/11  18:00:00,968.750307405,95.5967707961,351.424124767,0.0,166.938926447,199.110933808,343.95328278,241.532584355,84.9700494144,17.4506490107
 09/11  19:00:00,1010.47733986,95.5967707961,387.610821261,0.0,166.938926447,191.61365848,363.449511361,289.353390956,56.6466996096,17.449420795
 09/11  20:00:00,889.531812276,95.5967707961,397.527530964,0.0,100.150657288,124.558693486,421.853826737,347.759141162,56.6466996096,17.4479859655
 09/11  21:00:00,865.5751329,95.5967707961,414.521425211,0.0,100.150657288,124.558693486,417.254756999,366.057796011,42.4850247072,8.71193628049
 09/11  22:00:00,807.425725591,95.5967707961,424.914681812,0.0,46.0930336215,124.558693486,436.207265356,390.484837533,28.3233498048,17.3990780184
 09/11  23:00:00,809.963639649,95.5967707961,426.732214508,0.0,46.0930336215,124.558693486,421.277915439,398.405974757,14.1616749024,8.71026577989
 09/11  24:00:00,809.576493473,95.5967707961,439.843058334,0.0,46.0930336215,113.312780494,428.296123368,405.229749031,5.66466996096,17.4017043766
 09/12  01:00:00,812.931055179,95.5967707961,443.887165104,0.0,46.0930336215,113.312780494,434.282963717,411.21707768,5.66466996096,17.4012160755
 09/12  02:00:00,818.564323569,95.5967707961,450.018793981,0.0,46.0930336215,113.312780494,431.651169769,417.275364658,5.66466996096,8.71113515039
 09/12  03:00:00,819.848663048,95.5967707961,452.471644279,0.0,46.0930336215,113.312780494,446.76622384,423.701010523,5.66466996096,17.4005433556
 09/12  04:00:00,911.363228137,95.5967707961,450.577125805,0.0,100.150657288,148.969399434,420.570012641,406.195910768,5.66466996096,8.70943191168
 09/12  05:00:00,912.539239412,95.7632897545,451.233673021,0.0,100.150657288,149.894399434,613.575900662,582.014579051,14.1616749024,17.399646709
 09/12  06:00:00,1136.72206554,97.3182831988,450.116708185,0.0,176.471037341,302.612436532,462.601263542,425.567518739,28.3233498048,8.71039499817
 09/12  07:00:00,1233.14210776,99.8034685805,430.898900847,0.0,243.2593065,310.10971186,444.457924845,375.640739201,42.4850247072,26.3321609361
 09/12  08:00:00,1250.48609709,100.838599394,403.704194414,0.0,243.2593065,310.10971186,426.698099141,343.598518503,56.6466996096,26.4528810279
 09/12  09:00:00,1273.80486735,101.698519675,391.909499562,0.0,243.2593065,302.612436532,401.715661923,323.826970048,42.4850247072,35.4036671685
 09/12  10:00:00,1267.36637392,102.974320361,375.345369524,0.0,243.2593065,310.10971186,410.230011017,303.819737442,70.808374512,35.6018990631
 09/12  11:00:00,1258.4289909,104.511096331,362.740082971,0.0,243.2593065,310.10971186,405.708150133,290.311035404,70.808374512,44.5887402162
 09/12  12:00:00,1203.69079248,106.054440059,349.021154101,0.0,243.2593065,310.10971186,375.208577915,268.928277903,70.808374512,35.4719254999
 09/12  13:00:00,1223.8197128,107.465436293,336.444399343,0.0,243.2593065,302.612436532,339.002404281,246.696273746,56.6466996096,35.6594309259
 09/12  14:00:00,1225.12230504,108.802082295,337.010853447,0.0,243.2593065,302.612436532,310.744263342,232.654151263,42.4850247072,35.6050873719
 09/12  15:00:00,1229.32512523,111.095122003,338.109830637,0.0,243.2593065,302.612436532,294.504882799,202.314885226,56.6466996096,35.543297964
 09/12  16:00:00,1239.71254303,113.151434596,338.203095056,0.0,243.2593065,310.10971186,301.416177078,181.092760258,84.9700494144,35.3533674059
 09/12  17:00:00,1243.6925024,114.873043515,339.424363384,0.0,243.2593065,310.10971186,276.975163308,174.498613316,84.9700494144,17.5065005776
 09/12  18:00:00,957.768279464,95.5967707961,341.712783629,0.0,166.938926447,199.110933808,308.856921501,206.438376091,84.9700494144,17.448495995
 09/12  19:00:00,979.916614497,95.5967707961,358.094057886,0.0,166.938926447,191.61365848,338.296065281,264.198431332,56.6466996096,17.4509343389
 09/12  20:00:00,877.680417697,95.5967707961,385.112681591,0.0,100.150657288,124.558693486,406.171551925,332.075381531,56.6466996096,17.4494707843
 09/12  21:00:00,854.686622796,95.5967707961,402.91264296,0.0,100.150657288,124.558693486,402.401401595,351.203748357,42.4850247072,8.71262853131
 09/12  22:00:00,799.526137636,95.5967707961,416.146480647,0.0,46.0930336215,124.558693486,424.616276108,378.891817862,28.3233498048,17.4011084407
 09/12  23:00:00,796.441227966,95.5967707961,411.968697589,0.0,46.0930336215,124.558693486,417.670924543,386.108622143,14.1616749024,17.4006274975
 09/12  24:00:00,780.076509528,95.5967707961,407.726809294,0.0,46.0930336215,113.312780494,404.289692683,389.914214905,5.66466996096,8.71080781708
 09/13  01:00:00,786.514169617,95.5967707961,414.701536179,0.0,46.0930336215,113.312780494,420.46791699,397.403228806,5.66466996096,17.400018223
 09/13  02:00:00,790.058365737,95.5967707961,418.597241384,0.0,46.0930336215,113.312780494,417.271719897,402.897294927,5.66466996096,8.70975500896
 09/13  03:00:00,795.272820132,95.5967707961,424.266095875,0.0,46.0930336215,113.312780494,431.761250633,408.69444883,5.66466996096,17.4021318423
 09/13  04:00:00,895.354787623,95.5967707961,434.781715393,0.0,100.150657288,148.969399434,409.513151617,395.138290572,5.66466996096,8.71019108412
 09/13  05:00:00,899.192918205,96.0387384451,437.36318158,0.0,100.150657288,149.894399434,567.156763793,535.592975943,14.1616749024,17.402112948
 09/13  06:00:00,1123.52230215,98.8364521784,433.683941079,0.0,176.471037341,302.612436532,448.609321113,402.884949549,28.3233498048,17.4010217588
 09/13  07:00:00,1217.11203166,101.644248302,411.107838455,0.0,243.2593065,310.10971186,424.13477734,364.091871345,42.4850247072,17.5578812871
 09/13  08:00:00,1249.94129239,102.695627609,400.871436881,0.0,243.2593065,310.10971186,426.820598047,343.718121095,56.6466996096,26.4557773429
 09/13  09:00:00,1275.20290051,103.79668124,390.992452784,0.0,243.2593065,302.612436532,395.837584896,317.944103335,42.4850247072,35.4084568536
 09/13  10:00:00,1258.1238494,105.343928393,362.620755043,0.0,243.2593065,310.10971186,395.564783207,289.149537034,70.808374512,35.6068716612
 09/13  11:00:00,1238.28905205,107.063288373,341.254123569,0.0,243.2593065,310.10971186,375.471937213,260.077956294,70.808374512,44.5856064078
 09/13  12:00:00,1191.89698321,108.749598507,335.425655496,0.0,243.2593065,310.10971186,336.908991319,230.624026613,70.808374512,35.4765901942
 09/13  13:00:00,1235.01796358,111.232325934,340.993366542,0.0,243.2593065,302.612436532,297.231378998,204.919473776,56.6466996096,35.6652056119
 09/13  14:00:00,1236.34183277,112.763076807,341.183480965,0.0,243.2593065,302.612436532,268.877449133,190.781554881,42.4850247072,35.6108695446
 09/13  15:00:00,1239.89780805,115.056293439,342.280565872,0.0,243.2593065,302.612436532,273.428362518,177.440348065,56.6466996096,39.3413148435
 09/13  16:00:00,1250.09467704,117.469903545,342.959311917,0.0,243.2593065,310.10971186,282.085259296,165.532714597,84.9700494144,31.582495285
 09/13  17:00:00,1255.16722746,119.682214002,344.86033178,0.0,243.2593065,310.10971186,259.409283536,156.934589758,84.9700494144,17.5046443633
 09/13  18:00:00,954.544503931,95.5967707961,339.292058158,0.0,166.938926447,199.110933808,287.308499959,184.888674789,84.9700494144,17.4497757558
 09/13  19:00:00,957.53824076,95.5967707961,337.478430259,0.0,166.938926447,191.61365848,302.620075604,228.526787123,56.6466996096,17.4465888714
 09/13  20:00:00,830.777164197,95.5967707961,339.625995639,0.0,100.150657288,124.558693486,368.541382452,294.444299486,56.6466996096,17.4503833562
 09/13  21:00:00,809.812705544,95.5967707961,356.454961642,0.0,100.150657288,124.558693486,385.451698002,325.560541522,42.4850247072,17.406131772
 09/13  22:00:00,771.059928398,95.5967707961,384.746998467,0.0,46.0930336215,124.558693486,400.108963183,363.074676787,28.3233498048,8.71093659097
 09/13  23:00:00,775.739850238,95.5967707961,388.912089138,0.0,46.0930336215,124.558693486,405.157818816,373.595952943,14.1616749024,17.4001909707
 09/13  24:00:00,767.668057385,95.5967707961,393.712713807,0.0,46.0930336215,113.312780494,396.356003852,381.9825945,5.66466996096,8.70873939074
 09/14  01:00:00,766.428802805,95.5967707961,392.414027653,0.0,46.0930336215,113.312780494,410.174781043,387.107744004,5.66466996096,17.4023670774
 09/14  02:00:00,759.540216596,95.5967707961,384.878902411,0.0,46.0930336215,113.312780494,402.237960901,387.862953543,5.66466996096,8.71033739675
 09/14  03:00:00,767.400264551,95.5967707961,393.468438227,0.0,46.0930336215,113.312780494,418.319551583,395.253090554,5.66466996096,17.4017910687
 09/14  04:00:00,863.796232918,95.5967707961,400.127363511,0.0,100.150657288,148.969399434,405.590447212,382.524412422,5.66466996096,17.401364829
 09/14  05:00:00,871.959019282,96.4615764867,406.99613385,0.0,100.150657288,149.894399434,536.468924175,513.596040988,14.1616749024,8.71120828519
 09/14  06:00:00,1107.41935579,99.5300855892,415.186037024,0.0,176.471037341,302.612436532,437.593513024,391.867420048,28.3233498048,17.4027431716
 09/14  07:00:00,1207.95519855,103.020546682,399.538260344,0.0,243.2593065,310.10971186,404.782255959,344.736788254,42.4850247072,17.5604429983
 09/14  08:00:00,1231.12350858,104.484674541,378.422963294,0.0,243.2593065,310.10971186,406.969897363,315.052564182,56.6466996096,35.2706335719
 09/14  09:00:00,1253.74580949,105.733440137,365.346356528,0.0,243.2593065,302.612436532,364.75541964,295.711879122,42.4850247072,26.5585158103
 09/14  10:00:00,1247.94838718,107.313276574,350.739264375,0.0,243.2593065,310.10971186,382.224162815,269.889510393,70.808374512,41.5262779096
 09/14  11:00:00,1232.67381615,109.000175666,334.694777392,0.0,243.2593065,310.10971186,352.146696059,242.685358388,70.808374512,38.6529631593
 09/14  12:00:00,1195.66243738,110.753446366,336.759351031,0.0,243.2593065,310.10971186,322.751965537,216.460518221,70.808374512,35.4830728042
 09/14  13:00:00,1233.87360256,112.598253426,339.099148345,0.0,243.2593065,302.612436532,287.140583246,194.820978971,56.6466996096,35.6729046658
 09/14  14:00:00,1239.32036969,114.667885197,342.230401787,0.0,243.2593065,302.612436532,273.103133416,186.113751151,42.4850247072,44.5043575577
 09/14  15:00:00,1245.46836328,118.383345861,343.87192785,0.0,243.2593065,302.612436532,255.547474092,163.37645386,56.6466996096,35.5243206228
 09/14  16:00:00,1252.33688023,120.124516345,342.439282756,0.0,243.2593065,310.10971186,271.697001195,160.20262037,84.9700494144,26.5243314097
 09/14  17:00:00,1252.15785111,121.130399722,341.404342547,0.0,243.2593065,310.10971186,266.935611717,164.458077284,84.9700494144,17.5074850184
 09/14  18:00:00,954.858431183,95.5967707961,339.205395367,0.0,166.938926447,199.110933808,294.585990581,192.164490741,84.9700494144,17.4514504254
 09/14  19:00:00,963.385757434,95.5967707961,341.971576396,0.0,166.938926447,191.61365848,312.054327858,237.957998911,56.6466996096,17.4496293375
 09/14  20:00:00,871.234403238,95.5967707961,378.060629067,0.0,100.150657288,124.558693486,398.185745883,324.09169373,56.6466996096,17.4473525437
 09/14  21:00:00,860.928399989,95.5967707961,408.983921896,0.0,100.150657288,124.558693486,408.052429137,348.160962968,42.4850247072,17.4064414611
 09/14  22:00:00,810.867781084,95.5967707961,428.342385012,0.0,46.0930336215,124.558693486,413.05949324,376.026377924,28.3233498048,8.7097655116
 09/14  23:00:00,818.127253896,95.5967707961,435.683565829,0.0,46.0930336215,124.558693486,419.22087471,387.658629461,14.1616749024,17.4005703473
 09/14  24:00:00,808.2214329,95.5967707961,438.297390099,0.0,46.0930336215,113.312780494,415.078040481,394.703557501,5.66466996096,14.7098130191
 09/15  01:00:00,816.032510026,95.5967707961,446.793323812,0.0,46.0930336215,113.312780494,419.308280844,402.243326661,5.66466996096,11.4002842218
 09/15  02:00:00,819.72714136,95.5967707961,450.921369939,0.0,46.0930336215,113.312780494,431.219875815,408.152775151,5.66466996096,17.402430703
 09/15  03:00:00,819.038673858,95.5967707961,450.252658071,0.0,46.0930336215,113.312780494,425.655580887,411.279140814,5.66466996096,8.71177011197
 09/15  04:00:00,913.492269583,95.5967707961,452.627667576,0.0,100.150657288,148.969399434,419.533401325,396.466911611,5.66466996096,17.4018197529
 09/15  05:00:00,911.201261093,96.595560535,450.004441428,0.0,100.150657288,149.894399434,549.814783519,526.943024233,14.1616749024,8.71008438335
 09/15  06:00:00,1136.27528344,99.7613638446,448.153172696,0.0,176.471037341,302.612436532,447.20782143,401.483043564,28.3233498048,17.4014280611
 09/15  07:00:00,1251.86196997,103.514316068,448.355213503,0.0,243.2593065,310.10971186,427.456164268,358.641107844,42.4850247072,26.3300317161
 09/15  08:00:00,1281.6707288,104.884918161,433.554479302,0.0,243.2593065,310.10971186,417.557029902,334.449360305,56.6466996096,26.4609699874
 09/15  09:00:00,1277.12871937,106.095952294,391.067989852,0.0,243.2593065,302.612436532,380.156281165,311.119923769,42.4850247072,26.5513326885
 09/15  10:00:00,1267.58171238,107.512511267,370.714093568,0.0,243.2593065,310.10971186,407.582553141,292.276430783,70.808374512,44.497747846
 09/15  11:00:00,1261.56426734,109.076139458,361.079093686,0.0,243.2593065,310.10971186,386.718299082,280.24118433,70.808374512,35.66874024
 09/15  12:00:00,1213.02081101,110.74288215,352.867618076,0.0,243.2593065,310.10971186,373.688091414,267.388190785,70.808374512,35.491526117
 09/15  13:00:00,1231.61927224,112.320369253,338.198838067,0.0,243.2593065,302.612436532,346.245382134,245.001825612,56.6466996096,44.596856912
 09/15  14:00:00,1232.19768377,114.356188507,335.943427359,0.0,243.2593065,302.612436532,290.307010082,212.227846766,42.4850247072,35.594138609
 09/15  15:00:00,1242.32573367,119.292629678,340.131581074,0.0,243.2593065,302.612436532,263.417371216,171.237457348,56.6466996096,35.5332142584
 09/15  16:00:00,1249.53051973,119.163429603,340.975404912,0.0,243.2593065,310.10971186,280.437535391,168.948734436,84.9700494144,26.5187515402
 09/15  17:00:00,1251.0128787,120.171064219,341.365058552,0.0,243.2593065,310.10971186,281.398132236,170.177587613,84.9700494144,26.250495209
 09/15  18:00:00,956.193699718,95.5967707961,340.355520591,0.0,166.938926447,199.110933808,324.521955681,222.104292269,84.9700494144,17.447613998
 09/15  19:00:00,969.508999745,95.5967707961,348.178657585,0.0,166.938926447,191.61365848,335.402633255,261.309658493,56.6466996096,17.4462751526
 09/15  20:00:00,873.58284295,95.5967707961,380.929164832,0.0,100.150657288,124.558693486,398.445059251,333.062397965,56.6466996096,8.73596167689
 09/15  21:00:00,869.686980388,95.5967707961,419.092033031,0.0,100.150657288,124.558693486,417.446575524,357.554065537,42.4850247072,17.4074852798
 09/15  22:00:00,811.900980695,95.5967707961,429.548185148,0.0,46.0930336215,124.558693486,428.551634621,382.826336599,28.3233498048,17.4019482173
 09/15  23:00:00,825.700490886,95.5967707961,443.635521871,0.0,46.0930336215,124.558693486,417.074839459,394.201651566,14.1616749024,8.71151299078
 09/15  24:00:00,820.53574776,95.5967707961,451.667657344,0.0,46.0930336215,113.312780494,425.417396387,402.349880423,5.66466996096,17.4028460031
 09/16  01:00:00,819.306317822,95.5967707961,450.480994022,0.0,46.0930336215,113.312780494,421.273788909,406.899223985,5.66466996096,8.70989496284
 09/16  02:00:00,818.94743706,95.5967707961,450.145644484,0.0,46.0930336215,113.312780494,433.901999864,410.836397349,5.66466996096,17.4009325538
 09/16  03:00:00,819.119685502,95.5967707961,451.948185682,0.0,46.0930336215,113.312780494,440.998151926,418.47455169,5.66466996096,16.8589302754
 09/16  04:00:00,825.107026715,95.5967707961,448.781470537,0.0,55.6251445156,113.312780494,427.237806887,412.320950437,5.66466996096,9.25218648931
 09/16  05:00:00,824.043619359,95.5967707961,447.760340191,0.0,55.6251445156,113.312780494,445.641056806,414.076638656,14.1616749024,17.4027432478
 09/16  06:00:00,892.995849806,95.5967707961,447.490197137,0.0,65.1572554096,176.889270242,391.34279884,354.307516112,28.3233498048,8.71193292309
 09/16  07:00:00,1003.06468123,95.9133550603,447.419447797,0.0,109.682768182,220.96816451,548.052339183,488.163302375,42.4850247072,17.4040121014
 09/16  08:00:00,1014.51344243,95.9126400819,448.159473464,0.0,109.682768182,220.96816451,514.615349361,440.478837409,56.6466996096,17.4898123424
 09/16  09:00:00,1124.35522348,97.1060215593,448.046591666,0.0,131.945524568,266.955817592,482.322520445,413.495675446,42.4850247072,26.3418202913
 09/16  10:00:00,1130.74082746,97.2621058182,446.265705077,0.0,131.945524568,274.45309292,498.442337612,401.174726851,70.808374512,26.4592362489
 09/16  11:00:00,1132.73928224,97.3299099977,447.11381405,0.0,131.945524568,274.45309292,492.89659852,395.630098329,70.808374512,26.4581256791
 09/16  12:00:00,1100.83884165,97.3918889171,447.25927649,0.0,131.945524568,274.45309292,487.410268986,390.151111382,70.808374512,26.4507830927
 09/16  13:00:00,1084.88728254,97.4736258022,437.963379512,0.0,131.945524568,266.955817592,466.444297633,383.349065107,56.6466996096,26.448532916
 09/16  14:00:00,1074.07194338,97.5490181071,426.093535546,0.0,131.945524568,266.955817592,454.925736447,377.181555898,42.4850247072,35.2591558423
 09/16  15:00:00,1006.08745749,95.5967707961,437.666594197,0.0,109.682768182,212.545889182,386.962925106,303.865312828,56.6466996096,26.4509126686
 09/16  16:00:00,1017.98438372,95.5967707961,442.949001002,0.0,109.682768182,220.04316451,418.163869686,306.744902232,84.9700494144,26.4489180394
 09/16  17:00:00,969.995061067,95.5967707961,436.785207297,0.0,109.682768182,220.04316451,421.004168803,309.713023571,84.9700494144,26.3210958178
 09/16  18:00:00,942.374179742,95.5967707961,448.74912093,0.0,100.150657288,199.110933808,447.828170996,354.146862962,84.9700494144,8.71125861912
 09/16  19:00:00,950.120064983,95.5967707961,452.986114649,0.0,100.150657288,191.61365848,441.023017753,366.975441374,56.6466996096,17.4008767691
 09/16  20:00:00,839.984538622,95.5967707961,450.982758662,0.0,55.6251445156,124.558693486,477.141391286,411.785041891,56.6466996096,8.709649786
 09/16  21:00:00,840.384089371,95.5967707961,451.126524862,0.0,55.6251445156,124.558693486,475.294168498,415.406080786,42.4850247072,17.4030630054
 09/16  22:00:00,831.842860359,95.5967707961,452.284678389,0.0,46.0930336215,124.558693486,466.954539259,429.920526857,28.3233498048,8.7106625974
 09/16  23:00:00,833.29457602,95.5967707961,452.642049398,0.0,46.0930336215,124.558693486,466.543013794,434.978865102,14.1616749024,17.4024737892
 09/16  24:00:00,809.851639859,95.5967707961,440.607799054,0.0,46.0930336215,113.312780494,461.086231712,438.019457393,5.66466996096,17.4021043583
 09/17  01:00:00,806.167239316,95.5967707961,448.518781775,0.0,34.9616554283,113.312780494,457.468308583,443.091971756,5.66466996096,8.71166686603
 09/17  02:00:00,799.884579403,95.5967707961,441.871428325,0.0,34.9616554283,113.312780494,469.350875618,446.284488176,5.66466996096,17.4017174809
 09/17  03:00:00,799.41259902,95.5967707961,441.135131289,0.0,34.9616554283,113.312780494,464.607063913,450.232335726,5.66466996096,8.71005822621
 09/17  04:00:00,816.361383995,95.5967707961,448.424971086,0.0,44.4937663224,113.312780494,466.991204753,443.925320553,5.66466996096,17.40121424
 09/17  05:00:00,819.945355409,95.5967707961,453.15305707,0.0,44.4937663224,113.312780494,479.340255112,447.777719023,14.1616749024,17.4008611859
 09/17  06:00:00,886.491076083,95.5967707961,451.051675812,0.0,54.0258772165,176.889270242,426.265366251,389.231067791,28.3233498048,8.71094865475
 09/17  07:00:00,881.595395907,95.5967707961,450.413110788,0.0,54.0258772165,184.38654557,444.019713479,384.131618395,42.4850247072,17.4030703764
 09/17  08:00:00,961.250144823,95.5967707961,449.686751989,0.0,65.1572554096,220.04316451,444.408113228,370.285896172,56.6466996096,17.4755174456
 09/17  09:00:00,955.701049168,95.5967707961,451.959388909,0.0,65.1572554096,212.545889182,427.375532842,367.33921973,42.4850247072,17.5512884053
