Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  10:00:00,961.394838465,95.5967707961,450.74434563,0.0,65.1572554096,220.04316451,463.960298167,366.723078497,70.808374512,26.4288451579
 09/17  11:00:00,955.985075561,95.5967707961,442.649249307,0.0,65.1572554096,220.04316451,468.377774364,362.338234038,70.808374512,35.2311658142
 09/17  12:00:00,959.654601506,95.5967707961,447.471439075,0.0,65.1572554096,220.04316451,455.47038074,358.23462822,70.808374512,26.4273780076
 09/17  13:00:00,957.531920958,95.5967707961,453.386429313,0.0,65.1572554096,212.545889182,440.05634934,356.980430101,56.6466996096,26.4292196297
 09/17  14:00:00,949.833036363,95.5967707961,445.18223643,0.0,65.1572554096,212.545889182,420.603407945,351.687307178,42.4850247072,26.4310760591
 09/17  15:00:00,946.213698969,95.5967707961,441.318177625,0.0,65.1572554096,212.545889182,431.390751587,348.316562885,56.6466996096,26.427489092
 09/17  16:00:00,921.230304739,95.5967707961,441.6863157,0.0,65.1572554096,220.04316451,460.201737886,348.802380533,84.9700494144,26.4293079383
 09/17  17:00:00,874.600419533,95.5967707961,441.81022457,0.0,54.0258772165,184.38654557,475.219424379,363.936776577,84.9700494144,26.3125983879
 09/17  18:00:00,844.42282225,95.5967707961,442.073205259,0.0,44.4937663224,163.454314868,497.921152441,404.240090837,84.9700494144,8.71101218987
 09/17  19:00:00,856.19294916,95.5967707961,449.601227486,0.0,44.4937663224,155.95703954,488.086076641,414.037329066,56.6466996096,17.402047966
 09/17  20:00:00,832.163311151,95.5967707961,453.454101605,0.0,44.4937663224,124.558693486,516.305748028,450.946870694,56.6466996096,8.71217772443
 09/17  21:00:00,829.365948438,95.5967707961,451.907085342,0.0,44.4937663224,124.558693486,519.527093737,459.639422536,42.4850247072,17.4026464935
 09/17  22:00:00,817.657190277,95.5967707961,450.316374494,0.0,34.9616554283,124.558693486,514.690255415,477.656416517,28.3233498048,8.7104890938
 09/17  23:00:00,819.72579887,95.5967707961,450.224282146,0.0,34.9616554283,124.558693486,512.478875063,480.915079889,14.1616749024,17.4021202718
 09/17  24:00:00,798.209937561,95.5967707961,439.971047186,0.0,34.9616554283,113.312780494,505.067341634,482.000892964,5.66466996096,17.4017787088
 09/18  01:00:00,810.534782548,95.5967707961,441.066184149,0.0,46.0930336215,113.312780494,497.416030811,483.039858519,5.66466996096,8.71150233145
 09/18  02:00:00,815.18034355,95.5967707961,446.080065593,0.0,46.0930336215,113.312780494,509.563356914,486.497249738,5.66466996096,17.4014372145
 09/18  03:00:00,818.371601972,95.5967707961,449.563251579,0.0,46.0930336215,113.312780494,504.234715014,489.860104401,5.66466996096,8.70994065229
 09/18  04:00:00,911.124602927,95.5967707961,452.943937223,0.0,100.150657288,148.969399434,490.156238943,467.090908296,5.66466996096,17.4006606859
 09/18  05:00:00,910.115099985,95.5967707961,450.998008503,0.0,100.150657288,149.894399434,865.703817388,842.831124619,14.1616749024,8.71101786665
 09/18  06:00:00,1134.73387674,95.8537365235,450.396381231,0.0,176.471037341,302.612436532,596.626634131,550.899944728,28.3233498048,17.4033395985
 09/18  07:00:00,1246.66992025,96.1663436199,450.241746505,0.0,243.2593065,310.10971186,564.564846011,495.74850933,42.4850247072,26.331311974
 09/18  08:00:00,1289.02829164,96.2979924458,450.712382308,0.0,243.2593065,310.10971186,552.212747983,469.10616621,56.6466996096,26.459882163
 09/18  09:00:00,1316.03611747,96.6081363791,443.295043956,0.0,243.2593065,302.612436532,532.620629681,454.735526031,42.4850247072,35.4000789426
 09/18  10:00:00,1320.30936817,97.1082236219,439.315990541,0.0,243.2593065,310.10971186,540.464381506,434.057644254,70.808374512,35.5983627403
 09/18  11:00:00,1321.77798183,97.5558512568,439.259193761,0.0,243.2593065,310.10971186,527.182512737,420.69600267,70.808374512,35.6781355544
 09/18  12:00:00,1272.16145434,97.9815391693,430.491816256,0.0,243.2593065,310.10971186,511.230130969,404.921882248,70.808374512,35.4998742084
 09/18  13:00:00,1295.02709156,98.3697698623,418.805362324,0.0,243.2593065,302.612436532,493.503766577,392.264577537,56.6466996096,44.5924894306
 09/18  14:00:00,1291.9847212,98.8445077661,414.975949003,0.0,243.2593065,302.612436532,464.22275411,386.134017927,42.4850247072,35.603711476
 09/18  15:00:00,1292.3143307,99.4509856218,414.70374811,0.0,243.2593065,302.612436532,472.720455527,380.530799875,56.6466996096,35.5429560426
 09/18  16:00:00,1298.96524473,100.02383417,414.090022034,0.0,243.2593065,310.10971186,493.737190953,373.413191966,84.9700494144,35.3539495728
 09/18  17:00:00,1305.4475076,100.538574826,420.500346148,0.0,243.2593065,310.10971186,470.611291668,368.131829003,84.9700494144,17.5094132513
 09/18  18:00:00,1040.33402024,95.5967707961,425.904000791,0.0,166.938926447,199.110933808,461.01406443,358.592594445,84.9700494144,17.45142057
 09/18  19:00:00,1069.49765062,95.5967707961,448.063443863,0.0,166.938926447,191.61365848,444.304344607,370.207617624,56.6466996096,17.4500273737
 09/18  20:00:00,940.01188459,95.5967707961,453.460134692,0.0,100.150657288,124.558693486,488.984209024,414.888746563,56.6466996096,17.4487628507
 09/18  21:00:00,898.136788961,95.5967707961,451.652089566,0.0,100.150657288,124.558693486,474.227443908,423.027381299,42.4850247072,8.71503790182
 09/18  22:00:00,828.438139749,95.5967707961,449.917679009,0.0,46.0930336215,124.558693486,486.854725309,441.128327218,28.3233498048,17.4030482861
 09/18  23:00:00,827.776184773,95.5967707961,448.602707234,0.0,46.0930336215,124.558693486,469.370782599,446.498420788,14.1616749024,8.71068690929
 09/18  24:00:00,812.34290177,95.5967707961,446.225621296,0.0,46.0930336215,113.312780494,475.806501034,452.739167045,5.66466996096,17.4026640286
 09/19  01:00:00,810.000705708,95.5967707961,444.266397906,0.0,46.0930336215,113.312780494,480.281824981,457.21479263,5.66466996096,17.4023623895
 09/19  02:00:00,809.357593802,95.5967707961,443.640420217,0.0,46.0930336215,113.312780494,474.437012116,460.060561954,5.66466996096,8.71178020057
 09/19  03:00:00,809.174058297,95.5967707961,443.471528652,0.0,46.0930336215,113.312780494,485.925669376,462.859031837,5.66466996096,17.4019675785
 09/19  04:00:00,902.184471449,95.5967707961,443.425298646,0.0,100.150657288,148.969399434,458.126681425,443.751810913,5.66466996096,8.71020055142
 09/19  05:00:00,901.688863059,95.7674079833,442.621805115,0.0,100.150657288,149.894399434,730.665372487,699.101104694,14.1616749024,17.4025928905
 09/19  06:00:00,1124.58577826,96.6326857347,441.050925275,0.0,176.471037341,302.612436532,540.248768627,494.524186105,28.3233498048,17.4012327177
 09/19  07:00:00,1237.92692532,98.304158118,441.337311674,0.0,243.2593065,310.10971186,506.962767256,446.918887248,42.4850247072,17.5588553009
 09/19  08:00:00,1281.66307929,99.1045374876,442.757292023,0.0,243.2593065,310.10971186,502.771642573,419.666209136,56.6466996096,26.4587338271
 09/19  09:00:00,1317.50862689,99.8710484106,443.9954465,0.0,243.2593065,302.612436532,481.862669728,403.963898633,42.4850247072,35.4137463881
 09/19  10:00:00,1328.68559093,100.662120321,446.060072143,0.0,243.2593065,310.10971186,486.635695567,380.213139125,70.808374512,35.61418193
 09/19  11:00:00,1331.15153589,101.313580777,446.471313669,0.0,243.2593065,310.10971186,483.298789034,367.894487258,70.808374512,44.595927264
 09/19  12:00:00,1274.4973616,102.195671275,429.849627264,0.0,243.2593065,310.10971186,454.589961479,348.297137762,70.808374512,35.4844492056
 09/19  13:00:00,1292.43031036,103.22727786,412.364961626,0.0,243.2593065,302.612436532,425.105561393,332.783618392,56.6466996096,35.6752433918
 09/19  14:00:00,1289.68317019,104.11766136,408.400012255,0.0,243.2593065,302.612436532,413.075494666,326.068246951,42.4850247072,44.5222230082
 09/19  15:00:00,1283.25639952,105.358575698,400.314772603,0.0,243.2593065,302.612436532,400.535373042,308.360646276,56.6466996096,35.5280271559
 09/19  16:00:00,1292.77539853,106.368449794,402.322840582,0.0,243.2593065,310.10971186,413.984056455,302.485509616,84.9700494144,26.5284974243
 09/19  17:00:00,1304.03304924,107.117098651,413.522807065,0.0,243.2593065,310.10971186,408.377963219,305.899537262,84.9700494144,17.5083765422
 09/19  18:00:00,1054.87792166,95.5967707961,442.865750891,0.0,166.938926447,199.110933808,430.604999684,328.182345992,84.9700494144,17.4526042774
 09/19  19:00:00,1067.76864055,95.5967707961,449.020448647,0.0,166.938926447,191.61365848,423.121877556,349.024736583,56.6466996096,17.4504413632
 09/19  20:00:00,929.055949985,95.5967707961,445.022155139,0.0,100.150657288,124.558693486,469.05102201,394.953295699,56.6466996096,17.4510267017
 09/19  21:00:00,888.283235744,95.5967707961,443.850667031,0.0,100.150657288,124.558693486,463.861205414,403.968884272,42.4850247072,17.4072964347
 09/19  22:00:00,819.448179825,95.5967707961,442.740251207,0.0,46.0930336215,124.558693486,461.840692423,424.807114705,28.3233498048,8.71022791318
 09/19  23:00:00,818.315112651,95.5967707961,441.08514135,0.0,46.0930336215,124.558693486,463.226467197,431.663203889,14.1616749024,17.4015884055
 09/19  24:00:00,802.989542077,95.5967707961,438.957593476,0.0,46.0930336215,113.312780494,461.369218973,438.303246735,5.66466996096,17.4013022765
 09/20  01:00:00,798.233187056,95.5967707961,434.968430221,0.0,46.0930336215,113.312780494,458.620876974,444.244941317,5.66466996096,8.711265696
 09/20  02:00:00,797.309634641,95.5967707961,433.922782978,0.0,46.0930336215,113.312780494,470.52392576,447.455437378,5.66466996096,17.4038184211
 09/20  03:00:00,799.893874092,95.5967707961,436.236496371,0.0,46.0930336215,113.312780494,464.535978373,450.158781618,5.66466996096,8.7125267935
 09/20  04:00:00,891.097374447,95.5967707961,437.092983378,0.0,100.150657288,148.969399434,456.34024961,433.272176193,5.66466996096,17.403403456
 09/20  05:00:00,893.045742031,96.0213963098,437.338591641,0.0,100.150657288,149.894399434,655.625267638,632.752688497,14.1616749024,8.71090423846
 09/20  06:00:00,1119.8226042,97.6468298376,437.409162746,0.0,176.471037341,302.612436532,509.911605661,464.18506876,28.3233498048,17.4031870965
 09/20  07:00:00,1237.15303926,100.628219336,439.188017207,0.0,243.2593065,310.10971186,481.266189154,412.449596099,42.4850247072,26.3315683474
 09/20  08:00:00,1283.2807629,101.5781563,442.612884526,0.0,243.2593065,310.10971186,469.515175307,386.402275957,56.6466996096,26.4661997405
 09/20  09:00:00,1320.67447719,102.193538049,444.146316478,0.0,243.2593065,302.612436532,449.963485713,372.076933034,42.4850247072,35.401527972
 09/20  10:00:00,1323.35230474,102.867604474,437.531850486,0.0,243.2593065,310.10971186,457.841245832,351.432618318,70.808374512,35.6002530019
 09/20  11:00:00,1312.84103651,103.462716593,424.700847408,0.0,243.2593065,310.10971186,445.582142349,339.093369071,70.808374512,35.6803987655
 09/20  12:00:00,1267.24354353,104.043237189,420.092085596,0.0,243.2593065,310.10971186,440.019734727,333.709249073,70.808374512,35.5021111423
 09/20  13:00:00,1306.10165331,104.977005376,424.865593828,0.0,243.2593065,302.612436532,429.308251692,328.065476614,56.6466996096,44.5960754689
 09/20  14:00:00,1295.14363699,105.535727475,412.288348469,0.0,243.2593065,302.612436532,406.142758672,328.051023079,42.4850247072,35.6067108857
 09/20  15:00:00,1287.93005409,106.303274263,403.742542459,0.0,243.2593065,302.612436532,412.575535842,320.382767112,56.6466996096,35.5460691199
 09/20  16:00:00,1294.67517651,106.87093672,402.917435588,0.0,243.2593065,310.10971186,437.298526588,316.971752509,84.9700494144,35.356724665
 09/20  17:00:00,1310.29251539,107.280341873,419.236916146,0.0,243.2593065,310.10971186,423.493293838,321.01264252,84.9700494144,17.5106019038
 09/20  18:00:00,1041.64958754,95.5967707961,428.303153362,0.0,166.938926447,199.110933808,434.328501816,331.905954161,84.9700494144,17.4524982406
 09/20  19:00:00,1059.40660135,95.5967707961,437.45975473,0.0,166.938926447,191.61365848,416.901755769,342.803923445,56.6466996096,17.4511327144
 09/20  20:00:00,937.213877274,95.5967707961,449.976504242,0.0,100.150657288,124.558693486,461.311255182,387.214643356,56.6466996096,17.4499122166
 09/20  21:00:00,901.045562269,95.5967707961,453.601547141,0.0,100.150657288,124.558693486,447.324935784,396.12711838,42.4850247072,8.71279269687
 09/20  22:00:00,826.008842563,95.5967707961,445.673731848,0.0,46.0930336215,124.558693486,458.635893881,412.911099188,28.3233498048,17.4014448885
 09/20  23:00:00,815.642366975,95.5967707961,433.57448347,0.0,46.0930336215,124.558693486,438.733105844,415.860159963,14.1616749024,8.7112709783
 09/20  24:00:00,799.870558413,95.5967707961,429.895355857,0.0,46.0930336215,113.312780494,441.418930737,418.350367764,5.66466996096,17.4038930123
 09/21  01:00:00,814.655983095,95.5967707961,445.721377433,0.0,46.0930336215,113.312780494,449.162889988,426.094555606,5.66466996096,17.4036644213
 09/21  02:00:00,821.087098434,95.5967707961,453.420847046,0.0,46.0930336215,113.312780494,448.462625586,434.085479581,5.66466996096,8.71247604398
 09/21  03:00:00,819.714464432,95.5967707961,451.82377087,0.0,46.0930336215,113.312780494,459.784399929,436.716381138,5.66466996096,17.4033488299
 09/21  04:00:00,911.069972146,95.5967707961,452.458444214,0.0,100.150657288,148.969399434,432.233920456,417.858367398,5.66466996096,8.71088309753
 09/21  05:00:00,911.169288016,96.1022101711,451.662791877,0.0,100.150657288,149.894399434,631.409621602,599.844297759,14.1616749024,17.40364894
 09/21  06:00:00,1135.50761126,98.5070243152,449.155466206,0.0,176.471037341,302.612436532,488.105949572,442.379847971,28.3233498048,17.4027517964
 09/21  07:00:00,1247.9912113,101.341453876,447.084101406,0.0,243.2593065,310.10971186,465.426408854,405.380416722,42.4850247072,17.560967425
 09/21  08:00:00,1289.29834533,102.130093769,446.441702985,0.0,243.2593065,310.10971186,474.556471299,391.447759555,56.6466996096,26.4620121347
 09/21  09:00:00,1322.94834547,102.671193327,446.271354944,0.0,243.2593065,302.612436532,463.51297389,385.60893892,42.4850247072,35.4190102624
 09/21  10:00:00,1331.90486886,103.199655291,447.037665421,0.0,243.2593065,310.10971186,479.987088226,373.558624643,70.808374512,35.6200890705
 09/21  11:00:00,1328.584541,103.814501883,440.992330933,0.0,243.2593065,310.10971186,470.544431276,355.141814077,70.808374512,44.5942426871
 09/21  12:00:00,1261.26925801,104.372271883,413.284848083,0.0,243.2593065,310.10971186,450.19401845,343.895256682,70.808374512,35.4903872559
 09/21  13:00:00,1287.04521106,104.899163221,404.299104627,0.0,243.2593065,302.612436532,431.653387781,339.324186537,56.6466996096,35.6825016344
 09/21  14:00:00,1280.76817392,105.493239892,396.490255654,0.0,243.2593065,302.612436532,422.592523735,335.593714134,42.4850247072,44.5137848931
 09/21  15:00:00,1272.66425588,106.078673686,386.622836404,0.0,243.2593065,302.612436532,421.135851484,328.954625533,56.6466996096,35.5345263415
 09/21  16:00:00,1283.02393552,106.656328668,389.916075162,0.0,243.2593065,310.10971186,433.705510152,322.213087172,84.9700494144,26.522373566
 09/21  17:00:00,1273.54849063,107.12454651,378.911769831,0.0,243.2593065,310.10971186,424.195279194,312.9708186,84.9700494144,26.2544111803
 09/21  18:00:00,1003.13366907,95.5967707961,384.982944309,0.0,166.938926447,199.110933808,414.404618926,320.700763775,84.9700494144,8.73380573638
 09/21  19:00:00,1014.5667474,95.5967707961,387.613617537,0.0,166.938926447,191.61365848,404.742398872,330.642350808,56.6466996096,17.4533484541
 09/21  20:00:00,888.874825706,95.5967707961,396.676726387,0.0,100.150657288,124.558693486,449.872488383,375.773605443,56.6466996096,17.4521833301
 09/21  21:00:00,837.11908819,95.5967707961,383.271393981,0.0,100.150657288,124.558693486,438.512041551,378.61968433,42.4850247072,17.407332514
 09/21  22:00:00,768.804107454,95.5967707961,382.285428071,0.0,46.0930336215,124.558693486,439.665414806,393.940192535,28.3233498048,17.4018724658
 09/21  23:00:00,780.070545453,95.5967707961,393.676021494,0.0,46.0930336215,124.558693486,427.465913172,404.592733749,14.1616749024,8.71150452051
 09/21  24:00:00,770.608936534,95.5967707961,396.986630485,0.0,46.0930336215,113.312780494,433.341690649,410.274895736,5.66466996096,17.4021249521
 09/22  01:00:00,774.704613321,95.5967707961,401.514167709,0.0,46.0930336215,113.312780494,431.927636518,417.550117403,5.66466996096,8.71284915395
 09/22  02:00:00,786.74011544,95.5967707961,414.702498265,0.0,46.0930336215,113.312780494,449.656693421,426.587906465,5.66466996096,17.404116995
 09/22  03:00:00,796.402511854,95.5967707961,425.412941252,0.0,46.0930336215,113.312780494,448.029910448,433.653973317,5.66466996096,8.71126716986
 09/22  04:00:00,891.67063314,95.5967707961,427.767227474,0.0,100.150657288,148.969399434,439.692598493,416.624117026,5.66466996096,17.4038115061
 09/22  05:00:00,898.021298149,96.1295572603,433.49118057,0.0,100.150657288,149.894399434,627.368524025,595.803238591,14.1616749024,17.4036105311
 09/22  06:00:00,1133.6453383,98.6898437065,443.50327184,0.0,176.471037341,302.612436532,477.039116307,440.003342058,28.3233498048,8.71242444476
 09/22  07:00:00,1238.98760831,101.769931734,434.691132226,0.0,243.2593065,310.10971186,462.731592208,393.91411947,42.4850247072,26.3324480306
 09/22  08:00:00,1274.97175176,102.669053261,428.189811109,0.0,243.2593065,310.10971186,451.637581948,368.529140983,56.6466996096,26.4617413554
 09/22  09:00:00,1290.90585376,103.44095278,408.609016027,0.0,243.2593065,302.612436532,423.683726055,345.789459098,42.4850247072,35.4092422508
 09/22  10:00:00,1266.47748311,104.270547758,372.837668034,0.0,243.2593065,310.10971186,420.548416923,314.129974915,70.808374512,35.6100674964
 09/22  11:00:00,1255.37720507,105.381395734,358.431233677,0.0,243.2593065,310.10971186,411.403129651,295.984334447,70.808374512,44.6104206919
 09/22  12:00:00,1196.69089491,106.826692749,341.841410052,0.0,243.2593065,310.10971186,372.383937274,266.093868285,70.808374512,35.4816944771
 09/22  13:00:00,1224.23668995,108.192800549,335.82152297,0.0,243.2593065,302.612436532,325.81758917,233.499066454,56.6466996096,35.6718231068
 09/22  14:00:00,1226.77194827,109.461501977,336.995638612,0.0,243.2593065,302.612436532,295.118017757,217.014606043,42.4850247072,35.6183870071
 09/22  15:00:00,1233.28709056,111.691335027,339.348111637,0.0,243.2593065,302.612436532,278.107709938,185.903773788,56.6466996096,35.5572365407
 09/22  16:00:00,1249.82113846,114.464218501,345.08685627,0.0,243.2593065,310.10971186,284.698863647,164.362969735,84.9700494144,35.3658444967
 09/22  17:00:00,1255.1155704,117.12273302,346.753273695,0.0,243.2593065,310.10971186,262.604042311,160.126703199,84.9700494144,17.5072896977
 09/22  18:00:00,952.983091259,95.5967707961,336.564848929,0.0,166.938926447,199.110933808,318.286059234,215.863923926,84.9700494144,17.4520858937
 09/22  19:00:00,973.765593828,95.5967707961,348.644633618,0.0,166.938926447,191.61365848,353.087227686,278.991417457,56.6466996096,17.4491106197
 09/22  20:00:00,880.139216898,95.5967707961,387.804655414,0.0,100.150657288,124.558693486,421.397660446,347.301140025,56.6466996096,17.4498208114
 09/22  21:00:00,849.757108948,95.5967707961,397.451374756,0.0,100.150657288,124.558693486,420.662262733,360.768464321,42.4850247072,17.4087737048
 09/22  22:00:00,789.683521537,95.5967707961,405.296970735,0.0,46.0930336215,124.558693486,420.622581668,383.58688006,28.3233498048,8.71235180236
 09/22  23:00:00,793.718591929,95.5967707961,408.960253115,0.0,46.0930336215,124.558693486,425.128243537,393.563427774,14.1616749024,17.4031408602
 09/22  24:00:00,780.565410007,95.5967707961,408.211973031,0.0,46.0930336215,113.312780494,412.621347651,398.245868076,5.66466996096,8.7108096146
 09/23  01:00:00,786.609874595,95.5967707961,414.793094514,0.0,46.0930336215,113.312780494,428.280560329,405.212937022,5.66466996096,17.4029533457
 09/23  02:00:00,795.654438933,95.5967707961,424.624452906,0.0,46.0930336215,113.312780494,434.973987615,411.906468473,5.66466996096,17.4028491808
 09/23  03:00:00,805.230251821,95.5967707961,435.036128359,0.0,46.0930336215,113.312780494,432.818458831,418.4417518,5.66466996096,8.71203706974
 09/23  04:00:00,818.270077517,95.5967707961,438.220621956,0.0,55.6251445156,113.312780494,434.336218566,411.268971473,5.66466996096,17.4025771313
 09/23  05:00:00,817.475437365,95.5967707961,437.469852802,0.0,55.6251445156,113.312780494,435.427844029,412.555619555,14.1616749024,8.71054957186
 09/23  06:00:00,883.088871027,95.5967707961,429.439459083,0.0,65.1572554096,176.889270242,396.411039727,350.685389769,28.3233498048,17.4023001534
 09/23  07:00:00,985.292972038,95.9568782858,424.995358344,0.0,109.682768182,220.96816451,551.560906301,492.469862771,42.4850247072,16.6060188229
 09/23  08:00:00,975.251214963,96.1045644729,403.036616011,0.0,109.682768182,220.96816451,492.232426959,417.298194743,56.6466996096,18.2875326067
 09/23  09:00:00,1067.81395053,97.3258225541,385.458188222,0.0,131.945524568,266.955817592,432.302552859,372.246972608,42.4850247072,17.5705555434
 09/23  10:00:00,1057.60343829,97.7396504779,365.908093026,0.0,131.945524568,274.45309292,441.855516196,335.772373694,70.808374512,35.2747679901
 09/23  11:00:00,1040.18917174,98.0011461029,348.666694966,0.0,131.945524568,274.45309292,402.582199231,305.310358352,70.808374512,26.463466367
 09/23  12:00:00,996.037446131,98.2768757297,337.832494139,0.0,131.945524568,274.45309292,382.214587186,284.949399151,70.808374512,26.4568135229
 09/23  13:00:00,988.508597808,98.5621441581,338.400431531,0.0,131.945524568,266.955817592,358.5564983,275.454397119,56.6466996096,26.455401572
 09/23  14:00:00,994.839690643,98.9927737871,343.729120955,0.0,131.945524568,266.955817592,335.083723953,266.146122034,42.4850247072,26.4525772121
 09/23  15:00:00,923.026733953,95.5967707961,351.206276177,0.0,109.682768182,212.545889182,289.419932954,197.506298441,56.6466996096,35.2669349035
 09/23  16:00:00,933.8039696,95.5967707961,354.64921818,0.0,109.682768182,220.04316451,305.796417748,194.369736747,84.9700494144,26.4566315866
 09/23  17:00:00,888.938336316,95.5967707961,352.248093804,0.0,109.682768182,220.04316451,295.62200002,193.091241137,84.9700494144,17.5607094685
 09/23  18:00:00,845.713922993,95.5967707961,348.084190901,0.0,100.150657288,199.110933808,351.153951321,248.779605626,84.9700494144,17.4042962802
 09/23  19:00:00,843.677573557,95.5967707961,338.15142952,0.0,100.150657288,191.61365848,338.838030843,264.787208664,56.6466996096,17.4041225692
 09/23  20:00:00,741.25952274,95.5967707961,346.143209987,0.0,55.6251445156,124.558693486,390.803946145,325.444539887,56.6466996096,8.71270664811
 09/23  21:00:00,753.668978757,95.5967707961,357.857776011,0.0,55.6251445156,124.558693486,406.335850362,346.446992175,42.4850247072,17.4038334793
 09/23  22:00:00,784.279450392,95.5967707961,399.452243609,0.0,46.0930336215,124.558693486,424.547460005,387.512969893,28.3233498048,8.71114030735
 09/23  23:00:00,799.402233946,95.5967707961,414.817545175,0.0,46.0930336215,124.558693486,433.548765931,401.983544338,14.1616749024,17.4035466908
 09/23  24:00:00,784.990717596,95.5967707961,412.814417878,0.0,46.0930336215,113.312780494,429.489462385,406.421422457,5.66466996096,17.4033699672
 09/24  01:00:00,773.318218537,95.5967707961,412.359452966,0.0,34.9616554283,113.312780494,425.610816799,411.233762049,5.66466996096,8.71238478909
 09/24  02:00:00,779.771155917,95.5967707961,419.395966719,0.0,34.9616554283,113.312780494,441.653301893,418.585321362,5.66466996096,17.4033105703
 09/24  03:00:00,776.394748054,95.5967707961,415.807317046,0.0,34.9616554283,113.312780494,435.209883527,420.834293309,5.66466996096,8.71092025656
 09/24  04:00:00,782.844105761,95.5967707961,411.719354875,0.0,44.4937663224,113.312780494,432.997399482,409.92963186,5.66466996096,17.4030976618
 09/24  05:00:00,783.025137011,95.5967707961,411.956747231,0.0,44.4937663224,113.312780494,443.270447809,411.705833677,14.1616749024,17.4029392303
 09/24  06:00:00,872.348766271,95.5967707961,429.578538976,0.0,54.0258772165,176.889270242,394.213785997,357.178353221,28.3233498048,8.71208297089
 09/24  07:00:00,855.392593536,95.5967707961,420.201224609,0.0,54.0258772165,184.38654557,408.707972816,348.820252197,42.4850247072,17.4026959118
 09/24  08:00:00,917.840541292,95.5967707961,401.670405441,0.0,65.1572554096,220.04316451,404.888412005,330.763010123,56.6466996096,17.4787022727
 09/24  09:00:00,915.256942491,95.5967707961,406.850988332,0.0,65.1572554096,212.545889182,388.431174111,328.390909464,42.4850247072,17.5552399399
 09/24  10:00:00,927.881661872,95.5967707961,412.431188432,0.0,65.1572554096,220.04316451,435.332324672,329.285555546,70.808374512,35.2383946138
 09/24  11:00:00,920.087535141,95.5967707961,402.826175119,0.0,65.1572554096,220.04316451,420.893057976,323.6513777,70.808374512,26.4333057642
 09/24  12:00:00,914.646484376,95.5967707961,398.066884582,0.0,65.1572554096,220.04316451,416.717981205,319.473954753,70.808374512,26.43565194
 09/24  13:00:00,896.840618867,95.5967707961,386.61986513,0.0,65.1572554096,212.545889182,394.797003518,311.717766713,56.6466996096,26.4325371954
 09/24  14:00:00,892.27476353,95.5967707961,381.464458881,0.0,65.1572554096,212.545889182,371.170797897,302.250935311,42.4850247072,26.4348378783
 09/24  15:00:00,901.419788532,95.5967707961,391.464828384,0.0,65.1572554096,212.545889182,384.538268155,301.4598705,56.6466996096,26.4316980452
 09/24  16:00:00,885.080984376,95.5967707961,401.396465596,0.0,65.1572554096,220.04316451,415.992024822,304.58808775,84.9700494144,26.4338876579
 09/24  17:00:00,845.915503191,95.5967707961,409.736965811,0.0,54.0258772165,184.38654557,434.118667016,322.826765514,84.9700494144,26.3218520877
 09/24  18:00:00,818.099737551,95.5967707961,412.661823803,0.0,44.4937663224,163.454314868,462.511241285,368.830179123,84.9700494144,8.71101274762
 09/24  19:00:00,817.760957257,95.5967707961,402.996732752,0.0,44.4937663224,155.95703954,449.460534252,375.410560949,56.6466996096,17.4032736934
 09/24  20:00:00,781.970989904,95.5967707961,398.204616598,0.0,44.4937663224,124.558693486,482.920045123,408.870236014,56.6466996096,17.4031094997
 09/24  21:00:00,790.484897222,95.5967707961,407.794346286,0.0,44.4937663224,124.558693486,470.331572672,419.134375843,42.4850247072,8.71217212141
 09/24  22:00:00,785.105555096,95.5967707961,412.892236973,0.0,34.9616554283,124.558693486,484.414010884,438.687796522,28.3233498048,17.4028645574
 09/24  23:00:00,785.782354728,95.5967707961,412.469118812,0.0,34.9616554283,124.558693486,467.424926961,444.552550794,14.1616749024,8.71070126414
 09/24  24:00:00,773.155144505,95.5967707961,412.227536223,0.0,34.9616554283,113.312780494,472.252459097,449.1850182,5.66466996096,17.4027709361
 09/25  01:00:00,787.426558054,95.5967707961,415.607263278,0.0,46.0930336215,113.312780494,477.02612918,453.958825865,5.66466996096,17.4026333531
 09/25  02:00:00,790.734603462,95.5967707961,419.233288523,0.0,46.0930336215,113.312780494,473.417284954,459.040648691,5.66466996096,8.71196630195
 09/25  03:00:00,793.207212425,95.5967707961,421.956730872,0.0,46.0930336215,113.312780494,486.977186574,463.910200443,5.66466996096,17.4023161695
 09/25  04:00:00,882.185628167,95.5967707961,420.485539799,0.0,100.150657288,148.969399434,453.814095328,439.438044461,5.66466996096,8.71138090647
 09/25  05:00:00,877.400977352,95.5967707961,413.730146818,0.0,100.150657288,149.894399434,818.392019107,786.823751724,14.1616749024,17.4065924811
 09/25  06:00:00,1103.99018772,95.8536085315,411.001973718,0.0,176.471037341,302.612436532,547.669891513,510.634762133,28.3233498048,8.71177957576
 09/25  07:00:00,1212.03963611,96.1657933692,410.825875861,0.0,243.2593065,310.10971186,527.145207463,458.319988878,42.4850247072,26.3401938777
 09/25  08:00:00,1253.12992114,96.3446983875,410.583598447,0.0,243.2593065,310.10971186,520.438268008,437.328430929,56.6466996096,26.4631374703
 09/25  09:00:00,1280.45643587,96.7868301423,403.675937431,0.0,243.2593065,302.612436532,499.587946552,421.681733814,42.4850247072,35.4211880306
 09/25  10:00:00,1281.83067931,97.2696348424,396.535815041,0.0,243.2593065,310.10971186,510.564252499,404.131963168,70.808374512,35.6239148185
 09/25  11:00:00,1279.33815599,97.7695675623,392.060651099,0.0,243.2593065,310.10971186,507.508805679,392.09947008,70.808374512,44.6009610868
 09/25  12:00:00,1241.67640885,98.3175567228,396.061899676,0.0,243.2593065,310.10971186,492.38580499,386.082646656,70.808374512,35.4947838218
 09/25  13:00:00,1272.82588028,98.8408219251,393.172212,0.0,243.2593065,302.612436532,468.904670843,376.569639482,56.6466996096,35.6883317515
 09/25  14:00:00,1278.10708693,99.3698310818,398.459444397,0.0,243.2593065,302.612436532,460.12698711,373.120634391,42.4850247072,44.5213280119
 09/25  15:00:00,1281.62940122,99.9630666297,401.903187765,0.0,243.2593065,302.612436532,462.064119279,369.87659712,56.6466996096,35.5408225497
 09/25  16:00:00,1287.56605651,100.494076937,400.614099301,0.0,243.2593065,310.10971186,478.411660174,366.914670606,84.9700494144,26.5269401535
 09/25  17:00:00,1283.61413704,101.015455654,395.651140446,0.0,243.2593065,310.10971186,473.719927655,362.492113056,84.9700494144,26.2577651848
 09/25  18:00:00,1022.66148543,95.5967707961,401.897507267,0.0,166.938926447,199.110933808,450.531259518,348.1118178,84.9700494144,17.4493923041
 09/25  19:00:00,1028.67742592,95.5967707961,403.179936389,0.0,166.938926447,191.61365848,420.718593861,355.337598993,56.6466996096,8.73429525792
 09/25  20:00:00,900.29702072,95.5967707961,409.188118333,0.0,100.150657288,124.558693486,474.483989827,400.382722283,56.6466996096,17.4545679339
 09/25  21:00:00,863.853127323,95.5967707961,412.553644822,0.0,100.150657288,124.558693486,467.800432687,407.905865221,42.4850247072,17.4095427582
 09/25  22:00:00,795.952976786,95.5967707961,412.261888825,0.0,46.0930336215,124.558693486,471.184451604,425.456879191,28.3233498048,17.4042226088
 09/25  23:00:00,796.826136465,95.5967707961,412.243710067,0.0,46.0930336215,124.558693486,453.123598836,430.249156827,14.1616749024,8.71276710688
 09/25  24:00:00,784.338544015,95.5967707961,412.162019534,0.0,46.0930336215,113.312780494,456.529364749,433.459138031,5.66466996096,17.4055567579
 09/26  01:00:00,788.870224707,95.5967707961,417.104543702,0.0,46.0930336215,113.312780494,453.413945559,439.037941948,5.66466996096,8.7113336498
 09/26  02:00:00,796.431862437,95.5967707961,425.398022646,0.0,46.0930336215,113.312780494,467.155312739,444.08656194,5.66466996096,17.4040808381
 09/26  03:00:00,798.249479676,95.5967707961,427.533054154,0.0,46.0930336215,113.312780494,470.61944137,447.550763131,5.66466996096,17.4040082781
 09/26  04:00:00,890.73954397,95.5967707961,426.824769051,0.0,100.150657288,148.969399434,444.076930486,429.699599727,5.66466996096,8.71266079854
 09/26  05:00:00,890.89626134,95.7642505235,426.07375449,0.0,100.150657288,149.894399434,699.67733385,668.109529136,14.1616749024,17.4061298111
 09/26  06:00:00,1130.07796535,96.7275074473,437.527369699,0.0,176.471037341,302.612436532,507.589466605,470.554903794,28.3233498048,8.71121300667
 09/26  07:00:00,1240.47536443,98.3946578746,440.058304179,0.0,243.2593065,310.10971186,498.458489294,429.634922749,42.4850247072,26.3385418372
 09/26  08:00:00,1268.42524043,99.2895609927,424.846762474,0.0,243.2593065,310.10971186,494.072928346,410.958286028,56.6466996096,26.4679427091
 09/26  09:00:00,1297.61993416,100.025148743,419.357326358,0.0,243.2593065,302.612436532,479.59453192,401.69009461,42.4850247072,35.4194126022
 09/26  10:00:00,1305.74946195,100.64320149,419.361250315,0.0,243.2593065,310.10971186,497.473976418,391.043058197,70.808374512,35.6225437098
 09/26  11:00:00,1306.85057855,101.218719032,418.773957232,0.0,243.2593065,310.10971186,497.304534297,381.887509214,70.808374512,44.6086505711
 09/26  12:00:00,1248.8879998,101.720384535,400.762140069,0.0,243.2593065,310.10971186,476.061826804,369.759728677,70.808374512,35.4937236152
 09/26  13:00:00,1269.892892,102.213248603,386.70925182,0.0,243.2593065,302.612436532,449.289698207,356.955759342,56.6466996096,35.6872392554
 09/26  14:00:00,1322.45009839,102.621243669,444.55149446,0.0,243.2593065,302.612436532,457.189042911,370.174834695,42.4850247072,44.5291835084
 09/26  15:00:00,1322.20118287,102.985540799,447.057369475,0.0,243.2593065,302.612436532,480.352835289,388.165875761,56.6466996096,35.5402599178
 09/26  16:00:00,1324.47834822,103.469744172,442.182449544,0.0,243.2593065,310.10971186,499.181782719,387.682773696,84.9700494144,26.528959609
 09/26  17:00:00,1323.59271027,103.942487964,440.820507556,0.0,243.2593065,310.10971186,490.496833217,379.269624631,84.9700494144,26.2571591714
 09/26  18:00:00,1052.99689627,95.5967707961,440.439583768,0.0,166.938926447,199.110933808,471.116791723,372.19420989,84.9700494144,13.952532419
 09/26  19:00:00,1056.9182718,95.5967707961,440.337130549,0.0,166.938926447,191.61365848,456.005403943,387.125262292,56.6466996096,12.2334420421
 09/26  20:00:00,921.655990542,95.5967707961,439.595705622,0.0,100.150657288,124.558693486,504.406441547,430.305644332,56.6466996096,17.4540976057
 09/26  21:00:00,879.605996189,95.5967707961,437.315843638,0.0,100.150657288,124.558693486,496.229755002,436.335615011,42.4850247072,17.409115283
 09/26  22:00:00,810.232761922,95.5967707961,435.150516217,0.0,46.0930336215,124.558693486,506.721219638,460.99407668,28.3233498048,17.4037931533
 09/26  23:00:00,811.929688712,95.5967707961,435.269215547,0.0,46.0930336215,124.558693486,487.799409062,464.925187295,14.1616749024,8.712546865
 09/26  24:00:00,799.816624986,95.5967707961,435.880890438,0.0,46.0930336215,113.312780494,488.076242745,465.006396784,5.66466996096,17.4051760005
 09/27  01:00:00,796.417496486,95.5967707961,433.159230244,0.0,46.0930336215,113.312780494,485.907743548,471.53189834,5.66466996096,8.71117524664
 09/27  02:00:00,792.761007423,95.5967707961,429.563368104,0.0,46.0930336215,113.312780494,498.736683702,475.668260726,5.66466996096,17.4037530158
 09/27  03:00:00,790.537297132,95.5967707961,427.480678945,0.0,46.0930336215,113.312780494,504.483144818,481.414762592,5.66466996096,17.4037122644
 09/27  04:00:00,878.770232549,95.5967707961,425.457727897,0.0,100.150657288,148.969399434,478.109269491,463.732088051,5.66466996096,8.71251147939
 09/27  05:00:00,879.756535963,96.0247293464,424.720902231,0.0,100.150657288,149.894399434,744.504515802,712.936566497,14.1616749024,17.4062744029
 09/27  06:00:00,1108.0777651,97.4544691675,422.851835174,0.0,176.471037341,302.612436532,550.626845784,513.592378613,28.3233498048,8.71111736703
 09/27  07:00:00,1216.84547546,100.029643775,421.092080325,0.0,243.2593065,310.10971186,532.34660352,463.523073607,42.4850247072,26.3385052055
 09/27  08:00:00,1262.1311774,101.104874142,423.976255426,0.0,243.2593065,310.10971186,516.006800684,432.891922709,56.6466996096,26.4681783662
 09/27  09:00:00,1300.22230352,101.787776899,427.293530534,0.0,243.2593065,302.612436532,492.753745103,414.848676917,42.4850247072,35.4200434794
 09/27  10:00:00,1310.75116935,102.298023989,429.774345488,0.0,243.2593065,310.10971186,504.88790262,398.456047924,70.808374512,35.6234801844
 09/27  11:00:00,1315.21870844,102.779333373,432.348552221,0.0,243.2593065,310.10971186,504.32293766,388.904249677,70.808374512,44.6103134708
 09/27  12:00:00,1278.09152832,103.257533205,435.601761932,0.0,243.2593065,310.10971186,485.818388063,379.515183753,70.808374512,35.4948297979
 09/27  13:00:00,1314.35292246,103.631782843,437.225036158,0.0,243.2593065,302.612436532,464.137665998,371.802258571,56.6466996096,35.6887078175
 09/27  14:00:00,1317.73490474,104.018107858,439.86640985,0.0,243.2593065,302.612436532,453.286441268,366.270274628,42.4850247072,44.5311419328
 09/27  15:00:00,1319.61412422,104.513434474,441.26130032,0.0,243.2593065,302.612436532,454.751718617,362.563150315,56.6466996096,35.5418686918
 09/27  16:00:00,1326.91579176,105.209650222,441.197324707,0.0,243.2593065,310.10971186,457.227942784,345.729854916,84.9700494144,26.5280384535
 09/27  17:00:00,1328.72423213,105.691811299,442.462517561,0.0,243.2593065,310.10971186,450.008763321,338.780706433,84.9700494144,26.2580074727
 09/27  18:00:00,1055.80611893,95.5967707961,442.066831062,0.0,166.938926447,199.110933808,453.169638969,350.750104284,84.9700494144,17.4494852708
 09/27  19:00:00,1056.48561039,95.5967707961,439.025161795,0.0,166.938926447,191.61365848,436.718295527,371.333875553,56.6466996096,8.73772036416
 09/27  20:00:00,919.607751302,95.5967707961,436.42216941,0.0,100.150657288,124.558693486,489.430853157,415.3294528,56.6466996096,17.4547007477
 09/27  21:00:00,878.484123107,95.5967707961,435.453957843,0.0,100.150657288,124.558693486,485.516617201,425.621914464,42.4850247072,17.4096780298
 09/27  22:00:00,809.063896239,95.5967707961,433.326142013,0.0,46.0930336215,124.558693486,488.467304165,442.739561456,28.3233498048,17.4043929032
 09/27  23:00:00,811.584544521,95.5967707961,434.504638448,0.0,46.0930336215,124.558693486,469.656717116,446.782172798,14.1616749024,8.71286941629
 09/27  24:00:00,800.247572552,95.5967707961,435.970247111,0.0,46.0930336215,113.312780494,475.928288812,452.857792805,5.66466996096,17.4058260469
 09/28  01:00:00,799.018785785,95.5967707961,435.339940934,0.0,46.0930336215,113.312780494,472.445208308,458.069040149,5.66466996096,8.71149819882
 09/28  02:00:00,797.980813332,95.5967707961,434.498786039,0.0,46.0930336215,113.312780494,485.447122537,462.378002513,5.66466996096,17.4044500627
 09/28  03:00:00,799.197899325,95.5967707961,435.058831199,0.0,46.0930336215,113.312780494,487.920766848,464.851654815,5.66466996096,17.4044420713
 09/28  04:00:00,891.544020666,95.5967707961,436.624620256,0.0,100.150657288,148.969399434,460.387706938,446.010134509,5.66466996096,8.71290246762
 09/28  05:00:00,890.38161812,96.1085917475,434.786844938,0.0,100.150657288,149.894399434,704.551037114,672.982695525,14.1616749024,17.4066666874
 09/28  06:00:00,1116.27284451,98.0668874634,430.138886926,0.0,176.471037341,302.612436532,527.0224957,489.987646125,28.3233498048,8.71149976964
 09/28  07:00:00,1225.29800804,100.899134481,428.422207873,0.0,243.2593065,310.10971186,511.300521388,442.475375763,42.4850247072,26.3401209184
 09/28  08:00:00,1270.09390524,101.844079617,430.388431313,0.0,243.2593065,310.10971186,499.295292016,416.183888604,56.6466996096,26.4647038017
 09/28  09:00:00,1311.27901168,102.321503317,435.828690919,0.0,243.2593065,302.612436532,483.793596483,405.885829887,42.4850247072,35.4227418884
 09/28  10:00:00,1324.87342679,102.849515773,440.220263207,0.0,243.2593065,310.10971186,493.803757439,387.368621137,70.808374512,35.6267617894
 09/28  11:00:00,1329.34601248,103.406257387,442.716816893,0.0,243.2593065,310.10971186,491.064307345,375.641957813,70.808374512,44.6139750197
 09/28  12:00:00,1270.73459203,104.301870333,424.071718061,0.0,243.2593065,310.10971186,456.330184664,350.020008607,70.808374512,35.5018015451
 09/28  13:00:00,1289.21693214,105.119153379,404.769702169,0.0,243.2593065,302.612436532,424.798383045,332.458972803,56.6466996096,35.6927106321
 09/28  14:00:00,1290.60340261,105.935529313,398.645543933,0.0,243.2593065,302.612436532,407.163652371,320.151429793,42.4850247072,44.5271978711
 09/28  15:00:00,1282.22641209,106.677094613,390.248771506,0.0,243.2593065,302.612436532,398.150949913,305.958588541,56.6466996096,35.5456617629
 09/28  16:00:00,1283.88090695,107.017133053,387.068460748,0.0,243.2593065,310.10971186,420.250688931,308.746889831,84.9700494144,26.533749686
 09/28  17:00:00,1282.04869094,107.73687921,387.87540432,0.0,243.2593065,310.10971186,416.211523693,304.985323196,84.9700494144,26.2561510827
 09/28  18:00:00,1033.5074038,95.5967707961,416.289700297,0.0,166.938926447,199.110933808,423.442950265,321.021908925,84.9700494144,17.4509919263
 09/28  19:00:00,1048.54950278,95.5967707961,426.837651259,0.0,166.938926447,191.61365848,416.126256911,342.029546441,56.6466996096,17.4500108604
 09/28  20:00:00,912.805235571,95.5967707961,424.61430151,0.0,100.150657288,124.558693486,450.214972377,384.833213493,56.6466996096,8.7350592749
 09/28  21:00:00,879.948953552,95.5967707961,432.391328866,0.0,100.150657288,124.558693486,454.223761029,394.327489087,42.4850247072,17.4112472354
 09/28  22:00:00,822.974991202,95.5967707961,443.814755482,0.0,46.0930336215,124.558693486,461.747011813,416.02035105,28.3233498048,17.4033109585
 09/28  23:00:00,820.86583076,95.5967707961,442.146349126,0.0,46.0930336215,124.558693486,450.964524109,428.090592462,14.1616749024,8.7122567442
 09/28  24:00:00,804.095045518,95.5967707961,438.467016571,0.0,46.0930336215,113.312780494,458.276304875,435.204699589,5.66466996096,17.406935325
 09/29  01:00:00,802.802171716,95.5967707961,437.21039407,0.0,46.0930336215,113.312780494,453.056068952,438.679098321,5.66466996096,8.71230067013
 09/29  02:00:00,801.179306447,95.5967707961,435.365428313,0.0,46.0930336215,113.312780494,467.510428242,444.439590644,5.66466996096,17.4061676378
 09/29  03:00:00,800.517135908,95.5967707961,433.16802096,0.0,46.0930336215,113.312780494,470.005831757,446.9349685,5.66466996096,17.4061932955
 09/29  04:00:00,892.398416926,95.5967707961,433.757752058,0.0,100.150657288,148.969399434,441.910053963,427.531552663,5.66466996096,8.71383133921
 09/29  05:00:00,893.904681936,96.1413754061,434.035620585,0.0,100.150657288,149.894399434,648.603390006,617.034040118,14.1616749024,17.4076749856
 09/29  06:00:00,1124.35256533,98.6597968601,434.122889528,0.0,176.471037341,302.612436532,490.033046015,452.997333023,28.3233498048,8.71236318768
 09/29  07:00:00,1234.24789448,101.645890046,434.148656416,0.0,243.2593065,310.10971186,479.566213807,410.742227638,42.4850247072,26.3389614616
 09/29  08:00:00,1278.30971973,102.489033903,435.633837825,0.0,243.2593065,310.10971186,471.691424404,388.577613535,56.6466996096,26.467111259
 09/29  09:00:00,1316.99129841,103.300832565,439.364263539,0.0,243.2593065,302.612436532,443.676084666,365.763057523,42.4850247072,35.4280024353
 09/29  10:00:00,1297.22695374,103.914188757,409.220527776,0.0,243.2593065,310.10971186,449.03023512,342.58946354,70.808374512,35.6323970681
 09/29  11:00:00,1278.21304213,104.277487768,387.119085492,0.0,243.2593065,310.10971186,450.686710684,335.266951119,70.808374512,44.611385053
 09/29  12:00:00,1235.57368224,105.495111224,384.819853448,0.0,243.2593065,310.10971186,425.036300809,318.724271711,70.808374512,35.5036545861
 09/29  13:00:00,1258.50194988,106.476093113,372.455671311,0.0,243.2593065,302.612436532,406.589836209,306.91687388,56.6466996096,43.0262627194
 09/29  14:00:00,1249.8535294,107.628483116,361.639604901,0.0,243.2593065,302.612436532,372.800886383,293.111424401,42.4850247072,37.2044372748
 09/29  15:00:00,1252.59471822,108.212720651,363.840138516,0.0,243.2593065,302.612436532,379.463657663,287.265115749,56.6466996096,35.5518423048
 09/29  16:00:00,1262.45645544,109.458815761,365.961793214,0.0,243.2593065,310.10971186,399.992169703,283.549748904,84.9700494144,31.4723713845
 09/29  17:00:00,1255.37108485,110.562028227,356.636243551,0.0,243.2593065,310.10971186,384.517274308,278.182145558,84.9700494144,21.365079335
 09/29  18:00:00,1026.02841881,95.5967707961,406.558771403,0.0,166.938926447,199.110933808,403.481787592,301.058230212,84.9700494144,17.4535079658
 09/29  19:00:00,1067.51176875,95.5967707961,446.810549326,0.0,166.938926447,191.61365848,405.814225748,331.715027541,56.6466996096,17.4524985974
 09/29  20:00:00,941.316391514,95.5967707961,455.037974167,0.0,100.150657288,124.558693486,453.388352622,379.290102415,56.6466996096,17.4515505975
 09/29  21:00:00,899.738582677,95.5967707961,453.060973435,0.0,100.150657288,124.558693486,440.740296282,389.538980664,42.4850247072,8.71629091019
 09/29  22:00:00,823.983983419,95.5967707961,443.333864217,0.0,46.0930336215,124.558693486,451.201718928,405.472617726,28.3233498048,17.4057513971
 09/29  23:00:00,827.174722009,95.5967707961,445.530397346,0.0,46.0930336215,124.558693486,434.394919789,411.521096243,14.1616749024,8.71214864382
 09/29  24:00:00,821.108543988,95.5967707961,453.185927693,0.0,46.0930336215,113.312780494,442.099999905,419.029478733,5.66466996096,17.4058512113
 09/30  01:00:00,818.383457317,95.5967707961,451.075416336,0.0,46.0930336215,113.312780494,447.305456011,424.23486399,5.66466996096,17.4059220601
 09/30  02:00:00,817.714101008,95.5967707961,450.430458321,0.0,46.0930336215,113.312780494,442.176879638,427.798480496,5.66466996096,8.71372918058
 09/30  03:00:00,817.530750558,95.5967707961,450.259587088,0.0,46.0930336215,113.312780494,454.350795164,431.280076034,5.66466996096,17.4060491694
 09/30  04:00:00,827.672697574,95.5967707961,450.214822745,0.0,55.6251445156,113.312780494,437.507309259,423.130325249,5.66466996096,8.71231404825
 09/30  05:00:00,826.664500776,95.5967707961,449.730346195,0.0,55.6251445156,113.312780494,457.550612416,425.982838252,14.1616749024,17.4060992619
 09/30  06:00:00,899.496632951,95.5967707961,449.297460299,0.0,65.1572554096,176.889270242,412.490276686,366.760798,28.3233498048,17.4061288809
 09/30  07:00:00,1006.75577125,95.9148182266,449.910514361,0.0,109.682768182,220.96816451,592.172457394,540.973622003,42.4850247072,8.71381068319
 09/30  08:00:00,1016.92231475,95.9137192472,450.124534017,0.0,109.682768182,220.96816451,544.88478307,470.744624123,56.6466996096,17.4934593372
 09/30  09:00:00,1125.05801933,96.6018487378,450.179628651,0.0,131.945524568,266.955817592,514.036335011,445.20148922,42.4850247072,26.3498210841
 09/30  10:00:00,1132.68418412,96.7458161041,450.194000367,0.0,131.945524568,274.45309292,529.810441066,432.537430721,70.808374512,26.4646358327
 09/30  11:00:00,1126.73846402,96.8471789462,441.476337265,0.0,131.945524568,274.45309292,526.079059725,419.986643316,70.808374512,35.2840418975
 09/30  12:00:00,1099.43093302,97.0113443719,446.143633138,0.0,131.945524568,274.45309292,505.336642208,408.068007035,70.808374512,26.4602606605
 09/30  13:00:00,1072.31774007,97.3729510842,424.685803833,0.0,131.945524568,266.955817592,468.535602282,385.430021769,56.6466996096,26.4588809035
 09/30  14:00:00,1055.44054559,97.5787629243,405.89294605,0.0,131.945524568,266.955817592,432.867977206,363.926211695,42.4850247072,26.4567408043
 09/30  15:00:00,979.088055324,95.5967707961,408.464305977,0.0,109.682768182,212.545889182,363.474323946,271.553903827,56.6466996096,35.2737205094
 09/30  16:00:00,986.759137444,95.5967707961,409.111429423,0.0,109.682768182,220.04316451,381.885874486,270.454144098,84.9700494144,26.4616809735
 09/30  17:00:00,958.128408967,95.5967707961,424.14059334,0.0,109.682768182,220.04316451,380.879005915,278.345271126,84.9700494144,17.5636853745
 09/30  18:00:00,944.93486967,95.5967707961,448.13575801,0.0,100.150657288,199.110933808,436.993494619,334.617290913,84.9700494144,17.4061542913
 09/30  19:00:00,950.960489488,95.5967707961,450.694434516,0.0,100.150657288,191.61365848,434.118116952,360.06521136,56.6466996096,17.4062059828
 09/30  20:00:00,835.591834372,95.5967707961,447.682149655,0.0,55.6251445156,124.558693486,473.944703153,408.584152285,56.6466996096,8.71385125878
 09/30  21:00:00,833.329383306,95.5967707961,446.157443478,0.0,55.6251445156,124.558693486,477.398854494,417.507570468,42.4850247072,17.4062593182
 09/30  22:00:00,820.654670702,95.5967707961,443.799848898,0.0,46.0930336215,124.558693486,472.132326032,435.096567071,28.3233498048,8.71240915608
 09/30  23:00:00,819.439820372,95.5967707961,441.817829947,0.0,46.0930336215,124.558693486,473.694821913,442.126849547,14.1616749024,17.4062974631
 09/30  24:00:00,804.832139712,95.5967707961,439.976014032,0.0,46.0930336215,113.312780494,470.558627711,447.487616983,5.66466996096,17.4063407672
 10/01  01:00:00,790.747169366,95.5967707961,437.406499184,0.0,34.9616554283,113.312780494,466.43045887,452.051782852,5.66466996096,8.71400605719
