Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  02:00:00,788.027303171,95.5967707961,434.992818622,0.0,34.9616554283,113.312780494,478.576225212,455.504905742,5.66466996096,17.4066495092
 10/01  03:00:00,786.303265238,95.5967707961,433.519988913,0.0,34.9616554283,113.312780494,476.132712428,461.755418864,5.66466996096,8.71262360286
 10/01  04:00:00,793.14832108,95.5967707961,430.393036801,0.0,44.4937663224,113.312780494,478.057875989,454.986437647,5.66466996096,17.4067683808
 10/01  05:00:00,790.66981043,95.5967707961,428.545555122,0.0,44.4937663224,113.312780494,490.527520177,458.959672002,14.1616749024,17.4061732722
 10/01  06:00:00,863.896026189,95.5967707961,428.761267813,0.0,54.0258772165,176.889270242,437.128823173,400.094195482,28.3233498048,8.71127788593
 10/01  07:00:00,856.412639103,95.5967707961,429.401304347,0.0,54.0258772165,184.38654557,456.444558719,396.556061643,42.4850247072,17.403472369
 10/01  08:00:00,936.497742638,95.5967707961,429.896336823,0.0,65.1572554096,220.04316451,451.947315553,377.817902245,56.6466996096,17.4827136986
 10/01  09:00:00,931.940515342,95.5967707961,432.651763303,0.0,65.1572554096,212.545889182,437.812581862,369.004133345,42.4850247072,26.3234238093
 10/01  10:00:00,941.978374308,95.5967707961,434.514055534,0.0,65.1572554096,220.04316451,462.972061641,365.721909621,70.808374512,26.4417775077
 10/01  11:00:00,946.746067647,95.5967707961,437.097118357,0.0,65.1572554096,220.04316451,460.600041747,363.352467039,70.808374512,26.4392001954
 10/01  12:00:00,948.396373528,95.5967707961,439.011679916,0.0,65.1572554096,220.04316451,451.828748998,354.578273079,70.808374512,26.4421014066
 10/01  13:00:00,941.094953845,95.5967707961,438.809315378,0.0,65.1572554096,212.545889182,436.707712484,353.621703311,56.6466996096,26.4393095632
 10/01  14:00:00,939.131196216,95.5967707961,437.384439595,0.0,65.1572554096,212.545889182,424.744371435,355.822763149,42.4850247072,26.4365835783
 10/01  15:00:00,937.636384092,95.5967707961,436.253280471,0.0,65.1572554096,212.545889182,440.589341609,357.503573017,56.6466996096,26.4390689831
 10/01  16:00:00,910.864758934,95.5967707961,434.838681151,0.0,65.1572554096,220.04316451,479.601251359,359.384679221,84.9700494144,35.2465227238
 10/01  17:00:00,863.619154145,95.5967707961,434.349877646,0.0,54.0258772165,184.38654557,476.469421007,373.944446181,84.9700494144,17.5549254116
 10/01  18:00:00,836.117641781,95.5967707961,433.368622538,0.0,44.4937663224,163.454314868,518.134280848,415.758761195,84.9700494144,17.4054702383
 10/01  19:00:00,838.926635088,95.5967707961,431.634652493,0.0,44.4937663224,155.95703954,491.643714498,426.284931995,56.6466996096,8.71208289324
 10/01  20:00:00,806.913481717,95.5967707961,431.007874072,0.0,44.4937663224,124.558693486,536.957208701,462.904872021,56.6466996096,17.4056370705
 10/01  21:00:00,806.249437457,95.5967707961,431.599038084,0.0,44.4937663224,124.558693486,529.098137992,469.207406864,42.4850247072,17.4057064209
 10/01  22:00:00,796.361084709,95.5967707961,431.555129258,0.0,34.9616554283,124.558693486,525.862626981,488.825690311,28.3233498048,8.71358686556
 10/01  23:00:00,795.46248829,95.5967707961,428.227761269,0.0,34.9616554283,124.558693486,527.655195877,496.087714929,14.1616749024,17.4058060451
 10/01  24:00:00,781.058454056,95.5967707961,426.434583153,0.0,34.9616554283,113.312780494,513.962516991,499.585621375,5.66466996096,8.71222565492
 10/02  01:00:00,794.677505933,95.5967707961,427.96560865,0.0,46.0930336215,113.312780494,522.745848498,499.675121484,5.66466996096,17.4060570534
 10/02  02:00:00,792.73961388,95.5967707961,429.153875714,0.0,46.0930336215,113.312780494,527.572964219,504.502036534,5.66466996096,17.4062577238
 10/02  03:00:00,791.389152976,95.5967707961,428.25674053,0.0,46.0930336215,113.312780494,524.166574261,509.788011259,5.66466996096,8.71389304022
 10/02  04:00:00,881.344214,95.5967707961,427.871388597,0.0,100.150657288,148.969399434,508.966364915,485.893723432,5.66466996096,17.407971522
 10/02  05:00:00,882.719876318,95.5967707961,427.756115549,0.0,100.150657288,149.894399434,907.873002286,884.998791886,14.1616749024,8.71253549725
 10/02  06:00:00,1111.73031836,95.8639289985,427.721271328,0.0,176.471037341,302.612436532,622.267251082,576.537207019,28.3233498048,17.4066942576
 10/02  07:00:00,1221.70861124,96.1776065147,429.319579596,0.0,243.2593065,310.10971186,588.052554951,519.226406851,42.4850247072,26.3411233927
 10/02  08:00:00,1266.37185071,96.3081608482,432.513650906,0.0,243.2593065,310.10971186,577.361388742,494.241732121,56.6466996096,26.4729570105
 10/02  09:00:00,1302.4465034,96.4433787501,434.5086148,0.0,243.2593065,302.612436532,551.399324253,473.493555389,42.4850247072,35.4207441562
 10/02  10:00:00,1314.85779085,96.7218633543,438.065979796,0.0,243.2593065,310.10971186,546.981991255,440.548496411,70.808374512,35.6251203312
 10/02  11:00:00,1320.30000641,96.9116618127,441.772741553,0.0,243.2593065,310.10971186,549.587269829,434.154593465,70.808374512,44.6243018513
 10/02  12:00:00,1280.29624487,97.1410593556,442.939204701,0.0,243.2593065,310.10971186,525.731807406,419.425594468,70.808374512,35.4978384261
 10/02  13:00:00,1314.32699962,97.4198648701,443.117132079,0.0,243.2593065,302.612436532,495.563898434,403.224370366,56.6466996096,35.6928284581
 10/02  14:00:00,1314.11602732,98.0368440524,442.326924555,0.0,243.2593065,302.612436532,473.050421215,386.019113169,42.4850247072,44.5462833389
 10/02  15:00:00,1313.06380222,98.6270219402,440.729629355,0.0,243.2593065,302.612436532,469.310906185,377.116560641,56.6466996096,35.5476459347
 10/02  16:00:00,1318.99499821,99.245280237,439.342053975,0.0,243.2593065,310.10971186,469.817129738,358.306433737,84.9700494144,26.5406465865
 10/02  17:00:00,1317.76421966,99.8029476389,437.53351994,0.0,243.2593065,310.10971186,473.906920602,362.676343137,84.9700494144,26.2605280507
 10/02  18:00:00,1053.23567335,95.5967707961,436.286182866,0.0,166.938926447,199.110933808,463.051870953,363.102219394,84.9700494144,14.9796021446
 10/02  19:00:00,1051.13675,95.5967707961,433.918841899,0.0,166.938926447,191.61365848,446.922684437,379.066672125,56.6466996096,11.2093127028
 10/02  20:00:00,913.755759849,95.5967707961,431.071949226,0.0,100.150657288,124.558693486,498.982072683,424.878962104,56.6466996096,17.456410969
 10/02  21:00:00,871.304271767,95.5967707961,428.003472007,0.0,100.150657288,124.558693486,492.65209667,432.755808154,42.4850247072,17.4112638088
 10/02  22:00:00,801.505138038,95.5967707961,426.38190228,0.0,46.0930336215,124.558693486,496.937005282,451.207539756,28.3233498048,17.4061157216
 10/02  23:00:00,802.887718049,95.5967707961,427.202808923,0.0,46.0930336215,124.558693486,479.133945493,456.25845962,14.1616749024,8.71381096998
 10/02  24:00:00,789.86634498,95.5967707961,426.766804778,0.0,46.0930336215,113.312780494,484.454365556,461.381882572,5.66466996096,17.4078130226
 10/03  01:00:00,788.240695008,95.5967707961,425.245833938,0.0,46.0930336215,113.312780494,479.983185665,465.605987402,5.66466996096,8.71252830148
 10/03  02:00:00,786.786319782,95.5967707961,423.927375492,0.0,46.0930336215,113.312780494,494.092733203,471.021370628,5.66466996096,17.4066926141
 10/03  03:00:00,785.875639406,95.5967707961,422.980979764,0.0,46.0930336215,113.312780494,498.018753846,474.947227072,5.66466996096,17.4068568125
 10/03  04:00:00,878.887768282,95.5967707961,423.125057793,0.0,100.150657288,148.969399434,470.134853285,455.7559741,5.66466996096,8.71420922413
 10/03  05:00:00,878.598722403,95.7756936017,421.951030341,0.0,100.150657288,149.894399434,764.419472843,732.850276459,14.1616749024,17.4075214818
 10/03  06:00:00,1106.76417149,96.5604451484,421.477928891,0.0,176.471037341,302.612436532,551.420921962,514.384721431,28.3233498048,8.712850726
 10/03  07:00:00,1214.2333495,97.2854352861,421.329349875,0.0,243.2593065,310.10971186,541.595914218,472.769358894,42.4850247072,26.341530617
 10/03  08:00:00,1255.87192955,97.8333007705,421.283110665,0.0,243.2593065,310.10971186,534.912002442,451.79429263,56.6466996096,26.4710102023
 10/03  09:00:00,1291.93202129,98.7790867437,422.909415052,0.0,243.2593065,302.612436532,504.454329345,426.534663848,42.4850247072,35.4346407898
 10/03  10:00:00,1304.76460071,99.7849783948,426.96560357,0.0,243.2593065,310.10971186,508.153988572,392.798513275,70.808374512,44.5471007845
 10/03  11:00:00,1311.1612904,100.56271671,430.549217273,0.0,243.2593065,310.10971186,484.078048631,377.578740994,70.808374512,35.6909331252
 10/03  12:00:00,1274.1733322,101.398624046,433.574511336,0.0,243.2593065,310.10971186,470.714114478,364.393068164,70.808374512,35.5126718019
 10/03  13:00:00,1312.48966556,102.4159439,436.59861184,0.0,243.2593065,302.612436532,453.930399369,352.654773036,56.6466996096,44.6289267229
 10/03  14:00:00,1315.21891808,103.309377326,438.080986784,0.0,243.2593065,302.612436532,417.382336681,339.274420663,42.4850247072,35.6228913105
 10/03  15:00:00,1316.87980328,104.208199644,438.870340448,0.0,243.2593065,302.612436532,414.895886861,322.685949672,56.6466996096,35.5632375793
 10/03  16:00:00,1327.06915717,104.76873684,441.788101227,0.0,243.2593065,310.10971186,439.543751913,319.200802542,84.9700494144,35.372899956
 10/03  17:00:00,1326.32583941,105.204811091,441.151963939,0.0,243.2593065,310.10971186,425.538662033,323.052199221,84.9700494144,17.5164133983
 10/03  18:00:00,1054.12690398,95.5967707961,437.511596935,0.0,166.938926447,199.110933808,442.06076795,339.6331152,84.9700494144,17.4576033353
 10/03  19:00:00,1048.89961852,95.5967707961,433.569080029,0.0,166.938926447,191.61365848,437.21324696,363.109761072,56.6466996096,17.4567862781
 10/03  20:00:00,909.953337593,95.5967707961,428.911965608,0.0,100.150657288,124.558693486,484.052734154,409.950101607,56.6466996096,17.4559329371
 10/03  21:00:00,867.56268652,95.5967707961,425.907033454,0.0,100.150657288,124.558693486,470.251031628,419.050462589,42.4850247072,8.71554433139
 10/03  22:00:00,800.362690615,95.5967707961,425.694984516,0.0,46.0930336215,124.558693486,482.425845043,436.695160768,28.3233498048,17.4073344702
 10/03  23:00:00,804.489262667,95.5967707961,424.579762643,0.0,46.0930336215,124.558693486,474.773992851,443.206545235,14.1616749024,17.4057727135
 10/03  24:00:00,790.907035248,95.5967707961,419.406025602,0.0,46.0930336215,113.312780494,463.245435578,448.869410524,5.66466996096,8.71135509273
 10/04  01:00:00,782.419151092,95.5967707961,417.703778232,0.0,46.0930336215,113.312780494,476.633617967,453.563947184,5.66466996096,17.4050008224
 10/04  02:00:00,774.600457824,95.5967707961,411.242855022,0.0,46.0930336215,113.312780494,483.316911687,460.246964555,5.66466996096,17.4052771707
 10/04  03:00:00,778.562605346,95.5967707961,413.367167697,0.0,46.0930336215,113.312780494,478.571832931,464.193770624,5.66466996096,8.71339234669
 10/04  04:00:00,867.847858745,95.5967707961,410.073209775,0.0,100.150657288,148.969399434,470.959136609,447.888904364,5.66466996096,17.4055622834
 10/04  05:00:00,869.673314159,96.0303218857,411.865298041,0.0,100.150657288,149.894399434,706.707839229,683.833991672,14.1616749024,8.71217265422
 10/04  06:00:00,1100.94003983,97.2733597875,416.01079483,0.0,176.471037341,302.612436532,538.867023092,493.136724919,28.3233498048,17.4069483682
 10/04  07:00:00,1208.58891308,99.1589017949,410.122477328,0.0,243.2593065,310.10971186,517.774313178,448.94855016,42.4850247072,26.3407383117
 10/04  08:00:00,1253.52942128,100.3214109,416.450424621,0.0,243.2593065,310.10971186,502.739895568,419.61799298,56.6466996096,26.4752029782
 10/04  09:00:00,1293.98563671,101.034953815,422.660275158,0.0,243.2593065,302.612436532,483.219552034,405.312747894,42.4850247072,35.4217794325
 10/04  10:00:00,1309.13794376,101.983378481,428.584137442,0.0,243.2593065,310.10971186,480.247010357,373.812083759,70.808374512,35.6265520854
 10/04  11:00:00,1318.21234122,102.716897505,434.630273475,0.0,243.2593065,310.10971186,475.258827568,359.815347497,70.808374512,44.6351055583
 10/04  12:00:00,1279.42223761,103.507662744,436.492706133,0.0,243.2593065,310.10971186,456.623602203,350.315268419,70.808374512,35.4999592721
 10/04  13:00:00,1315.47516487,104.452300625,437.542675967,0.0,243.2593065,302.612436532,432.031889403,339.689804935,56.6466996096,35.6953848579
 10/04  14:00:00,1319.98303966,105.306795557,440.310978487,0.0,243.2593065,302.612436532,412.976001011,325.940969823,42.4850247072,44.5500064809
 10/04  15:00:00,1323.71391945,106.044995628,443.501113292,0.0,243.2593065,302.612436532,404.140415995,311.942972164,56.6466996096,35.5507442207
 10/04  16:00:00,1330.32808588,106.453810514,443.321570817,0.0,243.2593065,310.10971186,419.050804577,307.541313986,84.9700494144,26.5394411764
 10/04  17:00:00,1330.11173621,106.721544106,443.303508785,0.0,243.2593065,310.10971186,423.70375175,312.471678475,84.9700494144,26.2620238609
 10/04  18:00:00,1058.57593921,95.5967707961,441.863147192,0.0,166.938926447,199.110933808,438.266134457,335.844234914,84.9700494144,17.4518501283
 10/04  19:00:00,1054.47885181,95.5967707961,438.074676704,0.0,166.938926447,191.61365848,423.375166841,357.989539482,56.6466996096,8.7389277492
 10/04  20:00:00,916.447587532,95.5967707961,434.634615209,0.0,100.150657288,124.558693486,477.523163883,403.418986893,56.6466996096,17.4574773803
 10/04  21:00:00,874.49993039,95.5967707961,432.212963335,0.0,100.150657288,124.558693486,472.592086283,412.694804451,42.4850247072,17.4122571248
 10/04  22:00:00,806.108110324,95.5967707961,431.396326551,0.0,46.0930336215,124.558693486,477.499347507,431.768816966,28.3233498048,17.4071807363
 10/04  23:00:00,806.000753823,95.5967707961,430.454217033,0.0,46.0930336215,124.558693486,462.420610423,439.544548923,14.1616749024,8.71438659763
 10/04  24:00:00,791.053402234,95.5967707961,428.037748752,0.0,46.0930336215,113.312780494,468.355646367,445.281985889,5.66466996096,17.4089905176
 10/05  01:00:00,787.799892714,95.5967707961,424.914245353,0.0,46.0930336215,113.312780494,465.180081084,450.80228987,5.66466996096,8.71312125298
 10/05  02:00:00,785.309959299,95.5967707961,422.520443951,0.0,46.0930336215,113.312780494,479.49157269,456.418927384,5.66466996096,17.4079753448
 10/05  03:00:00,786.241191688,95.5967707961,423.349406794,0.0,46.0930336215,113.312780494,483.176076201,460.106059552,5.66466996096,17.4053466882
 10/05  04:00:00,879.749370852,95.5967707961,426.4768823,0.0,100.150657288,148.969399434,457.225915817,442.84914683,5.66466996096,8.71209902611
 10/05  05:00:00,882.699339555,96.1111108786,427.642055288,0.0,100.150657288,149.894399434,694.65008504,663.083246693,14.1616749024,17.4051634441
 10/05  06:00:00,1112.07088238,98.0141322961,426.334466167,0.0,176.471037341,302.612436532,528.756363122,483.02709482,28.3233498048,17.4059184972
 10/05  07:00:00,1222.71677495,100.0884686,423.070162551,0.0,243.2593065,310.10971186,497.756109755,437.703704562,42.4850247072,17.5673804858
 10/05  08:00:00,1261.69400432,101.329583561,423.34922554,0.0,243.2593065,310.10971186,496.508561006,404.570898478,56.6466996096,35.2909629184
 10/05  09:00:00,1299.79162341,102.179594415,427.081635168,0.0,243.2593065,302.612436532,451.690764385,382.621070387,42.4850247072,26.5846692908
 10/05  10:00:00,1311.76115069,102.996976192,429.822705741,0.0,243.2593065,310.10971186,475.067425738,359.712194516,70.808374512,44.5468567096
 10/05  11:00:00,1317.50043813,103.731860694,432.068391318,0.0,243.2593065,310.10971186,453.468356959,346.961513223,70.808374512,35.6984692239
 10/05  12:00:00,1281.22309507,104.697429651,436.034843224,0.0,243.2593065,310.10971186,443.508801764,337.180343809,70.808374512,35.5200834427
 10/05  13:00:00,1313.24004149,105.662044515,432.683876341,0.0,243.2593065,302.612436532,427.721892122,326.445877459,56.6466996096,44.6293150537
 10/05  14:00:00,1302.06953999,106.690792178,413.608276946,0.0,243.2593065,302.612436532,389.624796475,311.508314481,42.4850247072,35.6314572871
 10/05  15:00:00,1300.98368306,107.484138774,406.45447865,0.0,243.2593065,302.612436532,386.893974253,294.675272281,56.6466996096,35.5720023625
 10/05  16:00:00,1307.2242267,108.224574492,405.669575196,0.0,243.2593065,310.10971186,409.775813679,289.425598362,84.9700494144,35.3801659022
 10/05  17:00:00,1322.08360309,108.562661821,412.487246047,0.0,243.2593065,310.10971186,399.627083872,297.141169385,84.9700494144,17.5158650722
 10/05  18:00:00,1071.11138498,95.5967707961,434.405906658,0.0,166.938926447,199.110933808,425.149552619,322.722987379,84.9700494144,17.4565158256
 10/05  19:00:00,1060.81530909,95.5967707961,432.821096134,0.0,166.938926447,191.61365848,419.560696336,345.460558395,56.6466996096,17.4534383316
 10/05  20:00:00,924.676832891,95.5967707961,430.033567785,0.0,100.150657288,124.558693486,466.504811035,392.403542747,56.6466996096,17.4545686783
 10/05  21:00:00,877.394904145,95.5967707961,428.14401559,0.0,100.150657288,124.558693486,462.075455552,402.177097466,42.4850247072,17.4133333785
 10/05  22:00:00,806.218537912,95.5967707961,428.254180166,0.0,46.0930336215,124.558693486,461.679149986,424.644390967,28.3233498048,8.71140921462
 10/05  23:00:00,802.538320811,95.5967707961,426.550663463,0.0,46.0930336215,124.558693486,464.589458734,433.022366532,14.1616749024,17.4054172996
 10/05  24:00:00,791.515354145,95.5967707961,428.133963556,0.0,46.0930336215,113.312780494,460.642540272,437.572231366,5.66466996096,17.405638945
 10/06  01:00:00,792.66074471,95.5967707961,428.483952895,0.0,46.0930336215,113.312780494,457.558257305,443.179906482,5.66466996096,8.7136808619
 10/06  02:00:00,789.112425808,95.5967707961,425.844085376,0.0,46.0930336215,113.312780494,471.731343003,448.6604306,5.66466996096,17.4062424421
 10/06  03:00:00,787.80667461,95.5967707961,424.841598677,0.0,46.0930336215,113.312780494,469.029342885,454.652142191,5.66466996096,8.71253073342
 10/06  04:00:00,881.797555407,95.5967707961,422.924796093,0.0,100.150657288,148.969399434,461.535804901,438.464502468,5.66466996096,17.4066324717
 10/06  05:00:00,886.750736537,96.1421464517,418.850175697,0.0,100.150657288,149.894399434,671.197931949,639.629358259,14.1616749024,17.4068987872
 10/06  06:00:00,1136.77839052,98.5248696974,415.336861792,0.0,176.471037341,302.612436532,503.288773361,466.251171482,28.3233498048,8.71425207352
 10/06  07:00:00,1265.57273536,100.631551244,409.815132566,0.0,243.2593065,310.10971186,492.898846951,424.070943059,42.4850247072,26.342879184
 10/06  08:00:00,1301.07737369,101.895670837,408.633237141,0.0,243.2593065,310.10971186,472.603088815,389.481554068,56.6466996096,26.4748351375
 10/06  09:00:00,1332.63381566,102.795738897,401.189560776,0.0,243.2593065,302.612436532,437.132898246,359.216128555,42.4850247072,35.4317449837
 10/06  10:00:00,1334.06315566,103.691618322,384.338349936,0.0,243.2593065,310.10971186,439.012885852,332.56550295,70.808374512,35.6390083899
 10/06  11:00:00,1310.69854916,104.599553202,370.193827231,0.0,243.2593065,310.10971186,435.088556202,319.64818906,70.808374512,44.6319926306
 10/06  12:00:00,1271.91022291,105.629218555,366.254393721,0.0,243.2593065,310.10971186,417.284599399,310.964621056,70.808374512,35.511603831
 10/06  13:00:00,1298.23804026,106.846956859,353.011746273,0.0,243.2593065,302.612436532,391.441485534,299.084623399,56.6466996096,35.7101625261
 10/06  14:00:00,1286.07659936,108.034294298,340.594014287,0.0,243.2593065,302.612436532,371.372433899,284.347666438,42.4850247072,44.5397427539
 10/06  15:00:00,1292.78921733,108.965239605,338.71855488,0.0,243.2593065,302.612436532,364.03005616,271.819533502,56.6466996096,35.5638230485
 10/06  16:00:00,1294.85594031,110.300080428,336.024080046,0.0,243.2593065,310.10971186,385.271428601,264.924314347,84.9700494144,35.3770648396
 10/06  17:00:00,1290.77444164,110.580334053,340.429356035,0.0,243.2593065,310.10971186,376.956422338,274.470382818,84.9700494144,17.5159901048
 10/06  18:00:00,1044.83645604,95.5967707961,376.0698862,0.0,166.938926447,199.110933808,401.928245685,299.500782944,84.9700494144,17.4574133263
 10/06  19:00:00,1074.39183014,95.5967707961,398.394873649,0.0,166.938926447,191.61365848,395.360476025,321.257194164,56.6466996096,17.4565822512
 10/06  20:00:00,955.898921989,95.5967707961,398.937641674,0.0,100.150657288,124.558693486,439.727320741,365.624771918,56.6466996096,17.4558492131
 10/06  21:00:00,925.000207147,95.5967707961,400.685208413,0.0,100.150657288,124.558693486,427.015434969,375.814930823,42.4850247072,8.71547943894
 10/06  22:00:00,871.687542152,95.5967707961,417.034824185,0.0,46.0930336215,124.558693486,446.053485609,400.322946741,28.3233498048,17.4071890625
 10/06  23:00:00,861.085022702,95.5967707961,400.278132341,0.0,46.0930336215,124.558693486,435.384527034,403.815426111,14.1616749024,17.4074260205
 10/06  24:00:00,848.772946493,95.5967707961,393.995795874,0.0,46.0930336215,113.312780494,420.780921166,406.401715629,5.66466996096,8.71453557557
 10/07  01:00:00,859.510125798,95.5967707961,405.524899626,0.0,46.0930336215,113.312780494,437.107957501,414.035307289,5.66466996096,17.4079802513
 10/07  02:00:00,873.1774163,95.5967707961,415.317813071,0.0,46.0930336215,113.312780494,435.648896721,421.270823525,5.66466996096,8.71340323475
 10/07  03:00:00,871.189522112,95.5967707961,415.281469482,0.0,46.0930336215,113.312780494,451.110808411,428.037633213,5.66466996096,17.4085052365
 10/07  04:00:00,878.768337566,95.5967707961,413.16589749,0.0,55.6251445156,113.312780494,441.795123317,418.725155764,5.66466996096,17.4052975922
 10/07  05:00:00,876.608847342,95.5967707961,412.663417755,0.0,55.6251445156,113.312780494,444.848204569,421.974122994,14.1616749024,8.7124066729
 10/07  06:00:00,945.634442342,95.5967707961,412.695780756,0.0,65.1572554096,176.889270242,408.422951075,362.693226291,28.3233498048,17.4063749794
 10/07  07:00:00,1057.52934279,95.9461844087,414.086084827,0.0,109.682768182,220.96816451,586.509089979,526.61738758,42.4850247072,17.406677692
 10/07  08:00:00,1045.73658928,96.0884208139,400.124316321,0.0,109.682768182,220.96816451,516.296999679,442.156010544,56.6466996096,17.4942895247
 10/07  09:00:00,1124.72118597,97.4663424004,381.567920728,0.0,131.945524568,266.955817592,463.212052357,394.371506083,42.4850247072,26.3555215662
 10/07  10:00:00,1113.26634564,97.8806689255,367.419454723,0.0,131.945524568,274.45309292,462.038552941,364.7552789,70.808374512,26.4748995284
 10/07  11:00:00,1093.71204112,98.208346404,356.543625144,0.0,131.945524568,274.45309292,444.031206618,346.747271631,70.808374512,26.4755604752
 10/07  12:00:00,1055.90079648,98.4543511991,355.624771893,0.0,131.945524568,274.45309292,430.864505959,333.592396363,70.808374512,26.4637350833
 10/07  13:00:00,1041.25494356,98.6825824362,354.774443478,0.0,131.945524568,266.955817592,415.44358201,323.514372545,56.6466996096,35.282509855
 10/07  14:00:00,1022.91481209,99.0003955698,356.963573992,0.0,131.945524568,266.955817592,379.659557771,310.705390609,42.4850247072,26.4691424554
 10/07  15:00:00,946.012105685,95.5967707961,369.749510652,0.0,109.682768182,212.545889182,317.54812084,234.427482751,56.6466996096,26.4739384797
 10/07  16:00:00,976.602441835,95.5967707961,370.34415798,0.0,109.682768182,220.04316451,345.225508394,233.792716413,84.9700494144,26.4627425672
 10/07  17:00:00,940.620565264,95.5967707961,369.119102224,0.0,109.682768182,220.04316451,353.332911634,242.023372564,84.9700494144,26.3394896559
 10/07  18:00:00,912.419644077,95.5967707961,395.44202925,0.0,100.150657288,199.110933808,406.971980315,304.593988331,84.9700494144,17.4079425693
 10/07  19:00:00,922.133490052,95.5967707961,406.348105566,0.0,100.150657288,191.61365848,392.25866013,326.897146217,56.6466996096,8.71481430363
 10/07  20:00:00,814.836785581,95.5967707961,414.257030332,0.0,55.6251445156,124.558693486,448.877321138,374.820685957,56.6466996096,17.4099355717
 10/07  21:00:00,823.178495479,95.5967707961,430.651644267,0.0,55.6251445156,124.558693486,444.568522689,387.500545537,42.4850247072,14.5829524446
 10/07  22:00:00,822.106611786,95.5967707961,441.282193411,0.0,46.0930336215,124.558693486,447.363569714,407.504337386,28.3233498048,11.5358825231
 10/07  23:00:00,821.882773558,95.5967707961,440.130554242,0.0,46.0930336215,124.558693486,448.556584571,416.988666927,14.1616749024,17.4062427417
 10/07  24:00:00,805.860316255,95.5967707961,439.388682726,0.0,46.0930336215,113.312780494,437.161168502,422.783947468,5.66466996096,8.71255107308
 10/08  01:00:00,796.310349262,95.5967707961,441.042448621,0.0,34.9616554283,113.312780494,451.80544863,428.733950092,5.66466996096,17.4068285774
 10/08  02:00:00,795.559490343,95.5967707961,440.312167055,0.0,34.9616554283,113.312780494,455.821051289,432.749121306,5.66466996096,17.4072600211
 10/08  03:00:00,796.067053226,95.5967707961,440.841468926,0.0,34.9616554283,113.312780494,450.79256579,436.413427901,5.66466996096,8.71446792815
 10/08  04:00:00,807.790451208,95.5967707961,442.372168619,0.0,44.4937663224,113.312780494,452.634650688,429.562209111,5.66466996096,17.4077716163
 10/08  05:00:00,806.87687875,95.5967707961,442.049867003,0.0,44.4937663224,113.312780494,456.403308769,433.528348593,14.1616749024,8.71328527317
 10/08  06:00:00,879.075306192,95.5967707961,441.46382557,0.0,54.0258772165,176.889270242,420.875463911,375.143869933,28.3233498048,17.408244174
 10/08  07:00:00,875.183823588,95.5967707961,441.818926885,0.0,54.0258772165,184.38654557,430.570771299,370.677183666,42.4850247072,17.4085629252
 10/08  08:00:00,950.792972005,95.5967707961,441.339160399,0.0,65.1572554096,220.04316451,421.536768002,347.406465039,56.6466996096,17.4836033532
 10/08  09:00:00,946.006427449,95.5967707961,443.17992729,0.0,65.1572554096,212.545889182,398.702481042,338.655395296,42.4850247072,17.5620610396
 10/08  10:00:00,938.936151913,95.5967707961,426.794396432,0.0,65.1572554096,220.04316451,441.764042264,335.699540902,70.808374512,35.2561268501
 10/08  11:00:00,930.6693216,95.5967707961,416.544527268,0.0,65.1572554096,220.04316451,429.466359031,332.209971961,70.808374512,26.4480125582
 10/08  12:00:00,929.924380192,95.5967707961,416.66379078,0.0,65.1572554096,220.04316451,426.221255062,328.96686758,70.808374512,26.4460129707
 10/08  13:00:00,909.155095406,95.5967707961,401.464010035,0.0,65.1572554096,212.545889182,400.278018043,317.187356328,56.6466996096,26.4439621056
 10/08  14:00:00,898.389339975,95.5967707961,388.697042695,0.0,65.1572554096,212.545889182,376.478033593,307.545701269,42.4850247072,26.4473076173
 10/08  15:00:00,904.773506072,95.5967707961,395.44916843,0.0,65.1572554096,212.545889182,396.763027422,313.671574525,56.6466996096,26.444753288
 10/08  16:00:00,888.455627843,95.5967707961,405.436323638,0.0,65.1572554096,220.04316451,432.839182983,312.614193535,84.9700494144,35.2549400342
 10/08  17:00:00,867.085205171,95.5967707961,433.034935269,0.0,54.0258772165,184.38654557,436.173809331,333.645010977,84.9700494144,17.5587489389
 10/08  18:00:00,850.012049879,95.5967707961,439.415139519,0.0,44.4937663224,163.454314868,482.552695642,380.174493665,84.9700494144,17.408152563
 10/08  19:00:00,862.465423595,95.5967707961,452.308247199,0.0,44.4937663224,155.95703954,459.451359157,394.091175523,56.6466996096,8.71348402483
 10/08  20:00:00,829.484203563,95.5967707961,451.729340514,0.0,44.4937663224,124.558693486,507.506897383,433.451522657,56.6466996096,17.4086751161
 10/08  21:00:00,827.974774848,95.5967707961,450.562717013,0.0,44.4937663224,124.558693486,500.317280103,440.42352327,42.4850247072,17.4087321248
 10/08  22:00:00,816.221080809,95.5967707961,449.532919388,0.0,34.9616554283,124.558693486,497.152396645,460.116524893,28.3233498048,8.71252194712
 10/08  23:00:00,815.382256399,95.5967707961,448.035432999,0.0,34.9616554283,124.558693486,499.749732135,468.181430134,14.1616749024,17.4066270994
 10/08  24:00:00,802.487100299,95.5967707961,447.547769337,0.0,34.9616554283,113.312780494,496.460956087,473.389323638,5.66466996096,17.4069624876
 10/09  01:00:00,802.3297141,95.5967707961,447.417947418,0.0,34.9616554283,113.312780494,492.527374597,478.148299192,5.66466996096,8.71440544391
 10/09  02:00:00,802.284324393,95.5967707961,447.383755439,0.0,34.9616554283,113.312780494,505.249167163,482.176748632,5.66466996096,17.4077485704
 10/09  03:00:00,802.265351974,95.5967707961,447.373531686,0.0,34.9616554283,113.312780494,500.577177478,486.199202007,5.66466996096,8.71330550998
 10/09  04:00:00,812.442144273,95.5967707961,447.367863942,0.0,44.4937663224,113.312780494,502.118258216,479.045281954,5.66466996096,17.4083063009
 10/09  05:00:00,812.412754161,95.5967707961,447.363282468,0.0,44.4937663224,113.312780494,513.393742154,481.823401324,14.1616749024,17.4086659279
 10/09  06:00:00,885.493960417,95.5967707961,447.360109998,0.0,54.0258772165,176.889270242,457.472590329,420.434034723,28.3233498048,8.71520580196
 10/09  07:00:00,881.243341055,95.5967707961,447.35802145,0.0,54.0258772165,184.38654557,476.767309197,416.875587278,42.4850247072,17.4066972121
 10/09  08:00:00,956.842318413,95.5967707961,447.355632278,0.0,65.1572554096,220.04316451,477.929798944,403.799654344,56.6466996096,17.483444991
 10/09  09:00:00,949.382092099,95.5967707961,447.355979831,0.0,65.1572554096,212.545889182,475.232642478,406.417347699,42.4850247072,26.3302700721
 10/09  10:00:00,956.87170535,95.5967707961,447.357914036,0.0,65.1572554096,220.04316451,503.187272858,405.929771402,70.808374512,26.4491269433
 10/09  11:00:00,959.696035816,95.5967707961,447.411204711,0.0,65.1572554096,220.04316451,498.951903178,401.694776017,70.808374512,26.4487526483
 10/09  12:00:00,959.317473857,95.5967707961,447.192430932,0.0,65.1572554096,220.04316451,490.399172607,393.144119613,70.808374512,26.4466784828
 10/09  13:00:00,953.248103468,95.5967707961,448.540012678,0.0,65.1572554096,212.545889182,477.797565724,394.706439326,56.6466996096,26.4444267884
 10/09  14:00:00,953.508660653,95.5967707961,448.781708227,0.0,65.1572554096,212.545889182,478.08286237,400.343452808,42.4850247072,35.254384855
 10/09  15:00:00,953.539677531,95.5967707961,448.845571549,0.0,65.1572554096,212.545889182,480.557515319,397.464118207,56.6466996096,26.4466975027
 10/09  16:00:00,928.199386998,95.5967707961,448.856862469,0.0,65.1572554096,220.04316451,509.442641438,398.022195696,84.9700494144,26.4503963278
 10/09  17:00:00,881.44898451,95.5967707961,448.863557906,0.0,54.0258772165,184.38654557,518.656167794,411.003417292,84.9700494144,22.6827010878
 10/09  18:00:00,863.992776846,95.5967707961,451.918126832,0.0,44.4937663224,163.454314868,551.388407598,454.092950111,84.9700494144,12.3254080717
 10/09  19:00:00,856.775420094,95.5967707961,448.742861198,0.0,44.4937663224,155.95703954,538.101640433,464.048007867,56.6466996096,17.4069329571
 10/09  20:00:00,824.325602464,95.5967707961,447.72044191,0.0,44.4937663224,124.558693486,565.757099895,500.397489821,56.6466996096,8.71291046448
 10/09  21:00:00,823.72365864,95.5967707961,447.448710864,0.0,44.4937663224,124.558693486,566.170918063,506.278426191,42.4850247072,17.4074671652
 10/09  22:00:00,813.642206215,95.5967707961,447.377618891,0.0,34.9616554283,124.558693486,568.165114563,522.433937833,28.3233498048,17.4078269251
 10/09  23:00:00,814.724186063,95.5967707961,447.359457346,0.0,34.9616554283,124.558693486,550.24739919,527.370959773,14.1616749024,8.71476451442
 10/09  24:00:00,802.318998334,95.5967707961,447.354023242,0.0,34.9616554283,113.312780494,553.600099157,530.525499468,5.66466996096,17.4099297287
 10/10  01:00:00,813.471658303,95.5967707961,447.35430673,0.0,46.0930336215,113.312780494,545.213013559,530.834671289,5.66466996096,8.71367230862
 10/10  02:00:00,810.274765457,95.5967707961,445.743653762,0.0,46.0930336215,113.312780494,561.062908698,537.989034982,5.66466996096,17.409203755
 10/10  03:00:00,806.476441682,95.5967707961,442.623415397,0.0,46.0930336215,113.312780494,567.318231863,544.243929758,5.66466996096,17.4096321445
 10/10  04:00:00,897.285290848,95.5967707961,440.604821428,0.0,100.150657288,148.969399434,536.777683158,522.400140606,5.66466996096,8.71287259079
 10/10  05:00:00,896.102923321,95.5967707961,438.418092786,0.0,100.150657288,149.894399434,1009.22108231,977.651302887,14.1616749024,17.4081045256
 10/10  06:00:00,1123.10235295,95.6043603517,437.680028342,0.0,176.471037341,302.612436532,673.306936101,627.575809327,28.3233498048,17.4077769693
 10/10  07:00:00,1232.9202041,95.8350319001,436.818364131,0.0,243.2593065,310.10971186,623.558468898,563.502883414,42.4850247072,17.5705607773
 10/10  08:00:00,1268.89567982,95.9787463438,435.435556542,0.0,243.2593065,310.10971186,619.177684944,527.231870237,56.6466996096,35.2991150969
 10/10  09:00:00,1302.60982271,96.0921909531,435.639005536,0.0,243.2593065,302.612436532,577.283473409,508.215182713,42.4850247072,26.5832659884
 10/10  10:00:00,1311.51831196,96.1925527961,436.814464667,0.0,243.2593065,310.10971186,598.332579989,482.971121102,70.808374512,44.5530843756
 10/10  11:00:00,1314.48444119,96.2844650308,437.973684864,0.0,243.2593065,310.10971186,571.016134654,464.494806919,70.808374512,35.7129532229
 10/10  12:00:00,1274.61208487,96.369634222,439.514215656,0.0,243.2593065,310.10971186,562.081736335,455.739730245,70.808374512,35.5336315782
 10/10  13:00:00,1308.55745172,96.4723244426,440.030661918,0.0,243.2593065,302.612436532,550.007371631,448.725389712,56.6466996096,44.6352823093
 10/10  14:00:00,1308.92418152,96.6804334521,440.175684415,0.0,243.2593065,302.612436532,520.136237065,442.002859487,42.4850247072,35.6483528703
 10/10  15:00:00,1309.1401459,96.8867411646,440.216410167,0.0,243.2593065,302.612436532,536.9192541,435.799301637,56.6466996096,44.4732528538
 10/10  16:00:00,1317.58864063,97.1923413526,441.044891797,0.0,243.2593065,310.10971186,538.688872032,427.16900338,84.9700494144,26.5498192376
 10/10  17:00:00,1319.89230593,97.5567428892,442.607633457,0.0,243.2593065,310.10971186,523.953449974,412.718685789,84.9700494144,26.2647147699
 10/10  18:00:00,1062.96877374,95.5967707961,442.343822662,0.0,166.938926447,199.110933808,482.486098619,388.7758882,84.9700494144,8.74016100443
 10/10  19:00:00,1058.92922991,95.5967707961,441.740490788,0.0,166.938926447,191.61365848,470.490569597,396.384104078,56.6466996096,17.4597659096
 10/10  20:00:00,925.115023023,95.5967707961,442.013560737,0.0,100.150657288,124.558693486,513.530820668,439.424863847,56.6466996096,17.4592572117
 10/10  21:00:00,882.841933508,95.5967707961,440.126263192,0.0,100.150657288,124.558693486,508.735952156,448.837038513,42.4850247072,17.4138889354
 10/10  22:00:00,811.573130129,95.5967707961,436.678041286,0.0,46.0930336215,124.558693486,514.710781913,468.978456506,28.3233498048,17.4089756026
 10/10  23:00:00,808.544138921,95.5967707961,432.884019113,0.0,46.0930336215,124.558693486,496.438133613,473.56108066,14.1616749024,8.71537805082
 10/10  24:00:00,794.749343074,95.5967707961,431.55536034,0.0,46.0930336215,113.312780494,500.092208224,477.01990464,5.66466996096,17.4076336224
 10/11  01:00:00,794.318490274,95.5967707961,431.158439903,0.0,46.0930336215,113.312780494,503.17258149,480.100596616,5.66466996096,17.4073149127
 10/11  02:00:00,794.186805013,95.5967707961,431.042116003,0.0,46.0930336215,113.312780494,497.61308059,483.233853385,5.66466996096,8.71455724451
 10/11  03:00:00,795.991234558,95.5967707961,432.639869524,0.0,46.0930336215,113.312780494,508.490092171,485.417335251,5.66466996096,17.4080869592
 10/11  04:00:00,889.812806723,95.5967707961,435.844874295,0.0,100.150657288,148.969399434,478.114962244,463.736791372,5.66466996096,8.713500911
 10/11  05:00:00,893.473905317,95.5991164741,437.943264767,0.0,100.150657288,149.894399434,801.219981562,769.64889255,14.1616749024,17.4094141103
 10/11  06:00:00,1125.39620031,96.3398362511,440.166936803,0.0,176.471037341,302.612436532,574.047328608,528.314790247,28.3233498048,17.409188556
 10/11  07:00:00,1238.33354656,96.7611411797,440.898348808,0.0,243.2593065,310.10971186,542.097935742,482.040683294,42.4850247072,17.5722277413
 10/11  08:00:00,1276.33180704,97.2808160151,441.101300947,0.0,243.2593065,310.10971186,543.143467847,451.193973169,56.6466996096,35.3027950684
 10/11  09:00:00,1311.43194219,97.6129592732,441.952009061,0.0,243.2593065,302.612436532,494.978842012,425.91829636,42.4850247072,26.5755209448
 10/11  10:00:00,1322.9081295,98.2326822619,444.191670399,0.0,243.2593065,310.10971186,511.124818705,395.766395604,70.808374512,44.5500485888
 10/11  11:00:00,1327.01813732,98.9968183921,446.043262437,0.0,243.2593065,310.10971186,489.383028447,382.855936831,70.808374512,35.7187171041
 10/11  12:00:00,1286.71587634,99.8105457299,446.471722102,0.0,243.2593065,310.10971186,481.353829383,372.450760657,70.808374512,38.0946942148
 10/11  13:00:00,1321.38509317,100.905695665,445.749780636,0.0,243.2593065,302.612436532,457.460012359,358.746869659,56.6466996096,42.0664430896
 10/11  14:00:00,1320.21511327,101.885152342,442.983546453,0.0,243.2593065,302.612436532,427.858353388,343.578531969,42.4850247072,41.7947967117
 10/11  15:00:00,1321.47085692,102.870647677,443.256022958,0.0,243.2593065,302.612436532,420.24002205,325.265577015,56.6466996096,38.3277454258
 10/11  16:00:00,1328.35811944,103.694160607,442.611937518,0.0,243.2593065,310.10971186,428.762802777,317.241536097,84.9700494144,26.5512172657
 10/11  17:00:00,1328.59797103,104.203359513,442.309348942,0.0,243.2593065,310.10971186,433.171490191,321.933418831,84.9700494144,26.2680219461
 10/11  18:00:00,1073.21233752,95.5967707961,450.617276106,0.0,166.938926447,199.110933808,442.237073628,339.811474689,84.9700494144,17.4555495244
 10/11  19:00:00,1065.44437384,95.5967707961,446.819076923,0.0,166.938926447,191.61365848,433.557184564,359.45549682,56.6466996096,17.454988135
 10/11  20:00:00,927.378277086,95.5967707961,443.61543109,0.0,100.150657288,124.558693486,479.876690568,405.775534781,56.6466996096,17.4544561779
 10/11  21:00:00,885.198746811,95.5967707961,441.301887084,0.0,100.150657288,124.558693486,465.383698635,414.181149433,42.4850247072,8.71752449416
 10/11  22:00:00,816.861907116,95.5967707961,440.55819356,0.0,46.0930336215,124.558693486,478.304325665,432.572435931,28.3233498048,17.4085399294
 10/11  23:00:00,816.168521065,95.5967707961,439.635516751,0.0,46.0930336215,124.558693486,463.378505569,440.503114826,14.1616749024,8.7137158406
 10/11  24:00:00,801.881481295,95.5967707961,438.144739286,0.0,46.0930336215,113.312780494,468.833621433,445.759638024,5.66466996096,17.4093134479
 10/12  01:00:00,801.328320127,95.5967707961,437.630807264,0.0,46.0930336215,113.312780494,472.405790203,449.331266386,5.66466996096,17.4098538566
 10/12  02:00:00,799.21416401,95.5967707961,435.882191869,0.0,46.0930336215,113.312780494,469.796377697,455.419294347,5.66466996096,8.71241338867
 10/12  03:00:00,795.010561455,95.5967707961,431.97162664,0.0,46.0930336215,113.312780494,484.124259165,461.05179371,5.66466996096,17.4077954941
 10/12  04:00:00,882.685568836,95.5967707961,429.38799181,0.0,100.150657288,148.969399434,467.178702604,444.10575645,5.66466996096,17.4082761933
 10/12  05:00:00,885.32496742,95.958477308,430.182524045,0.0,100.150657288,149.894399434,695.464662741,672.587951798,14.1616749024,8.71503603975
 10/12  06:00:00,1118.58811048,97.0433476714,433.237808963,0.0,176.471037341,302.612436532,529.177779049,483.443856027,28.3233498048,17.4105732177
 10/12  07:00:00,1232.81473235,98.3941231143,434.329868335,0.0,243.2593065,310.10971186,511.283922678,442.454361915,42.4850247072,26.3445360564
 10/12  08:00:00,1271.41002012,99.3802451536,434.646532156,0.0,243.2593065,310.10971186,507.754914164,424.623451945,56.6466996096,26.4847626093
 10/12  09:00:00,1310.07450639,100.110283741,438.065819514,0.0,243.2593065,302.612436532,488.747467552,410.829782186,42.4850247072,35.432660659
 10/12  10:00:00,1326.33766325,100.731835256,444.524366693,0.0,243.2593065,310.10971186,499.307861621,392.858770296,70.808374512,35.6407168138
 10/12  11:00:00,1331.69084983,101.320929161,447.40059094,0.0,243.2593065,310.10971186,495.880490619,380.424197264,70.808374512,44.6479188433
 10/12  12:00:00,1292.21762564,101.841988956,449.145030725,0.0,243.2593065,310.10971186,478.90448182,372.580840492,70.808374512,35.5152668158
 10/12  13:00:00,1324.75458691,102.480065705,447.246826742,0.0,243.2593065,302.612436532,449.641821587,357.279735988,56.6466996096,35.7153859892
 10/12  14:00:00,1316.98793724,102.952189828,438.508907676,0.0,243.2593065,302.612436532,435.287072646,348.244201617,42.4850247072,44.5578463217
 10/12  15:00:00,1319.94927205,103.357975661,441.438738147,0.0,243.2593065,302.612436532,447.607956056,355.390419498,56.6466996096,35.5708369489
 10/12  16:00:00,1331.03532055,103.907027933,445.592987142,0.0,243.2593065,310.10971186,476.805091892,357.798241841,84.9700494144,34.0368006372
 10/12  17:00:00,1330.72224727,104.481127354,444.690309941,0.0,243.2593065,310.10971186,451.355625662,347.538317115,84.9700494144,18.8472591322
 10/12  18:00:00,1071.97397655,95.5967707961,448.807578486,0.0,166.938926447,199.110933808,455.713903654,353.284599379,84.9700494144,17.4592548612
 10/12  19:00:00,1069.36155282,95.5967707961,449.770387809,0.0,166.938926447,191.61365848,439.307968096,365.202592213,56.6466996096,17.4586762728
 10/12  20:00:00,931.34389948,95.5967707961,446.620518373,0.0,100.150657288,124.558693486,484.517802453,410.412937091,56.6466996096,17.4581657516
 10/12  21:00:00,887.873259261,95.5967707961,443.593183467,0.0,100.150657288,124.558693486,472.747880795,421.546332879,42.4850247072,8.71652320892
 10/12  22:00:00,817.626366679,95.5967707961,441.329698756,0.0,46.0930336215,124.558693486,487.252685213,441.519913511,28.3233498048,17.409421898
 10/12  23:00:00,817.798441999,95.5967707961,440.596518885,0.0,46.0930336215,124.558693486,478.901115021,447.329550077,14.1616749024,17.4098900412
 10/12  24:00:00,805.15705416,95.5967707961,440.390004642,0.0,46.0930336215,113.312780494,465.850487381,451.471796098,5.66466996096,8.71402132197
 10/13  01:00:00,805.066661541,95.5967707961,440.333718864,0.0,46.0930336215,113.312780494,477.424985412,454.352403443,5.66466996096,17.407912009
 10/13  02:00:00,805.03240072,95.5967707961,440.321041359,0.0,46.0930336215,113.312780494,479.692085478,456.618876942,5.66466996096,17.4085385751
 10/13  03:00:00,806.135883333,95.5967707961,441.337232493,0.0,46.0930336215,113.312780494,473.031852775,458.651999896,5.66466996096,8.71518291747
 10/13  04:00:00,902.689095401,95.5967707961,444.160194209,0.0,100.150657288,148.969399434,462.251789285,439.177766732,5.66466996096,17.4093525924
 10/13  05:00:00,906.812598868,96.0837270357,446.450145901,0.0,100.150657288,149.894399434,683.245539882,660.369710768,14.1616749024,8.71415421188
 10/13  06:00:00,1137.00506268,97.6284752248,447.159641596,0.0,176.471037341,302.612436532,521.925661011,476.192010783,28.3233498048,17.4103004235
 10/13  07:00:00,1249.8141185,99.4534448664,447.347368195,0.0,243.2593065,310.10971186,503.498284557,434.662234484,42.4850247072,26.3510253663
 10/13  08:00:00,1289.64408227,100.390174485,448.160612234,0.0,243.2593065,310.10971186,498.345621,415.212894631,56.6466996096,26.4860267594
 10/13  09:00:00,1325.49461333,101.088066939,449.605396767,0.0,243.2593065,302.612436532,481.46444564,403.538170178,42.4850247072,35.4412507554
 10/13  10:00:00,1334.0278632,101.671904909,450.067787781,0.0,243.2593065,310.10971186,494.49892545,388.038823422,70.808374512,35.6517275158
 10/13  11:00:00,1334.53316808,102.158246414,448.354103613,0.0,243.2593065,310.10971186,495.617523386,380.158950961,70.808374512,44.6501979136
 10/13  12:00:00,1289.76876946,102.606428074,444.660876534,0.0,243.2593065,310.10971186,480.211576059,373.877654432,70.808374512,35.5255471156
 10/13  13:00:00,1323.55879352,102.976794606,444.73721692,0.0,243.2593065,302.612436532,472.207722989,370.904853472,56.6466996096,44.6561699078
 10/13  14:00:00,1311.74512648,103.346393503,431.526582859,0.0,243.2593065,302.612436532,444.095335522,365.968938379,42.4850247072,35.641372435
 10/13  15:00:00,1307.54234549,103.789962835,426.305754924,0.0,243.2593065,302.612436532,453.553704436,361.324564482,56.6466996096,35.5824403449
 10/13  16:00:00,1315.03508665,104.186492022,426.708924074,0.0,243.2593065,310.10971186,479.974479381,359.614225103,84.9700494144,35.3902048639
 10/13  17:00:00,1315.19456163,104.555412784,426.468951337,0.0,243.2593065,310.10971186,459.707964251,357.218801676,84.9700494144,17.5191131602
 10/13  18:00:00,1069.84088095,95.5967707961,445.109817216,0.0,166.938926447,199.110933808,464.728978965,362.299558395,84.9700494144,17.4593711548
 10/13  19:00:00,1071.4657758,95.5967707961,450.836654033,0.0,166.938926447,191.61365848,444.575408728,370.472153205,56.6466996096,17.4565559134
 10/13  20:00:00,937.353614819,95.5967707961,452.171507205,0.0,100.150657288,124.558693486,491.990095848,417.885405291,56.6466996096,17.4579909474
 10/13  21:00:00,893.704427508,95.5967707961,448.862880185,0.0,100.150657288,124.558693486,487.032906065,427.134293496,42.4850247072,17.4135878614
 10/13  22:00:00,825.515353781,95.5967707961,447.802933603,0.0,46.0930336215,124.558693486,478.831015714,441.794036528,28.3233498048,8.71362938109
 10/13  23:00:00,821.741900205,95.5967707961,444.963138803,0.0,46.0930336215,124.558693486,483.660184075,452.089463666,14.1616749024,17.4090455068
 10/13  24:00:00,803.659028822,95.5967707961,439.910816858,0.0,46.0930336215,113.312780494,482.124732818,459.050481542,5.66466996096,17.4095813156
 10/14  01:00:00,800.981614408,95.5967707961,437.508596683,0.0,46.0930336215,113.312780494,479.760901025,465.380399151,5.66466996096,8.71583191375
 10/14  02:00:00,799.068648864,95.5967707961,435.675643093,0.0,46.0930336215,113.312780494,491.297797437,468.222442281,5.66466996096,17.4106851952
 10/14  03:00:00,798.436320718,95.5967707961,435.055921636,0.0,46.0930336215,113.312780494,494.8046104,471.731562246,5.66466996096,17.4083781929
 10/14  04:00:00,808.434134313,95.5967707961,434.875753462,0.0,55.6251445156,113.312780494,483.583167485,469.203404186,5.66466996096,8.71509333817
 10/14  05:00:00,808.345409011,95.5967707961,434.824608354,0.0,55.6251445156,113.312780494,502.027892382,470.456993325,14.1616749024,17.4092241546
 10/14  06:00:00,881.415531258,95.5967707961,434.80977155,0.0,65.1572554096,176.889270242,445.961711737,408.92426041,28.3233498048,8.71410152231
 10/14  07:00:00,994.430628172,95.9021475863,433.873033286,0.0,109.682768182,220.96816451,701.99355269,642.097811577,42.4850247072,17.410716406
 10/14  08:00:00,996.55311423,95.905424792,433.634522001,0.0,109.682768182,220.96816451,609.315036839,535.171601182,56.6466996096,17.4967360479
 10/14  09:00:00,1106.29573038,96.3770056179,435.511325856,0.0,131.945524568,266.955817592,572.716342679,503.868517501,42.4850247072,26.3628004711
 10/14  10:00:00,1115.57087529,96.515809548,436.572560705,0.0,131.945524568,274.45309292,586.630004645,489.344829727,70.808374512,26.4768004061
 10/14  11:00:00,1119.20261977,96.6036311308,438.382874704,0.0,131.945524568,274.45309292,583.290569665,477.180530168,70.808374512,35.301664985
 10/14  12:00:00,1086.5017594,96.6663433869,437.813438493,0.0,131.945524568,274.45309292,566.213153207,468.930607301,70.808374512,26.4741713942
 10/14  13:00:00,1081.61807797,96.7253953717,439.093609115,0.0,131.945524568,266.955817592,544.165027682,461.043690932,56.6466996096,26.4746371397
 10/14  14:00:00,1084.26777459,96.7692707296,441.057526382,0.0,131.945524568,266.955817592,528.511328295,450.737504094,42.4850247072,35.288799494
 10/14  15:00:00,1005.49520775,95.5967707961,440.379938224,0.0,109.682768182,212.545889182,410.016517533,326.894080438,56.6466996096,26.4757374851
 10/14  16:00:00,1013.28933773,95.5967707961,440.916372195,0.0,109.682768182,220.04316451,434.343303393,322.897192163,84.9700494144,26.4760618151
