Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/14  17:00:00,970.297641638,95.5967707961,440.799325795,0.0,109.682768182,220.04316451,458.541175721,347.225803714,84.9700494144,26.3453225924
 10/14  18:00:00,937.365850703,95.5967707961,436.801784016,0.0,100.150657288,199.110933808,488.003864607,394.319545078,84.9700494144,8.71427011472
 10/14  19:00:00,928.737039548,95.5967707961,432.23384066,0.0,100.150657288,191.61365848,477.675401442,403.618347583,56.6466996096,17.4103542503
 10/14  20:00:00,813.114418002,95.5967707961,428.410402666,0.0,55.6251445156,124.558693486,523.061547393,449.003934451,56.6466996096,17.4109133325
 10/14  21:00:00,810.04800891,95.5967707961,425.748252701,0.0,55.6251445156,124.558693486,507.174723456,455.976158458,42.4850247072,8.71354029083
 10/14  22:00:00,799.116708515,95.5967707961,424.817282171,0.0,46.0930336215,124.558693486,518.61196199,472.879765929,28.3233498048,17.408846257
 10/14  23:00:00,799.142555294,95.5967707961,423.785025634,0.0,46.0930336215,124.558693486,510.289700332,478.718623565,14.1616749024,17.4094018648
 10/14  24:00:00,784.963666837,95.5967707961,422.153516103,0.0,46.0930336215,113.312780494,499.062205306,484.681892295,5.66466996096,8.71564304966
 10/15  01:00:00,773.040319199,95.5967707961,420.650040459,0.0,34.9616554283,113.312780494,514.883615704,491.808490698,5.66466996096,17.4104550451
 10/15  02:00:00,772.910570799,95.5967707961,418.638234037,0.0,34.9616554283,113.312780494,517.707608779,497.936511568,5.66466996096,14.1064272501
 10/15  03:00:00,772.134783258,95.5967707961,417.869737439,0.0,34.9616554283,113.312780494,520.8845207,503.203548736,5.66466996096,12.0163020023
 10/15  04:00:00,777.174746146,95.5967707961,410.702112172,0.0,44.4937663224,113.312780494,522.702830907,499.628969536,5.66466996096,17.4091914108
 10/15  05:00:00,762.831840017,95.5967707961,389.309782722,0.0,44.4937663224,113.312780494,528.804106917,505.928324009,14.1616749024,8.71410800563
 10/15  06:00:00,826.760839713,95.5967707961,379.259971237,0.0,54.0258772165,176.889270242,490.426500538,444.693074553,28.3233498048,17.4100761803
 10/15  07:00:00,837.382613347,95.5967707961,390.610295413,0.0,54.0258772165,184.38654557,500.112580677,440.216879415,42.4850247072,17.4106765549
 10/15  08:00:00,917.532598199,95.5967707961,399.25557768,0.0,65.1572554096,220.04316451,500.22307796,426.089604478,56.6466996096,17.4867738721
 10/15  09:00:00,913.600501392,95.5967707961,407.47471372,0.0,65.1572554096,212.545889182,487.463362082,420.103196752,42.4850247072,24.8751406235
 10/15  10:00:00,920.127218592,95.5967707961,413.583376863,0.0,65.1572554096,220.04316451,513.994985501,415.270478594,70.808374512,27.9161323952
 10/15  11:00:00,926.768118458,95.5967707961,419.382852131,0.0,65.1572554096,220.04316451,510.54763104,413.286171234,70.808374512,26.4530852941
 10/15  12:00:00,929.990739509,95.5967707961,422.024211099,0.0,65.1572554096,220.04316451,509.990228366,412.726095267,70.808374512,26.4557585871
 10/15  13:00:00,923.62379542,95.5967707961,424.063105011,0.0,65.1572554096,212.545889182,492.037237439,408.936401456,56.6466996096,26.4541363739
 10/15  14:00:00,929.457561938,95.5967707961,429.445409665,0.0,65.1572554096,212.545889182,474.553031964,405.615899731,42.4850247072,26.4521075262
 10/15  15:00:00,932.863569002,95.5967707961,432.45999304,0.0,65.1572554096,212.545889182,497.480661221,405.568255397,56.6466996096,35.265706214
 10/15  16:00:00,908.479954447,95.5967707961,433.42497558,0.0,65.1572554096,220.04316451,518.408111545,406.982006129,84.9700494144,26.456056001
 10/15  17:00:00,862.007909997,95.5967707961,433.706580848,0.0,54.0258772165,184.38654557,534.719292442,423.417689081,84.9700494144,26.3315539465
 10/15  18:00:00,843.210104833,95.5967707961,433.785362095,0.0,44.4937663224,163.454314868,554.258013284,460.572834255,84.9700494144,8.71512961369
 10/15  19:00:00,838.899968288,95.5967707961,433.172644976,0.0,44.4937663224,155.95703954,544.330263202,470.274216449,56.6466996096,17.4093471437
 10/15  20:00:00,805.798551629,95.5967707961,431.880357734,0.0,44.4937663224,124.558693486,572.551941939,507.191058667,56.6466996096,8.71418366245
 10/15  21:00:00,805.011228223,95.5967707961,431.411266578,0.0,44.4937663224,124.558693486,572.21927205,512.324010457,42.4850247072,17.4102368859
 10/15  22:00:00,796.190555003,95.5967707961,431.937748441,0.0,34.9616554283,124.558693486,571.283080542,525.548893482,28.3233498048,17.4108372555
 10/15  23:00:00,797.665272313,95.5967707961,432.544295423,0.0,34.9616554283,124.558693486,553.599395227,530.72434934,14.1616749024,8.71337098404
 10/15  24:00:00,782.908507673,95.5967707961,430.829173641,0.0,34.9616554283,113.312780494,560.129526147,537.055865059,5.66466996096,17.4089911271
 10/16  01:00:00,792.947847301,95.5967707961,429.630061393,0.0,46.0930336215,113.312780494,561.122274867,538.047944912,5.66466996096,17.4096599941
 10/16  02:00:00,794.108581198,95.5967707961,430.627928968,0.0,46.0930336215,113.312780494,555.070836888,540.690327905,5.66466996096,8.71583902177
 10/16  03:00:00,794.513911841,95.5967707961,431.029083749,0.0,46.0930336215,113.312780494,567.833033109,544.757610972,5.66466996096,17.4107521761
 10/16  04:00:00,883.87129489,95.5967707961,430.28701889,0.0,100.150657288,148.969399434,532.621612509,518.140334994,5.66466996096,8.81660755321
 10/16  05:00:00,884.444394879,95.5967707961,429.405340409,0.0,100.150657288,149.894399434,984.723440286,953.251650379,14.1616749024,17.310115005
 10/16  06:00:00,1114.46726037,95.8615085589,430.431026691,0.0,176.471037341,302.612436532,665.644940714,619.910547371,28.3233498048,17.4110435382
 10/16  07:00:00,1231.87061939,96.1743319222,431.793057413,0.0,243.2593065,310.10971186,629.928741312,561.091573217,42.4850247072,26.3521433877
 10/16  08:00:00,1270.84962655,96.3050047144,436.277708885,0.0,243.2593065,310.10971186,614.497909838,531.362838953,56.6466996096,26.4883712748
 10/16  09:00:00,1310.51622319,96.4023552397,441.736270184,0.0,243.2593065,302.612436532,592.426749633,514.502795459,42.4850247072,35.4389294669
 10/16  10:00:00,1321.2563938,96.4871540754,444.233472751,0.0,243.2593065,310.10971186,598.778075333,492.320796384,70.808374512,35.6489044378
 10/16  11:00:00,1326.28233903,96.6074134534,446.968948659,0.0,243.2593065,310.10971186,590.40213378,474.934765086,70.808374512,44.658994182
 10/16  12:00:00,1287.4416266,96.8321919416,449.238887136,0.0,243.2593065,310.10971186,569.16311854,462.830633924,70.808374512,35.5241101041
 10/16  13:00:00,1321.15676723,97.0379100589,448.47650249,0.0,243.2593065,302.612436532,547.191400933,454.817885295,56.6466996096,35.7268160287
 10/16  14:00:00,1321.27580905,97.2333426711,450.285923805,0.0,243.2593065,302.612436532,543.08503778,456.037232418,42.4850247072,44.5627806545
 10/16  15:00:00,1314.67142654,97.6831536755,445.372579269,0.0,243.2593065,302.612436532,547.397228082,455.167923549,56.6466996096,35.5826049237
 10/16  16:00:00,1321.43797083,98.180495466,444.077336469,0.0,243.2593065,310.10971186,566.664601347,446.303522109,84.9700494144,35.3910298239
 10/16  17:00:00,1325.24924766,98.6713653144,446.317553514,0.0,243.2593065,310.10971186,538.395704833,435.902813265,84.9700494144,17.5228421537
 10/16  18:00:00,1070.58933597,95.5967707961,447.245483875,0.0,166.938926447,199.110933808,500.914342996,398.484432528,84.9700494144,17.4598610535
 10/16  19:00:00,1069.10162663,95.5967707961,447.814144252,0.0,166.938926447,191.61365848,474.77647054,400.67362119,56.6466996096,17.4561497405
 10/16  20:00:00,928.040717062,95.5967707961,439.943590656,0.0,100.150657288,124.558693486,514.28164968,440.174393209,56.6466996096,17.4605568618
 10/16  21:00:00,885.427320863,95.5967707961,436.424058012,0.0,100.150657288,124.558693486,502.804117847,442.902909273,42.4850247072,17.4161838666
 10/16  22:00:00,823.138870532,95.5967707961,442.207723186,0.0,46.0930336215,124.558693486,496.597495267,459.557797144,28.3233498048,8.71634831813
 10/16  23:00:00,824.589058412,95.5967707961,443.14001672,0.0,46.0930336215,124.558693486,494.800215549,463.229715044,14.1616749024,17.4088256032
 10/16  24:00:00,811.45456442,95.5967707961,442.408767382,0.0,46.0930336215,113.312780494,489.394375148,466.320251522,5.66466996096,17.4094536657
 10/17  01:00:00,811.45745659,95.5967707961,442.44464653,0.0,46.0930336215,113.312780494,483.349146514,468.968684294,5.66466996096,8.71579225928
 10/17  02:00:00,819.383879737,95.5967707961,451.1291337,0.0,46.0930336215,113.312780494,496.477484593,473.402061732,5.66466996096,17.4107528993
 10/17  03:00:00,819.231126789,95.5967707961,451.949302791,0.0,46.0930336215,113.312780494,493.956501921,479.576927272,5.66466996096,8.71490468806
 10/17  04:00:00,910.027392007,95.5967707961,449.968340591,0.0,100.150657288,148.969399434,487.477185906,464.400722828,5.66466996096,17.4117931173
 10/17  05:00:00,910.443075187,95.7664768424,449.371739681,0.0,100.150657288,149.894399434,789.81804572,758.244044276,14.1616749024,17.4123265419
 10/17  06:00:00,1137.61769022,96.4899100701,448.61098788,0.0,176.471037341,302.612436532,560.285812461,523.24810965,28.3233498048,8.71435300606
 10/17  07:00:00,1251.17841611,97.0755417844,447.378296533,0.0,243.2593065,310.10971186,549.4964685,480.654930862,42.4850247072,26.3565129304
 10/17  08:00:00,1283.37080198,97.567779271,446.291739874,0.0,243.2593065,310.10971186,543.865365235,460.733472111,56.6466996096,26.4851935145
 10/17  09:00:00,1316.81056651,98.2141442521,445.544813654,0.0,243.2593065,302.612436532,517.747465973,439.80371222,42.4850247072,35.4587290461
 10/17  10:00:00,1317.00194757,98.814659103,434.813289858,0.0,243.2593065,310.10971186,519.091036113,403.706379222,70.808374512,44.576282379
 10/17  11:00:00,1292.98780264,99.5117114222,406.397452514,0.0,243.2593065,310.10971186,486.281006192,379.746619262,70.808374512,35.7260124188
 10/17  12:00:00,1255.01213217,100.117563333,409.98843687,0.0,243.2593065,310.10971186,478.76313799,372.408468244,70.808374512,35.5462952343
 10/17  13:00:00,1286.49853269,100.826717228,407.812915233,0.0,243.2593065,302.612436532,461.33981323,360.038347293,56.6466996096,44.6547663277
 10/17  14:00:00,1275.65663535,101.481863758,395.761630328,0.0,243.2593065,302.612436532,430.142223524,348.223201114,42.4850247072,39.433997703
 10/17  15:00:00,1278.19631409,102.144355388,397.917591691,0.0,243.2593065,302.612436532,433.759100307,336.401511616,56.6466996096,40.7108890819
 10/17  16:00:00,1287.84875414,102.882297107,400.440732705,0.0,243.2593065,310.10971186,440.058217372,328.538714366,84.9700494144,26.5494535914
 10/17  17:00:00,1287.47947665,103.254622571,399.570388171,0.0,243.2593065,310.10971186,453.576484021,342.336844511,84.9700494144,26.2695900953
 10/17  18:00:00,1038.22088696,95.5967707961,408.39403583,0.0,166.938926447,199.110933808,449.518416034,347.089149789,84.9700494144,17.4592168299
 10/17  19:00:00,1036.85507806,95.5967707961,414.875859153,0.0,166.938926447,191.61365848,429.033413241,354.927823411,56.6466996096,17.4588902206
 10/17  20:00:00,896.668009053,95.5967707961,407.215513015,0.0,100.150657288,124.558693486,467.586173942,393.480887714,56.6466996096,17.4585866182
 10/17  21:00:00,868.845111639,95.5967707961,418.792003291,0.0,100.150657288,124.558693486,453.559504616,402.354878642,42.4850247072,8.7196012664
 10/17  22:00:00,806.662401229,95.5967707961,424.009655028,0.0,46.0930336215,124.558693486,468.614083311,422.880983118,28.3233498048,17.409750388
 10/17  23:00:00,806.302294524,95.5967707961,422.615240501,0.0,46.0930336215,124.558693486,459.443264204,427.871164117,14.1616749024,17.4104251842
 10/17  24:00:00,793.839954069,95.5967707961,422.572933463,0.0,46.0930336215,113.312780494,446.363360655,431.982482568,5.66466996096,8.71620812594
 10/18  01:00:00,803.915317826,95.5967707961,433.519173324,0.0,46.0930336215,113.312780494,459.082163231,436.005818718,5.66466996096,17.4116745529
 10/18  02:00:00,808.511983118,95.5967707961,438.667052569,0.0,46.0930336215,113.312780494,464.251830612,441.177553306,5.66466996096,17.4096073454
 10/18  03:00:00,807.718426887,95.5967707961,437.88920411,0.0,46.0930336215,113.312780494,458.458394564,444.077948055,5.66466996096,8.71577654808
 10/18  04:00:00,897.702540635,95.5967707961,437.491593338,0.0,100.150657288,148.969399434,449.40678869,426.331407899,5.66466996096,17.4107108298
 10/18  05:00:00,912.116416515,96.0173232886,451.758816416,0.0,100.150657288,149.894399434,671.068932845,648.192348115,14.1616749024,8.71490982731
 10/18  06:00:00,1141.21002847,97.2381081356,451.654007973,0.0,176.471037341,302.612436532,513.688354225,467.953036379,28.3233498048,17.4119680412
 10/18  07:00:00,1257.20270553,98.6535082175,450.551720542,0.0,243.2593065,310.10971186,496.829415911,427.98858769,42.4850247072,26.3558035131
 10/18  08:00:00,1291.41883473,99.6932616086,449.628819537,0.0,243.2593065,310.10971186,489.513944104,406.380828937,56.6466996096,26.4864155573
 10/18  09:00:00,1323.01006399,100.3739634,446.90490681,0.0,243.2593065,302.612436532,474.924387544,396.987974398,42.4850247072,35.4513884387
 10/18  10:00:00,1323.51653512,100.955799206,438.823910623,0.0,243.2593065,310.10971186,492.296630296,385.823402703,70.808374512,35.6648530806
 10/18  11:00:00,1334.9210881,101.503031914,449.686197836,0.0,243.2593065,310.10971186,495.023850984,379.556797224,70.808374512,44.658679248
 10/18  12:00:00,1293.48495504,102.00815934,450.111274992,0.0,243.2593065,310.10971186,480.224995076,373.877125515,70.808374512,35.539495049
 10/18  13:00:00,1324.14957881,102.422009767,446.855252892,0.0,243.2593065,302.612436532,473.144458595,371.830785682,56.6466996096,44.6669733035
 10/18  14:00:00,1321.44783432,102.947438215,443.379950192,0.0,243.2593065,302.612436532,444.356166174,366.212794352,42.4850247072,35.6583471147
 10/18  15:00:00,1320.93950343,103.400763926,442.159038255,0.0,243.2593065,302.612436532,454.282888025,362.035969959,56.6466996096,35.6002184559
 10/18  16:00:00,1334.84549782,103.785475614,449.887159453,0.0,243.2593065,310.10971186,482.840526883,362.464927247,84.9700494144,35.4055502218
 10/18  17:00:00,1331.54575024,104.124037975,446.747261469,0.0,243.2593065,310.10971186,471.388598276,368.422253163,84.9700494144,17.996295699
 10/18  18:00:00,1069.70582707,95.5967707961,444.318085058,0.0,166.938926447,199.110933808,473.268010926,371.307872616,84.9700494144,16.9900888958
 10/18  19:00:00,1061.90203797,95.5967707961,443.653147571,0.0,166.938926447,191.61365848,452.115192598,378.005245485,56.6466996096,17.4632475028
 10/18  20:00:00,926.434419823,95.5967707961,442.686589308,0.0,100.150657288,124.558693486,493.935285,419.825543986,56.6466996096,17.4630414045
 10/18  21:00:00,882.580107733,95.5967707961,439.739229264,0.0,100.150657288,124.558693486,492.257567031,432.355128783,42.4850247072,17.4174135416
 10/18  22:00:00,811.377625212,95.5967707961,436.41413043,0.0,46.0930336215,124.558693486,497.593784115,451.860523972,28.3233498048,17.4099103385
 10/18  23:00:00,811.988630532,95.5967707961,435.956900131,0.0,46.0930336215,124.558693486,478.473161103,455.596974095,14.1616749024,8.71451210601
 10/18  24:00:00,799.792536107,95.5967707961,436.289735785,0.0,46.0930336215,113.312780494,484.276944168,461.201176519,5.66466996096,17.4110976879
 10/19  01:00:00,798.72242731,95.5967707961,435.315194944,0.0,46.0930336215,113.312780494,489.465354519,466.388753829,5.66466996096,17.4119307291
 10/19  02:00:00,798.335009826,95.5967707961,434.945625161,0.0,46.0930336215,113.312780494,483.534278885,469.154590714,5.66466996096,8.71501821014
 10/19  03:00:00,796.340894182,95.5967707961,433.194532845,0.0,46.0930336215,113.312780494,497.458054134,474.383104018,5.66466996096,17.4102801552
 10/19  04:00:00,883.195199124,95.5967707961,429.884730254,0.0,100.150657288,148.969399434,480.699365728,457.623647068,5.66466996096,17.4110486999
 10/19  05:00:00,882.849650563,96.1072932122,427.76458985,0.0,100.150657288,149.894399434,719.711225646,696.832992994,14.1616749024,8.71655774992
 10/19  06:00:00,1111.12164193,97.6780115059,425.553113713,0.0,176.471037341,302.612436532,548.822824391,503.086072194,28.3233498048,17.4134023919
 10/19  07:00:00,1227.58664485,99.3267201554,424.751616987,0.0,243.2593065,310.10971186,529.434074385,460.596565471,42.4850247072,26.3524842064
 10/19  08:00:00,1260.9072345,100.258590474,423.706556371,0.0,243.2593065,310.10971186,527.298369532,444.159673081,56.6466996096,26.4919968417
 10/19  09:00:00,1294.04148898,100.937647776,422.787621527,0.0,243.2593065,302.612436532,512.072365543,434.139250008,42.4850247072,35.4480908275
 10/19  10:00:00,1304.9989629,101.52708913,425.433308206,0.0,243.2593065,310.10971186,523.63561767,417.166361644,70.808374512,35.6608815136
 10/19  11:00:00,1313.55660016,102.051418254,430.738707551,0.0,243.2593065,310.10971186,519.145005674,403.67191002,70.808374512,44.6647211424
 10/19  12:00:00,1279.20881938,102.539923401,436.507103157,0.0,243.2593065,310.10971186,497.475495562,391.131042668,70.808374512,35.5360783819
 10/19  13:00:00,1318.37179318,102.927741804,441.091183712,0.0,243.2593065,302.612436532,485.007061675,383.689603216,56.6466996096,44.6707588495
 10/19  14:00:00,1320.00498918,103.2716925,442.058844375,0.0,243.2593065,302.612436532,457.155331911,379.014951805,42.4850247072,35.6553553981
 10/19  15:00:00,1321.32184993,103.574261713,443.060224242,0.0,243.2593065,302.612436532,469.324831053,377.080846069,56.6466996096,35.5972853742
 10/19  16:00:00,1330.30224866,103.797664866,446.055201482,0.0,243.2593065,310.10971186,499.828376629,379.45484104,84.9700494144,35.4034861744
 10/19  17:00:00,1326.74019831,104.032924923,443.497237775,0.0,243.2593065,310.10971186,487.516317807,385.026071707,84.9700494144,17.5201966855
 10/19  18:00:00,1066.51366567,95.5967707961,442.288459778,0.0,166.938926447,199.110933808,486.892233262,384.460773587,84.9700494144,17.4614102604
 10/19  19:00:00,1059.85319317,95.5967707961,442.522014858,0.0,166.938926447,191.61365848,468.852589278,394.744069529,56.6466996096,17.4618201402
 10/19  20:00:00,925.486214131,95.5967707961,442.027598209,0.0,100.150657288,124.558693486,502.439098344,428.330652713,56.6466996096,17.4617460215
 10/19  21:00:00,889.053601192,95.5967707961,444.312613838,0.0,100.150657288,124.558693486,495.247552008,435.346413818,42.4850247072,17.4161134831
 10/19  22:00:00,824.170578938,95.5967707961,446.456900095,0.0,46.0930336215,124.558693486,499.35794925,453.623154195,28.3233498048,17.4114452506
 10/19  23:00:00,824.093853583,95.5967707961,446.278425506,0.0,46.0930336215,124.558693486,480.239269347,457.360838992,14.1616749024,8.71675545274
 10/19  24:00:00,811.317129368,95.5967707961,445.669636799,0.0,46.0930336215,113.312780494,484.318373409,461.242401165,5.66466996096,17.4113022835
 10/20  01:00:00,814.461728777,95.5967707961,447.564420179,0.0,46.0930336215,113.312780494,484.627748909,461.552402333,5.66466996096,17.4106766153
 10/20  02:00:00,816.664562147,95.5967707961,449.366655909,0.0,46.0930336215,113.312780494,477.792345862,463.411266508,5.66466996096,8.7164093927
 10/20  03:00:00,817.20043327,95.5967707961,449.910260918,0.0,46.0930336215,113.312780494,489.53129604,466.454598162,5.66466996096,17.4120279176
 10/20  04:00:00,910.627463039,95.5967707961,449.321531098,0.0,100.150657288,148.969399434,468.105672496,449.184776432,5.66466996096,13.2562261026
 10/20  05:00:00,901.846004876,96.128247492,437.94415124,0.0,100.150657288,149.894399434,708.680930579,681.649867516,14.1616749024,12.8693881608
 10/20  06:00:00,1116.57901059,97.8156934146,421.839593812,0.0,176.471037341,302.612436532,532.390151856,486.653533236,28.3233498048,17.4132688144
 10/20  07:00:00,1226.94582352,99.5117223156,415.444860357,0.0,243.2593065,310.10971186,510.707251704,441.865778481,42.4850247072,26.356448516
 10/20  08:00:00,1260.63914423,100.448777854,414.707665306,0.0,243.2593065,310.10971186,505.215899225,422.075132823,56.6466996096,26.494066792
 10/20  09:00:00,1303.93059944,101.168553332,424.783290186,0.0,243.2593065,302.612436532,488.504569287,410.571962021,42.4850247072,35.4475825587
 10/20  10:00:00,1309.18560213,101.626106437,422.047619056,0.0,243.2593065,310.10971186,508.124753521,401.65615301,70.808374512,35.6602259998
 10/20  11:00:00,1325.00265208,102.087406374,437.555206025,0.0,243.2593065,310.10971186,512.314323892,396.840219759,70.808374512,44.6657296205
 10/20  12:00:00,1293.73002585,102.517746826,451.53325383,0.0,243.2593065,310.10971186,503.700232316,397.356034695,70.808374512,35.5358231083
 10/20  13:00:00,1317.46924898,102.880760181,443.450944908,0.0,243.2593065,302.612436532,498.95448507,397.634149265,56.6466996096,44.6736361948
 10/20  14:00:00,1312.52801176,103.18891672,438.577308146,0.0,243.2593065,302.612436532,475.983042133,397.842096296,42.4850247072,35.6559211298
 10/20  15:00:00,1309.99243408,103.391802814,435.938728299,0.0,243.2593065,302.612436532,494.235201879,401.990836386,56.6466996096,35.5976658831
 10/20  16:00:00,1314.98505866,103.623656565,434.152631057,0.0,243.2593065,310.10971186,523.378395904,403.004303195,84.9700494144,35.4040432954
 10/20  17:00:00,1313.10165412,103.976731843,432.037252232,0.0,243.2593065,310.10971186,500.245694869,397.755400847,84.9700494144,17.520244608
 10/20  18:00:00,1052.96647945,95.5967707961,430.470364524,0.0,166.938926447,199.110933808,497.211510541,394.778074448,84.9700494144,17.4633866782
 10/20  19:00:00,1043.59586729,95.5967707961,428.597099207,0.0,166.938926447,191.61365848,473.945270591,399.836764819,56.6466996096,17.4618061629
 10/20  20:00:00,908.175367054,95.5967707961,427.138848803,0.0,100.150657288,124.558693486,514.833005248,440.724513571,56.6466996096,17.4617920682
 10/20  21:00:00,866.115345934,95.5967707961,424.586335465,0.0,100.150657288,124.558693486,509.012853227,449.1116956,42.4850247072,17.4161329194
 10/20  22:00:00,797.633111531,95.5967707961,423.162745142,0.0,46.0930336215,124.558693486,513.155226313,467.420394235,28.3233498048,17.4114822731
 10/20  23:00:00,798.50698123,95.5967707961,422.253861004,0.0,46.0930336215,124.558693486,496.806730832,473.928271917,14.1616749024,8.71678401248
 10/20  24:00:00,784.338273556,95.5967707961,419.232840731,0.0,46.0930336215,113.312780494,502.362624234,479.283652653,5.66466996096,17.4143016203
 10/21  01:00:00,783.585044947,95.5967707961,418.046783342,0.0,46.0930336215,113.312780494,507.045900476,483.970405636,5.66466996096,17.410824879
 10/21  02:00:00,783.199295682,95.5967707961,417.665736105,0.0,46.0930336215,113.312780494,502.532455951,488.151294054,5.66466996096,8.71649193629
 10/21  03:00:00,783.117042594,95.5967707961,417.54458079,0.0,46.0930336215,113.312780494,515.165412115,492.088509897,5.66466996096,17.4122322567
 10/21  04:00:00,788.22456493,95.5967707961,410.560005872,0.0,55.6251445156,113.312780494,501.474629664,486.878172564,5.66466996096,8.93178713895
 10/21  05:00:00,797.395532914,95.5967707961,413.167045153,0.0,55.6251445156,113.312780494,520.290343382,488.931507037,14.1616749024,17.1971614427
 10/21  06:00:00,877.174879334,95.5967707961,412.497681975,0.0,65.1572554096,176.889270242,476.952371111,431.217568773,28.3233498048,17.4114525335
 10/21  07:00:00,977.239353292,95.9268664045,407.148646551,0.0,109.682768182,220.96816451,749.998698729,698.798345245,42.4850247072,8.71532877669
 10/21  08:00:00,976.431906204,95.9242783071,413.496796757,0.0,109.682768182,220.96816451,644.302330256,561.413779838,56.6466996096,26.2418508084
 10/21  09:00:00,1091.9728536,96.550365417,421.401090004,0.0,131.945524568,266.955817592,582.364493667,513.512605112,42.4850247072,26.3668638479
 10/21  10:00:00,1105.68477141,96.6588845788,427.305238072,0.0,131.945524568,274.45309292,588.596111975,491.2976781,70.808374512,26.4900593624
 10/21  11:00:00,1111.51156239,96.6888167971,431.133581221,0.0,131.945524568,274.45309292,568.209156336,470.914512596,70.808374512,26.4862692286
 10/21  12:00:00,1079.70028718,96.7370594565,431.010717566,0.0,131.945524568,274.45309292,565.733078478,459.625566291,70.808374512,35.2991376745
 10/21  13:00:00,1073.66693628,96.7767391406,431.729660824,0.0,131.945524568,266.955817592,543.095515478,459.965016242,56.6466996096,26.4837996255
 10/21  14:00:00,1075.74164411,96.8329783612,433.386069026,0.0,131.945524568,266.955817592,509.670803777,440.704133092,42.4850247072,26.4816459776
 10/21  15:00:00,996.753244244,95.5967707961,433.137769947,0.0,109.682768182,212.545889182,406.744139105,323.61457787,56.6466996096,26.4828616258
 10/21  16:00:00,1004.26416549,95.5967707961,430.843195185,0.0,109.682768182,220.04316451,443.927835642,323.653008786,84.9700494144,35.3047774419
 10/21  17:00:00,959.086977519,95.5967707961,427.25929622,0.0,109.682768182,220.04316451,460.545743523,349.591014902,84.9700494144,25.9846792066
 10/21  18:00:00,929.775831944,95.5967707961,423.388741487,0.0,100.150657288,199.110933808,488.59509079,394.547078478,84.9700494144,9.07796289708
 10/21  19:00:00,924.825451298,95.5967707961,419.45182504,0.0,100.150657288,191.61365848,477.584320946,403.525989944,56.6466996096,17.4116313923
 10/21  20:00:00,806.392976669,95.5967707961,416.429981015,0.0,55.6251445156,124.558693486,512.167203535,446.805091494,56.6466996096,8.71541243142
 10/21  21:00:00,803.384744942,95.5967707961,418.456492844,0.0,55.6251445156,124.558693486,514.328715017,454.430788999,42.4850247072,17.4129013104
 10/21  22:00:00,798.043957048,95.5967707961,417.174319489,0.0,46.0930336215,124.558693486,517.501190996,471.766975573,28.3233498048,17.4108656178
 10/21  23:00:00,798.836683306,95.5967707961,410.187793731,0.0,46.0930336215,124.558693486,500.806459446,477.929755139,14.1616749024,8.7150294053
 10/21  24:00:00,780.386269787,95.5967707961,401.626445673,0.0,46.0930336215,113.312780494,507.137835486,484.060934275,5.66466996096,17.4122312505
 10/22  01:00:00,755.643395115,95.5967707961,387.679222488,0.0,34.9616554283,113.312780494,515.131064559,492.053193143,5.66466996096,17.4132014555
 10/22  02:00:00,746.501614825,95.5967707961,378.410322196,0.0,34.9616554283,113.312780494,512.797742484,498.418232364,5.66466996096,8.71484015893
 10/22  03:00:00,739.555288989,95.5967707961,365.3388674,0.0,34.9616554283,113.312780494,528.584803047,505.508405676,5.66466996096,17.4117274102
 10/22  04:00:00,742.16070047,95.5967707961,356.317466576,0.0,44.4937663224,113.312780494,524.303748126,501.22644558,5.66466996096,17.4126325853
 10/22  05:00:00,741.616843033,95.5967707961,355.572888538,0.0,44.4937663224,113.312780494,528.946426998,506.06734164,14.1616749024,8.71741045538
 10/22  06:00:00,824.348064792,95.5967707961,367.6723119,0.0,54.0258772165,176.889270242,489.920138309,444.185705735,28.3233498048,17.4110827693
 10/22  07:00:00,832.554269184,95.5967707961,376.290549364,0.0,54.0258772165,184.38654557,501.06325531,441.166280721,42.4850247072,17.4119498823
 10/22  08:00:00,923.979059544,95.5967707961,396.465952562,0.0,65.1572554096,220.04316451,496.440582531,422.304720935,56.6466996096,17.4891619865
 10/22  09:00:00,920.525665325,95.5967707961,406.356872413,0.0,65.1572554096,212.545889182,462.638917516,402.584006742,42.4850247072,17.5698860673
 10/22  10:00:00,926.97298255,95.5967707961,413.366137243,0.0,65.1572554096,220.04316451,499.430049239,393.34492354,70.808374512,35.2767511871
 10/22  11:00:00,930.665483388,95.5967707961,421.019383404,0.0,65.1572554096,220.04316451,488.778772276,391.510981205,70.808374512,26.4594165583
 10/22  12:00:00,936.940358094,95.5967707961,428.498435229,0.0,65.1572554096,220.04316451,486.193043063,388.925923553,70.808374512,26.4587449975
 10/22  13:00:00,934.506457521,95.5967707961,433.127451374,0.0,65.1572554096,212.545889182,458.052886231,374.948622782,56.6466996096,26.457563839
 10/22  14:00:00,937.060449605,95.5967707961,435.669083153,0.0,65.1572554096,212.545889182,440.014603504,362.255981199,42.4850247072,35.2735975979
 10/22  15:00:00,937.18964614,95.5967707961,435.837035005,0.0,65.1572554096,212.545889182,434.705717324,351.596306912,56.6466996096,26.4627108019
 10/22  16:00:00,914.45188881,95.5967707961,432.553269205,0.0,65.1572554096,220.04316451,467.682646542,356.250508571,84.9700494144,26.4620885565
 10/22  17:00:00,858.108099893,95.5967707961,427.590740131,0.0,54.0258772165,184.38654557,503.105152436,391.792973684,84.9700494144,26.3421293375
 10/22  18:00:00,838.082371774,95.5967707961,426.215124042,0.0,44.4937663224,163.454314868,531.470279558,437.785015915,84.9700494144,8.71521422813
 10/22  19:00:00,831.261804048,95.5967707961,426.371159354,0.0,44.4937663224,155.95703954,523.152676854,449.09351451,56.6466996096,17.412462735
 10/22  20:00:00,798.531520627,95.5967707961,425.131767528,0.0,44.4937663224,124.558693486,561.661776982,487.601725614,56.6466996096,17.413351758
 10/22  21:00:00,796.125573749,95.5967707961,423.003886659,0.0,44.4937663224,124.558693486,546.475042662,495.275144595,42.4850247072,8.71487335975
 10/22  22:00:00,777.436475585,95.5967707961,412.200011273,0.0,34.9616554283,124.558693486,560.570349077,514.835233915,28.3233498048,17.4117653571
 10/22  23:00:00,778.373293741,95.5967707961,414.188752476,0.0,34.9616554283,124.558693486,552.705182506,521.130845986,14.1616749024,17.4126616176
 10/22  24:00:00,771.998327316,95.5967707961,419.672913197,0.0,34.9616554283,113.312780494,539.039259872,524.65715763,5.66466996096,8.71743228104
 10/23  01:00:00,789.459420561,95.5967707961,419.834966608,0.0,46.0930336215,113.312780494,550.103841911,527.027871699,5.66466996096,17.4113002509
 10/23  02:00:00,781.126744821,95.5967707961,413.77763434,0.0,46.0930336215,113.312780494,558.714574637,535.63756407,5.66466996096,17.4123406065
 10/23  03:00:00,767.376517734,95.5967707961,402.414522905,0.0,46.0930336215,113.312780494,557.706710885,543.324765752,5.66466996096,8.71727517123
 10/23  04:00:00,854.671375432,95.5967707961,401.447387106,0.0,100.150657288,148.969399434,540.473313109,517.394270599,5.66466996096,17.4143725488
 10/23  05:00:00,856.085069969,95.5967707961,401.249700351,0.0,100.150657288,149.894399434,987.242142529,955.668667519,14.1616749024,17.411800108
 10/23  06:00:00,1084.57805567,95.8692863861,401.106706183,0.0,176.471037341,302.612436532,657.38385071,620.343522467,28.3233498048,8.71697843784
 10/23  07:00:00,1203.17518917,96.1822736759,401.033144388,0.0,243.2593065,310.10971186,629.5644465,560.721033291,42.4850247072,26.3583885013
 10/23  08:00:00,1249.07947413,96.3149039582,414.261746571,0.0,243.2593065,310.10971186,603.167577261,520.031390282,56.6466996096,26.489487369
 10/23  09:00:00,1299.07803615,96.4326648387,420.368272281,0.0,243.2593065,302.612436532,562.999249608,485.048653446,42.4850247072,35.4655714545
 10/23  10:00:00,1316.88806668,96.6724723281,423.966407518,0.0,243.2593065,310.10971186,561.882432161,446.483935678,70.808374512,44.5901219716
 10/23  11:00:00,1320.5896666,96.8655372191,429.579377372,0.0,243.2593065,310.10971186,530.065398359,423.518805279,70.808374512,35.7382185682
 10/23  12:00:00,1278.09835645,97.3469432643,428.276813039,0.0,243.2593065,310.10971186,510.701309505,404.334884261,70.808374512,35.5580507322
 10/23  13:00:00,1302.56545464,97.8534602828,428.365012178,0.0,243.2593065,302.612436532,491.753323025,390.433917838,56.6466996096,44.6727055765
 10/23  14:00:00,1302.2674614,98.532601384,424.020957584,0.0,243.2593065,302.612436532,460.846390213,373.766577556,42.4850247072,44.5947879496
 10/23  15:00:00,1302.72123309,99.3440868963,424.714303979,0.0,243.2593065,302.612436532,445.065877524,352.830058034,56.6466996096,35.5891198801
 10/23  16:00:00,1321.84691191,99.827125086,440.993961886,0.0,243.2593065,310.10971186,470.140391358,350.742087121,84.9700494144,34.4282548224
 10/23  17:00:00,1319.47496427,99.9682293894,440.208458175,0.0,243.2593065,310.10971186,482.377118412,378.921193067,84.9700494144,18.4858759304
 10/23  18:00:00,1062.69560669,95.5967707961,438.15218517,0.0,166.938926447,199.110933808,471.686537449,369.251764878,84.9700494144,17.4647231567
 10/23  19:00:00,1052.59498393,95.5967707961,435.826450346,0.0,166.938926447,191.61365848,453.809069405,379.697793827,56.6466996096,17.4645759685
 10/23  20:00:00,913.731366925,95.5967707961,431.908809162,0.0,100.150657288,124.558693486,500.052856876,425.941657536,56.6466996096,17.4644997305
 10/23  21:00:00,872.189985858,95.5967707961,429.900311272,0.0,100.150657288,124.558693486,492.014102153,432.111292589,42.4850247072,17.4177848567
 10/23  22:00:00,805.522632611,95.5967707961,430.65666231,0.0,46.0930336215,124.558693486,486.372771504,449.332240471,28.3233498048,8.7171812281
 10/23  23:00:00,804.91281996,95.5967707961,428.606722208,0.0,46.0930336215,124.558693486,487.378621541,455.803326571,14.1616749024,17.4136200674
 10/23  24:00:00,796.315540721,95.5967707961,423.130499601,0.0,46.0930336215,113.312780494,482.508263235,459.431961642,5.66466996096,17.4116316316
 10/24  01:00:00,805.860168821,95.5967707961,419.142041085,0.0,46.0930336215,113.312780494,477.066607955,462.68493893,5.66466996096,8.71699906392
 10/24  02:00:00,806.821089404,95.5967707961,416.476555066,0.0,46.0930336215,113.312780494,489.2149281,466.136869225,5.66466996096,17.4133889136
 10/24  03:00:00,804.371695269,95.5967707961,414.714025003,0.0,46.0930336215,113.312780494,494.18881344,471.112648729,5.66466996096,17.41149475
 10/24  04:00:00,892.7583776,95.5967707961,412.731214074,0.0,100.150657288,148.969399434,467.908367484,453.526893984,5.66466996096,8.71680353955
 10/24  05:00:00,892.782629892,95.7817200475,411.959113371,0.0,100.150657288,149.894399434,763.701594269,732.124618998,14.1616749024,17.4153003694
 10/24  06:00:00,1116.0115242,96.5293318201,408.599876585,0.0,176.471037341,302.612436532,551.432586312,514.393133668,28.3233498048,8.71610284008
 10/24  07:00:00,1239.15730916,97.2200174564,406.133200905,0.0,243.2593065,310.10971186,543.358499635,474.513262965,42.4850247072,26.3602119628
 10/24  08:00:00,1268.1292097,97.9190229066,407.363057041,0.0,243.2593065,310.10971186,538.446490078,446.480693525,56.6466996096,35.3190969434
 10/24  09:00:00,1304.90782303,98.7410857192,413.952325303,0.0,243.2593065,302.612436532,498.812292547,429.734456476,42.4850247072,26.5928113637
 10/24  10:00:00,1317.20550156,99.6025807644,421.602398544,0.0,243.2593065,310.10971186,516.636147191,401.243712496,70.808374512,44.584060183
 10/24  11:00:00,1319.13587564,100.357123452,428.633502933,0.0,243.2593065,310.10971186,499.56529102,384.071497877,70.808374512,44.6854186319
 10/24  12:00:00,1277.32186872,101.172429881,433.871150587,0.0,243.2593065,310.10971186,475.776390644,369.430567487,70.808374512,35.5374486454
 10/24  13:00:00,1299.48429057,102.013229389,421.851481876,0.0,243.2593065,302.612436532,446.207668451,353.816941748,56.6466996096,35.7440270928
 10/24  14:00:00,1309.90229395,102.623691703,432.018851791,0.0,243.2593065,302.612436532,433.123600393,346.05376439,42.4850247072,44.5848112964
 10/24  15:00:00,1299.23115411,103.222847709,419.897364679,0.0,243.2593065,302.612436532,425.65185956,333.403685365,56.6466996096,35.6014745849
 10/24  16:00:00,1320.19825279,103.641620864,434.855821535,0.0,243.2593065,310.10971186,462.441121364,342.062850698,84.9700494144,35.4082212515
 10/24  17:00:00,1325.52845738,103.973576139,442.196439235,0.0,243.2593065,310.10971186,463.925456596,361.42997156,84.9700494144,17.525435622
 10/24  18:00:00,1062.83388207,95.5967707961,438.861903724,0.0,166.938926447,199.110933808,469.174294506,366.739607789,84.9700494144,17.4646373032
 10/24  19:00:00,1051.59461812,95.5967707961,436.27018726,0.0,166.938926447,191.61365848,450.531495158,376.422071629,56.6466996096,17.4627239186
 10/24  20:00:00,913.93018948,95.5967707961,432.786864616,0.0,100.150657288,124.558693486,492.943288857,418.833086387,56.6466996096,17.4635028602
 10/24  21:00:00,874.416856999,95.5967707961,432.490628438,0.0,100.150657288,124.558693486,485.004439903,425.102293837,42.4850247072,17.4171213584
 10/24  22:00:00,808.958251729,95.5967707961,433.995125487,0.0,46.0930336215,124.558693486,489.138810148,443.402874678,28.3233498048,17.412585666
 10/24  23:00:00,810.448648945,95.5967707961,434.547994074,0.0,46.0930336215,124.558693486,472.219362793,449.340285313,14.1616749024,8.71740257782
 10/24  24:00:00,798.143524522,95.5967707961,434.709434368,0.0,46.0930336215,113.312780494,477.486966638,454.406611566,5.66466996096,17.4156851109
 10/25  01:00:00,798.154354079,95.5967707961,434.756514997,0.0,46.0930336215,113.312780494,481.169077168,458.092052501,5.66466996096,17.4123547054
 10/25  02:00:00,796.275393787,95.5967707961,433.126139712,0.0,46.0930336215,113.312780494,477.794398845,463.412393223,5.66466996096,8.71733566077
 10/25  03:00:00,792.816413712,95.5967707961,429.851973976,0.0,46.0930336215,113.312780494,490.170160549,467.09145502,5.66466996096,17.4140355677
 10/25  04:00:00,881.941682376,95.5967707961,428.652682835,0.0,100.150657288,148.969399434,472.46790479,449.391097034,5.66466996096,17.4121377948
 10/25  05:00:00,883.298067284,96.0245553156,428.287904967,0.0,100.150657288,149.894399434,715.673014179,692.794171706,14.1616749024,8.71716757042
 10/25  06:00:00,1113.28558036,97.2262662131,428.177125945,0.0,176.471037341,302.612436532,541.930058198,496.190894901,28.3233498048,17.415813493
 10/25  07:00:00,1234.44002483,98.9325828229,428.142633029,0.0,243.2593065,310.10971186,523.048229743,454.20565732,42.4850247072,26.3575477163
 10/25  08:00:00,1264.99866207,99.9184860078,428.132895905,0.0,243.2593065,310.10971186,517.920855058,434.772079239,56.6466996096,26.5020762089
 10/25  09:00:00,1299.09451404,100.758637981,428.131193451,0.0,243.2593065,302.612436532,496.255321427,418.310814559,42.4850247072,35.4594821608
 10/25  10:00:00,1307.17944175,101.382775542,428.130767573,0.0,243.2593065,310.10971186,507.697647103,401.213469001,70.808374512,35.6758035908
 10/25  11:00:00,1312.96814322,102.004452375,431.326010449,0.0,243.2593065,310.10971186,502.504825454,387.019842683,70.808374512,44.6766082589
 10/25  12:00:00,1278.55110897,102.369372314,437.405417077,0.0,243.2593065,310.10971186,488.870116148,382.509579957,70.808374512,35.5521616791
 10/25  13:00:00,1313.55621906,102.774484505,438.728677218,0.0,243.2593065,302.612436532,479.0971447,377.7698684,56.6466996096,44.6805766907
 10/25  14:00:00,1315.36538099,103.257130577,439.410648613,0.0,243.2593065,302.612436532,444.417727838,366.257067393,42.4850247072,35.6756357383
 10/25  15:00:00,1318.80390702,103.59421301,442.095430351,0.0,243.2593065,302.612436532,464.896337236,363.740393941,56.6466996096,44.5092436851
 10/25  16:00:00,1325.45826272,104.044079438,442.223882548,0.0,243.2593065,310.10971186,476.611122534,365.077210461,84.9700494144,26.5638626589
 10/25  17:00:00,1328.04856492,104.458498413,440.909278723,0.0,243.2593065,310.10971186,481.417993493,370.168597191,84.9700494144,26.2793468877
 10/25  18:00:00,1063.17118151,95.5967707961,439.72750045,0.0,166.938926447,199.110933808,476.945877613,374.513422813,84.9700494144,17.4624053853
 10/25  19:00:00,1055.41721974,95.5967707961,439.135007349,0.0,166.938926447,191.61365848,455.400888396,381.291784533,56.6466996096,17.4624042538
 10/25  20:00:00,921.930263582,95.5967707961,439.531415537,0.0,100.150657288,124.558693486,496.273428668,422.164299002,56.6466996096,17.4624300569
 10/25  21:00:00,880.095335912,95.5967707961,437.48162296,0.0,100.150657288,124.558693486,482.715124641,431.511679301,42.4850247072,8.71842063279
 10/25  22:00:00,810.599843094,95.5967707961,435.638258192,0.0,46.0930336215,124.558693486,495.685665794,449.948828587,28.3233498048,17.4134874023
 10/25  23:00:00,810.905978193,95.5967707961,435.016410471,0.0,46.0930336215,124.558693486,487.535218913,455.95902461,14.1616749024,17.4145194003
 10/25  24:00:00,798.273210765,95.5967707961,434.833470353,0.0,46.0930336215,113.312780494,474.61959673,460.239426791,5.66466996096,8.7154999774
 10/26  01:00:00,796.311256012,95.5967707961,433.136010652,0.0,46.0930336215,113.312780494,489.632166184,466.554185499,5.66466996096,17.4133107233
 10/26  02:00:00,794.691923225,95.5967707961,431.500459363,0.0,46.0930336215,113.312780494,492.150186365,469.070997601,5.66466996096,17.4145188032
 10/26  03:00:00,796.986421889,95.5967707961,433.605037508,0.0,46.0930336215,113.312780494,485.256021667,470.875823475,5.66466996096,8.71552823167
 10/26  04:00:00,886.25788761,95.5967707961,432.772198735,0.0,100.150657288,148.969399434,477.662268115,454.584390865,5.66466996096,17.4132072884
 10/26  05:00:00,884.828172245,96.1066273827,429.727665748,0.0,100.150657288,149.894399434,723.531458388,691.955478832,14.1616749024,17.4143046531
 10/26  06:00:00,1114.17879203,97.6900282565,428.598572969,0.0,176.471037341,302.612436532,536.527363745,499.485719474,28.3233498048,8.7182944658
 10/26  07:00:00,1235.17542458,99.545673136,428.259162429,0.0,243.2593065,310.10971186,526.222173245,457.373432533,42.4850247072,26.3637160041
 10/26  08:00:00,1265.65551108,100.547682362,428.157078731,0.0,243.2593065,310.10971186,523.26243788,437.195496624,56.6466996096,29.4202416466
 10/26  09:00:00,1299.53313518,101.190619593,428.126025054,0.0,243.2593065,302.612436532,503.075532209,428.054730373,42.4850247072,32.5357771283
 10/26  10:00:00,1309.43945839,101.734898629,429.790471288,0.0,243.2593065,310.10971186,528.35849979,412.955735354,70.808374512,44.5943899232
 10/26  11:00:00,1314.61207903,102.243072637,433.104802039,0.0,243.2593065,310.10971186,517.644743459,402.149395383,70.808374512,44.6869735636
 10/26  12:00:00,1276.50420739,102.708846456,435.746972351,0.0,243.2593065,310.10971186,498.001727048,391.654392051,70.808374512,35.5389604849
 10/26  13:00:00,1314.0378675,103.084723571,438.821978004,0.0,243.2593065,302.612436532,477.602060363,385.209912463,56.6466996096,35.7454482906
 10/26  14:00:00,1314.55730237,103.369754705,439.101793173,0.0,243.2593065,302.612436532,471.917346877,384.838881184,42.4850247072,44.5934409857
 10/26  15:00:00,1314.39706342,103.663543183,438.681910366,0.0,243.2593065,302.612436532,475.57665273,383.326289201,56.6466996096,35.6036639196
 10/26  16:00:00,1322.53599476,104.026768639,439.7141456,0.0,243.2593065,310.10971186,496.502532827,376.122141841,84.9700494144,35.4103415716
 10/26  17:00:00,1327.10804148,104.339420968,440.091823456,0.0,243.2593065,310.10971186,480.967051367,378.470952673,84.9700494144,17.5260492804
 10/26  18:00:00,1065.45306261,95.5967707961,441.224198072,0.0,166.938926447,199.110933808,481.362198666,378.927185269,84.9700494144,17.4649639818
 10/26  19:00:00,1060.71064794,95.5967707961,443.232489358,0.0,166.938926447,191.61365848,457.635014219,383.52501638,56.6466996096,17.4632982294
 10/26  20:00:00,927.501275204,95.5967707961,443.897927652,0.0,100.150657288,124.558693486,497.18423108,423.07223833,56.6466996096,17.46529314
 10/26  21:00:00,885.652506301,95.5967707961,442.348562086,0.0,100.150657288,124.558693486,493.372468148,433.470135404,42.4850247072,17.417308036
 10/26  22:00:00,814.285161612,95.5967707961,439.021121564,0.0,46.0930336215,124.558693486,498.469304574,452.73270021,28.3233498048,17.4132545597
 10/26  23:00:00,814.033026753,95.5967707961,437.864020927,0.0,46.0930336215,124.558693486,481.396582399,458.517133598,14.1616749024,8.71777389913
 10/26  24:00:00,801.259230876,95.5967707961,437.532344796,0.0,46.0930336215,113.312780494,485.673766556,462.594912453,5.66466996096,17.414184142
 10/27  01:00:00,801.12628629,95.5967707961,437.436030685,0.0,46.0930336215,113.312780494,489.512217469,466.434313458,5.66466996096,17.4132340501
 10/27  02:00:00,800.201382299,95.5967707961,436.75254187,0.0,46.0930336215,113.312780494,486.027802723,471.645311201,5.66466996096,8.71782156107
 10/27  03:00:00,798.797263583,95.5967707961,435.418148604,0.0,46.0930336215,113.312780494,499.23867784,476.158945617,5.66466996096,17.4150622616
 10/27  04:00:00,891.2561723,95.5967707961,434.94472282,0.0,100.150657288,148.969399434,480.832882975,457.754997086,5.66466996096,17.4132159285
 10/27  05:00:00,892.412413424,96.1324847509,434.806084163,0.0,100.150657288,149.894399434,717.20948894,694.330049687,14.1616749024,8.71776435077
 10/27  06:00:00,1120.89787187,97.8437955858,433.827695568,0.0,176.471037341,302.612436532,548.114571383,502.376391927,28.3233498048,17.4148296514
 10/27  07:00:00,1239.18208837,99.6689092765,431.945215201,0.0,243.2593065,310.10971186,528.651680464,459.80637387,42.4850247072,26.3602818875
 10/27  08:00:00,1268.96526657,100.561431069,431.267686837,0.0,243.2593065,310.10971186,526.813203199,443.666854964,56.6466996096,26.4996486263
 10/27  09:00:00,1302.65292825,101.185441723,431.063157032,0.0,243.2593065,302.612436532,514.942988133,436.993167035,42.4850247072,35.4647963909
 10/27  10:00:00,1310.59511283,101.727111682,431.000666848,0.0,243.2593065,310.10971186,528.990153486,422.499068275,70.808374512,35.6827106992
 10/27  11:00:00,1314.6795043,102.260034721,432.644191238,0.0,243.2593065,310.10971186,524.729158041,409.236200922,70.808374512,44.6845826074
 10/27  12:00:00,1277.17148076,102.714142225,435.793451986,0.0,243.2593065,310.10971186,505.843132528,399.475359256,70.808374512,35.5593987604
 10/27  13:00:00,1313.21501511,103.098757514,437.501182566,0.0,243.2593065,302.612436532,492.765164735,391.430583196,56.6466996096,44.6878819291
 10/27  14:00:00,1315.37172361,103.394504247,438.99141761,0.0,243.2593065,302.612436532,467.270324697,389.100686423,42.4850247072,35.6846135671
 10/27  15:00:00,1314.90289719,103.666399707,438.882366575,0.0,243.2593065,302.612436532,490.511034058,389.361618969,56.6466996096,44.5027154789
 10/27  16:00:00,1320.41761593,103.93728619,437.81719861,0.0,243.2593065,310.10971186,499.393302045,387.86622797,84.9700494144,26.5570246606
 10/27  17:00:00,1324.91911899,104.152446867,438.179061352,0.0,243.2593065,310.10971186,500.50918041,389.259164093,84.9700494144,26.2799669019
 10/27  18:00:00,1063.62812377,95.5967707961,439.522810127,0.0,166.938926447,199.110933808,489.378416361,386.942558612,84.9700494144,17.4658083349
 10/27  19:00:00,1056.54973382,95.5967707961,439.982967651,0.0,166.938926447,191.61365848,465.386246125,391.273685011,56.6466996096,17.4658615045
 10/27  20:00:00,922.830356169,95.5967707961,440.105225479,0.0,100.150657288,124.558693486,505.506084427,431.393421873,56.6466996096,17.4659629436
 10/27  21:00:00,883.53927883,95.5967707961,440.136214649,0.0,100.150657288,124.558693486,498.71411704,438.809963409,42.4850247072,17.4191289235
 10/27  22:00:00,815.051862192,95.5967707961,439.435089419,0.0,46.0930336215,124.558693486,500.052308403,463.01106074,28.3233498048,8.71789785802
 10/27  23:00:00,814.19004013,95.5967707961,438.01473482,0.0,46.0930336215,124.558693486,502.284571039,470.70771437,14.1616749024,17.4151817663
 10/27  24:00:00,801.252051055,95.5967707961,437.517575454,0.0,46.0930336215,113.312780494,498.070747346,474.992746004,5.66466996096,17.4133313816
 10/28  01:00:00,802.436570346,95.5967707961,438.114947119,0.0,46.0930336215,113.312780494,489.55959376,475.176984205,5.66466996096,8.71793959359
 10/28  02:00:00,800.761710611,95.5967707961,437.187352308,0.0,46.0930336215,113.312780494,501.685903704,478.605850344,5.66466996096,17.4153833983
 10/28  03:00:00,795.429499558,95.5967707961,432.386538536,0.0,46.0930336215,113.312780494,507.655334768,484.577067894,5.66466996096,17.4135969127
 10/28  04:00:00,802.595801036,95.5967707961,429.46694508,0.0,55.6251445156,113.312780494,493.780915286,479.398278434,5.66466996096,8.7179668911
 10/28  05:00:00,801.58267381,95.5967707961,428.493937636,0.0,55.6251445156,113.312780494,511.712522133,480.135476808,14.1616749024,17.415370423
 10/28  06:00:00,873.426695585,95.5967707961,427.279368805,0.0,65.1572554096,176.889270242,466.828482495,421.09157419,28.3233498048,17.4135585003
 10/28  07:00:00,989.465600129,95.9188785135,425.332024899,0.0,109.682768182,220.96816451,717.453822663,666.250846105,42.4850247072,8.71795185095
 10/28  08:00:00,987.099700622,95.9179418323,424.613737566,0.0,109.682768182,220.96816451,638.219270865,555.587495158,56.6466996096,25.9850760971
