Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  09:00:00,1094.75471441,96.4534944176,424.394871726,0.0,131.945524568,266.955817592,570.406241224,510.069381318,42.4850247072,17.8518351992
 10/28  10:00:00,1103.22505787,96.6057813251,425.145411721,0.0,131.945524568,274.45309292,592.500691535,486.369290767,70.808374512,35.3230262569
 10/28  11:00:00,1108.34501981,96.6456791152,428.320130939,0.0,131.945524568,274.45309292,576.816282884,479.5099764,70.808374512,26.497931972
 10/28  12:00:00,1079.79414427,96.6919797451,431.127891335,0.0,131.945524568,274.45309292,572.123572513,474.827697923,70.808374512,26.4875000783
 10/28  13:00:00,1074.81423503,96.7386860674,432.324937289,0.0,131.945524568,266.955817592,563.953873208,471.989623282,56.6466996096,35.3175503166
 10/28  14:00:00,1077.07863431,96.7854293383,434.410976846,0.0,131.945524568,266.955817592,531.306453751,462.330597104,42.4850247072,26.4908319397
 10/28  15:00:00,999.022601473,95.5967707961,433.314774298,0.0,109.682768182,212.545889182,432.102203832,341.223503362,56.6466996096,34.2320008599
 10/28  16:00:00,1008.62778994,95.5967707961,431.511320753,0.0,109.682768182,220.04316451,452.802070604,340.259673619,84.9700494144,27.5723475708
 10/28  17:00:00,973.041248498,95.5967707961,430.20716833,0.0,109.682768182,220.04316451,460.988999122,349.665342827,84.9700494144,26.3536068806
 10/28  18:00:00,941.266803468,95.5967707961,428.915818053,0.0,100.150657288,199.110933808,488.673343473,394.984901527,84.9700494144,8.7183925314
 10/28  19:00:00,926.661380705,95.5967707961,429.376240858,0.0,100.150657288,191.61365848,479.038949075,404.979033818,56.6466996096,17.4132156478
 10/28  20:00:00,815.661106584,95.5967707961,430.514784784,0.0,55.6251445156,124.558693486,524.87325003,450.812199586,56.6466996096,17.4143508348
 10/28  21:00:00,815.465205554,95.5967707961,430.912934676,0.0,55.6251445156,124.558693486,508.826983802,457.623595946,42.4850247072,8.71836314811
 10/28  22:00:00,804.603411771,95.5967707961,430.121736177,0.0,46.0930336215,124.558693486,521.048658849,475.312140882,28.3233498048,17.4131681627
 10/28  23:00:00,804.129457181,95.5967707961,428.465876044,0.0,46.0930336215,124.558693486,511.324671494,479.748709493,14.1616749024,17.4142870994
 10/28  24:00:00,791.05752898,95.5967707961,427.85928104,0.0,46.0930336215,113.312780494,499.565453053,485.182439254,5.66466996096,8.71834383865
 10/29  01:00:00,779.663399222,95.5967707961,427.676914808,0.0,34.9616554283,113.312780494,512.054943897,488.976952336,5.66466996096,17.4133215992
 10/29  02:00:00,779.59600962,95.5967707961,427.623514137,0.0,34.9616554283,113.312780494,515.630717146,492.551430293,5.66466996096,17.4146168924
 10/29  03:00:00,779.576597959,95.5967707961,427.611451594,0.0,34.9616554283,113.312780494,511.328848024,496.945646402,5.66466996096,8.71853166121
 10/29  04:00:00,790.570399844,95.5967707961,428.448089724,0.0,44.4937663224,113.312780494,513.763327917,490.68511798,5.66466996096,17.4135399758
 10/29  05:00:00,791.361260099,95.5967707961,429.415586123,0.0,44.4937663224,113.312780494,527.432268188,495.855886066,14.1616749024,17.4147072193
 10/29  06:00:00,863.561658474,95.5967707961,428.59182405,0.0,54.0258772165,176.889270242,472.538642293,435.496724665,28.3233498048,8.71856782289
 10/29  07:00:00,866.674231364,95.5967707961,428.252533102,0.0,54.0258772165,184.38654557,491.532494182,431.633869363,42.4850247072,17.4136001122
 10/29  08:00:00,935.300367867,95.5967707961,428.881122683,0.0,65.1572554096,220.04316451,484.461498473,410.325024464,56.6466996096,17.489774399
 10/29  09:00:00,930.206197571,95.5967707961,431.05605942,0.0,65.1572554096,212.545889182,463.724916553,394.893377955,42.4850247072,26.3465138906
 10/29  10:00:00,941.405671422,95.5967707961,433.933293801,0.0,65.1572554096,220.04316451,486.148008387,388.873554574,70.808374512,26.4660793005
 10/29  11:00:00,945.72282141,95.5967707961,436.114479128,0.0,65.1572554096,220.04316451,474.525629106,377.251672053,70.808374512,26.4655825404
 10/29  12:00:00,946.100453214,95.5967707961,437.308559808,0.0,65.1572554096,220.04316451,468.934825935,362.841044428,70.808374512,35.285406995
 10/29  13:00:00,940.354701351,95.5967707961,438.956605815,0.0,65.1572554096,212.545889182,441.06400543,357.944737717,56.6466996096,26.4725681038
 10/29  14:00:00,940.127854687,95.5967707961,438.728217768,0.0,65.1572554096,212.545889182,429.441030662,360.489198133,42.4850247072,26.4668078226
 10/29  15:00:00,938.698134005,95.5967707961,437.334707311,0.0,65.1572554096,212.545889182,439.327365521,356.214536922,56.6466996096,26.4661289888
 10/29  16:00:00,913.642418735,95.5967707961,437.640358253,0.0,65.1572554096,220.04316451,466.968498388,346.71222885,84.9700494144,35.2862201231
 10/29  17:00:00,869.522066203,95.5967707961,437.672409295,0.0,54.0258772165,184.38654557,476.172561781,373.629382397,84.9700494144,17.573129969
 10/29  18:00:00,844.798596351,95.5967707961,432.977183201,0.0,44.4937663224,163.454314868,530.387684475,428.00212124,84.9700494144,17.4155138206
 10/29  19:00:00,833.899546156,95.5967707961,428.964845933,0.0,44.4937663224,155.95703954,512.035027371,437.97450835,56.6466996096,17.4138194113
 10/29  20:00:00,802.031501054,95.5967707961,428.567797141,0.0,44.4937663224,124.558693486,542.195152103,476.831832759,56.6466996096,8.71661973458
 10/29  21:00:00,798.970026714,95.5967707961,425.878085597,0.0,44.4937663224,124.558693486,546.552488294,486.651874341,42.4850247072,17.4155892462
 10/29  22:00:00,787.07880052,95.5967707961,424.104145485,0.0,34.9616554283,124.558693486,551.92631694,506.189083289,28.3233498048,17.4138838462
 10/29  23:00:00,786.337940324,95.5967707961,422.249827941,0.0,34.9616554283,124.558693486,536.099312917,513.220987874,14.1616749024,8.71665014027
 10/29  24:00:00,773.174701379,95.5967707961,421.562237056,0.0,34.9616554283,113.312780494,541.943465027,518.863024703,5.66466996096,17.4157703631
 10/30  01:00:00,775.60262571,95.5967707961,412.291552062,0.0,46.0930336215,113.312780494,546.884033179,523.805202694,5.66466996096,17.4141605234
 10/30  02:00:00,772.39776304,95.5967707961,409.295281472,0.0,46.0930336215,113.312780494,543.863118489,529.481588983,5.66466996096,8.71685954466
 10/30  03:00:00,780.232554675,95.5967707961,417.504100981,0.0,46.0930336215,113.312780494,556.99181112,533.91099692,5.66466996096,17.4161442385
 10/30  04:00:00,873.17832339,95.5967707961,420.072341776,0.0,100.150657288,148.969399434,530.448392552,507.367642898,5.66466996096,17.416079693
 10/30  05:00:00,875.514120222,95.5967707961,420.877291471,0.0,100.150657288,149.894399434,961.460037887,938.5813873,14.1616749024,8.71697568466
 10/30  06:00:00,1104.78863103,95.8645661699,421.13216191,0.0,176.471037341,302.612436532,653.044508518,607.304711016,28.3233498048,17.4164476974
 10/30  07:00:00,1223.03881137,96.1775162622,419.659609832,0.0,243.2593065,310.10971186,618.104368083,549.255851102,42.4850247072,26.363492274
 10/30  08:00:00,1252.85218116,96.3095999589,419.749417342,0.0,243.2593065,310.10971186,607.352790297,524.203513827,56.6466996096,26.5025768608
 10/30  09:00:00,1287.20561779,96.4093658811,420.712979354,0.0,243.2593065,302.612436532,590.646226505,512.683076049,42.4850247072,35.4781257492
 10/30  10:00:00,1296.02009483,96.5008326301,421.859497437,0.0,243.2593065,310.10971186,605.811410277,490.392793613,70.808374512,44.6102421516
 10/30  11:00:00,1299.0744632,96.7144284303,423.511977039,0.0,243.2593065,310.10971186,569.975915407,463.410108733,70.808374512,35.7574321619
 10/30  12:00:00,1258.89160028,96.9272116729,424.947122469,0.0,243.2593065,310.10971186,573.579254953,458.325663771,70.808374512,44.4452166705
 10/30  13:00:00,1294.31318865,97.1327220697,426.763647969,0.0,243.2593065,302.612436532,546.223689072,453.823802348,56.6466996096,35.7531871143
 10/30  14:00:00,1296.29513312,97.3832359842,428.309542723,0.0,243.2593065,302.612436532,529.031772769,441.93979819,42.4850247072,44.6069498722
 10/30  15:00:00,1297.71247725,97.8509840983,429.39453765,0.0,243.2593065,302.612436532,529.509667777,437.250500052,56.6466996096,35.6124681151
 10/30  16:00:00,1303.73359746,98.3429043788,428.334885749,0.0,243.2593065,310.10971186,551.659852803,431.27137045,84.9700494144,35.4184329387
 10/30  17:00:00,1307.63700647,98.8144791354,427.902781557,0.0,243.2593065,310.10971186,533.370197001,430.87103755,84.9700494144,17.5291100369
 10/30  18:00:00,1049.35214435,95.5967707961,426.977795439,0.0,166.938926447,199.110933808,505.341550211,402.904837676,84.9700494144,17.4666631206
 10/30  19:00:00,1039.09808969,95.5967707961,423.678817461,0.0,166.938926447,191.61365848,484.140197584,410.027187119,56.6466996096,17.4663108548
 10/30  20:00:00,902.832174599,95.5967707961,421.368089251,0.0,100.150657288,124.558693486,526.020620421,451.907202733,56.6466996096,17.4667180788
 10/30  21:00:00,865.333848849,95.5967707961,423.243935554,0.0,100.150657288,124.558693486,516.609500433,456.703754326,42.4850247072,17.4207213993
 10/30  22:00:00,798.564534302,95.5967707961,424.039729092,0.0,46.0930336215,124.558693486,520.096358406,474.356541233,28.3233498048,17.4164673683
 10/30  23:00:00,799.780025298,95.5967707961,424.288177792,0.0,46.0930336215,124.558693486,501.545761236,478.66756745,14.1616749024,8.71651888371
 10/30  24:00:00,787.381369408,95.5967707961,424.365820315,0.0,46.0930336215,113.312780494,506.120365583,483.040198645,5.66466996096,17.4154969766
 10/31  01:00:00,787.375653851,95.5967707961,424.390050019,0.0,46.0930336215,113.312780494,509.678389735,486.596834742,5.66466996096,17.4168850322
 10/31  02:00:00,787.371164026,95.5967707961,424.398651336,0.0,46.0930336215,113.312780494,504.236264064,489.854819871,5.66466996096,8.71677423232
 10/31  03:00:00,787.367517278,95.5967707961,424.403215485,0.0,46.0930336215,113.312780494,516.881619372,493.800982136,5.66466996096,17.415967275
 10/31  04:00:00,880.287437481,95.5967707961,424.403677603,0.0,100.150657288,148.969399434,496.968179467,473.887076759,5.66466996096,17.4164327472
 10/31  05:00:00,879.68638552,95.7752756108,422.763712847,0.0,100.150657288,149.894399434,806.178763768,783.300152952,14.1616749024,8.71693591344
 10/31  06:00:00,1105.56671906,96.5004958144,420.312395373,0.0,176.471037341,302.612436532,589.382333685,543.642601356,28.3233498048,17.4163825237
 10/31  07:00:00,1225.13395744,97.0838368182,420.843463919,0.0,243.2593065,310.10971186,570.079594142,501.230136777,42.4850247072,26.364432657
 10/31  08:00:00,1255.49200655,97.5732366128,421.127920766,0.0,243.2593065,310.10971186,566.026253482,482.875993803,56.6466996096,26.5035600693
 10/31  09:00:00,1290.31996627,98.1493546857,421.996338825,0.0,243.2593065,302.612436532,551.962496274,473.997995481,42.4850247072,35.4794760853
 10/31  10:00:00,1299.96852684,98.7000710991,423.560773433,0.0,243.2593065,310.10971186,573.936265612,458.515165633,70.808374512,44.612725467
 10/31  11:00:00,1303.94916783,99.2146628738,425.793873504,0.0,243.2593065,310.10971186,552.014888403,445.446858837,70.808374512,35.759655054
 10/31  12:00:00,1266.4690199,99.8930673445,429.356689325,0.0,243.2593065,310.10971186,542.42398536,427.168453428,70.808374512,44.4471574203
 10/31  13:00:00,1302.76761929,100.530641061,431.045824877,0.0,243.2593065,302.612436532,505.305223342,412.902623115,56.6466996096,35.7559006177
 10/31  14:00:00,1305.12678934,100.908803841,432.44294239,0.0,243.2593065,302.612436532,499.577774699,412.485663276,42.4850247072,44.6070867154
 10/31  15:00:00,1307.58322862,101.344401407,434.339304653,0.0,243.2593065,302.612436532,501.654549575,409.392475205,56.6466996096,35.6153747611
 10/31  16:00:00,1315.18754597,101.806783399,434.801119285,0.0,243.2593065,310.10971186,516.552358514,396.161267466,84.9700494144,35.4210416339
 10/31  17:00:00,1319.09210163,102.097585618,429.252103098,0.0,243.2593065,310.10971186,502.589810059,400.09240632,84.9700494144,17.5273543242
 10/31  18:00:00,1056.36588707,95.5967707961,421.392848809,0.0,166.938926447,199.110933808,498.9775916,396.539061539,84.9700494144,17.4684806465
 10/31  19:00:00,1038.48174408,95.5967707961,418.531593555,0.0,166.938926447,191.61365848,477.423268531,403.309200313,56.6466996096,17.4673686084
 10/31  20:00:00,904.756662781,95.5967707961,419.273953745,0.0,100.150657288,124.558693486,519.254499387,445.14000135,56.6466996096,17.467798428
 10/31  21:00:00,863.054209469,95.5967707961,418.292711509,0.0,100.150657288,124.558693486,511.594280264,451.687497126,42.4850247072,17.421758431
 10/31  22:00:00,795.677772887,95.5967707961,417.291666324,0.0,46.0930336215,124.558693486,517.123963096,471.385978332,28.3233498048,17.4146349583
 10/31  23:00:00,794.885602414,95.5967707961,413.7362548,0.0,46.0930336215,124.558693486,500.927768401,478.04903991,14.1616749024,8.71705358815
 10/31  24:00:00,777.0356471,95.5967707961,406.665158108,0.0,46.0930336215,113.312780494,506.598093739,483.516771414,5.66466996096,17.4166523638
 11/01  01:00:00,777.225025278,95.5967707961,400.913428419,0.0,46.0930336215,113.312780494,510.931229168,487.851434732,5.66466996096,17.4151244754
 11/01  02:00:00,783.551280726,95.5967707961,395.270359278,0.0,46.0930336215,113.312780494,505.919979948,491.537941892,5.66466996096,8.71736809491
 11/01  03:00:00,789.359694786,95.5967707961,388.515300857,0.0,46.0930336215,113.312780494,519.323238254,496.241316392,5.66466996096,17.4172519007
 11/01  04:00:00,876.630373923,95.5967707961,381.539487499,0.0,100.150657288,148.969399434,501.285157791,478.204828416,5.66466996096,17.4156594138
 11/01  05:00:00,876.24357291,96.0365163813,378.397828789,0.0,100.150657288,149.894399434,787.99277312,765.113510388,14.1616749024,8.71758782966
 11/01  06:00:00,1103.59688771,97.0506895476,377.87605119,0.0,176.471037341,302.612436532,585.132126285,539.391008236,28.3233498048,17.4177682445
 11/01  07:00:00,1223.94209194,98.3357041806,389.41725654,0.0,243.2593065,310.10971186,564.27902034,495.42755259,42.4850247072,26.3664430433
 11/01  08:00:00,1242.44269438,98.9780669594,385.618484504,0.0,243.2593065,310.10971186,563.756163386,480.609157127,56.6466996096,26.5003066488
 11/01  09:00:00,1268.1557872,99.5226526108,377.824163431,0.0,243.2593065,302.612436532,555.022203254,477.053037214,42.4850247072,35.4841413324
 11/01  10:00:00,1275.93394443,100.135324388,377.582802543,0.0,243.2593065,310.10971186,576.179348529,460.761148954,70.808374512,44.609825063
 11/01  11:00:00,1283.60569155,100.689768027,389.69902669,0.0,243.2593065,310.10971186,563.057038542,447.544393784,70.808374512,44.7042702463
 11/01  12:00:00,1247.59506989,101.1429399,398.850833897,0.0,243.2593065,310.10971186,548.015896409,441.655685537,70.808374512,35.5518363599
 11/01  13:00:00,1274.46565276,101.536596894,399.475049654,0.0,243.2593065,302.612436532,532.843885511,440.434847059,56.6466996096,35.7623388429
 11/01  14:00:00,1282.53053376,101.933273557,410.646940278,0.0,243.2593065,302.612436532,522.841011515,435.74778957,42.4850247072,44.6081972377
 11/01  15:00:00,1288.84764248,102.280615776,416.573315784,0.0,243.2593065,302.612436532,523.176450862,430.90811587,56.6466996096,35.621635382
 11/01  16:00:00,1298.89884631,102.572150517,419.653945154,0.0,243.2593065,310.10971186,547.880452753,427.484047274,84.9700494144,35.4263560645
 11/01  17:00:00,1305.94076241,102.851992899,422.444176051,0.0,243.2593065,310.10971186,527.972907626,425.474620023,84.9700494144,17.528238188
 11/01  18:00:00,1048.50901293,95.5967707961,426.198432083,0.0,166.938926447,199.110933808,515.32596638,412.885955475,84.9700494144,17.4699614901
 11/01  19:00:00,1044.88787473,95.5967707961,429.239307142,0.0,166.938926447,191.61365848,496.615335112,415.998766429,56.6466996096,23.9698690737
 11/01  20:00:00,918.20330734,95.5967707961,435.472202715,0.0,100.150657288,124.558693486,526.741007147,450.41146496,56.6466996096,19.6828425778
 11/01  21:00:00,887.112346907,95.5967707961,442.399689616,0.0,100.150657288,124.558693486,503.115975058,451.909407068,42.4850247072,8.72154328312
 11/01  22:00:00,825.156712105,95.5967707961,446.738304637,0.0,46.0930336215,124.558693486,512.543951709,466.805730217,28.3233498048,17.414871687
 11/01  23:00:00,828.950726237,95.5967707961,449.207804164,0.0,46.0930336215,124.558693486,502.464997773,470.887933792,14.1616749024,17.4153890784
 11/01  24:00:00,817.252528421,95.5967707961,449.932923911,0.0,46.0930336215,113.312780494,489.104656108,474.721023906,5.66466996096,8.71896224171
 11/02  01:00:00,817.410857617,95.5967707961,450.1217718,0.0,46.0930336215,113.312780494,500.810752755,477.731388852,5.66466996096,17.4146939426
 11/02  02:00:00,810.610273667,95.5967707961,446.283003026,0.0,46.0930336215,113.312780494,513.317675397,490.236841601,5.66466996096,17.4161638344
 11/02  03:00:00,802.03708928,95.5967707961,438.613844604,0.0,46.0930336215,113.312780494,515.841498729,501.457442439,5.66466996096,8.71938632874
 11/02  04:00:00,889.644740262,95.5967707961,435.903755966,0.0,100.150657288,148.969399434,505.299493686,482.219497537,5.66466996096,17.4153261879
 11/02  05:00:00,888.826120744,96.1062369524,433.470046033,0.0,100.150657288,149.894399434,785.542903214,753.964513997,14.1616749024,17.4167143141
 11/02  06:00:00,1115.32578566,97.4186598327,429.957313386,0.0,176.471037341,302.612436532,577.735135125,540.694137175,28.3233498048,8.71764814488
 11/02  07:00:00,1233.91812272,98.7367326798,427.78500169,0.0,243.2593065,310.10971186,567.678225977,498.822106888,42.4850247072,26.3710943821
 11/02  08:00:00,1262.82300901,99.3682222429,426.484758101,0.0,243.2593065,310.10971186,570.029375516,478.051450493,56.6466996096,35.3312254135
 11/02  09:00:00,1296.86856793,100.027990652,426.614185722,0.0,243.2593065,302.612436532,537.008349572,467.913667921,42.4850247072,26.6096569433
 11/02  10:00:00,1303.53858443,100.62269365,425.20645079,0.0,243.2593065,310.10971186,566.804197434,451.38658007,70.808374512,44.6092428522
 11/02  11:00:00,1304.61852302,101.12506542,424.652433788,0.0,243.2593065,310.10971186,556.79034258,441.276100635,70.808374512,44.7058674334
 11/02  12:00:00,1263.91118053,101.58913023,425.306404709,0.0,243.2593065,310.10971186,540.133510328,433.765736089,70.808374512,35.5593997265
 11/02  13:00:00,1299.2861209,101.984801332,427.023088532,0.0,243.2593065,302.612436532,532.001887218,430.644875932,56.6466996096,44.7103116763
 11/02  14:00:00,1299.42280028,102.32145662,426.891254081,0.0,243.2593065,302.612436532,507.121141395,428.948410051,42.4850247072,35.6877066366
 11/02  15:00:00,1296.39587332,102.646345095,423.66728983,0.0,243.2593065,302.612436532,526.260699516,425.07907357,56.6466996096,44.5349263372
 11/02  16:00:00,1299.33960026,102.947386165,419.723482356,0.0,243.2593065,310.10971186,532.876324598,421.326473617,84.9700494144,26.5798015662
 11/02  17:00:00,1297.76870003,103.18111464,411.362978558,0.0,243.2593065,310.10971186,533.476748693,422.221011582,84.9700494144,26.2856876971
 11/02  18:00:00,1021.67794357,95.5967707961,388.991402936,0.0,166.938926447,199.110933808,516.779988487,414.341811379,84.9700494144,17.4681276932
 11/02  19:00:00,1011.84360906,95.5967707961,391.576525074,0.0,166.938926447,191.61365848,491.526618943,417.413429435,56.6466996096,17.4664898985
 11/02  20:00:00,892.123902811,95.5967707961,410.852770007,0.0,100.150657288,124.558693486,528.965591365,454.852010783,56.6466996096,17.4668809721
 11/02  21:00:00,860.230430276,95.5967707961,418.325653787,0.0,100.150657288,124.558693486,511.535588632,460.330112646,42.4850247072,8.72045127903
 11/02  22:00:00,794.552342662,95.5967707961,419.443813507,0.0,46.0930336215,124.558693486,525.911948017,480.170753724,28.3233498048,17.4178444888
 11/02  23:00:00,803.242567755,95.5967707961,416.723616594,0.0,46.0930336215,124.558693486,518.414167351,486.836223209,14.1616749024,17.4162692399
 11/02  24:00:00,787.615116719,95.5967707961,413.795958875,0.0,46.0930336215,113.312780494,513.629708571,490.550313311,5.66466996096,17.414725299
 11/03  01:00:00,782.534653808,95.5967707961,414.767734588,0.0,46.0930336215,113.312780494,508.271339351,493.887966874,5.66466996096,8.71870251672
 11/03  02:00:00,782.013383481,95.5967707961,416.540975596,0.0,46.0930336215,113.312780494,521.720899903,498.639092527,5.66466996096,17.4171374146
 11/03  03:00:00,779.638149667,95.5967707961,410.351219711,0.0,46.0930336215,113.312780494,527.464021355,504.383735677,5.66466996096,17.415615717
 11/03  04:00:00,859.865664584,95.5967707961,401.488445028,0.0,100.150657288,148.969399434,500.33156059,485.947813268,5.66466996096,8.71907736121
 11/03  05:00:00,862.572949811,96.1442069036,401.320464073,0.0,100.150657288,149.894399434,803.030566054,771.451121779,14.1616749024,17.4177693726
 11/03  06:00:00,1083.37976727,97.6123322404,387.855350424,0.0,176.471037341,302.612436532,594.459925394,548.720376066,28.3233498048,17.4161995231
 11/03  07:00:00,1200.4303812,98.9527602474,378.588347945,0.0,243.2593065,310.10971186,566.115962349,506.044666643,42.4850247072,17.5862709992
 11/03  08:00:00,1225.41233305,99.7355550911,377.613737601,0.0,243.2593065,310.10971186,573.763336418,481.776050859,56.6466996096,35.3405859497
 11/03  09:00:00,1271.54537267,100.567351919,390.129842495,0.0,243.2593065,302.612436532,539.862738375,461.905541779,42.4850247072,35.4721718891
 11/03  10:00:00,1295.37849076,101.146048915,405.797240659,0.0,243.2593065,310.10971186,549.098376473,442.597503334,70.808374512,35.6924986276
 11/03  11:00:00,1298.79889774,101.904149026,410.734458084,0.0,243.2593065,310.10971186,534.820802988,419.302378621,70.808374512,44.7100498552
 11/03  12:00:00,1259.7792527,102.565002286,415.254900723,0.0,243.2593065,310.10971186,508.552501563,402.172921911,70.808374512,35.5712051405
 11/03  13:00:00,1303.79196188,103.159100486,416.40408139,0.0,243.2593065,302.612436532,489.498597762,388.144116184,56.6466996096,44.7077819687
 11/03  14:00:00,1310.70686373,103.592379443,415.73988447,0.0,243.2593065,302.612436532,462.117493448,375.009284459,42.4850247072,44.6231842823
 11/03  15:00:00,1310.62078325,103.883121212,415.429476382,0.0,243.2593065,302.612436532,452.665487843,360.407817175,56.6466996096,35.6109710582
 11/03  16:00:00,1315.93131296,103.991926818,414.531437437,0.0,243.2593065,310.10971186,481.902291822,361.515020643,84.9700494144,35.4172217643
 11/03  17:00:00,1327.03986596,104.006464123,411.140317197,0.0,243.2593065,310.10971186,479.95060249,377.449066398,84.9700494144,17.5314866772
 11/03  18:00:00,1060.99571681,95.5967707961,405.501900601,0.0,166.938926447,199.110933808,490.891894225,388.454180635,84.9700494144,17.4676641765
 11/03  19:00:00,1022.59341645,95.5967707961,375.454988946,0.0,166.938926447,191.61365848,472.214636918,398.103372004,56.6466996096,17.4645653045
 11/03  20:00:00,857.812320297,95.5967707961,344.751792348,0.0,100.150657288,124.558693486,515.147003557,441.033403436,56.6466996096,17.4669005112
 11/03  21:00:00,821.221687835,95.5967707961,347.134105402,0.0,100.150657288,124.558693486,507.206214943,447.2991266,42.4850247072,17.422063636
 11/03  22:00:00,752.015137853,95.5967707961,342.394464327,0.0,46.0930336215,124.558693486,512.776584195,467.802814613,28.3233498048,16.6504197776
 11/03  23:00:00,738.436951285,95.5967707961,333.710193309,0.0,46.0930336215,124.558693486,499.687745504,476.043134249,14.1616749024,9.48293635247
 11/03  24:00:00,739.639788677,95.5967707961,345.632926743,0.0,46.0930336215,113.312780494,503.217771764,480.13439858,5.66466996096,17.4187032226
 11/04  01:00:00,751.901899591,95.5967707961,354.127276759,0.0,46.0930336215,113.312780494,507.001076753,483.920610657,5.66466996096,17.415796135
 11/04  02:00:00,733.695245898,95.5967707961,341.8576093,0.0,46.0930336215,113.312780494,504.316832506,489.932933652,5.66466996096,8.71922889283
 11/04  03:00:00,715.969994148,95.5967707961,321.689636516,0.0,46.0930336215,113.312780494,521.242292162,498.161330134,5.66466996096,17.4162920672
 11/04  04:00:00,724.481521145,95.5967707961,313.143245619,0.0,55.6251445156,113.312780494,517.560100086,494.478828967,5.66466996096,17.4166011577
 11/04  05:00:00,727.251022771,95.5967707961,312.305165263,0.0,55.6251445156,113.312780494,523.712585883,500.83128832,14.1616749024,8.71962266077
 11/04  06:00:00,797.326189986,95.5967707961,311.584485888,0.0,65.1572554096,176.889270242,487.650794262,441.911562934,28.3233498048,17.4158815233
 11/04  07:00:00,930.488961759,95.9350670579,323.293724031,0.0,109.682768182,220.96816451,790.478273225,730.575902962,42.4850247072,17.4173455559
 11/04  08:00:00,921.324953354,95.9303122037,319.816378935,0.0,109.682768182,220.96816451,662.417492783,588.260637541,56.6466996096,17.5101556319
 11/04  09:00:00,1039.24838336,96.3509150429,335.905997485,0.0,131.945524568,266.955817592,612.227151112,543.357683193,42.4850247072,26.3844432124
 11/04  10:00:00,1085.15872411,96.4998165632,376.760286306,0.0,131.945524568,274.45309292,608.43637248,511.124997442,70.808374512,26.5030005264
 11/04  11:00:00,1100.36321771,96.5474298208,396.552437374,0.0,131.945524568,274.45309292,599.698457395,493.558497567,70.808374512,35.3315853162
 11/04  12:00:00,1072.24174975,96.6061894045,404.676242634,0.0,131.945524568,274.45309292,577.0835786,479.776414327,70.808374512,26.498789761
 11/04  13:00:00,1074.99950972,96.6862445038,408.512349964,0.0,131.945524568,266.955817592,555.643102786,472.501358675,56.6466996096,26.4950445012
 11/04  14:00:00,1079.02106209,96.7799319625,408.662127201,0.0,131.945524568,266.955817592,540.204127065,462.391985042,42.4850247072,35.3271173158
 11/04  15:00:00,994.256673806,95.5967707961,409.334233857,0.0,109.682768182,212.545889182,425.424980259,342.274739067,56.6466996096,26.5035415823
 11/04  16:00:00,1000.61240193,95.5967707961,410.811824532,0.0,109.682768182,220.04316451,471.734944205,351.44422429,84.9700494144,35.3206705006
 11/04  17:00:00,963.79216573,95.5967707961,408.315354727,0.0,109.682768182,220.04316451,469.040345373,366.488374019,84.9700494144,17.5819219397
 11/04  18:00:00,915.908986508,95.5967707961,388.775108365,0.0,100.150657288,199.110933808,511.089084589,408.701677843,84.9700494144,17.4173573314
 11/04  19:00:00,898.749773833,95.5967707961,378.715106265,0.0,100.150657288,191.61365848,489.168222169,415.104648839,56.6466996096,17.4168737206
 11/04  20:00:00,785.858004239,95.5967707961,377.631970606,0.0,55.6251445156,124.558693486,524.960744003,459.596271289,56.6466996096,8.71777310432
 11/04  21:00:00,785.654951493,95.5967707961,377.576629099,0.0,55.6251445156,124.558693486,526.154705037,466.251576309,42.4850247072,17.4181040207
 11/04  22:00:00,765.510108271,95.5967707961,364.986273537,0.0,46.0930336215,124.558693486,530.916379461,485.176395061,28.3233498048,17.4166345942
 11/04  23:00:00,751.91470314,95.5967707961,344.296591344,0.0,46.0930336215,124.558693486,516.27526353,493.395481654,14.1616749024,8.71810697322
 11/04  24:00:00,720.60922543,95.5967707961,322.548217333,0.0,46.0930336215,113.312780494,524.062662996,500.979057909,5.66466996096,17.4189351255
 11/05  01:00:00,699.791732842,95.5967707961,312.950732939,0.0,34.9616554283,113.312780494,531.927003246,508.844765891,5.66466996096,17.4175673936
 11/05  02:00:00,698.593583792,95.5967707961,311.790419483,0.0,34.9616554283,113.312780494,538.379252674,515.298355185,5.66466996096,17.4162275275
 11/05  03:00:00,698.117734352,95.5967707961,311.272193207,0.0,34.9616554283,113.312780494,538.16313714,523.779043852,5.66466996096,8.71942332696
 11/05  04:00:00,711.75359219,95.5967707961,322.766177237,0.0,44.4937663224,113.312780494,542.884347241,519.803893117,5.66466996096,17.4157841633
 11/05  05:00:00,711.211479813,95.5967707961,319.677222044,0.0,44.4937663224,113.312780494,557.626820712,526.048104104,14.1616749024,17.4170417062
 11/05  06:00:00,771.734359271,95.5967707961,300.364824508,0.0,54.0258772165,176.889270242,503.797201833,466.753987029,28.3233498048,8.71986499846
 11/05  07:00:00,773.544496065,95.5967707961,291.528886318,0.0,54.0258772165,184.38654557,525.6549144,465.753509958,42.4850247072,17.4163797348
 11/05  08:00:00,842.366515751,95.5967707961,301.947685438,0.0,65.1572554096,220.04316451,523.596450206,449.455658981,56.6466996096,17.4940916153
 11/05  09:00:00,845.334448836,95.5967707961,321.55393946,0.0,65.1572554096,212.545889182,507.547014469,438.707477918,42.4850247072,26.3545118437
 11/05  10:00:00,864.073126436,95.5967707961,342.642816698,0.0,65.1572554096,220.04316451,533.490347722,436.205762507,70.808374512,26.4762107028
 11/05  11:00:00,871.62352796,95.5967707961,352.729493033,0.0,65.1572554096,220.04316451,535.738827161,429.637845429,70.808374512,35.29260722
 11/05  12:00:00,905.406385261,95.5967707961,387.887187045,0.0,65.1572554096,220.04316451,515.532066126,418.245177725,70.808374512,26.4785138889
 11/05  13:00:00,912.677459519,95.5967707961,406.561336928,0.0,65.1572554096,212.545889182,483.753757316,400.629155348,56.6466996096,26.4779023591
 11/05  14:00:00,925.197821928,95.5967707961,411.894966478,0.0,65.1572554096,212.545889182,459.108403155,390.149718071,42.4850247072,26.4736603767
 11/05  15:00:00,920.512417155,95.5967707961,415.560582262,0.0,65.1572554096,212.545889182,472.320969075,380.377000718,56.6466996096,35.297268747
 11/05  16:00:00,886.790801989,95.5967707961,413.618303721,0.0,65.1572554096,220.04316451,494.124535829,382.677841535,84.9700494144,26.4766448792
 11/05  17:00:00,839.644979217,95.5967707961,402.815462245,0.0,54.0258772165,184.38654557,527.219877418,415.894498387,84.9700494144,26.3553296167
 11/05  18:00:00,807.033488916,95.5967707961,388.611985533,0.0,44.4937663224,163.454314868,558.308588228,464.620467686,84.9700494144,8.71807112765
 11/05  19:00:00,794.72659998,95.5967707961,378.864001603,0.0,44.4937663224,155.95703954,548.459405145,474.393989619,56.6466996096,17.4187159162
 11/05  20:00:00,778.580802786,95.5967707961,390.884776528,0.0,44.4937663224,124.558693486,584.16237104,510.098399191,56.6466996096,17.4172722388
 11/05  21:00:00,773.798042952,95.5967707961,386.470866821,0.0,44.4937663224,124.558693486,576.772398196,516.871543166,42.4850247072,17.4158303232
 11/05  22:00:00,770.662695213,95.5967707961,391.16289253,0.0,34.9616554283,124.558693486,570.601410766,533.558874388,28.3233498048,8.71918657306
 11/05  23:00:00,780.129167564,95.5967707961,399.578005774,0.0,34.9616554283,124.558693486,570.421297988,538.841526364,14.1616749024,17.4180967216
 11/05  24:00:00,755.063670041,95.5967707961,386.973638429,0.0,34.9616554283,113.312780494,570.234074142,547.152793732,5.66466996096,17.4166104481
 11/06  01:00:00,770.354943736,95.5967707961,391.191720758,0.0,46.0930336215,113.312780494,565.56519016,551.180762974,5.66466996096,8.71975722481
 11/06  02:00:00,778.487946683,95.5967707961,399.356775812,0.0,46.0930336215,113.312780494,577.812842322,554.731856693,5.66466996096,17.416315668
 11/06  03:00:00,778.973894383,95.5967707961,399.810512175,0.0,46.0930336215,113.312780494,581.898299035,558.815762806,5.66466996096,17.4178662677
 11/06  04:00:00,779.196248619,95.5967707961,400.035576641,0.0,46.0930336215,113.312780494,577.212976622,562.827991486,5.66466996096,8.72031517544
 11/06  05:00:00,879.492418081,95.5967707961,406.421225447,0.0,100.150657288,148.969399434,557.203483,534.121428953,5.66466996096,17.4173840861
 11/06  06:00:00,892.078497656,95.5967707961,406.636533051,0.0,100.150657288,149.894399434,1018.29515191,986.714643802,14.1616749024,17.4188332068
 11/06  07:00:00,1115.70119971,95.8524076937,405.973866115,0.0,176.471037341,302.612436532,672.310438055,635.269274286,28.3233498048,8.71781396388
 11/06  08:00:00,1220.43460563,96.1675144665,407.07292659,0.0,243.2593065,310.10971186,642.172604624,573.316059229,42.4850247072,26.3715206876
 11/06  09:00:00,1261.78168978,96.3001133417,407.561744953,0.0,243.2593065,310.10971186,640.046866699,548.060242914,56.6466996096,35.3399241754
 11/06  10:00:00,1290.70947848,96.401306604,409.336993499,0.0,243.2593065,302.612436532,610.805251957,532.847065639,42.4850247072,35.4731616102
 11/06  11:00:00,1295.92603836,96.4878469442,414.307913013,0.0,243.2593065,310.10971186,618.174697016,511.672528292,70.808374512,35.6937942125
 11/06  12:00:00,1302.57019827,96.5641143349,418.138430985,0.0,243.2593065,310.10971186,611.171750251,495.648641677,70.808374512,44.7147340627
 11/06  13:00:00,1264.46772311,96.6578339437,419.089159268,0.0,243.2593065,310.10971186,590.208018255,483.825962644,70.808374512,35.5736810996
 11/06  14:00:00,1293.67949267,96.86633927,422.144480347,0.0,243.2593065,302.612436532,577.727682535,476.36665524,56.6466996096,44.7143276852
 11/06  15:00:00,1292.55008073,97.0765247111,424.964363976,0.0,243.2593065,302.612436532,549.296954067,470.54358843,42.4850247072,36.2683409292
 11/06  16:00:00,1291.50061887,97.3873798209,423.834431603,0.0,243.2593065,302.612436532,566.721067016,466.107181949,56.6466996096,43.9671854567
 11/06  17:00:00,1304.33198631,97.7104989389,422.048951837,0.0,243.2593065,310.10971186,579.933638346,459.541795743,84.9700494144,35.4217931891
 11/06  18:00:00,1312.59842741,98.1271882682,422.188403941,0.0,243.2593065,310.10971186,557.651445694,455.148385796,84.9700494144,17.5330104837
 11/06  19:00:00,1045.90907758,95.5967707961,423.607527947,0.0,166.938926447,199.110933808,520.192216404,417.753104593,84.9700494144,17.4690623968
 11/06  20:00:00,1040.51856579,95.5967707961,424.980846039,0.0,166.938926447,191.61365848,494.455284031,420.342518577,56.6466996096,17.4660658446
 11/06  21:00:00,908.511996556,95.5967707961,426.776224178,0.0,100.150657288,124.558693486,535.240704148,461.125472018,56.6466996096,17.4685325208
 11/06  22:00:00,871.474450967,95.5967707961,429.034691634,0.0,100.150657288,124.558693486,526.4887032,466.580057551,42.4850247072,17.4236209424
 11/06  23:00:00,807.443207846,95.5967707961,432.428042859,0.0,46.0930336215,124.558693486,528.101620901,482.36169042,28.3233498048,17.4165806757
 11/06  24:00:00,809.57436646,95.5967707961,433.619492415,0.0,46.0930336215,124.558693486,509.813995991,486.932713807,14.1616749024,8.71960728116
 11/07  01:00:00,797.474324997,95.5967707961,433.966831944,0.0,46.0930336215,113.312780494,513.67637152,490.594404544,5.66466996096,17.4172970156
 11/07  02:00:00,796.544572586,95.5967707961,433.314816422,0.0,46.0930336215,113.312780494,517.578439486,494.495915208,5.66466996096,17.4178543176
 11/07  03:00:00,794.960720091,95.5967707961,431.814220527,0.0,46.0930336215,113.312780494,512.434774497,498.04977342,5.66466996096,8.72033111551
 11/07  04:00:00,794.638385639,95.5967707961,431.345050339,0.0,46.0930336215,113.312780494,523.431369885,500.349350633,5.66466996096,17.4173492912
 11/07  05:00:00,888.422733355,95.5967707961,431.176019545,0.0,100.150657288,148.969399434,499.953712222,476.870085197,5.66466996096,17.418957064
 11/07  06:00:00,889.741099783,95.766804784,430.899290184,0.0,100.150657288,149.894399434,814.300493041,791.420911018,14.1616749024,8.71790712008
 11/07  07:00:00,1120.14279314,96.4931020005,430.012281279,0.0,176.471037341,302.612436532,589.354637372,543.612770368,28.3233498048,17.4185171997
 11/07  08:00:00,1231.56289338,96.9070448142,427.775978397,0.0,243.2593065,310.10971186,566.922634012,498.063850616,42.4850247072,26.3737586881
 11/07  09:00:00,1271.58795514,97.3739086422,427.366314516,0.0,243.2593065,310.10971186,558.497708172,475.343228593,56.6466996096,26.5077799694
 11/07  10:00:00,1302.51509353,97.8447343268,430.477664477,0.0,243.2593065,302.612436532,536.205356294,458.225730866,42.4850247072,35.4946007209
 11/07  11:00:00,1313.67701563,98.300362519,434.475206237,0.0,243.2593065,310.10971186,538.09876031,422.663244589,70.808374512,44.6271412093
 11/07  12:00:00,1321.12010989,98.868866207,439.901271052,0.0,243.2593065,310.10971186,528.773860281,413.241210795,70.808374512,44.7242749735
 11/07  13:00:00,1285.72795056,99.6195357084,444.973621808,0.0,243.2593065,310.10971186,504.275960987,397.900998344,70.808374512,35.5665881308
 11/07  14:00:00,1319.911165,100.211056951,444.68052238,0.0,243.2593065,302.612436532,485.354577674,383.98380864,56.6466996096,44.724069424
 11/07  15:00:00,1320.33911519,100.781706271,444.252218122,0.0,243.2593065,302.612436532,442.176628706,363.993543962,42.4850247072,35.6980600369
 11/07  16:00:00,1326.32111462,101.186462793,450.416610466,0.0,243.2593065,302.612436532,457.641710005,356.446679233,56.6466996096,44.5483311626
 11/07  17:00:00,1338.84089829,101.434564401,449.198541223,0.0,243.2593065,310.10971186,484.035325639,372.481052873,84.9700494144,26.5842233519
 11/07  18:00:00,1342.46386866,101.890079107,445.87432319,0.0,243.2593065,310.10971186,497.417074479,386.160316639,84.9700494144,26.286708426
 11/07  19:00:00,1063.82166559,95.5967707961,440.7411171,0.0,166.938926447,199.110933808,487.737796599,385.298142265,84.9700494144,17.4696049195
 11/07  20:00:00,1050.06930893,95.5967707961,435.073898085,0.0,166.938926447,191.61365848,467.90322167,393.786344691,56.6466996096,17.4701773695
 11/07  21:00:00,911.420265157,95.5967707961,430.448116909,0.0,100.150657288,124.558693486,508.662706759,434.545226401,56.6466996096,17.4707807487
 11/07  22:00:00,869.566403374,95.5967707961,427.934544128,0.0,100.150657288,124.558693486,500.810502594,440.901911599,42.4850247072,17.4235662873
 11/07  23:00:00,800.162732778,95.5967707961,425.611364076,0.0,46.0930336215,124.558693486,495.147475529,458.103839081,28.3233498048,8.72028664267
 11/07  24:00:00,799.420654465,95.5967707961,424.032869166,0.0,46.0930336215,124.558693486,496.503261208,464.924328011,14.1616749024,17.4172582943
 11/08  01:00:00,785.066751098,95.5967707961,422.230809727,0.0,46.0930336215,113.312780494,493.30437017,470.220573611,5.66466996096,17.4191265987
 11/08  02:00:00,775.814227855,95.5967707961,412.468139448,0.0,46.0930336215,113.312780494,489.921129832,475.538429994,5.66466996096,8.71802987698
 11/08  03:00:00,777.219616611,95.5967707961,414.394701909,0.0,46.0930336215,113.312780494,502.129779974,479.046397059,5.66466996096,17.4187129545
 11/08  04:00:00,774.540927304,95.5967707961,411.185622924,0.0,46.0930336215,113.312780494,507.313619681,484.229169112,5.66466996096,17.4197806083
 11/08  05:00:00,855.425842538,95.5967707961,402.134476697,0.0,100.150657288,148.969399434,479.995237997,465.611985897,5.66466996096,8.71858213852
 11/08  06:00:00,867.886530132,96.025144755,413.096259487,0.0,100.150657288,149.894399434,774.58505425,743.003224848,14.1616749024,17.4201544996
 11/08  07:00:00,1095.53895389,96.99759008,410.950733909,0.0,176.471037341,302.612436532,570.029497915,524.285930179,28.3233498048,17.4202179316
 11/08  08:00:00,1195.98004086,98.2534128935,402.295191421,0.0,243.2593065,310.10971186,551.944840311,483.088014661,42.4850247072,26.3718009424
 11/08  09:00:00,1252.46039051,98.83950957,416.809281234,0.0,243.2593065,310.10971186,546.19719403,463.035244826,56.6466996096,26.5152495938
 11/08  10:00:00,1294.17216954,99.5239773392,424.43546333,0.0,243.2593065,302.612436532,531.765916296,453.790721842,42.4850247072,35.4901697474
 11/08  11:00:00,1306.77517638,100.147093617,428.691572972,0.0,243.2593065,310.10971186,552.320312883,436.876188754,70.808374512,44.6357496165
 11/08  12:00:00,1312.76511833,100.683327989,432.797461937,0.0,243.2593065,310.10971186,532.20231053,425.61670068,70.808374512,35.7772353383
 11/08  13:00:00,1270.79153145,101.138307834,432.549225392,0.0,243.2593065,310.10971186,536.193823109,420.919078699,70.808374512,44.4663698987
 11/08  14:00:00,1303.39865981,101.59583292,431.335950309,0.0,243.2593065,302.612436532,507.92236612,415.498169427,56.6466996096,35.7774970833
 11/08  15:00:00,1306.2725644,102.013827368,433.568249241,0.0,243.2593065,302.612436532,496.764386142,409.651069624,42.4850247072,44.6282918101
 11/08  16:00:00,1307.47589291,102.408178107,434.421068632,0.0,243.2593065,302.612436532,493.167290488,400.881884254,56.6466996096,35.6387066252
 11/08  17:00:00,1321.04122335,102.675828238,433.517002381,0.0,243.2593065,310.10971186,523.682351774,403.270325073,84.9700494144,35.4419772867
 11/08  18:00:00,1326.12089675,102.954961432,430.804478691,0.0,243.2593065,310.10971186,516.542316024,405.283020909,84.9700494144,26.2892457004
 11/08  19:00:00,1051.32847443,95.5967707961,429.002484835,0.0,166.938926447,199.110933808,500.272406156,397.834255096,84.9700494144,17.4681016455
 11/08  20:00:00,1043.82403914,95.5967707961,428.393647079,0.0,166.938926447,191.61365848,476.672959213,402.557594964,56.6466996096,17.4686646399
 11/08  21:00:00,909.760926441,95.5967707961,428.210515604,0.0,100.150657288,124.558693486,516.802705971,442.686698381,56.6466996096,17.4693079801
 11/08  22:00:00,870.254392063,95.5967707961,428.155521343,0.0,100.150657288,124.558693486,500.127072731,448.920507109,42.4850247072,8.72154091469
 11/08  23:00:00,802.664983751,95.5967707961,428.140186585,0.0,46.0930336215,124.558693486,513.264115785,467.520579135,28.3233498048,17.4201868445
 11/08  24:00:00,803.613772621,95.5967707961,428.136355826,0.0,46.0930336215,124.558693486,504.578986975,472.998447094,14.1616749024,17.4188649785
 11/09  01:00:00,791.144911564,95.5967707961,428.136456805,0.0,46.0930336215,113.312780494,500.980858584,477.898398593,5.66466996096,17.4177900301
 11/09  02:00:00,791.116385032,95.5967707961,428.137326434,0.0,46.0930336215,113.312780494,496.32540198,481.940413201,5.66466996096,8.72031881883
 11/09  03:00:00,791.103315203,95.5967707961,428.138862405,0.0,46.0930336215,113.312780494,508.975225303,485.893082165,5.66466996096,17.4174731776
 11/09  04:00:00,791.09353467,95.5967707961,428.139423691,0.0,46.0930336215,113.312780494,512.803234472,489.719431541,5.66466996096,17.4191329695
 11/09  05:00:00,880.516382275,95.5967707961,427.229946409,0.0,100.150657288,148.969399434,485.356571966,470.973791503,5.66466996096,8.71811050242
 11/09  06:00:00,880.547446538,96.1092448882,425.389717194,0.0,100.150657288,149.894399434,769.178102718,737.596615273,14.1616749024,17.4198125421
 11/09  07:00:00,1110.10365878,97.4892705952,424.700018856,0.0,176.471037341,302.612436532,570.250352037,524.506570029,28.3233498048,17.4204322031
 11/09  08:00:00,1219.24334123,98.9302491935,424.488591169,0.0,243.2593065,310.10971186,545.93435482,477.073531285,42.4850247072,26.3757988282
 11/09  09:00:00,1261.06897465,99.6850850156,424.425045895,0.0,243.2593065,310.10971186,538.912225515,455.745238131,56.6466996096,26.520287775
 11/09  10:00:00,1295.89291398,100.316532291,425.23221925,0.0,243.2593065,302.612436532,525.662811003,447.688348523,42.4850247072,35.4894377724
 11/09  11:00:00,1307.43858483,100.918403782,428.471750161,0.0,243.2593065,310.10971186,544.985138065,429.536315971,70.808374512,44.6404475823
 11/09  12:00:00,1313.73763429,101.426731571,432.231485524,0.0,243.2593065,310.10971186,523.994598472,417.409136407,70.808374512,35.7770875525
 11/09  13:00:00,1274.79435853,101.880034506,434.314738191,0.0,243.2593065,310.10971186,526.10070425,410.811420462,70.808374512,44.4809092757
 11/09  14:00:00,1310.68118806,102.275092315,436.434762098,0.0,243.2593065,302.612436532,498.382793708,405.958704437,56.6466996096,35.7773896613
 11/09  15:00:00,1311.78090912,102.623913113,437.15314742,0.0,243.2593065,302.612436532,489.815382749,402.701011824,42.4850247072,44.6293462176
 11/09  16:00:00,1310.74869764,102.96324202,436.533796319,0.0,243.2593065,302.612436532,490.883894948,398.598173268,56.6466996096,35.6390220713
 11/09  17:00:00,1322.22736775,103.20032401,434.184540439,0.0,243.2593065,310.10971186,522.103617562,401.691068379,84.9700494144,35.4424997685
 11/09  18:00:00,1327.99925564,103.443505218,432.081528931,0.0,243.2593065,310.10971186,513.993901562,402.734510054,84.9700494144,26.2893420936
 11/09  19:00:00,1053.05093679,95.5967707961,430.656187877,0.0,166.938926447,199.110933808,500.895413375,398.457304594,84.9700494144,17.4680593669
 11/09  20:00:00,1044.4413265,95.5967707961,429.003225525,0.0,166.938926447,191.61365848,477.284360294,403.169012439,56.6466996096,17.4686482452
 11/09  21:00:00,909.969844922,95.5967707961,428.410733494,0.0,100.150657288,124.558693486,517.358769993,443.24273494,56.6466996096,17.4693354429
 11/09  22:00:00,870.334586116,95.5967707961,428.230263099,0.0,100.150657288,124.558693486,499.996322131,448.789752815,42.4850247072,8.72154460837
 11/09  23:00:00,802.70467719,95.5967707961,428.175720539,0.0,46.0930336215,124.558693486,512.837322657,467.093775187,28.3233498048,17.4201976645
 11/09  24:00:00,803.642394786,95.5967707961,428.159090553,0.0,46.0930336215,124.558693486,503.4874293,471.906821229,14.1616749024,17.4189331693
 11/10  01:00:00,791.16632665,95.5967707961,428.154015673,0.0,46.0930336215,113.312780494,500.385798627,477.303215485,5.66466996096,17.4179131811
 11/10  02:00:00,791.134876611,95.5967707961,428.152469018,0.0,46.0930336215,113.312780494,496.469682355,482.084628092,5.66466996096,8.72038430212
 11/10  03:00:00,791.119697013,95.5967707961,428.15200161,0.0,46.0930336215,113.312780494,508.379459125,485.297131018,5.66466996096,17.4176581456
 11/10  04:00:00,791.108505561,95.5967707961,428.151858977,0.0,46.0930336215,113.312780494,512.402380092,489.318359787,5.66466996096,17.4193503447
 11/10  05:00:00,884.034530552,95.5967707961,428.151816008,0.0,100.150657288,148.969399434,484.705375052,470.319569588,5.66466996096,8.72113550306
 11/10  06:00:00,885.366155292,96.1371955308,428.151803796,0.0,100.150657288,149.894399434,764.640059781,733.058280575,14.1616749024,17.4201043033
 11/10  07:00:00,1114.81487819,97.7164228538,428.151800246,0.0,176.471037341,302.612436532,568.408922344,522.664810853,28.3233498048,17.4207616855
 11/10  08:00:00,1223.10871694,99.1154166889,428.15254321,0.0,243.2593065,310.10971186,547.038813941,478.176989094,42.4850247072,26.3768001406
 11/10  09:00:00,1265.09461219,99.9671654366,428.154037546,0.0,243.2593065,310.10971186,537.43716758,454.268821112,56.6466996096,26.5216468576
 11/10  10:00:00,1298.95273971,100.556997204,428.154585521,0.0,243.2593065,302.612436532,526.272114516,448.295475419,42.4850247072,35.4916143902
 11/10  11:00:00,1306.982294,101.110517388,428.08241395,0.0,243.2593065,310.10971186,548.096824483,432.644589813,70.808374512,44.6438601575
 11/10  12:00:00,1307.62889446,101.687503015,427.062591199,0.0,243.2593065,310.10971186,524.389987723,417.801357856,70.808374512,35.7802553554
 11/10  13:00:00,1267.22589244,102.281996645,427.790376788,0.0,243.2593065,310.10971186,519.236578565,403.951187311,70.808374512,44.4770167416
 11/10  14:00:00,1305.53635267,102.841045881,431.192234593,0.0,243.2593065,302.612436532,479.546410946,387.118533943,56.6466996096,35.7811773933
 11/10  15:00:00,1307.04654749,103.298177699,431.810095312,0.0,243.2593065,302.612436532,454.80974153,367.691186171,42.4850247072,44.6335306517
 11/10  16:00:00,1308.00625064,103.531739807,433.275117917,0.0,243.2593065,302.612436532,456.37213547,364.082442865,56.6466996096,35.6429929956
 11/10  17:00:00,1321.53284326,103.59546707,433.126913512,0.0,243.2593065,310.10971186,501.131303503,380.71527755,84.9700494144,35.445976539
 11/10  18:00:00,1326.25340076,103.759846588,430.160112713,0.0,243.2593065,310.10971186,503.556542161,392.295085908,84.9700494144,26.2914068385
 11/10  19:00:00,1047.87751821,95.5967707961,425.666849381,0.0,166.938926447,199.110933808,495.688556234,393.249051931,84.9700494144,17.469454889
 11/10  20:00:00,1028.33420393,95.5967707961,413.823813724,0.0,166.938926447,191.61365848,472.764852904,398.648032952,56.6466996096,17.4701203419
 11/10  21:00:00,865.272531372,95.5967707961,377.021816866,0.0,100.150657288,124.558693486,515.226083176,441.108525611,56.6466996096,17.4708579553
 11/10  22:00:00,813.60458672,95.5967707961,357.999371656,0.0,100.150657288,124.558693486,509.564343622,449.655686557,42.4850247072,17.4236323571
 11/10  23:00:00,746.701204956,95.5967707961,356.074343251,0.0,46.0930336215,124.558693486,505.379395571,468.335750602,28.3233498048,8.72029516418
 11/10  24:00:00,753.868443653,95.5967707961,367.591197156,0.0,46.0930336215,124.558693486,503.846059241,472.267467896,14.1616749024,17.4169164426
