Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  01:00:00,745.176359031,95.5967707961,389.086028859,0.0,34.9616554283,113.312780494,499.332433548,476.248340093,5.66466996096,17.4194234944
 11/11  02:00:00,752.920048815,95.5967707961,399.168900966,0.0,34.9616554283,113.312780494,495.562318568,481.176423041,5.66466996096,8.72122556642
 11/11  03:00:00,754.227226556,95.5967707961,400.511472667,0.0,34.9616554283,113.312780494,509.33444932,486.250557641,5.66466996096,17.4192217189
 11/11  04:00:00,745.67668807,95.5967707961,387.934481593,0.0,34.9616554283,113.312780494,514.97510301,491.889387734,5.66466996096,17.4210453154
 11/11  05:00:00,747.079241097,95.5967707961,378.803815152,0.0,44.4937663224,113.312780494,500.677461805,486.293829398,5.66466996096,8.7189624463
 11/11  06:00:00,746.774677603,95.5967707961,378.315708213,0.0,44.4937663224,113.312780494,522.327336664,490.744929707,14.1616749024,17.4207320546
 11/11  07:00:00,808.90918926,95.5967707961,365.200332672,0.0,54.0258772165,176.889270242,479.871326553,434.128413199,28.3233498048,17.4195635499
 11/11  08:00:00,794.82498419,95.5967707961,356.130056069,0.0,54.0258772165,184.38654557,487.804568906,427.901191573,42.4850247072,17.4183526257
 11/11  09:00:00,872.991349586,95.5967707961,355.191524202,0.0,65.1572554096,220.04316451,478.05206749,403.906419796,56.6466996096,17.4989480848
 11/11  10:00:00,882.019099732,95.5967707961,379.95633505,0.0,65.1572554096,212.545889182,454.104849515,385.258027731,42.4850247072,26.3617970768
 11/11  11:00:00,916.001952137,95.5967707961,407.459835502,0.0,65.1572554096,220.04316451,473.205552901,375.910538733,70.808374512,26.4866396557
 11/11  12:00:00,922.760898357,95.5967707961,413.942011005,0.0,65.1572554096,220.04316451,463.599398791,366.308727261,70.808374512,26.4822970187
 11/11  13:00:00,926.865248798,95.5967707961,417.772012218,0.0,65.1572554096,220.04316451,468.717150408,362.607269902,70.808374512,35.3015059939
 11/11  14:00:00,925.163154933,95.5967707961,417.104992517,0.0,65.1572554096,212.545889182,440.764310038,357.631731134,56.6466996096,26.4858792943
 11/11  15:00:00,927.298278063,95.5967707961,416.435896042,0.0,65.1572554096,212.545889182,414.834710121,345.868067525,42.4850247072,26.4816178884
 11/11  16:00:00,927.347077126,95.5967707961,416.737617905,0.0,65.1572554096,212.545889182,444.074592944,352.127193291,56.6466996096,35.3007000441
 11/11  17:00:00,907.857623244,95.5967707961,414.589004984,0.0,65.1572554096,220.04316451,483.707472801,372.252305864,84.9700494144,26.4851175224
 11/11  18:00:00,862.666604264,95.5967707961,408.624227303,0.0,54.0258772165,184.38654557,509.27938622,397.951408753,84.9700494144,26.3579280522
 11/11  19:00:00,800.851245077,95.5967707961,375.366485852,0.0,44.4937663224,163.454314868,534.281583742,440.590330931,84.9700494144,8.72120339642
 11/11  20:00:00,782.581856279,95.5967707961,357.476277768,0.0,44.4937663224,155.95703954,524.457871554,450.392007913,56.6466996096,17.419164031
 11/11  21:00:00,753.51236906,95.5967707961,355.897070951,0.0,44.4937663224,124.558693486,562.428041145,488.360370331,56.6466996096,17.4209712039
 11/11  22:00:00,752.639674817,95.5967707961,355.360290927,0.0,44.4937663224,124.558693486,547.604091444,496.400138577,42.4850247072,8.71892815975
 11/11  23:00:00,737.987696134,95.5967707961,354.897609841,0.0,34.9616554283,124.558693486,561.779706267,516.035700505,28.3233498048,17.4206559572
 11/11  24:00:00,729.306861331,95.5967707961,342.763609431,0.0,34.9616554283,124.558693486,556.971602729,525.390438634,14.1616749024,17.4194891928
 11/12  01:00:00,711.7993116,95.5967707961,334.241452175,0.0,34.9616554283,113.312780494,556.853105896,533.769878572,5.66466996096,17.4185573623
 11/12  02:00:00,710.804014124,95.5967707961,333.224300194,0.0,34.9616554283,113.312780494,556.605623483,542.220214908,5.66466996096,8.72073861441
 11/12  03:00:00,704.589141966,95.5967707961,321.074642815,0.0,34.9616554283,113.312780494,574.00546852,550.92237331,5.66466996096,17.4184252489
 11/12  04:00:00,699.631648079,95.5967707961,312.581428607,0.0,34.9616554283,113.312780494,581.276888808,558.192007534,5.66466996096,17.420211313
 11/12  05:00:00,700.444872495,95.5967707961,299.935554573,0.0,44.4937663224,113.312780494,570.44560594,556.062834264,5.66466996096,8.7181017155
 11/12  06:00:00,701.63290553,95.5967707961,303.103327899,0.0,44.4937663224,113.312780494,590.228574883,558.646933971,14.1616749024,17.4199660097
 11/12  07:00:00,770.301509164,95.5967707961,298.720249324,0.0,54.0258772165,176.889270242,540.719521366,494.974321204,28.3233498048,17.4218503578
 11/12  08:00:00,769.472808757,95.5967707961,313.841831484,0.0,54.0258772165,184.38654557,535.805709391,484.60132707,42.4850247072,8.71935761303
 11/12  09:00:00,857.967324003,95.5967707961,330.135840227,0.0,65.1572554096,220.04316451,550.104327178,467.21721821,56.6466996096,26.2404093586
 11/12  10:00:00,857.910085876,95.5967707961,343.758396928,0.0,65.1572554096,212.545889182,528.179206711,460.559434366,42.4850247072,25.1347476378
 11/12  11:00:00,887.472301181,95.5967707961,377.923522885,0.0,65.1572554096,220.04316451,541.683617136,443.156667806,70.808374512,27.7185748189
 11/12  12:00:00,916.188104129,95.5967707961,408.890322678,0.0,65.1572554096,220.04316451,531.907043527,434.61582917,70.808374512,26.4828398451
 11/12  13:00:00,926.46170151,95.5967707961,419.551232086,0.0,65.1572554096,220.04316451,516.03215198,416.304188884,70.808374512,28.9195885842
 11/12  14:00:00,924.812495418,95.5967707961,425.701660769,0.0,65.1572554096,212.545889182,513.76508465,424.247737263,56.6466996096,32.8706477772
 11/12  15:00:00,923.883756884,95.5967707961,425.036839044,0.0,65.1572554096,212.545889182,497.843687857,428.871005508,42.4850247072,26.4876576422
 11/12  16:00:00,923.422079959,95.5967707961,424.593314081,0.0,65.1572554096,212.545889182,516.438288537,433.309226508,56.6466996096,26.4823624196
 11/12  17:00:00,904.844340676,95.5967707961,423.656921287,0.0,65.1572554096,220.04316451,559.658235899,439.378047914,84.9700494144,35.3101385706
 11/12  18:00:00,864.117919233,95.5967707961,421.98996569,0.0,54.0258772165,184.38654557,565.892043816,454.56304555,84.9700494144,26.3589488516
 11/12  19:00:00,833.888397475,95.5967707961,421.357650097,0.0,44.4937663224,163.454314868,585.404400084,491.713191166,84.9700494144,8.72115950383
 11/12  20:00:00,826.71145056,95.5967707961,421.157630606,0.0,44.4937663224,155.95703954,572.756310854,498.690448807,56.6466996096,17.419162437
 11/12  21:00:00,796.338170091,95.5967707961,421.882462544,0.0,44.4937663224,124.558693486,607.222762131,533.155068663,56.6466996096,17.4209938585
 11/12  22:00:00,797.791624717,95.5967707961,423.421560383,0.0,44.4937663224,124.558693486,587.952998876,536.749004632,42.4850247072,8.71896953628
 11/12  23:00:00,788.544518151,95.5967707961,424.851639514,0.0,34.9616554283,124.558693486,598.33293976,552.588843494,28.3233498048,17.4207464608
 11/12  24:00:00,791.186272329,95.5967707961,426.736037974,0.0,34.9616554283,124.558693486,589.381316499,557.800011887,14.1616749024,17.4196297101
 11/13  01:00:00,790.609541422,95.5967707961,427.417995304,0.0,46.0930336215,113.312780494,582.907643271,559.824241747,5.66466996096,17.4187315632
 11/13  02:00:00,790.814100185,95.5967707961,427.628310933,0.0,46.0930336215,113.312780494,577.310198208,562.924687792,5.66466996096,8.72084045574
 11/13  03:00:00,790.887162807,95.5967707961,427.696906515,0.0,46.0930336215,113.312780494,589.100260719,566.016913821,5.66466996096,17.418676937
 11/13  04:00:00,790.91430758,95.5967707961,427.720749011,0.0,46.0930336215,113.312780494,591.425526183,568.340354211,5.66466996096,17.4205020111
 11/13  05:00:00,882.087191043,95.5967707961,428.559601844,0.0,100.150657288,148.969399434,552.66858657,538.284536769,5.66466996096,8.71937983921
 11/13  06:00:00,885.350035602,95.5967707961,430.215840709,0.0,100.150657288,149.894399434,1042.62516819,1011.0420378,14.1616749024,17.4214554886
 11/13  07:00:00,1114.80584551,95.7035959682,430.813563559,0.0,176.471037341,302.612436532,696.629665,650.884050313,28.3233498048,17.4222648817
 11/13  08:00:00,1227.02361777,96.0013530432,430.99175925,0.0,243.2593065,310.10971186,650.427507342,581.561976173,42.4850247072,26.3805064625
 11/13  09:00:00,1264.46874408,96.1414463836,431.047874043,0.0,243.2593065,310.10971186,618.950162579,535.782959311,56.6466996096,26.5205036578
 11/13  10:00:00,1299.7396025,96.2500563952,432.697767869,0.0,243.2593065,302.612436532,586.08716742,508.102998681,42.4850247072,35.4991440315
 11/13  11:00:00,1311.40779567,96.3425933094,435.948196175,0.0,243.2593065,310.10971186,604.997501323,489.542136602,70.808374512,44.6469902089
 11/13  12:00:00,1314.8360731,96.4287168541,437.79726891,0.0,243.2593065,310.10971186,577.416813504,461.871732666,70.808374512,44.7367063256
 11/13  13:00:00,1273.41393953,96.5063184071,438.830136474,0.0,243.2593065,310.10971186,549.300835579,442.916323229,70.808374512,35.5761378377
 11/13  14:00:00,1306.96889144,96.578099401,438.715004463,0.0,243.2593065,302.612436532,533.548206262,432.161956124,56.6466996096,44.7395505278
 11/13  15:00:00,1306.28596875,96.7098418499,438.240901116,0.0,243.2593065,302.612436532,492.919421987,414.723214447,42.4850247072,35.7111828331
 11/13  16:00:00,1303.30974419,96.9063274259,435.546840986,0.0,243.2593065,302.612436532,520.637835903,419.433156678,56.6466996096,44.5579796158
 11/13  17:00:00,1315.81899746,97.0915305565,433.810188316,0.0,243.2593065,310.10971186,541.021658496,429.463500297,84.9700494144,26.5881087842
 11/13  18:00:00,1321.10948916,97.3771113911,431.286773683,0.0,243.2593065,310.10971186,542.580808811,431.317155223,84.9700494144,26.2936041742
 11/13  19:00:00,1052.42001078,95.5967707961,429.935611537,0.0,166.938926447,199.110933808,500.805922025,398.36175322,84.9700494144,17.4741193897
 11/13  20:00:00,1046.24113639,95.5967707961,430.637206809,0.0,166.938926447,191.61365848,477.446368739,403.324716173,56.6466996096,17.4749529568
 11/13  21:00:00,912.661389491,95.5967707961,430.932665207,0.0,100.150657288,124.558693486,519.737948791,445.620133034,56.6466996096,17.4711161478
 11/13  22:00:00,872.470963098,95.5967707961,430.201288798,0.0,100.150657288,124.558693486,510.987447355,451.074158877,42.4850247072,17.4282637708
 11/13  23:00:00,803.320504697,95.5967707961,428.584848176,0.0,46.0930336215,124.558693486,505.833329223,468.790275029,28.3233498048,8.71970438888
 11/13  24:00:00,803.66500075,95.5967707961,427.988382455,0.0,46.0930336215,124.558693486,505.182885166,473.598842376,14.1616749024,17.4223678872
 11/14  01:00:00,790.957496375,95.5967707961,426.968571245,0.0,46.0930336215,113.312780494,500.088458403,477.000654094,5.66466996096,17.4231343485
 11/14  02:00:00,794.178536141,95.5967707961,424.512909396,0.0,46.0930336215,113.312780494,502.121243619,479.036108772,5.66466996096,17.4204648864
 11/14  03:00:00,798.142698464,95.5967707961,421.698872307,0.0,46.0930336215,113.312780494,496.418796181,482.032355159,5.66466996096,8.72177106168
 11/14  04:00:00,794.590553441,95.5967707961,420.19143364,0.0,46.0930336215,113.312780494,508.051117369,484.966056506,5.66466996096,17.4203909029
 11/14  05:00:00,879.684110526,95.5967707961,420.832586652,0.0,100.150657288,148.969399434,489.009681581,465.922660158,5.66466996096,17.4223514622
 11/14  06:00:00,878.326005938,95.6882694704,421.012291317,0.0,100.150657288,149.894399434,808.066213505,785.184877058,14.1616749024,8.71966154455
 11/14  07:00:00,1106.41954213,96.4263522113,421.056925189,0.0,176.471037341,302.612436532,589.883280652,544.137578165,28.3233498048,17.4223526821
 11/14  08:00:00,1217.42435185,96.6762731322,421.068698219,0.0,243.2593065,310.10971186,571.491222573,502.626329342,42.4850247072,26.379868524
 11/14  09:00:00,1255.01749867,96.9839665593,421.072230024,0.0,243.2593065,310.10971186,570.756794283,478.761319935,56.6466996096,35.3487747386
 11/14  10:00:00,1288.62842766,97.3291236566,421.073355542,0.0,243.2593065,302.612436532,540.706951398,471.593675269,42.4850247072,26.628251422
 11/14  11:00:00,1297.39741473,97.7286287093,421.858661794,0.0,243.2593065,310.10971186,571.66847859,456.215273213,70.808374512,44.6448308652
 11/14  12:00:00,1301.64693417,98.1972560895,424.265350972,0.0,243.2593065,310.10971186,560.598923991,445.052799282,70.808374512,44.7377501971
 11/14  13:00:00,1263.6062451,98.7019561047,427.417143999,0.0,243.2593065,310.10971186,545.359699807,438.960245232,70.808374512,35.5910800633
 11/14  14:00:00,1300.62848984,99.2494819587,429.889898923,0.0,243.2593065,302.612436532,533.692810505,432.305542627,56.6466996096,44.7405682678
 11/14  15:00:00,1300.75570599,99.7665712984,429.764366658,0.0,243.2593065,302.612436532,516.29549691,429.159407539,42.4850247072,44.6510646645
 11/14  16:00:00,1300.89912696,100.253575761,429.174390265,0.0,243.2593065,302.612436532,517.105464735,424.819984692,56.6466996096,35.6387804335
 11/14  17:00:00,1321.01683905,100.711923167,430.17494759,0.0,243.2593065,310.10971186,540.948523681,420.535296792,84.9700494144,35.4431774754
 11/14  18:00:00,1324.23795079,101.12511911,429.813820787,0.0,243.2593065,310.10971186,522.633410636,420.125725944,84.9700494144,17.5376352771
 11/14  19:00:00,1052.15242414,95.5967707961,429.28820858,0.0,166.938926447,199.110933808,505.533277683,403.088082088,84.9700494144,17.4751461803
 11/14  20:00:00,1045.86253287,95.5967707961,430.52706104,0.0,166.938926447,191.61365848,482.156323178,408.034966141,56.6466996096,17.474657427
 11/14  21:00:00,912.49880626,95.5967707961,431.002915507,0.0,100.150657288,124.558693486,530.904123847,448.639469492,56.6466996096,25.6179547462
 11/14  22:00:00,874.056996927,95.5967707961,431.045735302,0.0,100.150657288,124.558693486,503.921889574,452.132342645,42.4850247072,9.30452222167
 11/14  23:00:00,813.237246019,95.5967707961,430.038925235,0.0,46.0930336215,124.558693486,513.610346667,467.867561931,28.3233498048,17.4194349316
 11/14  24:00:00,809.9777813,95.5967707961,428.428957743,0.0,46.0930336215,124.558693486,505.440112123,473.857096829,14.1616749024,17.421340391
 11/15  01:00:00,795.295940424,95.5967707961,428.632062424,0.0,46.0930336215,113.312780494,491.558187291,477.174212626,5.66466996096,8.71930470425
 11/15  02:00:00,797.332226846,95.5967707961,429.965622442,0.0,46.0930336215,113.312780494,502.404697003,479.318425087,5.66466996096,17.4216019547
 11/15  03:00:00,797.75155727,95.5967707961,430.451766493,0.0,46.0930336215,113.312780494,505.321104071,482.23578504,5.66466996096,17.4206490703
 11/15  04:00:00,804.979434502,95.5967707961,429.17743405,0.0,46.0930336215,113.312780494,508.823502036,485.739211715,5.66466996096,17.4196203601
 11/15  05:00:00,897.640897631,95.5967707961,427.140328553,0.0,100.150657288,148.969399434,477.945167791,463.559219882,5.66466996096,8.72127794721
 11/15  06:00:00,891.765812316,95.999940219,429.183467993,0.0,100.150657288,149.894399434,765.827200014,734.243953088,14.1616749024,17.4215720231
 11/15  07:00:00,1119.91819469,96.9101896527,432.460364197,0.0,176.471037341,302.612436532,562.727398743,516.982548268,28.3233498048,17.42150067
 11/15  08:00:00,1232.85121537,98.0648603756,433.719838787,0.0,243.2593065,310.10971186,548.141534725,479.275953157,42.4850247072,26.3805568604
 11/15  09:00:00,1271.00361901,98.56394633,434.850840124,0.0,243.2593065,310.10971186,549.437811084,466.264178381,56.6466996096,26.5269330932
 11/15  10:00:00,1305.7990182,99.1256913345,435.927595432,0.0,243.2593065,302.612436532,536.046861416,458.061028993,42.4850247072,35.500807716
 11/15  11:00:00,1311.21050759,99.7266844463,433.55825866,0.0,243.2593065,310.10971186,560.269086571,444.801895756,70.808374512,44.6588163023
 11/15  12:00:00,1308.94580826,100.27317537,429.801196302,0.0,243.2593065,310.10971186,543.13081692,436.380171982,70.808374512,35.9422704258
 11/15  13:00:00,1265.07446352,100.777750117,427.409333974,0.0,243.2593065,310.10971186,545.686627118,430.541594629,70.808374512,44.3366579762
 11/15  14:00:00,1297.78944219,101.250752832,426.340159454,0.0,243.2593065,302.612436532,526.346765333,424.955227891,56.6466996096,44.7448378322
 11/15  15:00:00,1298.48571569,101.724575782,426.563864661,0.0,243.2593065,302.612436532,493.382714232,415.182029105,42.4850247072,35.7156604197
 11/15  16:00:00,1297.32781947,101.948161508,425.182493699,0.0,243.2593065,302.612436532,523.109002145,421.899345897,56.6466996096,44.5629566385
 11/15  17:00:00,1315.35538859,102.282697466,424.638496012,0.0,243.2593065,310.10971186,532.993269968,421.436476449,84.9700494144,26.5867441048
 11/15  18:00:00,1319.43511853,102.679479849,424.469956252,0.0,243.2593065,310.10971186,525.19835363,413.932291545,84.9700494144,26.2960126707
 11/15  19:00:00,1046.73668026,95.5967707961,424.41918811,0.0,166.938926447,199.110933808,505.416243402,402.970504052,84.9700494144,17.4756899354
 11/15  20:00:00,1039.8357347,95.5967707961,424.404564937,0.0,166.938926447,191.61365848,481.827703342,407.708085452,56.6466996096,17.4729182807
 11/15  21:00:00,905.095689323,95.5967707961,423.660177978,0.0,100.150657288,124.558693486,523.007619505,448.888870666,56.6466996096,17.4720492293
 11/15  22:00:00,864.033264407,95.5967707961,422.119697783,0.0,100.150657288,124.558693486,515.968719539,456.056833894,42.4850247072,17.4268609378
 11/15  23:00:00,795.878705202,95.5967707961,421.53206721,0.0,46.0930336215,124.558693486,521.753465529,476.00999725,28.3233498048,17.4201184738
 11/15  24:00:00,796.673182971,95.5967707961,421.345237219,0.0,46.0930336215,124.558693486,504.748337105,481.865099762,14.1616749024,8.721562441
 11/16  01:00:00,784.123899949,95.5967707961,421.285777433,0.0,46.0930336215,113.312780494,510.197322951,487.110721923,5.66466996096,17.4219310671
 11/16  02:00:00,784.072954829,95.5967707961,421.266881355,0.0,46.0930336215,113.312780494,513.551092807,490.464006899,5.66466996096,17.4224159471
 11/16  03:00:00,785.862871815,95.5967707961,422.952807311,0.0,46.0930336215,113.312780494,507.292029545,492.907608864,5.66466996096,8.71975071999
 11/16  04:00:00,789.309168005,95.5967707961,426.353632724,0.0,46.0930336215,113.312780494,525.827597682,502.740452621,5.66466996096,17.4224751004
 11/16  05:00:00,880.900822496,95.5967707961,427.601538338,0.0,100.150657288,148.969399434,506.029957736,482.943759896,5.66466996096,17.4215278789
 11/16  06:00:00,883.145877448,96.1011721036,427.982242649,0.0,100.150657288,149.894399434,788.087177073,756.504972579,14.1616749024,17.4205295913
 11/16  07:00:00,1112.47232692,97.3739935625,427.188196829,0.0,176.471037341,302.612436532,573.042207946,535.997076787,28.3233498048,8.72178135362
 11/16  08:00:00,1223.79890307,98.71788975,425.384499626,0.0,243.2593065,310.10971186,560.060368558,491.190923157,42.4850247072,26.3844206943
 11/16  09:00:00,1261.00332674,99.3129653347,424.70802156,0.0,243.2593065,310.10971186,564.102380911,472.10048347,56.6466996096,35.3551978311
 11/16  10:00:00,1294.70963608,99.968664564,424.497927713,0.0,243.2593065,302.612436532,542.946592087,464.969388355,42.4850247072,35.4921790253
 11/16  11:00:00,1303.70328291,100.622099663,425.260395287,0.0,243.2593065,310.10971186,551.514247896,444.986937582,70.808374512,35.7189358021
 11/16  12:00:00,1308.22366719,101.273045848,427.761650892,0.0,243.2593065,310.10971186,541.663192431,426.10545538,70.808374512,44.749362539
 11/16  13:00:00,1269.82904368,101.616380023,430.014830382,0.0,243.2593065,310.10971186,529.810131583,423.400357413,70.808374512,35.6013996578
 11/16  14:00:00,1303.96687067,102.002497788,430.722065325,0.0,243.2593065,302.612436532,522.740605926,421.34991805,56.6466996096,44.7439882669
 11/16  15:00:00,1304.30216639,102.373182219,431.083329922,0.0,243.2593065,302.612436532,505.722335795,418.584362628,42.4850247072,44.6529484597
 11/16  16:00:00,1303.52722096,102.724984577,430.338848204,0.0,243.2593065,302.612436532,504.051755833,411.75445878,56.6466996096,35.6505974438
 11/16  17:00:00,1320.22957807,102.986497325,428.631977051,0.0,243.2593065,310.10971186,532.368708212,411.944980399,84.9700494144,35.4536783985
 11/16  18:00:00,1323.73533096,103.255033833,428.005756678,0.0,243.2593065,310.10971186,522.394436692,411.129343329,84.9700494144,26.2950439483
 11/16  19:00:00,1048.63740496,95.5967707961,426.223001337,0.0,166.938926447,199.110933808,506.002377081,403.560884418,84.9700494144,17.4714432481
 11/16  20:00:00,1045.23354395,95.5967707961,421.457570626,0.0,166.938926447,191.61365848,482.679083931,408.560037323,56.6466996096,17.4723469981
 11/16  21:00:00,904.038696242,95.5967707961,417.844200188,0.0,100.150657288,124.558693486,523.669843721,449.549782571,56.6466996096,17.4733615411
 11/16  22:00:00,860.328715824,95.5967707961,417.562069545,0.0,100.150657288,124.558693486,515.71653287,455.805564854,42.4850247072,17.4259433091
 11/16  23:00:00,797.809669712,95.5967707961,416.775541201,0.0,46.0930336215,124.558693486,511.691072327,474.646183223,28.3233498048,8.72153929903
 11/16  24:00:00,794.221606814,95.5967707961,410.023193684,0.0,46.0930336215,124.558693486,514.258481621,482.6767007,14.1616749024,17.4201060186
 11/17  01:00:00,773.171300483,95.5967707961,401.566002844,0.0,46.0930336215,113.312780494,511.230130347,488.143105018,5.66466996096,17.4223553677
 11/17  02:00:00,785.505988934,95.5967707961,409.406031727,0.0,46.0930336215,113.312780494,504.920089577,490.535648933,5.66466996096,8.71977068359
 11/17  03:00:00,786.484377487,95.5967707961,407.232041643,0.0,46.0930336215,113.312780494,517.980790824,494.893585196,5.66466996096,17.4225356667
 11/17  04:00:00,753.568117079,95.5967707961,375.010127332,0.0,46.0930336215,113.312780494,526.139208907,503.052895672,5.66466996096,17.4216432747
 11/17  05:00:00,826.324442598,95.5967707961,356.963690061,0.0,100.150657288,148.969399434,509.806162789,486.720816791,5.66466996096,17.4206760367
 11/17  06:00:00,826.098213918,96.1436350263,355.469276668,0.0,100.150657288,149.894399434,792.782482651,769.898934965,14.1616749024,8.72187278353
 11/17  07:00:00,1059.55280216,97.595872233,355.27653468,0.0,176.471037341,302.612436532,594.273712831,548.527961019,28.3233498048,17.4224020076
 11/17  08:00:00,1175.13177827,99.01776343,355.080347982,0.0,243.2593065,310.10971186,570.290106614,501.420983208,42.4850247072,26.3840986991
 11/17  09:00:00,1237.93766847,100.027542729,380.148584661,0.0,243.2593065,310.10971186,548.622480662,465.455289716,56.6466996096,26.5204913363
 11/17  10:00:00,1290.03630028,100.940488488,397.947871108,0.0,243.2593065,302.612436532,519.551499752,441.551621926,42.4850247072,35.5148531187
 11/17  11:00:00,1303.02012771,101.657337432,403.265734465,0.0,243.2593065,310.10971186,535.420074127,419.957168147,70.808374512,44.6545314681
 11/17  12:00:00,1313.848738,102.385534078,406.360180855,0.0,243.2593065,310.10971186,516.589017764,401.029018073,70.808374512,44.751625179
 11/17  13:00:00,1273.98090181,102.990866459,409.353383057,0.0,243.2593065,310.10971186,495.608892689,389.206130786,70.808374512,35.5943873912
 11/17  14:00:00,1302.0549296,103.223194984,413.794709394,0.0,243.2593065,302.612436532,484.226761902,382.832658249,56.6466996096,44.7474040425
 11/17  15:00:00,1302.58198511,103.287020194,417.525931676,0.0,243.2593065,302.612436532,472.531930176,385.382883858,42.4850247072,44.6640216113
 11/17  16:00:00,1310.32632092,103.579045512,418.633501711,0.0,243.2593065,302.612436532,472.307125661,380.015876721,56.6466996096,35.6445493298
 11/17  17:00:00,1330.15486501,103.735490211,416.486540507,0.0,243.2593065,310.10971186,508.881746991,388.463280077,84.9700494144,35.4484174997
 11/17  18:00:00,1326.62014569,103.948615742,415.505043714,0.0,243.2593065,310.10971186,495.432495075,392.922955968,84.9700494144,17.539489693
 11/17  19:00:00,1050.50160329,95.5967707961,414.983235483,0.0,166.938926447,199.110933808,493.679666985,391.232789565,84.9700494144,17.4768280061
 11/17  20:00:00,1043.10708158,95.5967707961,414.788685886,0.0,166.938926447,191.61365848,470.072038338,395.948855656,56.6466996096,17.4764830718
 11/17  21:00:00,910.005162823,95.5967707961,415.578376639,0.0,100.150657288,124.558693486,518.073300311,435.227235317,56.6466996096,26.1993653843
 11/17  22:00:00,866.149788079,95.5967707961,418.748745586,0.0,100.150657288,124.558693486,492.192322045,440.982233041,42.4850247072,8.72506429723
 11/17  23:00:00,805.261738223,95.5967707961,419.180438173,0.0,46.0930336215,124.558693486,508.516708603,462.772028228,28.3233498048,17.4213305705
 11/17  24:00:00,798.385247106,95.5967707961,415.584743438,0.0,46.0930336215,124.558693486,500.971021911,469.385918752,14.1616749024,17.4234282567
 11/18  01:00:00,780.606738403,95.5967707961,417.59345147,0.0,46.0930336215,113.312780494,488.374666941,473.989653026,5.66466996096,8.72034395427
 11/18  02:00:00,782.775639177,95.5967707961,419.981211927,0.0,46.0930336215,113.312780494,500.538072861,477.44951768,5.66466996096,17.4238852199
 11/18  03:00:00,783.561036774,95.5967707961,419.965693267,0.0,46.0930336215,113.312780494,504.916111408,481.828408237,5.66466996096,17.4230332096
 11/18  04:00:00,783.759514874,95.5967707961,418.429980272,0.0,46.0930336215,113.312780494,508.745127674,485.658396703,5.66466996096,17.4220610097
 11/18  05:00:00,794.587655525,95.5967707961,417.042434931,0.0,55.6251445156,113.312780494,493.772741737,479.385436031,5.66466996096,8.72263574551
 11/18  06:00:00,790.424452434,95.5967707961,410.284631582,0.0,55.6251445156,113.312780494,516.006326324,484.422451393,14.1616749024,17.4222000285
 11/18  07:00:00,857.125903849,95.5967707961,401.890628758,0.0,65.1572554096,176.889270242,473.431811278,427.684767367,28.3233498048,17.4236941065
 11/18  08:00:00,976.484543262,95.9273951177,408.270960537,0.0,109.682768182,220.96816451,747.798531207,689.872419637,42.4850247072,15.4410868631
 11/18  09:00:00,984.497476314,95.9246486491,410.057667751,0.0,109.682768182,220.96816451,641.752670612,565.60031418,56.6466996096,19.5056568221
 11/18  10:00:00,1088.93990177,96.3296397881,411.339140659,0.0,131.945524568,266.955817592,605.95787681,537.078298477,42.4850247072,26.3945536259
 11/18  11:00:00,1096.97984493,96.4161779737,413.984725806,0.0,131.945524568,274.45309292,619.806977668,522.478367805,70.808374512,26.5202353509
 11/18  12:00:00,1100.80453463,96.5144419422,416.359892473,0.0,131.945524568,274.45309292,612.450479284,506.285626535,70.808374512,35.3564782371
 11/18  13:00:00,1070.24992185,96.5805142844,418.127117626,0.0,131.945524568,274.45309292,592.295787613,494.974146262,70.808374512,26.5132668389
 11/18  14:00:00,1062.20312262,96.6298673908,420.922256323,0.0,131.945524568,266.955817592,584.159032853,492.165887839,56.6466996096,35.3464454039
 11/18  15:00:00,1065.01244005,96.6589569989,422.434593241,0.0,131.945524568,266.955817592,565.676274762,496.674740145,42.4850247072,26.5165099104
 11/18  16:00:00,985.23620454,95.5967707961,422.494352465,0.0,109.682768182,212.545889182,472.254730884,380.259491974,56.6466996096,35.3485393008
 11/18  17:00:00,1003.44136173,95.5967707961,422.892560595,0.0,109.682768182,220.04316451,497.744186562,386.253656725,84.9700494144,26.5204804233
 11/18  18:00:00,963.754033165,95.5967707961,421.779894315,0.0,109.682768182,220.04316451,500.420652524,389.075655346,84.9700494144,26.3749477638
 11/18  19:00:00,925.296834679,95.5967707961,421.328613418,0.0,100.150657288,199.110933808,526.774798789,424.382287176,84.9700494144,17.4224621989
 11/18  20:00:00,917.181832309,95.5967707961,420.352746174,0.0,100.150657288,191.61365848,492.16489703,426.798390459,56.6466996096,8.71980696086
 11/18  21:00:00,810.378683157,95.5967707961,417.025792998,0.0,55.6251445156,124.558693486,546.551444207,472.482043224,56.6466996096,17.4227013732
 11/18  22:00:00,817.288417424,95.5967707961,412.458635232,0.0,55.6251445156,124.558693486,542.130805876,482.224065877,42.4850247072,17.4217152921
 11/18  23:00:00,799.724052827,95.5967707961,411.021516914,0.0,46.0930336215,124.558693486,542.235836026,496.491679178,28.3233498048,17.4208070427
 11/18  24:00:00,794.10636283,95.5967707961,413.773351144,0.0,46.0930336215,124.558693486,524.461688082,501.578079469,14.1616749024,8.72193371071
 11/19  01:00:00,763.512087857,95.5967707961,409.750235306,0.0,34.9616554283,113.312780494,532.816269575,509.728797033,5.66466996096,17.4228025806
 11/19  02:00:00,766.612418153,95.5967707961,412.662199438,0.0,34.9616554283,113.312780494,536.642986757,513.554914767,5.66466996096,17.4234020289
 11/19  03:00:00,768.022241984,95.5967707961,409.889172046,0.0,34.9616554283,113.312780494,534.770658016,520.385698506,5.66466996096,8.72028954903
 11/19  04:00:00,761.809326591,95.5967707961,401.43272862,0.0,34.9616554283,113.312780494,557.307778775,534.219450076,5.66466996096,17.4236587379
 11/19  05:00:00,747.639134004,95.5967707961,375.067130087,0.0,44.4937663224,113.312780494,546.632076747,523.544567335,5.66466996096,17.4228394507
 11/19  06:00:00,740.350465849,95.5967707961,358.14061014,0.0,44.4937663224,113.312780494,560.051036612,528.467433672,14.1616749024,17.4219280375
 11/19  07:00:00,813.105948773,95.5967707961,356.312195613,0.0,54.0258772165,176.889270242,502.43076199,465.384854481,28.3233498048,8.72255770362
 11/19  08:00:00,826.256090147,95.5967707961,380.051036512,0.0,54.0258772165,184.38654557,515.690042952,455.782888977,42.4850247072,17.4221292677
 11/19  09:00:00,915.629958949,95.5967707961,397.742181469,0.0,65.1572554096,220.04316451,498.766169158,424.617221979,56.6466996096,17.5022475692
 11/19  10:00:00,921.660154644,95.5967707961,405.440173675,0.0,65.1572554096,212.545889182,479.896536683,411.040502547,42.4850247072,26.3710094286
 11/19  11:00:00,940.71308829,95.5967707961,407.294072395,0.0,65.1572554096,220.04316451,506.93866746,408.052797619,70.808374512,28.0774953285
 11/19  12:00:00,951.944636662,95.5967707961,407.455677655,0.0,65.1572554096,220.04316451,526.460816084,421.919572603,70.808374512,33.732868969
 11/19  13:00:00,953.260579641,95.5967707961,406.251860928,0.0,65.1572554096,220.04316451,523.760112251,426.460637011,70.808374512,26.4911007276
 11/19  14:00:00,945.324594833,95.5967707961,405.727011334,0.0,65.1572554096,212.545889182,514.517498745,422.55648114,56.6466996096,35.3143179958
 11/19  15:00:00,939.373375312,95.5967707961,405.307020701,0.0,65.1572554096,212.545889182,481.122063363,412.140405831,42.4850247072,26.4966328249
 11/19  16:00:00,934.198748739,95.5967707961,403.537509725,0.0,65.1572554096,212.545889182,504.459465484,421.319724924,56.6466996096,26.4930409509
 11/19  17:00:00,904.314234837,95.5967707961,388.169354641,0.0,65.1572554096,220.04316451,553.230671092,432.943993344,84.9700494144,35.3166283334
 11/19  18:00:00,858.134710862,95.5967707961,379.266282326,0.0,54.0258772165,184.38654557,553.007065141,450.079550627,84.9700494144,17.9574650991
 11/19  19:00:00,819.416143557,95.5967707961,365.655172835,0.0,44.4937663224,163.454314868,590.685110274,488.657951492,84.9700494144,17.0571093676
 11/19  20:00:00,790.293125382,95.5967707961,344.077027555,0.0,44.4937663224,155.95703954,572.421847385,498.354287528,56.6466996096,17.420860248
 11/19  21:00:00,749.21013381,95.5967707961,334.543324981,0.0,44.4937663224,124.558693486,610.666726103,536.5970738,56.6466996096,17.4229526937
 11/19  22:00:00,760.509604486,95.5967707961,346.046726668,0.0,44.4937663224,124.558693486,593.417325179,542.212227288,42.4850247072,8.72007318368
 11/19  23:00:00,736.711033715,95.5967707961,329.894516998,0.0,34.9616554283,124.558693486,606.651130358,560.9046089,28.3233498048,17.423171653
 11/19  24:00:00,733.515077321,95.5967707961,325.618894299,0.0,34.9616554283,124.558693486,597.608054265,566.024017836,14.1616749024,17.4223615262
 11/20  01:00:00,739.081188343,95.5967707961,332.685604331,0.0,46.0930336215,113.312780494,593.349651987,570.263252395,5.66466996096,17.4217296312
 11/20  02:00:00,720.798753102,95.5967707961,309.185002313,0.0,46.0930336215,113.312780494,595.179357842,580.792189582,5.66466996096,8.72249829882
 11/20  03:00:00,713.898580072,95.5967707961,304.131385291,0.0,46.0930336215,113.312780494,608.767276515,585.680500334,5.66466996096,17.4221062203
 11/20  04:00:00,705.451007577,95.5967707961,298.922690262,0.0,46.0930336215,113.312780494,615.519947127,592.430961245,5.66466996096,17.4243159217
 11/20  05:00:00,790.400834173,95.5967707961,291.303348157,0.0,100.150657288,148.969399434,582.878066545,568.492673284,5.66466996096,8.7207233
 11/20  06:00:00,779.839349376,95.5967707961,279.539429976,0.0,100.150657288,149.894399434,1085.88020867,1054.2936772,14.1616749024,17.4248565703
 11/20  07:00:00,1010.76213467,95.879026801,283.14559258,0.0,176.471037341,302.612436532,721.977741627,676.228929685,28.3233498048,17.4254621371
 11/20  08:00:00,1139.0335658,96.194163454,301.334232726,0.0,243.2593065,310.10971186,675.382028466,606.511438329,42.4850247072,26.3855654295
 11/20  09:00:00,1181.77560632,96.3254738542,309.757586765,0.0,243.2593065,310.10971186,646.851967722,563.678115211,56.6466996096,26.5271529014
 11/20  10:00:00,1222.19923666,96.4250774766,322.393680076,0.0,243.2593065,302.612436532,612.794089526,534.789753977,42.4850247072,35.519310842
 11/20  11:00:00,1247.22928796,96.5102642939,343.514517364,0.0,243.2593065,310.10971186,624.922207787,509.447430569,70.808374512,44.6664027062
 11/20  12:00:00,1270.72861558,96.5870907314,365.724176786,0.0,243.2593065,310.10971186,598.815318698,483.246337906,70.808374512,44.7606062802
 11/20  13:00:00,1251.87867085,96.7708282465,387.86755402,0.0,243.2593065,310.10971186,569.458829039,463.049212191,70.808374512,35.6012423366
 11/20  14:00:00,1299.9840816,96.9802009406,396.602766881,0.0,243.2593065,302.612436532,553.415015365,452.010595043,56.6466996096,44.7577207124
 11/20  15:00:00,1299.21067451,97.2122541051,397.721739037,0.0,243.2593065,302.612436532,520.42482965,433.273406116,42.4850247072,44.666398827
 11/20  16:00:00,1277.66984431,97.5342636228,374.471160274,0.0,243.2593065,302.612436532,518.880704923,426.580409553,56.6466996096,35.6535957599
 11/20  17:00:00,1281.96712494,97.8519663399,357.365232408,0.0,243.2593065,310.10971186,561.909088593,441.482186496,84.9700494144,35.4568526827
 11/20  18:00:00,1279.079119,98.2846632873,355.500020637,0.0,243.2593065,310.10971186,548.344500954,445.83595782,84.9700494144,17.5384937195
 11/20  19:00:00,1008.94593174,95.5967707961,355.01440181,0.0,166.938926447,199.110933808,524.049132243,412.876399889,84.9700494144,26.2026829397
 11/20  20:00:00,1002.56915412,95.5967707961,354.999260883,0.0,166.938926447,191.61365848,491.224683747,417.105035376,56.6466996096,17.4729487614
 11/20  21:00:00,881.139629378,95.5967707961,367.410142015,0.0,100.150657288,124.558693486,532.277861989,458.157028325,56.6466996096,17.4741340542
 11/20  22:00:00,832.427312066,95.5967707961,363.359076481,0.0,100.150657288,124.558693486,516.19774257,464.989005108,42.4850247072,8.7237127553
 11/20  23:00:00,756.376869946,95.5967707961,355.677115395,0.0,46.0930336215,124.558693486,529.660097134,483.911880084,28.3233498048,17.4248672449
 11/20  24:00:00,756.98998082,95.5967707961,355.319463013,0.0,46.0930336215,124.558693486,520.920602379,489.335234835,14.1616749024,17.4236926414
 11/21  01:00:00,749.850992252,95.5967707961,355.414416698,0.0,46.0930336215,113.312780494,517.228419848,494.140323393,5.66466996096,17.4234264939
 11/21  02:00:00,753.221297297,95.5967707961,355.325204072,0.0,46.0930336215,113.312780494,512.867550337,498.482503876,5.66466996096,8.72037650065
 11/21  03:00:00,752.903235324,95.5967707961,355.028132309,0.0,46.0930336215,113.312780494,525.131946045,502.043410134,5.66466996096,17.4238659493
 11/21  04:00:00,747.0334593,95.5967707961,354.695238915,0.0,46.0930336215,113.312780494,529.881723224,506.793903515,5.66466996096,17.4231497472
 11/21  05:00:00,828.054664351,95.5967707961,342.558159047,0.0,100.150657288,148.969399434,511.514283895,488.42727544,5.66466996096,17.4223384938
 11/21  06:00:00,829.767253638,95.7875512355,334.648850444,0.0,100.150657288,149.894399434,849.434860695,826.550393489,14.1616749024,8.72279230354
 11/21  07:00:00,1040.14853929,96.5130414675,321.028741641,0.0,176.471037341,302.612436532,613.135359336,567.389205899,28.3233498048,17.4228036322
 11/21  08:00:00,1163.04136305,96.9059719633,336.43695406,0.0,243.2593065,310.10971186,589.624493411,520.75038143,42.4850247072,26.389087274
 11/21  09:00:00,1217.23925548,97.447534643,352.997798549,0.0,243.2593065,310.10971186,577.9004234,494.729348705,56.6466996096,26.524375085
 11/21  10:00:00,1246.11934434,97.8729873427,353.889825482,0.0,243.2593065,302.612436532,560.152688983,482.142197439,42.4850247072,35.525466837
 11/21  11:00:00,1256.84067184,98.236016566,354.732322764,0.0,243.2593065,310.10971186,587.597645602,472.125015296,70.808374512,44.6642557934
 11/21  12:00:00,1274.99695266,98.738052934,367.62880458,0.0,243.2593065,310.10971186,575.499319457,459.931391244,70.808374512,44.7595537016
 11/21  13:00:00,1255.61774851,99.4315389345,388.764152271,0.0,243.2593065,310.10971186,547.030378729,440.613910127,70.808374512,35.6080940898
 11/21  14:00:00,1298.91157449,99.8544383102,397.71811582,0.0,243.2593065,302.612436532,543.040742045,441.635710127,56.6466996096,44.758332308
 11/21  15:00:00,1301.918063,100.329683152,400.209320119,0.0,243.2593065,302.612436532,525.87914494,438.728147302,42.4850247072,44.6659729302
 11/21  16:00:00,1298.96718412,100.767718807,403.53635282,0.0,243.2593065,302.612436532,528.072380318,435.764361092,56.6466996096,35.6613196157
 11/21  17:00:00,1314.73549158,101.169834254,404.394660955,0.0,243.2593065,310.10971186,553.875254335,433.441514549,84.9700494144,35.4636903713
 11/21  18:00:00,1308.89453343,101.55480223,400.247830089,0.0,243.2593065,310.10971186,542.992384309,431.721854173,84.9700494144,26.3004807214
 11/21  19:00:00,1035.0619915,95.5967707961,399.855665805,0.0,166.938926447,199.110933808,515.285387504,412.838473414,84.9700494144,17.4768646758
 11/21  20:00:00,1028.0958906,95.5967707961,399.943337534,0.0,166.938926447,191.61365848,490.592441538,416.46973573,56.6466996096,17.476006198
 11/21  21:00:00,894.128855887,95.5967707961,399.92884419,0.0,100.150657288,124.558693486,531.088420763,456.964446823,56.6466996096,17.4772743309
 11/21  22:00:00,855.406253019,95.5967707961,400.013450197,0.0,100.150657288,124.558693486,523.424481817,463.509892048,42.4850247072,17.4295650626
 11/21  23:00:00,791.270168907,95.5967707961,400.393542085,0.0,46.0930336215,124.558693486,519.094108056,482.050292524,28.3233498048,8.72046572649
 11/21  24:00:00,792.030823461,95.5967707961,400.286028459,0.0,46.0930336215,124.558693486,519.340702251,487.755012897,14.1616749024,17.4240144517
 11/22  01:00:00,779.088929996,95.5967707961,400.087874762,0.0,46.0930336215,113.312780494,515.590154655,492.500319808,5.66466996096,17.4251648861
 11/22  02:00:00,779.252161835,95.5967707961,400.089547402,0.0,46.0930336215,113.312780494,519.139978274,496.052462888,5.66466996096,17.4228454259
 11/22  03:00:00,779.03550951,95.5967707961,399.930029689,0.0,46.0930336215,113.312780494,514.451505399,500.063759025,5.66466996096,8.72307641209
 11/22  04:00:00,773.788697937,95.5967707961,399.7553211,0.0,46.0930336215,113.312780494,526.92618545,503.838254583,5.66466996096,17.4232609066
 11/22  05:00:00,860.033869717,95.5967707961,399.938318721,0.0,100.150657288,148.969399434,508.220014102,485.129758374,5.66466996096,17.4255857671
 11/22  06:00:00,857.952917499,96.0359951406,400.386212401,0.0,100.150657288,149.894399434,809.73804505,783.677499648,14.1616749024,11.8988704999
 11/22  07:00:00,1085.25880363,96.9550416913,400.765653792,0.0,176.471037341,302.612436532,592.374745812,549.805611035,28.3233498048,14.2457849725
 11/22  08:00:00,1198.57013346,98.2132164338,401.049093031,0.0,243.2593065,310.10971186,575.142444713,506.267861766,42.4850247072,26.3895582402
 11/22  09:00:00,1236.5471654,98.7228821661,401.22885861,0.0,243.2593065,310.10971186,580.982801201,488.971259452,56.6466996096,35.3648421391
 11/22  10:00:00,1282.0478563,99.2700331889,412.797922335,0.0,243.2593065,302.612436532,557.223159336,479.234041952,42.4850247072,35.5040926763
 11/22  11:00:00,1296.4315027,99.8593320504,419.049677749,0.0,243.2593065,310.10971186,570.893564626,464.350451518,70.808374512,35.7347385962
 11/22  12:00:00,1301.46584782,100.431147419,422.256002055,0.0,243.2593065,310.10971186,566.499176682,450.928768315,70.808374512,44.7620338549
 11/22  13:00:00,1263.93553776,100.893922138,426.142153311,0.0,243.2593065,310.10971186,560.009672629,444.682127302,70.808374512,44.5191708148
 11/22  14:00:00,1299.11813073,101.330806614,427.539087353,0.0,243.2593065,302.612436532,533.140862907,440.685522211,56.6466996096,35.8086410865
 11/22  15:00:00,1299.96340942,101.740180673,427.964251549,0.0,243.2593065,302.612436532,522.918234221,435.764271638,42.4850247072,44.6689378752
 11/22  16:00:00,1299.4495237,102.073975589,427.182983834,0.0,243.2593065,302.612436532,534.844484843,433.61027572,56.6466996096,44.5875095136
 11/22  17:00:00,1316.23004787,102.413146961,425.383753594,0.0,243.2593065,310.10971186,540.356147422,428.78742824,84.9700494144,26.5986697676
 11/22  18:00:00,1319.72748093,102.725105775,424.708901041,0.0,243.2593065,310.10971186,537.362849665,426.090552747,84.9700494144,26.3022475033
 11/22  19:00:00,1046.81813288,95.5967707961,424.498863435,0.0,166.938926447,199.110933808,514.058128999,411.609638983,84.9700494144,17.4784406017
 11/22  20:00:00,1039.86112971,95.5967707961,424.431163301,0.0,166.938926447,191.61365848,489.28086357,415.160949478,56.6466996096,17.4732144824
 11/22  21:00:00,906.884673449,95.5967707961,425.336308268,0.0,100.150657288,124.558693486,528.787290281,454.66417525,56.6466996096,17.4764154216
 11/22  22:00:00,869.261734345,95.5967707961,427.17968627,0.0,100.150657288,124.558693486,521.033593824,461.120613176,42.4850247072,17.427955941
 11/22  23:00:00,802.380115312,95.5967707961,427.854180436,0.0,46.0930336215,124.558693486,525.115519473,479.367684438,28.3233498048,17.4244852303
 11/22  24:00:00,803.543883751,95.5967707961,428.060223642,0.0,46.0930336215,124.558693486,508.024988494,485.142450682,14.1616749024,8.72086290947
 11/23  01:00:00,779.953300336,95.5967707961,428.121915878,0.0,34.9616554283,113.312780494,513.718247215,490.628366055,5.66466996096,17.425211199
 11/23  02:00:00,779.941792522,95.5967707961,428.141375357,0.0,34.9616554283,113.312780494,517.549881295,494.460625713,5.66466996096,17.4245856209
 11/23  03:00:00,779.933360946,95.5967707961,428.147781993,0.0,34.9616554283,113.312780494,521.459926663,498.371406537,5.66466996096,17.423850165
 11/23  04:00:00,779.924027329,95.5967707961,428.149304341,0.0,34.9616554283,113.312780494,515.868576731,501.480280691,5.66466996096,8.72362607946
 11/23  05:00:00,790.087813485,95.5967707961,428.150199627,0.0,44.4937663224,113.312780494,518.629892122,495.540916606,5.66466996096,17.4243055551
 11/23  06:00:00,790.06053352,95.5967707961,428.150042736,0.0,44.4937663224,113.312780494,531.430014038,499.844672778,14.1616749024,17.4236663571
 11/23  07:00:00,862.637258722,95.5967707961,427.689342247,0.0,54.0258772165,176.889270242,486.144690241,440.3984,28.3233498048,17.4229404362
 11/23  08:00:00,860.793050664,95.5967707961,426.302631886,0.0,54.0258772165,184.38654557,489.030027756,437.821889673,42.4850247072,8.72311337628
 11/23  09:00:00,931.319499546,95.5967707961,425.044026608,0.0,65.1572554096,220.04316451,507.260842012,424.364625823,56.6466996096,26.2495165797
 11/23  10:00:00,923.448707794,95.5967707961,424.604913331,0.0,65.1572554096,212.545889182,480.894197173,420.820957511,42.4850247072,17.588214955
 11/23  11:00:00,931.743381814,95.5967707961,425.293789599,0.0,65.1572554096,220.04316451,525.954787031,419.819955767,70.808374512,35.3264567519
 11/23  12:00:00,934.533184228,95.5967707961,426.878410544,0.0,65.1572554096,220.04316451,515.058222803,417.75044588,70.808374512,26.4994024113
 11/23  13:00:00,934.769433612,95.5967707961,428.29173023,0.0,65.1572554096,220.04316451,522.837763745,416.709562203,70.808374512,35.3198270302
 11/23  14:00:00,929.171248362,95.5967707961,430.11956407,0.0,65.1572554096,212.545889182,501.611944453,418.464083893,56.6466996096,26.5011609501
 11/23  15:00:00,929.842383589,95.5967707961,430.767021347,0.0,65.1572554096,212.545889182,488.279942575,419.296916149,42.4850247072,26.4980017192
 11/23  16:00:00,930.005633424,95.5967707961,430.958795655,0.0,65.1572554096,212.545889182,513.856374542,421.885964367,56.6466996096,35.3237105653
 11/23  17:00:00,917.327764334,95.5967707961,431.965163224,0.0,65.1572554096,220.04316451,534.75155495,423.282738357,84.9700494144,26.4987671782
 11/23  18:00:00,876.472559695,95.5967707961,433.852460643,0.0,54.0258772165,184.38654557,549.692845495,438.352387757,84.9700494144,26.3704083233
 11/23  19:00:00,846.687796826,95.5967707961,434.516138745,0.0,44.4937663224,163.454314868,576.928227161,474.533651888,84.9700494144,17.4245258588
 11/23  20:00:00,840.811233623,95.5967707961,435.403737969,0.0,44.4937663224,155.95703954,545.007868052,479.640272448,56.6466996096,8.72089599442
 11/23  21:00:00,810.037448305,95.5967707961,436.126258326,0.0,44.4937663224,124.558693486,590.348312839,516.276644737,56.6466996096,17.4249684925
 11/23  22:00:00,808.79471591,95.5967707961,435.264639925,0.0,44.4937663224,124.558693486,582.503930138,522.594584987,42.4850247072,17.4243204433
 11/23  23:00:00,798.461854042,95.5967707961,434.928352664,0.0,34.9616554283,124.558693486,588.234134569,542.48721988,28.3233498048,17.4235648835
 11/23  24:00:00,799.496502883,95.5967707961,434.829287648,0.0,34.9616554283,124.558693486,569.522616959,546.637479288,14.1616749024,8.72346276875
 11/24  01:00:00,800.103086021,95.5967707961,436.454778227,0.0,46.0930336215,113.312780494,563.72491585,540.636037084,5.66466996096,17.4242088051
 11/24  02:00:00,803.532386424,95.5967707961,439.681749689,0.0,46.0930336215,113.312780494,564.423721929,541.335853714,5.66466996096,17.4231982541
 11/24  03:00:00,807.484800285,95.5967707961,442.420586723,0.0,46.0930336215,113.312780494,564.665110461,541.57735476,5.66466996096,17.4230857398
 11/24  04:00:00,811.997063415,95.5967707961,445.88387968,0.0,46.0930336215,113.312780494,556.78000498,542.39214003,5.66466996096,8.72319498899
 11/24  05:00:00,906.105795182,95.5967707961,446.996603303,0.0,100.150657288,148.969399434,537.525559864,514.43728582,5.66466996096,17.4236040833
 11/24  06:00:00,907.44044609,95.5967707961,447.292106732,0.0,100.150657288,149.894399434,957.699549432,926.111859998,14.1616749024,17.4260145314
 11/24  07:00:00,1135.79635889,96.1274661306,447.369103717,0.0,176.471037341,302.612436532,643.948915098,606.903955884,28.3233498048,8.72160940947
 11/24  08:00:00,1252.17095074,96.394566088,448.1476436,0.0,243.2593065,310.10971186,617.310283508,548.433493561,42.4850247072,26.3917652397
 11/24  09:00:00,1287.5580145,96.5116634363,449.568000787,0.0,243.2593065,310.10971186,614.273338149,522.251038668,56.6466996096,35.3755998715
 11/24  10:00:00,1321.36995266,96.6095860798,450.01799746,0.0,243.2593065,302.612436532,587.098487994,509.09797794,42.4850247072,35.5154853471
 11/24  11:00:00,1329.17174956,96.8276558887,450.135126573,0.0,243.2593065,310.10971186,604.818358333,489.326637053,70.808374512,44.6833467679
 11/24  12:00:00,1330.50744889,97.0576942851,450.164138415,0.0,243.2593065,310.10971186,588.554259277,472.976673661,70.808374512,44.7692111039
 11/24  13:00:00,1288.89648912,97.3262739921,450.167686627,0.0,243.2593065,310.10971186,570.31259987,463.903931903,70.808374512,35.6002934551
 11/24  14:00:00,1322.58766477,97.682172804,450.164417361,0.0,243.2593065,302.612436532,558.025641695,456.610139775,56.6466996096,44.7688023102
 11/24  15:00:00,1322.94533532,98.0157155609,450.160892924,0.0,243.2593065,302.612436532,527.145507983,448.917115139,42.4850247072,35.7433681363
 11/24  16:00:00,1323.24869313,98.3432606095,450.160340401,0.0,243.2593065,302.612436532,545.378397934,444.152647036,56.6466996096,44.5790512887
