Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  17:00:00,1341.92570326,98.7846475487,450.160968479,0.0,243.2593065,310.10971186,558.586014901,438.157702791,84.9700494144,35.4582626959
 11/24  18:00:00,1344.48460336,99.2167421689,449.275069803,0.0,243.2593065,310.10971186,537.502244328,434.989554723,84.9700494144,17.54264019
 11/24  19:00:00,1074.61754799,95.5967707961,448.469571021,0.0,166.938926447,199.110933808,505.025921805,402.576241513,84.9700494144,17.4796308771
 11/24  20:00:00,1067.03953348,95.5967707961,448.728866557,0.0,166.938926447,191.61365848,480.518546911,406.392263509,56.6466996096,17.479583792
 11/24  21:00:00,930.14165354,95.5967707961,446.745845646,0.0,100.150657288,124.558693486,532.803382864,449.95219446,56.6466996096,26.2044887946
 11/24  22:00:00,888.590373541,95.5967707961,444.94392693,0.0,100.150657288,124.558693486,506.56720474,455.355472071,42.4850247072,8.7267079616
 11/24  23:00:00,820.903055288,95.5967707961,444.369741022,0.0,46.0930336215,124.558693486,518.097851246,472.349827181,28.3233498048,17.42467426
 11/24  24:00:00,823.120894028,95.5967707961,445.070050723,0.0,46.0930336215,124.558693486,506.209851332,474.624092934,14.1616749024,17.4240834949
 11/25  01:00:00,812.843773933,95.5967707961,446.66634363,0.0,46.0930336215,113.312780494,499.528279486,476.439943444,5.66466996096,17.4236660809
 11/25  02:00:00,813.33897346,95.5967707961,447.189286724,0.0,46.0930336215,113.312780494,494.499829856,480.111599504,5.66466996096,8.72356039097
 11/25  03:00:00,806.98042528,95.5967707961,443.192538294,0.0,46.0930336215,113.312780494,518.3737987,495.284794425,5.66466996096,17.4243343134
 11/25  04:00:00,796.38792635,95.5967707961,432.776371726,0.0,46.0930336215,113.312780494,527.349438697,504.257966161,5.66466996096,17.4268025756
 11/25  05:00:00,798.606950749,95.5967707961,425.053737182,0.0,55.6251445156,113.312780494,518.842472503,495.754659975,5.66466996096,17.4231425672
 11/25  06:00:00,799.621128622,95.5967707961,421.497104332,0.0,55.6251445156,113.312780494,515.361525592,492.476634987,14.1616749024,8.7232157025
 11/25  07:00:00,870.738458176,95.5967707961,418.955491882,0.0,65.1572554096,176.889270242,477.984560135,432.237504769,28.3233498048,17.4237055604
 11/25  08:00:00,986.686399023,95.6824442729,417.336685617,0.0,109.682768182,220.96816451,794.410844194,734.499676821,42.4850247072,17.4261426652
 11/25  09:00:00,989.159156508,95.7296295804,414.723018513,0.0,109.682768182,220.96816451,668.003845395,593.838155754,56.6466996096,17.5189900315
 11/25  10:00:00,1094.27261806,96.1441347979,412.195586989,0.0,131.945524568,266.955817592,626.30463735,557.417634356,42.4850247072,26.4019782864
 11/25  11:00:00,1100.60588688,96.1911967718,411.224258665,0.0,131.945524568,274.45309292,651.432774504,545.261560584,70.808374512,35.3628394083
 11/25  12:00:00,1101.45287002,96.2189751516,410.899084342,0.0,131.945524568,274.45309292,633.999768908,536.656808737,70.808374512,26.5345856586
 11/25  13:00:00,1075.13856153,96.2399221981,411.015769962,0.0,131.945524568,274.45309292,636.309293396,530.145525464,70.808374512,35.3553934201
 11/25  14:00:00,1071.75230866,96.2585075304,411.381076849,0.0,131.945524568,266.955817592,606.913268219,523.741506095,56.6466996096,26.5250625144
 11/25  15:00:00,1059.11218262,96.2756459731,413.800657051,0.0,131.945524568,266.955817592,599.559641687,521.720828709,42.4850247072,35.3537882703
 11/25  16:00:00,979.758556493,95.5967707961,416.824374286,0.0,109.682768182,212.545889182,476.866671051,393.691553794,56.6466996096,26.5284176474
 11/25  17:00:00,991.462884121,95.5967707961,410.088549131,0.0,109.682768182,220.04316451,525.410771923,405.087192139,84.9700494144,35.3535303688
 11/25  18:00:00,950.632070292,95.5967707961,402.208951557,0.0,109.682768182,220.04316451,510.9915561,407.146074055,84.9700494144,18.8754326303
 11/25  19:00:00,913.713728789,95.5967707961,401.137486259,0.0,100.150657288,199.110933808,538.485679389,437.356788957,84.9700494144,16.1588410178
 11/25  20:00:00,895.098351036,95.5967707961,387.554819537,0.0,100.150657288,191.61365848,514.698481259,440.628365035,56.6466996096,17.4234166145
 11/25  21:00:00,796.825042262,95.5967707961,391.899261314,0.0,55.6251445156,124.558693486,561.039194693,486.966663784,56.6466996096,17.4258312989
 11/25  22:00:00,808.660704961,95.5967707961,399.90439708,0.0,55.6251445156,124.558693486,554.029351499,502.822768986,42.4850247072,8.72155780625
 11/25  23:00:00,808.25133874,95.5967707961,400.773486175,0.0,46.0930336215,124.558693486,565.321149272,519.571368591,28.3233498048,17.4264308766
 11/25  24:00:00,813.13223113,95.5967707961,400.740280652,0.0,46.0930336215,124.558693486,548.958848598,517.371320594,14.1616749024,17.4258531015
 11/26  01:00:00,749.174798167,95.5967707961,362.018646855,0.0,34.9616554283,113.312780494,550.450627687,527.360549476,5.66466996096,17.42540825
 11/26  02:00:00,754.499810211,95.5967707961,361.61610951,0.0,34.9616554283,113.312780494,547.251099498,532.865004058,5.66466996096,8.72142547933
 11/26  03:00:00,728.825608171,95.5967707961,338.914874094,0.0,34.9616554283,113.312780494,564.291365741,541.200523954,5.66466996096,17.426171826
 11/26  04:00:00,706.955509036,95.5967707961,325.74619869,0.0,34.9616554283,113.312780494,583.792429841,560.702100699,5.66466996096,17.4256591803
 11/26  05:00:00,724.133295136,95.5967707961,332.56746085,0.0,44.4937663224,113.312780494,578.331108908,555.241427168,5.66466996096,17.4250117789
 11/26  06:00:00,721.970963731,95.5967707961,332.618012102,0.0,44.4937663224,113.312780494,575.511474366,552.628099009,14.1616749024,8.72170045519
 11/26  07:00:00,788.835719306,95.5967707961,332.298124097,0.0,54.0258772165,176.889270242,536.149930832,490.400932932,28.3233498048,17.4256480954
 11/26  08:00:00,782.818781921,95.5967707961,320.712699553,0.0,54.0258772165,184.38654557,545.97712783,486.066966234,42.4850247072,17.4251368896
 11/26  09:00:00,855.539634769,95.5967707961,324.210803662,0.0,65.1572554096,220.04316451,533.286959482,459.132778127,56.6466996096,17.5074817451
 11/26  10:00:00,864.629184507,95.5967707961,344.161002769,0.0,65.1572554096,212.545889182,515.964718461,447.105264726,42.4850247072,26.3744290287
 11/26  11:00:00,899.949893791,95.5967707961,378.162609194,0.0,65.1572554096,220.04316451,545.916506065,448.611693989,70.808374512,26.4964375647
 11/26  12:00:00,916.254218972,95.5967707961,397.105047882,0.0,65.1572554096,220.04316451,548.649078987,442.510143313,70.808374512,35.3305611623
 11/26  13:00:00,928.979727091,95.5967707961,405.086345173,0.0,65.1572554096,220.04316451,541.570865143,444.26213585,70.808374512,26.5003547814
 11/26  14:00:00,927.188816802,95.5967707961,406.883543129,0.0,65.1572554096,212.545889182,533.813637196,441.841936978,56.6466996096,35.3250006087
 11/26  15:00:00,927.853429155,95.5967707961,407.504076531,0.0,65.1572554096,212.545889182,515.045562246,446.054960982,42.4850247072,26.5055765569
 11/26  16:00:00,928.053775842,95.5967707961,407.713611769,0.0,65.1572554096,212.545889182,533.513897372,450.370799604,56.6466996096,26.4963981581
 11/26  17:00:00,906.217469689,95.5967707961,405.848256949,0.0,65.1572554096,220.04316451,573.2194434,452.919095835,84.9700494144,35.3302981507
 11/26  18:00:00,854.459370172,95.5967707961,400.609487436,0.0,54.0258772165,184.38654557,579.334010306,467.991091172,84.9700494144,26.3728697195
 11/26  19:00:00,826.321613938,95.5967707961,400.353738279,0.0,44.4937663224,163.454314868,598.193210812,504.502415519,84.9700494144,8.72074587905
 11/26  20:00:00,818.968560331,95.5967707961,400.020091834,0.0,44.4937663224,155.95703954,587.266026824,513.193569572,56.6466996096,17.425757643
 11/26  21:00:00,774.65784513,95.5967707961,386.998103737,0.0,44.4937663224,124.558693486,622.871652344,548.7997084,56.6466996096,17.4252443349
 11/26  22:00:00,765.819059703,95.5967707961,378.312478774,0.0,44.4937663224,124.558693486,622.091127559,562.181488601,42.4850247072,17.4246142512
 11/26  23:00:00,757.65186451,95.5967707961,377.883241285,0.0,34.9616554283,124.558693486,613.453032829,576.405640602,28.3233498048,8.72404242207
 11/26  24:00:00,758.433961746,95.5967707961,377.589770396,0.0,34.9616554283,124.558693486,606.716400244,575.129476843,14.1616749024,17.4252484993
 11/27  01:00:00,756.873754818,95.5967707961,377.35930187,0.0,46.0930336215,113.312780494,601.731756894,578.64214624,5.66466996096,17.424940693
 11/27  02:00:00,756.700023707,95.5967707961,377.27144832,0.0,46.0930336215,113.312780494,605.762124594,582.672962439,5.66466996096,17.4244921947
 11/27  03:00:00,750.687520706,95.5967707961,376.844909747,0.0,46.0930336215,113.312780494,600.700183934,586.311529237,5.66466996096,8.72398473638
 11/27  04:00:00,753.34832979,95.5967707961,377.345995709,0.0,46.0930336215,113.312780494,614.096702322,591.006816785,5.66466996096,17.4252155757
 11/27  05:00:00,844.876781252,95.5967707961,377.448836564,0.0,100.150657288,148.969399434,585.030171273,561.937702997,5.66466996096,17.4277983153
 11/27  06:00:00,846.51828187,95.5967707961,377.361615054,0.0,100.150657288,149.894399434,1079.71454383,1048.12867855,14.1616749024,17.4241903776
 11/27  07:00:00,1066.84448819,95.8051995568,364.794951295,0.0,176.471037341,302.612436532,717.638574275,680.591427321,28.3233498048,8.72379714911
 11/27  08:00:00,1177.45430616,96.1233818795,356.034068381,0.0,243.2593065,310.10971186,684.188902735,615.308005753,42.4850247072,26.395872274
 11/27  09:00:00,1215.95595076,96.2586464406,355.763469222,0.0,243.2593065,310.10971186,680.891803103,588.8699584,56.6466996096,35.3751450931
 11/27  10:00:00,1264.9639494,96.3624759004,368.063235641,0.0,243.2593065,302.612436532,651.096426994,573.094929308,42.4850247072,35.5164729792
 11/27  11:00:00,1274.56439377,96.4525671508,376.105700513,0.0,243.2593065,310.10971186,663.275483931,551.992924135,70.808374512,40.4741852842
 11/27  12:00:00,1285.9422046,96.5323818489,389.642861788,0.0,243.2593065,310.10971186,646.213317787,535.361449938,70.808374512,40.0434933374
 11/27  13:00:00,1253.38042279,96.6053995752,398.875086439,0.0,243.2593065,310.10971186,637.41049978,522.087579798,70.808374512,44.5145454706
 11/27  14:00:00,1280.73419663,96.6733054996,399.233501262,0.0,243.2593065,302.612436532,611.269406121,509.839089806,56.6466996096,44.7836167048
 11/27  15:00:00,1291.12720088,96.7442935066,400.610414811,0.0,243.2593065,302.612436532,563.587963539,485.354825373,42.4850247072,35.7481134589
 11/27  16:00:00,1292.33808818,96.9288954429,400.246742719,0.0,243.2593065,302.612436532,589.061484165,487.828855486,56.6466996096,44.5859290701
 11/27  17:00:00,1293.37949838,97.2271527301,387.089883881,0.0,243.2593065,310.10971186,603.648177252,483.215073409,84.9700494144,35.4630544289
 11/27  18:00:00,1288.7476993,97.6391005111,378.15142257,0.0,243.2593065,310.10971186,582.060744567,479.546402231,84.9700494144,17.5442929214
 11/27  19:00:00,1010.19818387,95.5967707961,364.905433777,0.0,166.938926447,199.110933808,538.051214931,435.60006703,84.9700494144,17.4810984865
 11/27  20:00:00,1000.84585056,95.5967707961,356.424825253,0.0,166.938926447,191.61365848,522.806104202,440.275010527,56.6466996096,25.8843940651
 11/27  21:00:00,869.490879708,95.5967707961,355.667312851,0.0,100.150657288,124.558693486,556.525061634,482.078411653,56.6466996096,17.7999503713
 11/27  22:00:00,830.08080207,95.5967707961,355.253380975,0.0,100.150657288,124.558693486,537.504995554,486.296110331,42.4850247072,8.72386051492
 11/27  23:00:00,752.774270509,95.5967707961,342.926266411,0.0,46.0930336215,124.558693486,552.463395534,506.713639908,28.3233498048,17.4264058206
 11/27  24:00:00,745.291415525,95.5967707961,334.328562743,0.0,46.0930336215,124.558693486,543.665068362,512.077445746,14.1616749024,17.4259477134
 11/28  01:00:00,731.767046516,95.5967707961,333.5084323,0.0,46.0930336215,113.312780494,538.703151898,515.612869309,5.66466996096,17.4256126289
 11/28  02:00:00,737.03339587,95.5967707961,333.544975122,0.0,46.0930336215,113.312780494,535.308714778,520.922633378,5.66466996096,8.72141143942
 11/28  03:00:00,715.455762265,95.5967707961,309.094477557,0.0,46.0930336215,113.312780494,552.67788957,529.586752012,5.66466996096,17.4264675972
 11/28  04:00:00,698.915916694,95.5967707961,292.275088265,0.0,46.0930336215,113.312780494,561.725484539,538.634767803,5.66466996096,17.4260467751
 11/28  05:00:00,788.03600909,95.5967707961,290.732745014,0.0,100.150657288,148.969399434,540.854905471,517.764742989,5.66466996096,17.4254925215
 11/28  06:00:00,792.93632573,95.7553661493,290.786800204,0.0,100.150657288,149.894399434,907.899625414,885.013411011,14.1616749024,8.72453950046
 11/28  07:00:00,1016.89458936,96.4863797047,290.243361365,0.0,176.471037341,302.612436532,652.070157974,606.32042067,28.3233498048,17.426387499
 11/28  08:00:00,1133.03708816,96.7240679667,290.292560723,0.0,243.2593065,310.10971186,626.82725581,557.949331741,42.4850247072,26.3928993621
 11/28  09:00:00,1177.54083885,97.0905433699,301.956314264,0.0,243.2593065,310.10971186,614.427712084,522.408717722,56.6466996096,35.3722947518
 11/28  10:00:00,1227.94376173,97.5109994867,321.963967527,0.0,243.2593065,302.612436532,574.997322373,496.998661715,42.4850247072,35.51363595
 11/28  11:00:00,1263.90553688,97.8575911935,355.524285864,0.0,243.2593065,310.10971186,578.373569955,471.817732929,70.808374512,35.747462514
 11/28  12:00:00,1298.79431637,98.3540215137,385.995745402,0.0,243.2593065,310.10971186,564.847066404,449.258137343,70.808374512,44.7805545488
 11/28  13:00:00,1247.05206891,98.8354750285,372.898602825,0.0,243.2593065,310.10971186,555.403235299,440.066284327,70.808374512,44.5285764592
 11/28  14:00:00,1264.20648055,99.2891978376,356.520103253,0.0,243.2593065,302.612436532,539.397385818,437.969655221,56.6466996096,44.7810309877
 11/28  15:00:00,1263.80689236,99.7300471365,355.708460483,0.0,243.2593065,302.612436532,509.492609447,431.2614717,42.4850247072,35.7461130395
 11/28  16:00:00,1251.00452123,100.040666027,342.816225777,0.0,243.2593065,302.612436532,542.410913786,441.171220908,56.6466996096,44.5929932676
 11/28  17:00:00,1261.36993349,100.449031381,334.379404384,0.0,243.2593065,310.10971186,563.193603706,442.76221887,84.9700494144,35.4613354215
 11/28  18:00:00,1258.04285746,100.846813375,321.70903207,0.0,243.2593065,310.10971186,544.577143929,442.063950537,84.9700494144,17.5431439775
 11/28  19:00:00,983.608712801,95.5967707961,312.910751914,0.0,166.938926447,199.110933808,522.858649858,420.408108978,84.9700494144,17.4804914651
 11/28  20:00:00,963.843649493,95.5967707961,300.112624243,0.0,166.938926447,191.61365848,500.17617273,426.049428775,56.6466996096,17.4800443453
 11/28  21:00:00,820.094152879,95.5967707961,291.756185306,0.0,100.150657288,124.558693486,551.16131878,468.820536387,56.6466996096,25.6940827835
 11/28  22:00:00,780.162088547,95.5967707961,291.249501461,0.0,100.150657288,124.558693486,527.638111004,475.912362448,42.4850247072,9.24072384908
 11/28  23:00:00,720.443171007,95.5967707961,291.838994905,0.0,46.0930336215,124.558693486,539.996073405,494.247328856,28.3233498048,17.4253947441
 11/28  24:00:00,705.777954423,95.5967707961,279.942303461,0.0,46.0930336215,124.558693486,541.095198264,509.505519941,14.1616749024,17.4280034203
 11/29  01:00:00,686.31145122,95.5967707961,272.501489645,0.0,46.0930336215,113.312780494,547.228602632,524.139230004,5.66466996096,17.4247026669
 11/29  02:00:00,689.093601628,95.5967707961,272.291218684,0.0,46.0930336215,113.312780494,544.591032064,530.202237428,5.66466996096,8.72412467488
 11/29  03:00:00,688.786572696,95.5967707961,272.021043828,0.0,46.0930336215,113.312780494,560.1518305,537.061556232,5.66466996096,17.4256043069
 11/29  04:00:00,675.651976879,95.5967707961,260.531488591,0.0,46.0930336215,113.312780494,580.739088285,557.646174282,5.66466996096,17.428244042
 11/29  05:00:00,767.926017686,95.5967707961,264.219938653,0.0,100.150657288,148.969399434,555.86440731,532.775014186,5.66466996096,17.4247231635
 11/29  06:00:00,757.553714291,96.0334763087,249.221632472,0.0,100.150657288,149.894399434,877.331170233,854.445395557,14.1616749024,8.72409977351
 11/29  07:00:00,978.488586766,96.7558048573,245.328287888,0.0,176.471037341,302.612436532,641.156743717,595.406775197,28.3233498048,17.426618715
 11/29  08:00:00,1104.60895652,97.9318153155,252.166529766,0.0,243.2593065,310.10971186,609.599374221,540.719176434,42.4850247072,26.3951730802
 11/29  09:00:00,1149.49978178,98.5673157731,263.575832755,0.0,243.2593065,310.10971186,605.732530268,513.713786176,56.6466996096,35.3720444828
 11/29  10:00:00,1201.82928141,99.0661155067,282.411211917,0.0,243.2593065,302.612436532,581.895151722,503.896541004,42.4850247072,35.5135860102
 11/29  11:00:00,1227.37045547,99.5423863593,301.622505522,0.0,243.2593065,310.10971186,593.207202225,486.651391331,70.808374512,35.747436382
 11/29  12:00:00,1235.36821197,100.165449378,310.057892062,0.0,243.2593065,310.10971186,582.136496821,466.546443306,70.808374512,44.7816790031
 11/29  13:00:00,1206.77740452,100.571886219,323.036370174,0.0,243.2593065,310.10971186,577.117002286,461.777417648,70.808374512,44.5312101257
 11/29  14:00:00,1268.45312309,101.057771214,344.615454098,0.0,243.2593065,302.612436532,555.999974794,454.570779082,56.6466996096,44.782496102
 11/29  15:00:00,1282.27464883,101.450805787,354.202627602,0.0,243.2593065,302.612436532,526.838346792,448.606008348,42.4850247072,35.7473137363
 11/29  16:00:00,1283.44563971,101.737891004,355.038635171,0.0,243.2593065,302.612436532,552.678530189,451.436972405,56.6466996096,44.5948581742
 11/29  17:00:00,1311.49045909,102.075471773,355.837750914,0.0,243.2593065,310.10971186,566.93109492,446.498508752,84.9700494144,35.4625367542
 11/29  18:00:00,1290.87974914,102.389124662,342.845593281,0.0,243.2593065,310.10971186,548.129713938,445.616172593,84.9700494144,17.5434919306
 11/29  19:00:00,999.904954126,95.5967707961,333.694284756,0.0,166.938926447,199.110933808,529.293893346,426.842589363,84.9700494144,17.4812545691
 11/29  20:00:00,977.840017636,95.5967707961,321.049858688,0.0,166.938926447,191.61365848,506.673457516,432.5463708,56.6466996096,17.4803871068
 11/29  21:00:00,829.312568278,95.5967707961,312.03266562,0.0,100.150657288,124.558693486,554.864977451,473.574985786,56.6466996096,24.6432920548
 11/29  22:00:00,786.259641157,95.5967707961,311.355366766,0.0,100.150657288,124.558693486,532.25755484,479.483341112,42.4850247072,10.2891890211
 11/29  23:00:00,733.56514733,95.5967707961,323.504425473,0.0,46.0930336215,124.558693486,543.712486724,497.963351556,28.3233498048,17.4257853631
 11/29  24:00:00,736.612799101,95.5967707961,331.531476498,0.0,46.0930336215,124.558693486,535.104448394,503.514331834,14.1616749024,17.428441658
 11/30  01:00:00,720.74582475,95.5967707961,332.095962636,0.0,46.0930336215,113.312780494,531.97609912,508.88626297,5.66466996096,17.4251661885
 11/30  02:00:00,721.296696223,95.5967707961,332.49140338,0.0,46.0930336215,113.312780494,530.76116428,516.372112048,5.66466996096,8.72438227064
 11/30  03:00:00,721.268956154,95.5967707961,332.553424069,0.0,46.0930336215,113.312780494,542.629331413,519.53853174,5.66466996096,17.4261297114
 11/30  04:00:00,721.410897541,95.5967707961,332.678183928,0.0,46.0930336215,113.312780494,547.819994225,524.72649721,5.66466996096,17.4288270542
 11/30  05:00:00,809.33457922,95.5967707961,332.50472941,0.0,100.150657288,148.969399434,528.457013001,505.36702528,5.66466996096,17.4253177599
 11/30  06:00:00,811.350437352,96.1209995522,332.697876063,0.0,100.150657288,149.894399434,840.232907251,817.346799327,14.1616749024,8.72443302211
 11/30  07:00:00,1039.03672283,97.2411867518,332.484467555,0.0,176.471037341,302.612436532,618.61752071,572.867827758,28.3233498048,17.4263431471
 11/30  08:00:00,1155.43144282,98.5726504564,332.368851424,0.0,243.2593065,310.10971186,596.844087279,527.965344447,42.4850247072,26.3937181247
 11/30  09:00:00,1189.33554889,99.1356165482,332.635690628,0.0,243.2593065,310.10971186,603.974164801,511.953079281,56.6466996096,35.3743859097
 11/30  10:00:00,1235.48127622,99.6746615825,344.961395359,0.0,243.2593065,302.612436532,581.623463714,503.62205204,42.4850247072,35.5163869663
 11/30  11:00:00,1245.35021849,100.14286968,353.228109876,0.0,243.2593065,310.10971186,595.191752231,488.632226842,70.808374512,35.751150877
 11/30  12:00:00,1256.67530161,100.656497047,366.578848443,0.0,243.2593065,310.10971186,592.416291578,476.821720733,70.808374512,44.7861963328
 11/30  13:00:00,1224.90398279,101.120109059,375.988760848,0.0,243.2593065,310.10971186,583.798284548,468.456108856,70.808374512,44.5338011794
 11/30  14:00:00,1272.00430737,101.546038825,389.589480049,0.0,243.2593065,302.612436532,564.307509104,462.87313425,56.6466996096,44.787675245
 11/30  15:00:00,1268.78632442,101.909836726,385.959345777,0.0,243.2593065,302.612436532,537.831628692,459.594907419,42.4850247072,35.751696566
 11/30  16:00:00,1261.19635201,102.235260939,377.866557699,0.0,243.2593065,302.612436532,557.40138856,456.155072835,56.6466996096,44.5996161156
 11/30  17:00:00,1283.42806493,102.543719836,377.647052189,0.0,243.2593065,310.10971186,568.984537112,448.54791853,84.9700494144,35.4665691676
 11/30  18:00:00,1270.1027184,102.808052629,364.348023856,0.0,243.2593065,310.10971186,549.469471826,446.954117076,84.9700494144,17.5453053352
 11/30  19:00:00,990.475714325,95.5967707961,355.55226199,0.0,166.938926447,199.110933808,531.869753015,429.418081623,84.9700494144,17.4816219777
 11/30  20:00:00,983.338238968,95.5967707961,354.946666817,0.0,166.938926447,191.61365848,506.970220776,432.841329501,56.6466996096,17.4821916652
 11/30  21:00:00,848.935890544,95.5967707961,354.556254614,0.0,100.150657288,124.558693486,556.301532037,473.446003678,56.6466996096,26.2088287494
 11/30  22:00:00,810.152153253,95.5967707961,354.717859878,0.0,100.150657288,124.558693486,530.966949056,479.756387519,42.4850247072,8.72553682944
 11/30  23:00:00,745.333968211,95.5967707961,354.970809162,0.0,46.0930336215,124.558693486,545.165052521,499.41417926,28.3233498048,17.4275234561
 11/30  24:00:00,753.144379372,95.5967707961,355.322848878,0.0,46.0930336215,124.558693486,536.659873522,505.071007483,14.1616749024,17.4271911365
 12/01  01:00:00,737.608295114,95.5967707961,354.789222762,0.0,46.0930336215,113.312780494,534.21891407,511.127283008,5.66466996096,17.4269611011
 12/01  02:00:00,733.469350012,95.5967707961,354.570540728,0.0,46.0930336215,113.312780494,530.01039091,515.62345202,5.66466996096,8.72226892935
 12/01  03:00:00,733.538177574,95.5967707961,354.632158507,0.0,46.0930336215,113.312780494,543.001766268,519.909075232,5.66466996096,17.4280210747
 12/01  04:00:00,733.552068211,95.5967707961,354.661022885,0.0,46.0930336215,113.312780494,548.119527953,525.027139887,5.66466996096,17.4277181056
 12/01  05:00:00,824.214902433,95.5967707961,354.579117544,0.0,100.150657288,148.969399434,528.668863517,505.576941211,5.66466996096,17.4272523451
 12/01  06:00:00,825.728919858,96.147340461,354.80287176,0.0,100.150657288,149.894399434,833.912417672,811.028351216,14.1616749024,8.72239155397
 12/01  07:00:00,1052.70236108,97.4585439851,354.73116937,0.0,176.471037341,302.612436532,617.741630876,571.989925358,28.3233498048,17.4283557131
 12/01  08:00:00,1176.10514427,98.8240478305,366.946357055,0.0,243.2593065,310.10971186,593.452824435,524.570440141,42.4850247072,26.3973595866
 12/01  09:00:00,1226.17331477,99.4308242312,388.793479299,0.0,243.2593065,310.10971186,589.181087077,497.155134189,56.6466996096,35.3792532792
 12/01  10:00:00,1269.47011599,100.272166559,399.349394855,0.0,243.2593065,302.612436532,550.518575785,472.5116449,42.4850247072,35.5219061773
 12/01  11:00:00,1289.68480447,100.978140436,411.2834993,0.0,243.2593065,310.10971186,554.307223027,447.7404167,70.808374512,35.7584318151
 12/01  12:00:00,1297.1478971,101.544010982,416.84323179,0.0,243.2593065,310.10971186,547.491517226,431.889187993,70.808374512,44.793954721
 12/01  13:00:00,1261.07837451,101.90405175,419.70259562,0.0,243.2593065,310.10971186,540.95318582,425.620046467,70.808374512,44.5247648402
 12/01  14:00:00,1301.42856943,102.110027421,420.06331156,0.0,243.2593065,302.612436532,530.719691478,429.285286452,56.6466996096,44.787705416
 12/01  15:00:00,1302.88496775,102.424854943,418.92615301,0.0,243.2593065,302.612436532,513.861488847,428.300604195,42.4850247072,43.0758599443
 12/01  16:00:00,1301.55009447,102.725061103,417.641258791,0.0,243.2593065,302.612436532,520.20739646,426.270924846,56.6466996096,37.2897720052
 12/01  17:00:00,1319.3057346,103.020151912,416.46575142,0.0,243.2593065,310.10971186,543.244146245,422.800618064,84.9700494144,35.4734787663
 12/01  18:00:00,1318.09646557,103.281285503,417.165681395,0.0,243.2593065,310.10971186,523.100380832,420.586285727,84.9700494144,17.5440456901
 12/01  19:00:00,1046.68959053,95.5967707961,417.482478852,0.0,166.938926447,199.110933808,520.364887356,409.184209477,84.9700494144,26.2106284645
 12/01  20:00:00,1036.28578064,95.5967707961,418.412043119,0.0,166.938926447,191.61365848,486.539209048,412.414022179,56.6466996096,17.4784872589
 12/01  21:00:00,901.499988089,95.5967707961,420.125008666,0.0,100.150657288,124.558693486,525.920458005,451.793570648,56.6466996096,17.4801877476
 12/01  22:00:00,863.107564601,95.5967707961,420.777011586,0.0,100.150657288,124.558693486,518.189622208,458.27233836,42.4850247072,17.4322591407
 12/01  23:00:00,798.242892084,95.5967707961,420.98331806,0.0,46.0930336215,124.558693486,513.160450114,476.112140743,28.3233498048,8.72495956591
 12/01  24:00:00,799.131502075,95.5967707961,421.049069618,0.0,46.0930336215,124.558693486,512.500731143,480.911847325,14.1616749024,17.4272089157
 12/02  01:00:00,786.467484453,95.5967707961,421.070046028,0.0,46.0930336215,113.312780494,508.323698225,485.230245252,5.66466996096,17.4287830128
 12/02  02:00:00,785.750172875,95.5967707961,420.244557954,0.0,46.0930336215,113.312780494,512.55020149,489.458709115,5.66466996096,17.4268224131
 12/02  03:00:00,783.995520003,95.5967707961,418.514828531,0.0,46.0930336215,113.312780494,508.177199153,493.787253329,5.66466996096,8.72527586292
 12/02  04:00:00,783.351641324,95.5967707961,417.841646103,0.0,46.0930336215,113.312780494,520.559176567,497.466658818,5.66466996096,17.4278477884
 12/02  05:00:00,792.116085529,95.5967707961,418.488533143,0.0,55.6251445156,113.312780494,512.961509959,489.869258169,5.66466996096,17.4275818294
 12/02  06:00:00,794.027365522,95.5967707961,420.147163916,0.0,55.6251445156,113.312780494,524.706851419,493.118002818,14.1616749024,17.4271736978
 12/02  07:00:00,865.967905489,95.5967707961,419.94566496,0.0,65.1572554096,176.889270242,472.746236052,435.700526901,28.3233498048,8.72235934677
 12/02  08:00:00,979.522855978,95.9270629567,419.275481927,0.0,109.682768182,220.96816451,774.57804592,714.664124236,42.4850247072,17.4288969773
 12/02  09:00:00,982.904588697,95.9236293465,420.394978046,0.0,109.682768182,220.96816451,666.526140264,583.605181045,56.6466996096,26.2742596094
 12/02  10:00:00,1090.16828718,96.327330128,420.024805222,0.0,131.945524568,266.955817592,621.334947471,552.442052168,42.4850247072,26.4078705952
 12/02  11:00:00,1096.98634862,96.3619759258,419.302258839,0.0,131.945524568,274.45309292,635.161884315,537.808937832,70.808374512,26.5445719707
 12/02  12:00:00,1100.18024701,96.4311923257,421.216434875,0.0,131.945524568,274.45309292,635.165908733,528.982379249,70.808374512,35.3751549715
 12/02  13:00:00,1070.16116553,96.4919989567,423.304233122,0.0,131.945524568,274.45309292,620.558233059,523.215410084,70.808374512,26.5344484632
 12/02  14:00:00,1063.54857113,96.5427920616,424.05561205,0.0,131.945524568,266.955817592,613.981627921,521.96630732,56.6466996096,35.3686209916
 12/02  15:00:00,1063.03696952,96.5815766353,423.490484948,0.0,131.945524568,266.955817592,589.597880759,520.583504894,42.4850247072,26.5293511574
 12/02  16:00:00,982.662431768,95.5967707961,421.107971492,0.0,109.682768182,212.545889182,487.10944264,395.092486032,56.6466996096,35.3702569984
 12/02  17:00:00,1003.82262323,95.5967707961,419.672806794,0.0,109.682768182,220.04316451,510.948105508,399.448218862,84.9700494144,26.5298372316
 12/02  18:00:00,961.546053545,95.5967707961,419.747926416,0.0,109.682768182,220.04316451,512.351288374,400.992632676,84.9700494144,26.3886062839
 12/02  19:00:00,922.194223874,95.5967707961,418.347461592,0.0,100.150657288,199.110933808,536.447752037,434.051599819,84.9700494144,17.426102804
 12/02  20:00:00,907.24103535,95.5967707961,410.681654658,0.0,100.150657288,191.61365848,513.595349235,439.519715504,56.6466996096,17.4289341214
 12/02  21:00:00,786.822261689,95.5967707961,402.1857467,0.0,55.6251445156,124.558693486,559.600842689,485.528559673,56.6466996096,17.4255834061
 12/02  22:00:00,796.946097148,95.5967707961,412.192574937,0.0,55.6251445156,124.558693486,540.951338508,489.741761462,42.4850247072,8.72455233886
 12/02  23:00:00,786.552184638,95.5967707961,409.90624338,0.0,46.0930336215,124.558693486,553.043304036,507.293407203,28.3233498048,17.4265470288
 12/02  24:00:00,779.555906425,95.5967707961,401.98657038,0.0,46.0930336215,124.558693486,544.270250989,512.679270828,14.1616749024,17.429305259
 12/03  01:00:00,755.030131116,95.5967707961,401.368686481,0.0,34.9616554283,113.312780494,541.54989764,518.459080234,5.66466996096,17.4261474453
 12/03  02:00:00,754.977973634,95.5967707961,401.182139466,0.0,34.9616554283,113.312780494,536.836650644,522.447060896,5.66466996096,8.72491978685
 12/03  03:00:00,746.001003096,95.5967707961,388.210936273,0.0,34.9616554283,113.312780494,551.254798681,528.16284652,5.66466996096,17.4272822
 12/03  04:00:00,738.980401326,95.5967707961,378.846631669,0.0,34.9616554283,113.312780494,556.792968546,533.698222559,5.66466996096,17.4300760256
 12/03  05:00:00,750.988575417,95.5967707961,378.038925234,0.0,44.4937663224,113.312780494,552.703525615,529.61216426,5.66466996096,17.4266913946
 12/03  06:00:00,741.664895554,95.5967707961,365.405002257,0.0,44.4937663224,113.312780494,558.011814396,535.124952701,14.1616749024,8.7251867928
 12/03  07:00:00,802.865268464,95.5967707961,356.175983873,0.0,54.0258772165,176.889270242,519.045987333,473.294888226,28.3233498048,17.4277493014
 12/03  08:00:00,808.586320953,95.5967707961,355.652507649,0.0,54.0258772165,184.38654557,529.734060828,469.82152856,42.4850247072,17.4275075614
 12/03  09:00:00,870.974145308,95.5967707961,342.890494083,0.0,65.1572554096,220.04316451,532.47100687,458.313295992,56.6466996096,17.5110112688
 12/03  10:00:00,867.081309205,95.5967707961,346.425433281,0.0,65.1572554096,212.545889182,526.827423417,457.960756526,42.4850247072,26.3816421847
 12/03  11:00:00,882.701886356,95.5967707961,354.38030301,0.0,65.1572554096,220.04316451,549.689756228,452.375950201,70.808374512,26.505431515
 12/03  12:00:00,896.588835269,95.5967707961,367.354614629,0.0,65.1572554096,220.04316451,536.483662371,430.331232988,70.808374512,35.3440548715
 12/03  13:00:00,923.11920828,95.5967707961,395.456411089,0.0,65.1572554096,220.04316451,512.858949751,415.541746735,70.808374512,26.5088285037
 12/03  14:00:00,920.221063962,95.5967707961,405.811678622,0.0,65.1572554096,212.545889182,500.555808638,408.569226229,56.6466996096,35.3398827991
 12/03  15:00:00,927.64449651,95.5967707961,410.798014338,0.0,65.1572554096,212.545889182,471.25696523,402.262450059,42.4850247072,26.509490463
 12/03  16:00:00,931.013471892,95.5967707961,410.567699813,0.0,65.1572554096,212.545889182,515.505200795,423.522234307,56.6466996096,35.3362668784
 12/03  17:00:00,917.725558133,95.5967707961,406.862652345,0.0,65.1572554096,220.04316451,546.659344616,435.178767561,84.9700494144,26.5105276404
 12/03  18:00:00,870.082971923,95.5967707961,406.158536713,0.0,54.0258772165,184.38654557,561.061787849,449.71204965,84.9700494144,26.3796887842
 12/03  19:00:00,842.91704668,95.5967707961,407.110794806,0.0,44.4937663224,163.454314868,587.108839846,484.710129122,84.9700494144,17.428661309
 12/03  20:00:00,846.511823001,95.5967707961,406.18633222,0.0,44.4937663224,155.95703954,556.97512711,491.605353544,56.6466996096,8.72307395707
 12/03  21:00:00,824.373615658,95.5967707961,402.735656112,0.0,44.4937663224,124.558693486,602.127230155,528.050767381,56.6466996096,17.4297631644
 12/03  22:00:00,824.098022013,95.5967707961,399.106573801,0.0,44.4937663224,124.558693486,594.160391884,534.249001227,42.4850247072,17.42636595
 12/03  23:00:00,813.356306834,95.5967707961,395.954405008,0.0,34.9616554283,124.558693486,595.485593055,549.733124285,28.3233498048,17.4291189662
 12/03  24:00:00,817.786509669,95.5967707961,393.974107767,0.0,34.9616554283,124.558693486,581.979093621,553.750973351,14.1616749024,14.0664453674
 12/04  01:00:00,817.762498316,95.5967707961,392.01275398,0.0,46.0930336215,113.312780494,574.679973743,556.931675529,5.66466996096,12.0836282537
 12/04  02:00:00,817.866806972,95.5967707961,392.158680991,0.0,46.0930336215,113.312780494,584.273088038,561.18126134,5.66466996096,17.4271567372
 12/04  03:00:00,818.668697894,95.5967707961,392.961915864,0.0,46.0930336215,113.312780494,588.88785814,565.793152543,5.66466996096,17.430035636
 12/04  04:00:00,818.330568341,95.5967707961,392.650729864,0.0,46.0930336215,113.312780494,591.924297913,568.832941426,5.66466996096,17.4266865259
 12/04  05:00:00,907.999787716,95.5967707961,394.095961525,0.0,100.150657288,148.969399434,553.806438395,539.416583686,5.66466996096,8.72518474783
 12/04  06:00:00,910.247590108,95.5967707961,394.754179402,0.0,100.150657288,149.894399434,1034.85329662,1003.26235625,14.1616749024,17.4292654705
 12/04  07:00:00,1137.37802626,95.8804141488,394.994073837,0.0,176.471037341,302.612436532,693.164081696,647.412088326,28.3233498048,17.4286435652
 12/04  08:00:00,1246.89860787,96.1953345002,396.54213726,0.0,243.2593065,310.10971186,653.987638593,585.104494203,42.4850247072,26.3981196826
 12/04  09:00:00,1261.1075249,96.3262449665,399.822249585,0.0,243.2593065,310.10971186,644.655496942,561.464566566,56.6466996096,26.5442307661
 12/04  10:00:00,1281.22811332,96.4239420203,399.70696543,0.0,243.2593065,302.612436532,626.583677823,548.550595886,42.4850247072,35.5480572295
 12/04  11:00:00,1291.61211126,96.5076065948,406.279722349,0.0,243.2593065,310.10971186,642.116536343,526.606687013,70.808374512,44.7014748179
 12/04  12:00:00,1295.85976896,96.5836955619,409.157097812,0.0,243.2593065,310.10971186,627.745501755,512.135364262,70.808374512,44.8017629812
 12/04  13:00:00,1249.06028593,96.6586610161,411.830236508,0.0,243.2593065,310.10971186,616.869187644,501.512897537,70.808374512,44.5479155952
 12/04  14:00:00,1282.34884546,96.8356669028,415.463479381,0.0,243.2593065,302.612436532,595.677060159,494.234333824,56.6466996096,44.7960267255
 12/04  15:00:00,1283.97859314,97.0602072862,416.850394866,0.0,243.2593065,302.612436532,565.227595149,486.984066302,42.4850247072,35.7585041393
 12/04  16:00:00,1284.72040867,97.3841482045,417.303007306,0.0,243.2593065,302.612436532,583.269189701,482.013635124,56.6466996096,44.6088549665
 12/04  17:00:00,1307.2579033,97.7111736523,417.450322226,0.0,243.2593065,310.10971186,593.524579498,473.081358388,84.9700494144,35.4731716959
 12/04  18:00:00,1307.62369886,98.0271659858,417.499177797,0.0,243.2593065,310.10971186,570.623807549,468.106111378,84.9700494144,17.5476467568
 12/04  19:00:00,1040.6932378,95.5967707961,418.384379858,0.0,166.938926447,199.110933808,527.153295368,424.699124879,84.9700494144,17.4841210742
 12/04  20:00:00,1039.40494565,95.5967707961,419.310357546,0.0,166.938926447,191.61365848,510.159976608,427.29962689,56.6466996096,26.2136501085
 12/04  21:00:00,909.431244723,95.5967707961,416.711284429,0.0,100.150657288,124.558693486,544.533141911,470.406965699,56.6466996096,17.4794766023
 12/04  22:00:00,869.57597599,95.5967707961,412.993395783,0.0,100.150657288,124.558693486,527.111505554,475.900383941,42.4850247072,8.72609690626
 12/04  23:00:00,808.049321624,95.5967707961,410.865467253,0.0,46.0930336215,124.558693486,539.60579569,493.852436389,28.3233498048,17.4300094961
 12/04  24:00:00,810.409612118,95.5967707961,408.972757017,0.0,46.0930336215,124.558693486,531.265733078,499.677392266,14.1616749024,17.4266659097
 12/05  01:00:00,803.100755919,95.5967707961,407.414207576,0.0,46.0930336215,113.312780494,526.700758455,503.606369085,5.66466996096,17.4297194088
 12/05  02:00:00,803.956907842,95.5967707961,404.256254212,0.0,46.0930336215,113.312780494,531.165468545,508.074272147,5.66466996096,17.4265264373
 12/05  03:00:00,800.691922987,95.5967707961,401.036940806,0.0,46.0930336215,113.312780494,527.266588973,512.876832259,5.66466996096,8.72508675309
 12/05  04:00:00,805.087264877,95.5967707961,400.021430332,0.0,46.0930336215,113.312780494,542.950781462,519.858415028,5.66466996096,17.4276964728
 12/05  05:00:00,897.146352249,95.5967707961,398.234092675,0.0,100.150657288,148.969399434,519.449663524,496.354393933,5.66466996096,17.4305996305
 12/05  06:00:00,897.503441235,95.7870291049,397.49510066,0.0,100.150657288,149.894399434,872.827574051,841.238618439,14.1616749024,17.4272807093
 12/05  07:00:00,1124.02147844,96.5126503914,398.26840467,0.0,176.471037341,302.612436532,612.209770325,575.160914169,28.3233498048,8.72550635151
 12/05  08:00:00,1244.14475204,96.8506080868,400.347037365,0.0,243.2593065,310.10971186,595.700552138,526.816135093,42.4850247072,26.3993923373
 12/05  09:00:00,1271.0763365,97.3356972527,402.788116808,0.0,243.2593065,310.10971186,597.615820914,505.578733458,56.6466996096,35.3903878463
 12/05  10:00:00,1304.97103136,97.7856990309,406.369061214,0.0,243.2593065,302.612436532,570.256080911,492.236308314,42.4850247072,35.5347478901
 12/05  11:00:00,1315.87103015,98.1614891455,408.591969953,0.0,243.2593065,310.10971186,590.367027077,474.852367804,70.808374512,44.7062847607
 12/05  12:00:00,1314.23981573,98.5147280966,411.442929494,0.0,243.2593065,310.10971186,576.438917487,460.825344048,70.808374512,44.8051989267
 12/05  13:00:00,1273.07568931,98.9608810437,415.585249872,0.0,243.2593065,310.10971186,548.29312195,441.857426969,70.808374512,35.627320469
 12/05  14:00:00,1311.98117746,99.4007093121,419.964435885,0.0,243.2593065,302.612436532,538.503494137,437.056224118,56.6466996096,44.8005704092
 12/05  15:00:00,1301.34995125,99.798707645,421.42580942,0.0,243.2593065,302.612436532,524.33549522,437.140033222,42.4850247072,44.7104372908
 12/05  16:00:00,1293.08294143,100.142947136,421.372200457,0.0,243.2593065,302.612436532,530.907267648,438.569345599,56.6466996096,35.6912224391
 12/05  17:00:00,1313.9471841,100.498994758,421.18271552,0.0,243.2593065,310.10971186,555.863125728,435.401503544,84.9700494144,35.49157277
 12/05  18:00:00,1313.32919192,100.894156643,420.276943193,0.0,243.2593065,310.10971186,545.688957356,434.407811168,84.9700494144,26.3110967738
 12/05  19:00:00,1040.92587693,95.5967707961,418.519366137,0.0,166.938926447,199.110933808,518.214723279,415.760136866,84.9700494144,17.4845369994
 12/05  20:00:00,1033.17546432,95.5967707961,417.835103328,0.0,166.938926447,191.61365848,493.883587706,419.758589177,56.6466996096,17.478298919
 12/05  21:00:00,896.039921761,95.5967707961,410.762713926,0.0,100.150657288,124.558693486,534.755773408,460.62665042,56.6466996096,17.4824233783
 12/05  22:00:00,846.124649737,95.5967707961,401.726219451,0.0,100.150657288,124.558693486,527.055402446,467.13687068,42.4850247072,17.4335070586
 12/05  23:00:00,782.415288395,95.5967707961,401.473420571,0.0,46.0930336215,124.558693486,531.23645998,485.482536879,28.3233498048,17.430573296
 12/05  24:00:00,790.042850254,95.5967707961,401.218164525,0.0,46.0930336215,124.558693486,522.888547793,491.299635754,14.1616749024,17.4272371359
 12/06  01:00:00,766.9080221,95.5967707961,387.775551,0.0,46.0930336215,113.312780494,511.833898204,497.443612136,5.66466996096,8.72561610715
 12/06  02:00:00,757.818916845,95.5967707961,378.374365711,0.0,46.0930336215,113.312780494,525.060506978,501.967085169,5.66466996096,17.4287518481
 12/06  03:00:00,751.065941755,95.5967707961,365.34084808,0.0,46.0930336215,113.312780494,530.537991526,507.444667941,5.66466996096,17.428653624
 12/06  04:00:00,745.774377245,95.5967707961,356.404932222,0.0,46.0930336215,113.312780494,534.881094003,511.788013469,5.66466996096,17.428410573
 12/06  05:00:00,832.78927928,95.5967707961,355.287765634,0.0,100.150657288,148.969399434,507.047910733,492.660800336,5.66466996096,8.72244043564
 12/06  06:00:00,834.452740903,96.0357490858,355.160126399,0.0,100.150657288,149.894399434,837.077668495,805.485622647,14.1616749024,17.4303709453
 12/06  07:00:00,1098.28259129,96.9082065977,380.102595175,0.0,176.471037341,302.612436532,606.858215311,561.10362617,28.3233498048,17.4312393361
 12/06  08:00:00,1206.05818509,98.1611922549,372.168412175,0.0,243.2593065,310.10971186,587.366236623,518.479243988,42.4850247072,26.4019679278
 12/06  09:00:00,1231.62303489,98.7752104112,380.878355141,0.0,243.2593065,310.10971186,574.145407081,490.900444927,56.6466996096,26.5982625438
 12/06  10:00:00,1284.22265794,99.1616068822,403.540385658,0.0,243.2593065,302.612436532,557.977579616,471.131139062,42.4850247072,44.3614158469
 12/06  11:00:00,1297.1940475,99.855773529,408.195944008,0.0,243.2593065,310.10971186,551.729718375,445.158521166,70.808374512,35.7628226972
 12/06  12:00:00,1301.39466198,100.710463513,410.811774393,0.0,243.2593065,310.10971186,536.434295162,420.822391852,70.808374512,44.8035287975
 12/06  13:00:00,1262.56590719,101.402374595,413.265545874,0.0,243.2593065,310.10971186,521.751104282,406.40087083,70.808374512,44.5418589398
 12/06  14:00:00,1298.31601741,101.985495693,415.048330807,0.0,243.2593065,302.612436532,495.929856126,394.474946706,56.6466996096,44.8082098111
 12/06  15:00:00,1299.75704317,102.271899909,416.244987173,0.0,243.2593065,302.612436532,464.887525852,382.120964275,42.4850247072,40.2815368703
 12/06  16:00:00,1294.29193645,102.226373934,411.464281016,0.0,243.2593065,302.612436532,499.228970024,402.475727418,56.6466996096,40.1065429966
 12/06  17:00:00,1307.5561428,102.473914541,401.802697219,0.0,243.2593065,310.10971186,532.279400468,411.826518103,84.9700494144,35.4828329505
 12/06  18:00:00,1306.8979414,102.784827862,400.675128869,0.0,243.2593065,310.10971186,521.85507933,410.575272849,84.9700494144,26.3097570666
 12/06  19:00:00,1035.60456126,95.5967707961,400.133323504,0.0,166.938926447,199.110933808,503.055254077,400.605110826,84.9700494144,17.4800938362
 12/06  20:00:00,1028.98297581,95.5967707961,400.032020524,0.0,166.938926447,191.61365848,479.046855504,404.918278345,56.6466996096,17.4818775495
 12/06  21:00:00,882.203157896,95.5967707961,387.061641074,0.0,100.150657288,124.558693486,520.691548332,446.561023494,56.6466996096,17.4838252282
 12/06  22:00:00,821.433494121,95.5967707961,365.641235295,0.0,100.150657288,124.558693486,515.884264199,455.963608121,42.4850247072,17.435631371
 12/06  23:00:00,754.053746053,95.5967707961,356.8585123,0.0,46.0930336215,124.558693486,512.893245834,475.846292302,28.3233498048,8.72360372713
 12/06  24:00:00,751.836631956,95.5967707961,343.933441057,0.0,46.0930336215,124.558693486,514.842556284,483.249962609,14.1616749024,17.4309187722
 12/07  01:00:00,726.944657343,95.5967707961,322.857025473,0.0,46.0930336215,113.312780494,513.004987064,489.91083021,5.66466996096,17.4294868931
 12/07  02:00:00,732.722231245,95.5967707961,325.545164948,0.0,46.0930336215,113.312780494,517.874794651,494.77926832,5.66466996096,17.4308563699
 12/07  03:00:00,727.748440069,95.5967707961,320.529660329,0.0,46.0930336215,113.312780494,524.107490447,501.015171785,5.66466996096,17.4276487007
 12/07  04:00:00,713.42250352,95.5967707961,300.942968841,0.0,46.0930336215,113.312780494,523.053882833,508.663503769,5.66466996096,8.72570910273
 12/07  05:00:00,799.55656618,95.5967707961,292.535872165,0.0,100.150657288,148.969399434,514.486426305,491.392822374,5.66466996096,17.42893397
 12/07  06:00:00,789.644569986,96.1252185467,280.880374397,0.0,100.150657288,149.894399434,831.016939022,799.423489917,14.1616749024,17.4317742025
 12/07  07:00:00,1011.67630469,97.3797279519,283.266396271,0.0,176.471037341,302.612436532,606.355398747,560.603394268,28.3233498048,17.4286546739
 12/07  08:00:00,1140.84445639,98.7293435676,300.814590068,0.0,243.2593065,310.10971186,583.281501442,514.394526767,42.4850247072,26.401949968
 12/07  09:00:00,1175.82387529,99.3434207291,309.392838207,0.0,243.2593065,310.10971186,576.417603313,493.21720898,56.6466996096,26.5536947233
 12/07  10:00:00,1222.19114103,100.078577552,333.835744841,0.0,243.2593065,302.612436532,554.21959547,476.186849413,42.4850247072,35.5477213494
 12/07  11:00:00,1240.2173729,100.638865071,351.456013455,0.0,243.2593065,310.10971186,575.123683376,459.601872611,70.808374512,44.713436253
 12/07  12:00:00,1269.63278413,101.472897245,378.813997014,0.0,243.2593065,310.10971186,547.86428273,432.250799858,70.808374512,44.8051083604
 12/07  13:00:00,1247.10054578,102.000212511,397.509312466,0.0,243.2593065,310.10971186,525.478170296,419.02662344,70.808374512,35.6431723443
 12/07  14:00:00,1289.42224482,102.442777987,399.659904613,0.0,243.2593065,302.612436532,511.532358183,410.076013056,56.6466996096,44.8096455176
 12/07  15:00:00,1304.32483325,102.658973862,405.058405953,0.0,243.2593065,302.612436532,492.97037159,405.774184116,42.4850247072,44.7111627678
 12/07  16:00:00,1293.97661843,102.815283175,397.475421189,0.0,243.2593065,302.612436532,516.523403615,415.261726715,56.6466996096,44.6149772904
 12/07  17:00:00,1275.6765769,103.049102288,366.176155826,0.0,243.2593065,310.10971186,539.486893853,419.040164717,84.9700494144,35.4766797219
 12/07  18:00:00,1262.32509239,103.296572607,356.110529501,0.0,243.2593065,310.10971186,521.840038982,419.321308933,84.9700494144,17.5486806338
 12/07  19:00:00,989.951988573,95.5967707961,355.082779782,0.0,166.938926447,199.110933808,512.806055074,410.350466621,84.9700494144,17.4855390385
 12/07  20:00:00,977.525944588,95.5967707961,342.729612983,0.0,166.938926447,191.61365848,498.301857283,415.43991763,56.6466996096,26.2152400433
 12/07  21:00:00,838.736438678,95.5967707961,334.122953894,0.0,100.150657288,124.558693486,531.343401729,457.216034083,56.6466996096,17.4806680364
 12/07  22:00:00,798.81037624,95.5967707961,333.243567883,0.0,100.150657288,124.558693486,514.443872674,463.23221883,42.4850247072,8.72662913697
 12/07  23:00:00,727.782991832,95.5967707961,321.331947303,0.0,46.0930336215,124.558693486,528.533317621,482.778811208,28.3233498048,17.4311566088
 12/07  24:00:00,717.696848808,95.5967707961,301.256248255,0.0,46.0930336215,124.558693486,524.247264615,492.657687089,14.1616749024,17.4279026233
 12/08  01:00:00,717.150429458,95.5967707961,315.54269022,0.0,46.0930336215,113.312780494,520.457530784,497.361760036,5.66466996096,17.4311007867
 12/08  02:00:00,717.30483576,95.5967707961,318.984866565,0.0,46.0930336215,113.312780494,526.235212305,503.14257164,5.66466996096,17.4279707037
 12/08  03:00:00,703.856422698,95.5967707961,300.044577174,0.0,46.0930336215,113.312780494,524.282991287,509.892428739,5.66466996096,8.7258925871
 12/08  04:00:00,698.333244519,95.5967707961,291.333305965,0.0,46.0930336215,113.312780494,541.438105726,518.344110359,5.66466996096,17.4293254054
 12/08  05:00:00,788.113180803,95.5967707961,290.377464832,0.0,100.150657288,148.969399434,523.690715542,500.596770403,5.66466996096,17.4292751777
 12/08  06:00:00,795.2635263,96.1524601018,301.61693333,0.0,100.150657288,149.894399434,838.706646145,807.115846966,14.1616749024,17.4291242769
 12/08  07:00:00,1033.21749937,97.5348551917,310.091953462,0.0,176.471037341,302.612436532,605.360423644,568.313735599,28.3233498048,8.72333824049
 12/08  08:00:00,1174.27446565,98.8921621133,323.438741267,0.0,243.2593065,310.10971186,591.000696573,522.112100548,42.4850247072,26.4035713177
