Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  09:00:00,1179.01661693,99.49238566,296.089748199,0.0,243.2593065,310.10971186,597.955255468,505.910968801,56.6466996096,35.3975870572
 12/08  10:00:00,1243.74570588,100.103290181,331.531081354,0.0,243.2593065,302.612436532,572.539796432,494.511840214,42.4850247072,35.5429315109
 12/08  11:00:00,1278.13312189,100.784456415,371.696258199,0.0,243.2593065,310.10971186,587.454238526,471.927934993,70.808374512,44.7179290208
 12/08  12:00:00,1307.76638089,101.742540735,395.804963974,0.0,243.2593065,310.10971186,553.236500329,437.618750888,70.808374512,44.8093749289
 12/08  13:00:00,1284.37337547,102.428403351,404.374469108,0.0,243.2593065,310.10971186,522.88758743,416.441129079,70.808374512,35.6380838393
 12/08  14:00:00,1302.75019496,102.962021403,408.038973321,0.0,243.2593065,302.612436532,506.634771303,405.178245467,56.6466996096,44.8098262255
 12/08  15:00:00,1291.00785364,103.150748094,406.812312148,0.0,243.2593065,302.612436532,481.927402396,394.726271126,42.4850247072,44.716106563
 12/08  16:00:00,1303.57306206,103.095984859,406.763754514,0.0,243.2593065,302.612436532,512.168832032,410.894996423,56.6466996096,44.6271359992
 12/08  17:00:00,1309.35179678,103.277012497,383.575637794,0.0,243.2593065,310.10971186,538.104440054,418.973851925,84.9700494144,34.1605387146
 12/08  18:00:00,1284.01922791,103.503444021,357.932897907,0.0,243.2593065,310.10971186,524.99537126,421.176721894,84.9700494144,18.848599952
 12/08  19:00:00,1023.26287295,95.5967707961,368.567739419,0.0,166.938926447,199.110933808,513.157283667,410.702658654,84.9700494144,17.4845755994
 12/08  20:00:00,1017.74066562,95.5967707961,364.482413696,0.0,166.938926447,191.61365848,490.15849691,416.028320722,56.6466996096,17.4834765787
 12/08  21:00:00,913.374595552,95.5967707961,379.979508281,0.0,100.150657288,124.558693486,529.207091034,454.714566196,56.6466996096,17.8458252286
 12/08  22:00:00,893.05851121,95.5967707961,390.823506434,0.0,100.150657288,124.558693486,518.521785392,458.958021544,42.4850247072,17.0787391407
 12/08  23:00:00,831.162359108,95.5967707961,393.396180964,0.0,46.0930336215,124.558693486,522.17256031,476.419956001,28.3233498048,17.4292545037
 12/08  24:00:00,832.107726874,95.5967707961,393.517694061,0.0,46.0930336215,124.558693486,515.669738485,484.078856482,14.1616749024,17.4292071005
 12/09  01:00:00,822.407947089,95.5967707961,391.147252286,0.0,46.0930336215,113.312780494,512.854352784,489.760394793,5.66466996096,17.4292880296
 12/09  02:00:00,823.455439793,95.5967707961,388.866530142,0.0,46.0930336215,113.312780494,507.729368086,493.341638099,5.66466996096,8.723060026
 12/09  03:00:00,807.750243045,95.5967707961,374.297416713,0.0,46.0930336215,113.312780494,522.701282479,499.605813322,5.66466996096,17.430799196
 12/09  04:00:00,804.12104707,95.5967707961,370.311762382,0.0,46.0930336215,113.312780494,527.897524148,504.802816919,5.66466996096,17.430037268
 12/09  05:00:00,794.47759952,95.5967707961,352.652042221,0.0,55.6251445156,113.312780494,525.594333217,502.499018349,5.66466996096,17.4306449072
 12/09  06:00:00,765.879233605,95.5967707961,323.978657502,0.0,55.6251445156,113.312780494,534.469352577,511.583523672,14.1616749024,8.72415400228
 12/09  07:00:00,845.596478136,95.5967707961,337.965262908,0.0,65.1572554096,176.889270242,496.084301929,450.328800213,28.3233498048,17.4321519114
 12/09  08:00:00,996.265633621,95.9402687786,373.730489088,0.0,109.682768182,220.96816451,801.843598288,741.928028737,42.4850247072,17.4305448435
 12/09  09:00:00,1006.065889,95.93415674,385.230122653,0.0,109.682768182,220.96816451,667.422928475,593.250156234,56.6466996096,17.5260726312
 12/09  10:00:00,1117.8352721,96.3387593815,389.595265779,0.0,131.945524568,266.955817592,613.131054872,544.227917617,42.4850247072,26.4181125476
 12/09  11:00:00,1130.31084107,96.3753165406,393.832310863,0.0,131.945524568,274.45309292,636.01920682,529.81381495,70.808374512,35.3970173581
 12/09  12:00:00,1135.60819762,96.4435518333,398.083585491,0.0,131.945524568,274.45309292,631.26647074,525.072863303,70.808374512,35.3852329246
 12/09  13:00:00,1106.72614394,96.50203813,401.446332717,0.0,131.945524568,274.45309292,618.709564918,521.35851851,70.808374512,26.5426718961
 12/09  14:00:00,1090.12430999,96.5554312057,403.181863166,0.0,131.945524568,266.955817592,610.429469894,518.402421933,56.6466996096,35.380348351
 12/09  15:00:00,1073.20202587,96.5861159686,405.066058129,0.0,131.945524568,266.955817592,589.831717978,520.808397128,42.4850247072,26.538296142
 12/09  16:00:00,994.574253546,95.5967707961,406.933051488,0.0,109.682768182,212.545889182,486.241365402,394.212342722,56.6466996096,35.3823230701
 12/09  17:00:00,1016.96927456,95.5967707961,407.759175648,0.0,109.682768182,220.04316451,510.316040755,398.000579851,84.9700494144,27.3454114897
 12/09  18:00:00,971.385763083,95.5967707961,407.765013498,0.0,109.682768182,220.04316451,510.142587823,399.581876583,84.9700494144,25.5906618255
 12/09  19:00:00,941.552803847,95.5967707961,407.911664816,0.0,100.150657288,199.110933808,534.873445249,432.471937585,84.9700494144,17.4314582493
 12/09  20:00:00,938.831252383,95.5967707961,408.195221735,0.0,100.150657288,191.61365848,509.439722788,435.364700473,56.6466996096,17.4283227057
 12/09  21:00:00,820.678883523,95.5967707961,408.182102915,0.0,55.6251445156,124.558693486,556.361600215,482.283551163,56.6466996096,17.4313494428
 12/09  22:00:00,816.526776848,95.5967707961,407.895399539,0.0,55.6251445156,124.558693486,549.577065792,489.66385325,42.4850247072,17.4281878345
 12/09  23:00:00,808.664023863,95.5967707961,407.76880189,0.0,46.0930336215,124.558693486,543.546887316,506.497540621,28.3233498048,8.72599688973
 12/09  24:00:00,801.527569462,95.5967707961,405.876499411,0.0,46.0930336215,124.558693486,544.618293294,513.02704921,14.1616749024,17.4295691822
 12/10  01:00:00,769.123293505,95.5967707961,400.837865671,0.0,34.9616554283,113.312780494,542.613798019,519.517678011,5.66466996096,17.4314500476
 12/10  02:00:00,763.042770944,95.5967707961,399.965276715,0.0,34.9616554283,113.312780494,547.956655297,524.862219509,5.66466996096,17.4297658274
 12/10  03:00:00,760.93186358,95.5967707961,400.141751727,0.0,34.9616554283,113.312780494,543.326688488,528.938257082,5.66466996096,8.72376144494
 12/10  04:00:00,766.945999388,95.5967707961,410.159256833,0.0,34.9616554283,113.312780494,556.218719641,533.1227709,5.66466996096,17.4312787798
 12/10  05:00:00,777.877920649,95.5967707961,415.200056043,0.0,44.4937663224,113.312780494,549.532332959,526.439755345,5.66466996096,17.4279076522
 12/10  06:00:00,779.592880118,95.5967707961,416.726990945,0.0,44.4937663224,113.312780494,561.490734826,529.897863805,14.1616749024,17.4311961186
 12/10  07:00:00,852.00688348,95.5967707961,417.222709197,0.0,54.0258772165,176.889270242,509.50101364,467.858461103,28.3233498048,13.3192027325
 12/10  08:00:00,857.969565211,95.5967707961,416.601716759,0.0,54.0258772165,184.38654557,520.04243533,464.722871193,42.4850247072,12.8345394297
 12/10  09:00:00,930.281382885,95.5967707961,414.250098069,0.0,65.1572554096,220.04316451,534.70900799,451.800082956,56.6466996096,26.2622254247
 12/10  10:00:00,924.315933388,95.5967707961,412.895020943,0.0,65.1572554096,212.545889182,516.916163709,448.044191702,42.4850247072,26.3869472998
 12/10  11:00:00,931.854045586,95.5967707961,412.994147839,0.0,65.1572554096,220.04316451,546.557042862,449.228219308,70.808374512,26.5204490419
 12/10  12:00:00,923.220760407,95.5967707961,408.23236438,0.0,65.1572554096,220.04316451,551.694315287,454.373598287,70.808374512,26.512342488
 12/10  13:00:00,925.385385187,95.5967707961,409.636223699,0.0,65.1572554096,220.04316451,555.73258854,449.570244146,70.808374512,35.3539698823
 12/10  14:00:00,922.382375726,95.5967707961,410.629261998,0.0,65.1572554096,212.545889182,529.320013496,446.162241875,56.6466996096,26.5110720115
 12/10  15:00:00,915.030353899,95.5967707961,412.254605073,0.0,65.1572554096,212.545889182,527.136329188,449.29955562,42.4850247072,35.3517488607
 12/10  16:00:00,914.203346276,95.5967707961,415.557161868,0.0,65.1572554096,212.545889182,542.614596364,459.452095895,56.6466996096,26.5158008591
 12/10  17:00:00,907.684099403,95.5967707961,416.053661362,0.0,65.1572554096,220.04316451,581.258195672,460.938423658,84.9700494144,35.3497226002
 12/10  18:00:00,865.893874833,95.5967707961,414.065583258,0.0,54.0258772165,184.38654557,581.542911945,470.187736107,84.9700494144,26.3851264231
 12/10  19:00:00,835.206054238,95.5967707961,408.473334508,0.0,44.4937663224,163.454314868,599.52438781,505.830152031,84.9700494144,8.7241863647
 12/10  20:00:00,820.412422608,95.5967707961,401.10808592,0.0,44.4937663224,155.95703954,586.186224989,512.10732974,56.6466996096,17.4321956396
 12/10  21:00:00,788.152918355,95.5967707961,400.392943528,0.0,44.4937663224,124.558693486,622.256168364,548.18044533,56.6466996096,17.4290234247
 12/10  22:00:00,787.708322705,95.5967707961,400.24869579,0.0,44.4937663224,124.558693486,611.512350509,551.595224804,42.4850247072,17.4321009975
 12/10  23:00:00,780.128959931,95.5967707961,400.438633315,0.0,34.9616554283,124.558693486,611.687352091,565.935060008,28.3233498048,17.4289422777
 12/10  24:00:00,781.070485887,95.5967707961,400.312442589,0.0,34.9616554283,124.558693486,592.859667303,569.971568014,14.1616749024,8.72642438677
 12/11  01:00:00,786.515638461,95.5967707961,400.613907544,0.0,46.0930336215,113.312780494,598.01055429,574.915311701,5.66466996096,17.4305726279
 12/11  02:00:00,783.328366229,95.5967707961,400.076136284,0.0,46.0930336215,113.312780494,602.687439378,579.592000909,5.66466996096,17.4307685084
 12/11  03:00:00,779.253954698,95.5967707961,399.870630998,0.0,46.0930336215,113.312780494,606.184465974,583.089083551,5.66466996096,17.4307124619
 12/11  04:00:00,779.243599901,95.5967707961,399.940786317,0.0,46.0930336215,113.312780494,609.963102755,595.574206015,5.66466996096,8.72422677945
 12/11  05:00:00,874.386253663,95.5967707961,400.491915268,0.0,100.150657288,148.969399434,588.460412784,565.363328114,5.66466996096,17.4324147094
 12/11  06:00:00,873.02856674,95.5967707961,400.092473617,0.0,100.150657288,149.894399434,1059.46251625,1027.8695817,14.1616749024,17.4312596504
 12/11  07:00:00,1095.90352286,95.8764719026,399.910990012,0.0,176.471037341,302.612436532,712.975513949,667.219860366,28.3233498048,17.4323037784
 12/11  08:00:00,1215.37506605,96.1893946925,399.965168625,0.0,243.2593065,310.10971186,672.991267074,604.102426778,42.4850247072,26.4038155893
 12/11  09:00:00,1244.78364419,96.3206245019,400.07346874,0.0,243.2593065,310.10971186,662.399187828,579.200874071,56.6466996096,26.5516141479
 12/11  10:00:00,1265.09441953,96.4201748995,387.156585958,0.0,243.2593065,302.612436532,648.708162394,569.457969339,42.4850247072,36.7651683477
 12/11  11:00:00,1276.48641116,96.5059439681,391.130189578,0.0,243.2593065,310.10971186,671.703973744,557.387229474,70.808374512,43.508369758
 12/11  12:00:00,1282.18490759,96.5833343422,399.354523627,0.0,243.2593065,310.10971186,647.7295734,532.1052179,70.808374512,44.8159809878
 12/11  13:00:00,1238.90476963,96.6526573723,400.182640687,0.0,243.2593065,310.10971186,636.39843094,521.0366265,70.808374512,44.5534299274
 12/11  14:00:00,1272.61152992,96.7502355786,400.455307606,0.0,243.2593065,302.612436532,615.943751865,514.482700942,56.6466996096,44.8143513134
 12/11  15:00:00,1269.17622356,96.9811567744,400.747677809,0.0,243.2593065,302.612436532,593.943842742,506.734726193,42.4850247072,44.7240918424
 12/11  16:00:00,1268.13252958,97.2988142536,400.972547841,0.0,243.2593065,302.612436532,594.242192226,501.900840034,56.6466996096,35.694652582
 12/11  17:00:00,1301.4929354,97.6358008228,411.816202292,0.0,243.2593065,310.10971186,610.030253602,489.565442159,84.9700494144,35.4947620286
 12/11  18:00:00,1308.0467253,97.9603453875,417.854411534,0.0,243.2593065,310.10971186,593.365931266,482.079275397,84.9700494144,26.3166064548
 12/11  19:00:00,1046.20534951,95.5967707961,423.779680238,0.0,166.938926447,199.110933808,536.758571879,434.301881977,84.9700494144,17.4866404883
 12/11  20:00:00,1044.23299466,95.5967707961,428.642165624,0.0,166.938926447,191.61365848,510.449905734,436.316579695,56.6466996096,17.4866264297
 12/11  21:00:00,913.078727715,95.5967707961,431.244806572,0.0,100.150657288,124.558693486,551.186930658,477.055321589,56.6466996096,17.4849094593
 12/11  22:00:00,878.254290694,95.5967707961,435.094773615,0.0,100.150657288,124.558693486,538.543485629,478.621376079,42.4850247072,17.4370848428
 12/11  23:00:00,814.910724997,95.5967707961,438.633530802,0.0,46.0930336215,124.558693486,539.873019636,494.11859279,28.3233498048,17.4310770408
 12/11  24:00:00,816.976683824,95.5967707961,439.785155896,0.0,46.0930336215,124.558693486,520.180496537,497.294418989,14.1616749024,8.72440264543
 12/12  01:00:00,804.860035518,95.5967707961,440.110022286,0.0,46.0930336215,113.312780494,522.646924637,499.549287176,5.66466996096,17.4329675006
 12/12  02:00:00,806.378491974,95.5967707961,441.017629007,0.0,46.0930336215,113.312780494,523.381583348,500.287038203,5.66466996096,17.4298751846
 12/12  03:00:00,807.313415927,95.5967707961,441.673197189,0.0,46.0930336215,113.312780494,525.373345217,502.275585247,5.66466996096,17.4330900093
 12/12  04:00:00,805.940913751,95.5967707961,440.384470685,0.0,46.0930336215,113.312780494,528.389812127,505.29517412,5.66466996096,17.4299680466
 12/12  05:00:00,898.504351926,95.5967707961,439.903038493,0.0,100.150657288,148.969399434,497.362518723,482.970849572,5.66466996096,8.72699919078
 12/12  06:00:00,899.441098452,95.7754874238,439.762433886,0.0,100.150657288,149.894399434,841.268666679,809.675832275,14.1616749024,17.4311595011
 12/12  07:00:00,1127.90848212,96.499144169,439.719770575,0.0,176.471037341,302.612436532,602.37689793,556.620182295,28.3233498048,17.43336583
 12/12  08:00:00,1245.80924124,96.8413032381,438.908885086,0.0,243.2593065,310.10971186,577.885867413,508.992976434,42.4850247072,26.4078662719
 12/12  09:00:00,1272.18729576,97.2893201756,435.854898629,0.0,243.2593065,310.10971186,583.348115655,491.309932338,56.6466996096,35.3914837073
 12/12  10:00:00,1308.86010451,97.7302054557,431.743701074,0.0,243.2593065,302.612436532,558.892653181,480.870047236,42.4850247072,35.537581238
 12/12  11:00:00,1311.52409284,98.1229434015,429.874420375,0.0,243.2593065,310.10971186,571.789822504,465.201967859,70.808374512,35.7794801331
 12/12  12:00:00,1310.02804199,98.459053676,431.075598014,0.0,243.2593065,310.10971186,581.768732655,457.77957966,70.808374512,53.1807784832
 12/12  13:00:00,1268.53083963,98.8428394506,432.225046176,0.0,243.2593065,310.10971186,566.265207964,459.21883302,70.808374512,36.2380004323
 12/12  14:00:00,1302.09521096,99.2902376868,432.218046739,0.0,243.2593065,302.612436532,552.920404736,451.450156655,56.6466996096,44.8235484716
 12/12  15:00:00,1302.85427807,99.6935971625,432.640218633,0.0,243.2593065,302.612436532,534.123561312,446.913371098,42.4850247072,44.7251655061
 12/12  16:00:00,1302.0240727,100.061703797,431.554568618,0.0,243.2593065,302.612436532,535.813133823,443.463320406,56.6466996096,35.7031138071
 12/12  17:00:00,1322.35566047,100.401321463,429.479400337,0.0,243.2593065,310.10971186,559.883251581,439.410384003,84.9700494144,35.5028181637
 12/12  18:00:00,1319.18620454,100.733538269,426.082051258,0.0,243.2593065,310.10971186,547.959665515,436.672627254,84.9700494144,26.3169888467
 12/12  19:00:00,1046.38785193,95.5967707961,424.068119428,0.0,166.938926447,199.110933808,518.642604495,416.185180289,84.9700494144,17.4873747913
 12/12  20:00:00,1037.38049043,95.5967707961,422.049321932,0.0,166.938926447,191.61365848,493.566603627,419.437455777,56.6466996096,17.4824482407
 12/12  21:00:00,902.62025884,95.5967707961,421.31557196,0.0,100.150657288,124.558693486,532.930156887,458.796872761,56.6466996096,17.4865845165
 12/12  22:00:00,863.562942936,95.5967707961,421.085016875,0.0,100.150657288,124.558693486,524.510430784,464.588004087,42.4850247072,17.4374019897
 12/12  23:00:00,797.527441036,95.5967707961,420.187088872,0.0,46.0930336215,124.558693486,529.902153282,484.147172086,28.3233498048,17.4316313917
 12/12  24:00:00,796.63869304,95.5967707961,418.44692849,0.0,46.0930336215,124.558693486,521.946381121,490.353146488,14.1616749024,17.4315597306
 12/13  01:00:00,786.499704567,95.5967707961,416.991140173,0.0,46.0930336215,113.312780494,509.462606959,495.073186987,5.66466996096,8.72475001122
 12/13  02:00:00,781.772469094,95.5967707961,409.846583087,0.0,46.0930336215,113.312780494,522.491744093,499.393510664,5.66466996096,17.4335634685
 12/13  03:00:00,786.997019989,95.5967707961,410.401456145,0.0,46.0930336215,113.312780494,525.113169554,502.018024219,5.66466996096,17.4304753746
 12/13  04:00:00,791.176603775,95.5967707961,410.973952322,0.0,46.0930336215,113.312780494,527.358722591,504.261892959,5.66466996096,17.4321596716
 12/13  05:00:00,878.961003506,95.5967707961,410.763885739,0.0,100.150657288,148.969399434,508.604113499,485.508833246,5.66466996096,17.4306102921
 12/13  06:00:00,880.52503351,96.0321446746,410.694350293,0.0,100.150657288,149.894399434,802.640587721,779.755222544,14.1616749024,8.72369027488
 12/13  07:00:00,1108.17534906,96.922748847,410.673640091,0.0,176.471037341,302.612436532,593.974599417,548.218860648,28.3233498048,17.4323889643
 12/13  08:00:00,1224.56697634,98.154088219,407.174461896,0.0,243.2593065,310.10971186,576.570022324,507.67600282,42.4850247072,26.4089947963
 12/13  09:00:00,1255.50947846,98.6535814616,408.18923706,0.0,243.2593065,310.10971186,583.037810352,490.991569477,56.6466996096,35.3995412652
 12/13  10:00:00,1291.53113972,99.047736877,410.839995995,0.0,243.2593065,302.612436532,558.456455116,480.424691563,42.4850247072,35.5467388451
 12/13  11:00:00,1301.73908647,99.5210407635,413.209632625,0.0,243.2593065,310.10971186,578.084095317,462.549464616,70.808374512,44.7262561886
 12/13  12:00:00,1305.13893948,99.9578602758,414.952486566,0.0,243.2593065,310.10971186,566.56013552,450.932507327,70.808374512,44.8192536808
 12/13  13:00:00,1265.78781216,100.355106206,416.94423586,0.0,243.2593065,310.10971186,547.425111563,440.97173993,70.808374512,35.6449971213
 12/13  14:00:00,1300.18307664,100.752697086,417.679938106,0.0,243.2593065,302.612436532,539.714180128,438.240428877,56.6466996096,44.8270516412
 12/13  15:00:00,1297.87875167,101.183780661,418.648916416,0.0,243.2593065,302.612436532,522.300177407,435.086500685,42.4850247072,44.7286520143
 12/13  16:00:00,1296.7591279,101.513777325,419.368284683,0.0,243.2593065,302.612436532,537.493809064,436.214010934,56.6466996096,44.6330985203
 12/13  17:00:00,1314.78997795,101.777765497,419.023198551,0.0,243.2593065,310.10971186,560.156432417,439.703481993,84.9700494144,35.4829010095
 12/13  18:00:00,1313.73469745,102.196956953,419.387763868,0.0,243.2593065,310.10971186,532.669948143,430.14962166,84.9700494144,17.5502770682
 12/13  19:00:00,1041.48583722,95.5967707961,419.006316855,0.0,166.938926447,199.110933808,517.234865825,414.777411012,84.9700494144,17.4874053987
 12/13  20:00:00,1036.44824882,95.5967707961,421.028863359,0.0,166.938926447,191.61365848,493.114385924,418.980565904,56.6466996096,17.4871204107
 12/13  21:00:00,904.723832054,95.5967707961,423.172888159,0.0,100.150657288,124.558693486,539.378818411,456.514975701,56.6466996096,26.2171431002
 12/13  22:00:00,867.82054294,95.5967707961,425.598366448,0.0,100.150657288,124.558693486,513.241884195,462.029379822,42.4850247072,8.72747966563
 12/13  23:00:00,803.834355052,95.5967707961,429.13538572,0.0,46.0930336215,124.558693486,526.095804245,480.339469149,28.3233498048,17.4329852916
 12/13  24:00:00,806.989245014,95.5967707961,431.179935693,0.0,46.0930336215,124.558693486,516.892097686,485.300477088,14.1616749024,17.4299456953
 12/14  01:00:00,795.869049972,95.5967707961,432.340519003,0.0,46.0930336215,113.312780494,512.090383397,488.992324732,5.66466996096,17.4333887042
 12/14  02:00:00,793.959423666,95.5967707961,430.685176724,0.0,46.0930336215,113.312780494,516.16524766,493.070160819,5.66466996096,17.4304168799
 12/14  03:00:00,790.948195879,95.5967707961,427.030620759,0.0,46.0930336215,113.312780494,512.452660376,498.060738367,5.66466996096,8.72725204808
 12/14  04:00:00,796.551830132,95.5967707961,422.413641428,0.0,46.0930336215,113.312780494,523.471356729,500.37456775,5.66466996096,17.4321190183
 12/14  05:00:00,878.958728058,95.5967707961,420.245979499,0.0,100.150657288,148.969399434,505.212080966,482.115091211,5.66466996096,17.4323197946
 12/14  06:00:00,876.529747091,96.1124895392,420.613192481,0.0,100.150657288,149.894399434,790.572506264,758.978485777,14.1616749024,17.4323455844
 12/14  07:00:00,1105.16357938,97.3829620477,419.979799656,0.0,176.471037341,302.612436532,588.489017463,548.114132838,28.3233498048,12.0515348206
 12/14  08:00:00,1226.00679476,98.6937048445,419.987667329,0.0,243.2593065,310.10971186,574.849876224,506.92376246,42.4850247072,25.4410890574
 12/14  09:00:00,1261.63003173,99.1638345498,425.180662685,0.0,243.2593065,310.10971186,576.904011061,487.256433183,56.6466996096,33.0008782682
 12/14  10:00:00,1301.47743772,99.585194592,431.051291099,0.0,243.2593065,302.612436532,557.312801362,479.269575766,42.4850247072,35.5582008892
 12/14  11:00:00,1310.35775677,100.056394253,432.313403316,0.0,243.2593065,310.10971186,578.675730425,463.136433536,70.808374512,44.7309223768
 12/14  12:00:00,1314.25398351,100.617778397,433.777915615,0.0,243.2593065,310.10971186,561.422594593,445.789249362,70.808374512,44.8249707192
 12/14  13:00:00,1279.69693861,101.126784155,439.298465427,0.0,243.2593065,310.10971186,546.683101502,431.305108085,70.808374512,44.5696189055
 12/14  14:00:00,1320.15958916,101.526006119,444.603030769,0.0,243.2593065,302.612436532,525.766737087,424.296170887,56.6466996096,44.8238665907
 12/14  15:00:00,1323.82469513,101.866469582,447.724432735,0.0,243.2593065,302.612436532,500.556740621,422.289834893,42.4850247072,35.78188102
 12/14  16:00:00,1320.22580493,102.126764241,445.629077277,0.0,243.2593065,302.612436532,528.36163848,427.085757576,56.6466996096,44.6291812942
 12/14  17:00:00,1338.55336857,102.463261582,441.855384424,0.0,243.2593065,310.10971186,544.887855745,424.42234918,84.9700494144,35.4954571506
 12/14  18:00:00,1336.23220172,102.823669115,439.878689239,0.0,243.2593065,310.10971186,530.174961032,418.888442131,84.9700494144,26.3164694857
 12/14  19:00:00,1061.19900596,95.5967707961,438.11260083,0.0,166.938926447,199.110933808,511.438379972,408.982030842,84.9700494144,17.4862997156
 12/14  20:00:00,1052.80976033,95.5967707961,436.873240318,0.0,166.938926447,191.61365848,488.045020347,413.911950632,56.6466996096,17.4863701049
 12/14  21:00:00,918.215145389,95.5967707961,436.077281936,0.0,100.150657288,124.558693486,526.172216749,452.036835788,56.6466996096,17.4886813508
 12/14  22:00:00,877.738043533,95.5967707961,435.257448486,0.0,100.150657288,124.558693486,518.373597087,458.448437693,42.4850247072,17.4401346863
 12/14  23:00:00,807.114305002,95.5967707961,432.383389047,0.0,46.0930336215,124.558693486,524.188111521,478.433742348,28.3233498048,17.4310193675
 12/14  24:00:00,806.989917143,95.5967707961,431.336604105,0.0,46.0930336215,124.558693486,505.282378408,482.396277328,14.1616749024,8.72442617724
 12/15  01:00:00,794.230746223,95.5967707961,431.028079875,0.0,46.0930336215,113.312780494,509.749963366,486.652283062,5.66466996096,17.433010343
 12/15  02:00:00,792.385180384,95.5967707961,429.319161125,0.0,46.0930336215,113.312780494,514.654036741,491.559292318,5.66466996096,17.4300744622
 12/15  03:00:00,789.047369626,95.5967707961,426.043416257,0.0,46.0930336215,113.312780494,518.63687138,495.538860758,5.66466996096,17.4333406611
 12/15  04:00:00,787.816854089,95.5967707961,424.828123304,0.0,46.0930336215,113.312780494,525.301496747,502.206445236,5.66466996096,17.4303815499
 12/15  05:00:00,879.781588113,95.5967707961,423.646588949,0.0,100.150657288,148.969399434,497.419078299,483.027192639,5.66466996096,8.72721569902
 12/15  06:00:00,885.980124931,96.1360601786,420.381727861,0.0,100.150657288,149.894399434,779.111329804,747.516375076,14.1616749024,17.4332798262
 12/15  07:00:00,1110.58792962,97.6075144767,416.536118517,0.0,176.471037341,302.612436532,583.130849215,537.373472986,28.3233498048,17.4340264233
 12/15  08:00:00,1226.56304462,98.9454771203,414.897540259,0.0,243.2593065,310.10971186,564.166371139,495.27117185,42.4850247072,26.4101745823
 12/15  09:00:00,1253.98502654,99.4244968819,415.984300291,0.0,243.2593065,310.10971186,567.082080624,475.039677984,56.6466996096,35.3957030303
 12/15  10:00:00,1291.82415447,100.091564451,418.32356222,0.0,243.2593065,302.612436532,538.078122978,460.050298136,42.4850247072,35.5428001344
 12/15  11:00:00,1305.8378656,100.732339369,418.005775454,0.0,243.2593065,310.10971186,553.303881175,439.946303887,70.808374512,42.5492027762
 12/15  12:00:00,1312.44162669,101.49423273,419.647964237,0.0,243.2593065,310.10971186,532.721345353,414.899999141,70.808374512,47.0129717004
 12/15  13:00:00,1278.92374381,101.719886116,421.410004588,0.0,243.2593065,310.10971186,524.868115977,418.417377054,70.808374512,35.6423644115
 12/15  14:00:00,1307.14835292,102.041489256,419.518021099,0.0,243.2593065,302.612436532,522.60497878,421.132974728,56.6466996096,44.8253044424
 12/15  15:00:00,1301.77599695,102.366936456,417.665874081,0.0,243.2593065,302.612436532,508.693822763,421.472725479,42.4850247072,44.7360725775
 12/15  16:00:00,1292.82104221,102.584237178,416.349072209,0.0,243.2593065,302.612436532,520.750175131,426.337492595,56.6466996096,37.7659829271
 12/15  17:00:00,1315.36359486,102.886813059,417.007099905,0.0,243.2593065,310.10971186,541.541444174,423.102165504,84.9700494144,33.4692292548
 12/15  18:00:00,1315.44882556,103.198211934,418.116810035,0.0,243.2593065,310.10971186,529.340773512,418.048680625,84.9700494144,26.3220434722
 12/15  19:00:00,1042.46756124,95.5967707961,420.0391079,0.0,166.938926447,199.110933808,510.220012064,407.764583025,84.9700494144,17.4853796242
 12/15  20:00:00,1036.0727482,95.5967707961,420.855405886,0.0,166.938926447,191.61365848,486.260711129,412.127989192,56.6466996096,17.4860223276
 12/15  21:00:00,902.500024232,95.5967707961,420.886363626,0.0,100.150657288,124.558693486,531.29795105,451.946981355,56.6466996096,22.7042700851
 12/15  22:00:00,862.653974958,95.5967707961,420.057803126,0.0,100.150657288,124.558693486,514.587789057,459.867252158,42.4850247072,12.2355121916
 12/15  23:00:00,799.138905082,95.5967707961,417.566153017,0.0,46.0930336215,124.558693486,524.516471395,478.761098432,28.3233498048,17.4320231582
 12/15  24:00:00,796.892991736,95.5967707961,416.073288864,0.0,46.0930336215,124.558693486,516.810919021,485.216990367,14.1616749024,17.4322537509
 12/16  01:00:00,782.557351687,95.5967707961,416.845094976,0.0,46.0930336215,113.312780494,518.856392926,495.75918083,5.66466996096,17.4325421349
 12/16  02:00:00,783.042241774,95.5967707961,417.191301467,0.0,46.0930336215,113.312780494,514.336274316,499.946386323,5.66466996096,8.72521803182
 12/16  03:00:00,775.879945161,95.5967707961,410.478793102,0.0,46.0930336215,113.312780494,528.312897349,505.213711882,5.66466996096,17.4345155062
 12/16  04:00:00,767.398548332,95.5967707961,402.151900937,0.0,46.0930336215,113.312780494,532.655632208,509.559456581,5.66466996096,17.4315056667
 12/16  05:00:00,774.684128562,95.5967707961,401.257807436,0.0,55.6251445156,113.312780494,526.101341497,503.005455798,5.66466996096,17.4312157385
 12/16  06:00:00,775.289567553,95.5967707961,401.595919731,0.0,55.6251445156,113.312780494,538.178472096,506.58495371,14.1616749024,17.4318434837
 12/16  07:00:00,850.598752159,95.5967707961,401.495601293,0.0,65.1572554096,176.889270242,487.154974303,450.106767176,28.3233498048,8.72485732274
 12/16  08:00:00,974.94563697,95.9240939553,401.016192242,0.0,109.682768182,220.96816451,776.972883782,717.053467271,42.4850247072,17.434391804
 12/16  09:00:00,970.943366866,95.9228208469,400.511630326,0.0,109.682768182,220.96816451,678.588932209,595.655969895,56.6466996096,26.2862627049
 12/16  10:00:00,1082.00768519,96.3273736689,410.009022188,0.0,131.945524568,266.955817592,630.408008331,561.499261906,42.4850247072,26.4237217182
 12/16  11:00:00,1092.61936478,96.3584333667,415.055396065,0.0,131.945524568,274.45309292,643.883767764,546.523294347,70.808374512,26.5520989053
 12/16  12:00:00,1095.36773961,96.3837356343,416.62358287,0.0,131.945524568,274.45309292,643.843596909,537.632328134,70.808374512,35.4028942625
 12/16  13:00:00,1067.10248788,96.4555698567,417.166398179,0.0,131.945524568,274.45309292,624.489003732,518.296596641,70.808374512,35.3840325794
 12/16  14:00:00,1062.66721639,96.5141667511,417.324707731,0.0,131.945524568,266.955817592,590.352621085,507.151443688,56.6466996096,26.5544777871
 12/16  15:00:00,1065.90261174,96.5496459637,416.672498436,0.0,131.945524568,266.955817592,593.115236618,515.24276005,42.4850247072,35.3874518616
 12/16  16:00:00,983.176105226,95.5967707961,411.439876358,0.0,109.682768182,212.545889182,486.678989397,403.478571449,56.6466996096,26.5537183384
 12/16  17:00:00,1002.0531591,95.5967707961,410.123236886,0.0,109.682768182,220.04316451,526.495405053,406.132794626,84.9700494144,35.3925610126
 12/16  18:00:00,963.698945397,95.5967707961,411.984936978,0.0,109.682768182,220.04316451,513.907152742,402.532819017,84.9700494144,26.4042843102
 12/16  19:00:00,929.844569219,95.5967707961,411.160328091,0.0,100.150657288,199.110933808,538.735045747,436.33208389,84.9700494144,17.4329124425
 12/16  20:00:00,922.370344836,95.5967707961,410.77965618,0.0,100.150657288,191.61365848,507.978843028,440.663372703,56.6466996096,10.6687707154
 12/16  21:00:00,810.287798716,95.5967707961,410.651418534,0.0,55.6251445156,124.558693486,559.098544397,486.962390518,56.6466996096,15.4894542695
 12/16  22:00:00,806.49366587,95.5967707961,407.351483731,0.0,55.6251445156,124.558693486,554.329343599,494.412588432,42.4850247072,17.4317304602
 12/16  23:00:00,792.589877099,95.5967707961,401.327909761,0.0,46.0930336215,124.558693486,557.761548863,512.006236574,28.3233498048,17.4319624839
 12/16  24:00:00,792.898450255,95.5967707961,400.615413573,0.0,46.0930336215,124.558693486,548.378893473,516.785152184,14.1616749024,17.4320663871
 12/17  01:00:00,775.645834939,95.5967707961,400.724583753,0.0,34.9616554283,113.312780494,536.43814242,522.048409945,5.66466996096,8.72506251468
 12/17  02:00:00,766.396546486,95.5967707961,387.674602393,0.0,34.9616554283,113.312780494,550.681722124,527.582814395,5.66466996096,17.434237768
 12/17  03:00:00,757.245592511,95.5967707961,378.600367765,0.0,34.9616554283,113.312780494,556.553093835,533.457095185,5.66466996096,17.4313286894
 12/17  04:00:00,743.821371893,95.5967707961,365.15158874,0.0,34.9616554283,113.312780494,572.66129624,549.561921788,5.66466996096,17.4347044911
 12/17  05:00:00,743.06479765,95.5967707961,356.239430328,0.0,44.4937663224,113.312780494,567.19757875,544.101176014,5.66466996096,17.4317327753
 12/17  06:00:00,743.091713255,95.5967707961,355.982300928,0.0,44.4937663224,113.312780494,563.647705246,540.761379357,14.1616749024,8.7246509863
 12/17  07:00:00,825.689801478,95.5967707961,368.107447525,0.0,54.0258772165,176.889270242,522.274649682,476.517708322,28.3233498048,17.4335915553
 12/17  08:00:00,837.559046041,95.5967707961,376.500185711,0.0,54.0258772165,184.38654557,532.673098859,472.757351714,42.4850247072,17.4307224381
 12/17  09:00:00,886.098698768,95.5967707961,364.046599477,0.0,65.1572554096,220.04316451,535.277010553,461.115045131,56.6466996096,17.5152658129
 12/17  10:00:00,866.378766272,95.5967707961,355.560446295,0.0,65.1572554096,212.545889182,530.194192266,461.316195166,42.4850247072,26.3929723931
 12/17  11:00:00,880.533338293,95.5967707961,355.65579916,0.0,65.1572554096,220.04316451,565.662224584,459.495342554,70.808374512,35.358507519
 12/17  12:00:00,885.716471757,95.5967707961,355.547242371,0.0,65.1572554096,220.04316451,556.963877142,459.634155291,70.808374512,26.5213473389
 12/17  13:00:00,884.151333149,95.5967707961,355.33059039,0.0,65.1572554096,220.04316451,564.644999365,458.478527801,70.808374512,35.3580970519
 12/17  14:00:00,876.574820193,95.5967707961,355.165068007,0.0,65.1572554096,212.545889182,536.059207319,452.891200049,56.6466996096,26.5213076607
 12/17  15:00:00,876.744932513,95.5967707961,355.251161733,0.0,65.1572554096,212.545889182,536.661069928,458.818203277,42.4850247072,35.357841944
 12/17  16:00:00,876.38247007,95.5967707961,355.062655564,0.0,65.1572554096,212.545889182,553.05901305,469.889692154,56.6466996096,26.5226212865
 12/17  17:00:00,866.471602583,95.5967707961,355.093691564,0.0,65.1572554096,220.04316451,591.629345089,471.301707869,84.9700494144,35.3575878056
 12/17  18:00:00,820.033631489,95.5967707961,355.348980091,0.0,54.0258772165,184.38654557,592.114215547,480.748481086,84.9700494144,26.3956850462
 12/17  19:00:00,791.869065578,95.5967707961,355.15908059,0.0,44.4937663224,163.454314868,610.022851615,516.327551801,84.9700494144,8.72525039932
 12/17  20:00:00,784.687429401,95.5967707961,354.986243882,0.0,44.4937663224,155.95703954,596.78891144,522.707672154,56.6466996096,17.4345396759
 12/17  21:00:00,753.02180967,95.5967707961,354.824846435,0.0,44.4937663224,124.558693486,631.848587913,557.770309443,56.6466996096,17.4315788604
 12/17  22:00:00,752.975547244,95.5967707961,355.057309887,0.0,44.4937663224,124.558693486,622.323362629,562.403366431,42.4850247072,17.4349714906
 12/17  23:00:00,745.560942313,95.5967707961,355.369343808,0.0,34.9616554283,124.558693486,623.453999756,577.698676487,28.3233498048,17.4319734646
 12/17  24:00:00,746.493276506,95.5967707961,355.230960769,0.0,34.9616554283,124.558693486,605.049392635,582.162782118,14.1616749024,8.72493561509
 12/18  01:00:00,744.935970329,95.5967707961,355.045917101,0.0,46.0930336215,113.312780494,611.04418007,587.945489839,5.66466996096,17.4340202704
 12/18  02:00:00,744.850874357,95.5967707961,355.042389523,0.0,46.0930336215,113.312780494,615.595385235,592.499449732,5.66466996096,17.431265542
 12/18  03:00:00,744.772791465,95.5967707961,354.918098464,0.0,46.0930336215,113.312780494,620.398989336,597.299649579,5.66466996096,17.4346697962
 12/18  04:00:00,744.735854831,95.5967707961,354.953232657,0.0,46.0930336215,113.312780494,623.838671663,600.742237757,5.66466996096,17.4317639453
 12/18  05:00:00,832.797344586,95.5967707961,354.942898709,0.0,100.150657288,148.969399434,585.144598855,570.751932099,5.66466996096,8.72799679443
 12/18  06:00:00,834.318423481,95.5967707961,354.995077077,0.0,100.150657288,149.894399434,1082.61783141,1051.02263464,14.1616749024,17.4335218767
 12/18  07:00:00,1060.99265425,95.8764629764,354.770036765,0.0,176.471037341,302.612436532,728.924619691,683.168732085,28.3233498048,17.4325378011
 12/18  08:00:00,1186.34858259,96.1894384435,355.099924579,0.0,243.2593065,310.10971186,686.653511606,617.754498391,42.4850247072,26.4139885077
 12/18  09:00:00,1219.43785557,96.3214989681,355.367932847,0.0,243.2593065,310.10971186,678.816643623,586.768371706,56.6466996096,35.4015723078
 12/18  10:00:00,1246.31423655,96.4220034995,354.809860045,0.0,243.2593065,302.612436532,651.360092016,573.325084004,42.4850247072,35.5499833055
 12/18  11:00:00,1259.38938834,96.5073123273,361.167419581,0.0,243.2593065,310.10971186,651.695955841,536.145664001,70.808374512,44.7419173273
 12/18  12:00:00,1276.38550727,96.5842570212,372.239192999,0.0,243.2593065,310.10971186,623.10338971,507.457519013,70.808374512,44.8374961841
 12/18  13:00:00,1247.78433793,96.6555881256,389.376440542,0.0,243.2593065,310.10971186,603.688582439,497.228744139,70.808374512,35.6514637873
 12/18  14:00:00,1295.36482602,96.7566118891,400.60579397,0.0,243.2593065,302.612436532,594.152559011,492.667696714,56.6466996096,44.8381626883
 12/18  15:00:00,1300.71602466,96.9840311829,401.850655393,0.0,243.2593065,302.612436532,561.01110415,473.785892851,42.4850247072,44.7401865915
 12/18  16:00:00,1299.79754648,97.3063709371,400.594154832,0.0,243.2593065,302.612436532,580.940693577,479.650358055,56.6466996096,44.6436359123
 12/18  17:00:00,1295.38273448,97.6271005226,374.81682161,0.0,243.2593065,310.10971186,599.627421098,479.165726004,84.9700494144,35.4916456799
 12/18  18:00:00,1277.90343836,97.9383995381,357.157337367,0.0,243.2593065,310.10971186,579.660792708,477.137106427,84.9700494144,17.553636867
 12/18  19:00:00,998.243621452,95.5967707961,343.288355516,0.0,166.938926447,199.110933808,538.021560146,435.561533369,84.9700494144,17.4899773626
 12/18  20:00:00,982.919782901,95.5967707961,334.285157092,0.0,166.938926447,191.61365848,522.967595199,440.098269373,56.6466996096,26.2226262158
 12/18  21:00:00,853.928746508,95.5967707961,333.874630438,0.0,100.150657288,124.558693486,556.44949192,482.316725247,56.6466996096,17.4860670637
 12/18  22:00:00,836.267006763,95.5967707961,346.434331114,0.0,100.150657288,124.558693486,545.6314416,485.708742208,42.4850247072,17.4376746848
 12/18  23:00:00,789.458258452,95.5967707961,355.414627944,0.0,46.0930336215,124.558693486,540.910476498,503.859249305,28.3233498048,8.72787738813
 12/18  24:00:00,812.427557357,95.5967707961,368.678175307,0.0,46.0930336215,124.558693486,540.207050031,508.611912857,14.1616749024,17.4334622718
 12/19  01:00:00,798.393377273,95.5967707961,364.780489466,0.0,46.0930336215,113.312780494,535.562747153,512.466002599,5.66466996096,17.4320745936
 12/19  02:00:00,784.945858336,95.5967707961,356.336585476,0.0,46.0930336215,113.312780494,539.508932572,516.410006006,5.66466996096,17.4342566049
 12/19  03:00:00,781.384032655,95.5967707961,355.647017338,0.0,46.0930336215,113.312780494,544.560411437,521.464279498,5.66466996096,17.4314619776
 12/19  04:00:00,769.333166563,95.5967707961,354.841380234,0.0,46.0930336215,113.312780494,542.005966029,527.613484433,5.66466996096,8.7278116351
 12/19  05:00:00,853.279108425,95.5967707961,354.83983471,0.0,100.150657288,148.969399434,530.068583506,506.970513658,5.66466996096,17.4333998872
 12/19  06:00:00,889.086971611,95.7892248556,378.561790341,0.0,100.150657288,149.894399434,887.897620469,856.299636981,14.1616749024,17.4363085852
 12/19  07:00:00,1133.15043647,96.5152786659,388.617683861,0.0,176.471037341,302.612436532,631.692777685,585.935470285,28.3233498048,17.4339575961
 12/19  08:00:00,1261.33659758,96.7867058496,389.124130161,0.0,243.2593065,310.10971186,607.046950341,538.146804402,42.4850247072,26.415121232
 12/19  09:00:00,1293.6848392,97.2257181809,388.528971773,0.0,243.2593065,310.10971186,601.363091498,518.156470466,56.6466996096,26.5599214229
 12/19  10:00:00,1332.19997818,97.6872971224,389.864258991,0.0,243.2593065,302.612436532,591.823175047,504.880171978,42.4850247072,44.4579783613
 12/19  11:00:00,1342.74426515,98.0735099204,391.885793748,0.0,243.2593065,310.10971186,594.693550661,488.096169108,70.808374512,35.7890070409
 12/19  12:00:00,1340.69636047,98.4329901427,393.375969809,0.0,243.2593065,310.10971186,589.751016327,473.013216963,70.808374512,45.9294248525
 12/19  13:00:00,1298.82084141,98.8871522303,396.013733985,0.0,243.2593065,310.10971186,559.162145069,444.870053145,70.808374512,43.4837174119
 12/19  14:00:00,1340.03121687,99.3276262752,398.056765782,0.0,243.2593065,302.612436532,537.132415284,435.643547543,56.6466996096,44.8421681313
 12/19  15:00:00,1342.06831265,99.7254518156,396.831538157,0.0,243.2593065,302.612436532,528.35519254,441.125948836,42.4850247072,44.7442189963
 12/19  16:00:00,1343.4793783,100.091604004,394.18788798,0.0,243.2593065,302.612436532,539.220719428,444.984855041,56.6466996096,37.589164778
 12/19  17:00:00,1366.26962576,100.465447132,392.230542022,0.0,243.2593065,310.10971186,558.792584177,440.164406274,84.9700494144,33.6581284888
 12/19  18:00:00,1366.01274673,100.89428213,391.43394255,0.0,243.2593065,310.10971186,547.766747719,436.471307242,84.9700494144,26.3253910632
 12/19  19:00:00,1093.70101722,95.5967707961,391.621406541,0.0,166.938926447,199.110933808,517.891975562,415.432971576,84.9700494144,17.4889545714
 12/19  20:00:00,1088.53827603,95.5967707961,392.065715504,0.0,166.938926447,191.61365848,493.059857245,418.924929599,56.6466996096,17.4882280356
 12/19  21:00:00,956.17850383,95.5967707961,391.437986696,0.0,100.150657288,124.558693486,541.467331007,458.597456936,56.6466996096,26.2231744615
 12/19  22:00:00,917.086976372,95.5967707961,391.137369294,0.0,100.150657288,124.558693486,515.39503516,464.178675262,42.4850247072,8.73133519053
 12/19  23:00:00,844.830886027,95.5967707961,392.150543129,0.0,46.0930336215,124.558693486,527.203549109,481.445889483,28.3233498048,17.4343098214
 12/19  24:00:00,849.377515273,95.5967707961,392.421969526,0.0,46.0930336215,124.558693486,521.075737888,489.48256253,14.1616749024,17.4315004556
 12/20  01:00:00,838.213755518,95.5967707961,388.996558189,0.0,46.0930336215,113.312780494,516.699894524,493.600091674,5.66466996096,17.4351328894
 12/20  02:00:00,836.798995521,95.5967707961,387.41053837,0.0,46.0930336215,113.312780494,519.413795758,496.316777028,5.66466996096,17.4323487682
 12/20  03:00:00,836.166687947,95.5967707961,386.810860971,0.0,46.0930336215,113.312780494,514.434352483,500.041362895,5.66466996096,8.72831962672
 12/20  04:00:00,835.957853829,95.5967707961,386.578395548,0.0,46.0930336215,113.312780494,526.409803742,503.310764955,5.66466996096,17.4343688265
 12/20  05:00:00,923.981675836,95.5967707961,386.482391999,0.0,100.150657288,148.969399434,507.481205309,484.384941636,5.66466996096,17.4315937118
 12/20  06:00:00,925.779520524,96.0479673762,386.445226358,0.0,100.150657288,149.894399434,815.19899865,783.602289567,14.1616749024,17.4350341805
 12/20  07:00:00,1153.3782215,96.9232908356,386.431046183,0.0,176.471037341,302.612436532,596.552377128,550.796819293,28.3233498048,17.4322080297
 12/20  08:00:00,1276.65557296,98.166787143,385.416331988,0.0,243.2593065,310.10971186,579.090996262,510.19311884,42.4850247072,26.4128527147
 12/20  09:00:00,1300.3737569,98.7080097824,383.201996753,0.0,243.2593065,310.10971186,573.535234405,490.324084839,56.6466996096,26.5644499569
 12/20  10:00:00,1333.79027868,99.2189419804,383.24138598,0.0,243.2593065,302.612436532,542.218239497,464.161046758,42.4850247072,35.5721680315
 12/20  11:00:00,1346.2333467,99.9048738547,387.011060495,0.0,243.2593065,310.10971186,553.625881193,438.075775939,70.808374512,44.7417307419
 12/20  12:00:00,1349.68427038,100.259901837,392.378876298,0.0,243.2593065,310.10971186,553.249236938,437.602443793,70.808374512,44.8384186333
 12/20  13:00:00,1309.03321764,100.790127963,395.485687514,0.0,243.2593065,310.10971186,545.293510351,429.910979017,70.808374512,44.5741568215
 12/20  14:00:00,1344.04036768,101.319025287,396.672940367,0.0,243.2593065,302.612436532,522.360866603,420.874164496,56.6466996096,44.8400024975
 12/20  15:00:00,1345.03916845,101.86026846,397.102547809,0.0,243.2593065,302.612436532,491.9745483,404.746966308,42.4850247072,44.7425572852
 12/20  16:00:00,1344.12995581,102.040332483,396.351586493,0.0,243.2593065,302.612436532,505.977309189,413.613111848,56.6466996096,35.7174977314
 12/20  17:00:00,1364.62319443,102.348212699,394.449234413,0.0,243.2593065,310.10971186,536.836629722,416.350246827,84.9700494144,35.5163334804
 12/20  18:00:00,1364.39247178,102.671300458,393.618719717,0.0,243.2593065,310.10971186,526.102013991,414.807754103,84.9700494144,26.3242104739
 12/20  19:00:00,1089.04868342,95.5967707961,393.955341309,0.0,166.938926447,199.110933808,505.747759837,403.289096875,84.9700494144,17.4886135478
 12/20  20:00:00,1063.83779273,95.5967707961,395.525828477,0.0,166.938926447,191.61365848,484.218432948,410.084511824,56.6466996096,17.4872215143
 12/20  21:00:00,906.025263669,95.5967707961,387.28510132,0.0,100.150657288,124.558693486,526.80746382,452.670887376,56.6466996096,17.489876835
 12/20  22:00:00,841.736148913,95.5967707961,365.88262593,0.0,100.150657288,124.558693486,521.386030662,461.458699142,42.4850247072,17.4423068128
 12/20  23:00:00,780.339363112,95.5967707961,369.391339115,0.0,46.0930336215,124.558693486,524.805865776,479.049065101,28.3233498048,17.4334508701
 12/20  24:00:00,789.32262295,95.5967707961,377.289223809,0.0,46.0930336215,124.558693486,515.49845587,483.9029345,14.1616749024,17.433846467
 12/21  01:00:00,770.088055207,95.5967707961,365.293848807,0.0,46.0930336215,113.312780494,513.970756537,490.871800002,5.66466996096,17.4342865741
 12/21  02:00:00,778.116440238,95.5967707961,369.36206842,0.0,46.0930336215,113.312780494,518.139854699,495.043571717,5.66466996096,17.4316130204
 12/21  03:00:00,772.913238375,95.5967707961,364.506032993,0.0,46.0930336215,113.312780494,513.578786357,499.186228433,5.66466996096,8.72788796274
 12/21  04:00:00,764.355146177,95.5967707961,356.286702098,0.0,46.0930336215,113.312780494,527.342151798,504.243838451,5.66466996096,17.4336433856
 12/21  05:00:00,851.711148828,95.5967707961,355.609199235,0.0,100.150657288,148.969399434,508.753915954,485.655173898,5.66466996096,17.4340720946
 12/21  06:00:00,853.455654681,96.126559057,355.62779268,0.0,100.150657288,149.894399434,807.142888255,775.546866193,14.1616749024,17.4343471593
 12/21  07:00:00,1081.44369846,97.4128787101,355.445997432,0.0,176.471037341,302.612436532,593.578624905,549.326711535,28.3233498048,15.9285635649
 12/21  08:00:00,1230.42938808,98.7476342242,368.692534334,0.0,243.2593065,310.10971186,576.001613115,505.585498951,42.4850247072,27.9310894569
 12/21  09:00:00,1265.63750267,99.2218050052,376.898596614,0.0,243.2593065,310.10971186,571.65851789,488.441386368,56.6466996096,26.5704319125
 12/21  10:00:00,1290.53491327,99.7836898198,376.958745629,0.0,243.2593065,302.612436532,556.449480193,478.392545994,42.4850247072,35.5719094912
 12/21  11:00:00,1307.20724999,100.596518489,388.487723077,0.0,243.2593065,310.10971186,565.877382285,450.326582739,70.808374512,44.7424250339
 12/21  12:00:00,1310.30663502,101.044724587,395.426442588,0.0,243.2593065,310.10971186,556.750845827,441.096716943,70.808374512,44.8457543723
 12/21  13:00:00,1263.40777233,101.430739102,400.063786553,0.0,243.2593065,310.10971186,551.988704796,436.605390356,70.808374512,44.5749399282
 12/21  14:00:00,1296.15813471,101.813023291,403.119741923,0.0,243.2593065,302.612436532,535.161815535,433.674075583,56.6466996096,44.8410403431
 12/21  15:00:00,1294.20225349,102.14537656,400.602693151,0.0,243.2593065,302.612436532,520.143335885,432.914416657,42.4850247072,44.7438945207
 12/21  16:00:00,1294.2104425,102.465976216,400.225181503,0.0,243.2593065,302.612436532,522.592099338,430.227082555,56.6466996096,35.7183171738
 12/21  17:00:00,1323.52856786,102.767969758,400.710711284,0.0,243.2593065,310.10971186,547.258519276,426.771307381,84.9700494144,35.5171624806
 12/21  18:00:00,1327.5603498,103.054129526,400.434425539,0.0,243.2593065,310.10971186,536.063588832,424.768938512,84.9700494144,26.3246009052
 12/21  19:00:00,1042.63116507,95.5967707961,387.293202844,0.0,166.938926447,199.110933808,516.629444514,414.17220579,84.9700494144,17.4871893093
 12/21  20:00:00,1026.96367338,95.5967707961,378.428614556,0.0,166.938926447,191.61365848,492.970009333,418.835860501,56.6466996096,17.4874492228
 12/21  21:00:00,885.782238149,95.5967707961,377.278566126,0.0,100.150657288,124.558693486,533.456018761,459.319192534,56.6466996096,17.4901266176
 12/21  22:00:00,862.964292445,95.5967707961,390.452139803,0.0,100.150657288,124.558693486,524.905812067,464.978255752,42.4850247072,17.4425316076
 12/21  23:00:00,797.706431921,95.5967707961,386.816680889,0.0,46.0930336215,124.558693486,529.823249612,484.066197249,28.3233498048,17.4337025585
 12/21  24:00:00,789.956666631,95.5967707961,378.515011439,0.0,46.0930336215,124.558693486,522.71272183,491.116918547,14.1616749024,17.4341283812
