Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  01:00:00,763.7230654,95.5967707961,365.232172508,0.0,46.0930336215,113.312780494,520.214207788,497.114939584,5.66466996096,17.4345982429
 12/22  02:00:00,754.648353383,95.5967707961,356.231451697,0.0,46.0930336215,113.312780494,524.52709629,501.430476389,5.66466996096,17.4319499398
 12/22  03:00:00,753.75031027,95.5967707961,355.394767364,0.0,46.0930336215,113.312780494,520.278472032,505.885727186,5.66466996096,8.72807488532
 12/22  04:00:00,760.000183425,95.5967707961,367.34248862,0.0,46.0930336215,113.312780494,532.809039866,509.710338368,5.66466996096,17.4340315368
 12/22  05:00:00,855.595739336,95.5967707961,375.845461378,0.0,100.150657288,148.969399434,513.34076766,490.241600568,5.66466996096,17.4344971311
 12/22  06:00:00,858.122490178,96.1520465912,376.996711468,0.0,100.150657288,149.894399434,813.216173255,781.619698466,14.1616749024,17.4347998862
 12/22  07:00:00,1085.41963358,97.5904961485,377.133252285,0.0,176.471037341,302.612436532,598.761934163,553.006496836,28.3233498048,17.432087522
 12/22  08:00:00,1221.7315414,98.9388856842,389.960293485,0.0,243.2593065,310.10971186,577.162064847,508.263615237,42.4850247072,26.4134249033
 12/22  09:00:00,1256.77208164,99.4129798316,398.993028186,0.0,243.2593065,310.10971186,573.024344007,489.805681229,56.6466996096,26.5719631686
 12/22  10:00:00,1291.25479955,100.011746158,399.769013826,0.0,243.2593065,302.612436532,558.463750136,480.404539318,42.4850247072,35.5741861108
 12/22  11:00:00,1299.324671,100.569013384,399.969721191,0.0,243.2593065,310.10971186,581.433421947,465.879473528,70.808374512,44.7455739073
 12/22  12:00:00,1304.9059516,101.067905232,404.334517846,0.0,243.2593065,310.10971186,570.556706961,454.905471794,70.808374512,44.8428606551
 12/22  13:00:00,1265.37964394,101.547093736,406.499777586,0.0,243.2593065,310.10971186,559.898339927,444.511769432,70.808374512,44.5781959822
 12/22  14:00:00,1300.09714397,101.994655202,407.368506958,0.0,243.2593065,302.612436532,538.725637504,437.233823487,56.6466996096,44.8451144073
 12/22  15:00:00,1300.84721884,102.430398631,407.666808464,0.0,243.2593065,302.612436532,514.016954431,426.784149544,42.4850247072,44.7477801796
 12/22  16:00:00,1299.40721624,102.635043851,405.816863573,0.0,243.2593065,302.612436532,522.981709393,430.612937294,56.6466996096,35.7220724894
 12/22  17:00:00,1297.29988949,102.870370784,375.628349581,0.0,243.2593065,310.10971186,552.333330415,431.842720358,84.9700494144,35.5205606424
 12/22  18:00:00,1270.60541735,103.104440574,345.004750136,0.0,243.2593065,310.10971186,544.919240505,433.622648467,84.9700494144,26.3265426237
 12/22  19:00:00,983.301572335,95.5967707961,323.045384423,0.0,166.938926447,199.110933808,526.224814173,423.764699029,84.9700494144,17.49006573
 12/22  20:00:00,963.260040546,95.5967707961,301.764009747,0.0,166.938926447,191.61365848,503.443170871,429.307620736,56.6466996096,17.4888505251
 12/22  21:00:00,835.460137632,95.5967707961,315.253557847,0.0,100.150657288,124.558693486,551.636505721,468.765473896,56.6466996096,26.2243322147
 12/22  22:00:00,805.703640533,95.5967707961,330.894611215,0.0,100.150657288,124.558693486,526.879313728,475.662620089,42.4850247072,8.73166893207
 12/22  23:00:00,736.445717224,95.5967707961,320.712129555,0.0,46.0930336215,124.558693486,543.17857178,497.420176373,28.3233498048,17.4350456018
 12/22  24:00:00,732.77577336,95.5967707961,312.781379347,0.0,46.0930336215,124.558693486,536.38992134,504.795919911,14.1616749024,17.4323265271
 12/23  01:00:00,719.162459799,95.5967707961,311.898014701,0.0,46.0930336215,113.312780494,533.733691827,510.632967418,5.66466996096,17.4360544479
 12/23  02:00:00,706.737456575,95.5967707961,299.627034864,0.0,46.0930336215,113.312780494,541.188209244,518.090189613,5.66466996096,17.4333496704
 12/23  03:00:00,703.267848409,95.5967707961,291.504918164,0.0,46.0930336215,113.312780494,538.860453961,524.469213498,5.66466996096,8.72657050137
 12/23  04:00:00,704.612416329,95.5967707961,291.239373932,0.0,46.0930336215,113.312780494,555.362718656,532.262522771,5.66466996096,17.4355259239
 12/23  05:00:00,717.139680982,95.5967707961,291.614271226,0.0,55.6251445156,113.312780494,553.034384893,529.936896854,5.66466996096,17.4328180782
 12/23  06:00:00,720.6055791,95.5967707961,292.173417826,0.0,55.6251445156,113.312780494,566.86718698,535.269126937,14.1616749024,17.4363851409
 12/23  07:00:00,791.389882735,95.5967707961,292.059962641,0.0,65.1572554096,176.889270242,520.136330115,474.379380943,28.3233498048,17.4335993671
 12/23  08:00:00,917.804745664,95.9384324928,292.379819617,0.0,109.682768182,220.96816451,842.113703265,790.902851597,42.4850247072,8.72582696042
 12/23  09:00:00,923.801401743,95.9335562375,303.913927548,0.0,109.682768182,220.96816451,710.376905013,627.439349175,56.6466996096,26.2908562277
 12/23  10:00:00,1056.2128062,96.3386852139,334.929337168,0.0,131.945524568,266.955817592,636.91185766,567.994797459,42.4850247072,26.4320354943
 12/23  11:00:00,1105.3313382,96.3702361163,373.83376754,0.0,131.945524568,274.45309292,643.373975884,537.16343148,70.808374512,35.4021698916
 12/23  12:00:00,1123.51416095,96.4063865117,386.830747532,0.0,131.945524568,274.45309292,614.279101109,516.907211554,70.808374512,26.5635150427
 12/23  13:00:00,1102.25755861,96.4735550072,392.249988125,0.0,131.945524568,274.45309292,607.903713097,501.693938557,70.808374512,35.4014000284
 12/23  14:00:00,1084.94016701,96.5327497022,396.076413514,0.0,131.945524568,266.955817592,586.552198155,494.513733805,56.6466996096,35.3917647407
 12/23  15:00:00,1089.79287873,96.5792871846,399.00528411,0.0,131.945524568,266.955817592,550.273797343,481.229214595,42.4850247072,26.5595580403
 12/23  16:00:00,1020.7485548,95.5967707961,397.710190917,0.0,109.682768182,212.545889182,469.615182835,377.566059463,56.6466996096,35.402423763
 12/23  17:00:00,1051.41261308,95.5967707961,392.334626479,0.0,109.682768182,220.04316451,504.289546758,392.771222637,84.9700494144,26.548274706
 12/23  18:00:00,997.437913063,95.5967707961,375.206717324,0.0,109.682768182,220.04316451,510.775533299,399.3968982,84.9700494144,26.4085856845
 12/23  19:00:00,949.785414513,95.5967707961,358.95031353,0.0,100.150657288,199.110933808,537.288319332,434.882714081,84.9700494144,17.4355558364
 12/23  20:00:00,931.21946242,95.5967707961,345.031803263,0.0,100.150657288,191.61365848,514.130544464,440.050977859,56.6466996096,17.4328669961
 12/23  21:00:00,812.004825179,95.5967707961,336.689658757,0.0,55.6251445156,124.558693486,561.605891128,487.522727056,56.6466996096,17.4364644629
 12/23  22:00:00,813.133529092,95.5967707961,336.554140141,0.0,55.6251445156,124.558693486,555.508542291,495.589857684,42.4850247072,17.4336598998
 12/23  23:00:00,805.467912683,95.5967707961,336.597910951,0.0,46.0930336215,124.558693486,550.646262442,513.597073542,28.3233498048,8.72583909527
 12/23  24:00:00,809.927040767,95.5967707961,336.971435206,0.0,46.0930336215,124.558693486,552.051967315,520.454448636,14.1616749024,17.4358437757
 12/24  01:00:00,784.415159519,95.5967707961,336.647576967,0.0,34.9616554283,113.312780494,550.069906062,526.970248037,5.66466996096,17.434988064
 12/24  02:00:00,782.50776363,95.5967707961,336.370310796,0.0,34.9616554283,113.312780494,556.66729715,533.565637457,5.66466996096,17.4369897324
 12/24  03:00:00,782.499789566,95.5967707961,336.313139062,0.0,34.9616554283,113.312780494,564.188517616,541.089623007,5.66466996096,17.4342246482
 12/24  04:00:00,796.667306085,95.5967707961,348.19631597,0.0,34.9616554283,113.312780494,561.200612823,546.809810803,5.66466996096,8.72613205869
 12/24  05:00:00,799.772508434,95.5967707961,343.999149966,0.0,44.4937663224,113.312780494,565.807740904,542.706572409,5.66466996096,17.436498534
 12/24  06:00:00,791.748906422,95.5967707961,337.149329779,0.0,44.4937663224,113.312780494,579.16576634,547.570334474,14.1616749024,17.4337569638
 12/24  07:00:00,876.256891402,95.5967707961,348.62799387,0.0,54.0258772165,176.889270242,528.19388835,482.436703471,28.3233498048,17.4338350744
 12/24  08:00:00,888.880501955,95.5967707961,355.737881042,0.0,54.0258772165,184.38654557,536.597329639,476.677699043,42.4850247072,17.4346058886
 12/24  09:00:00,945.762715812,95.5967707961,355.683404309,0.0,65.1572554096,220.04316451,538.207650521,464.038551421,56.6466996096,17.5223994909
 12/24  10:00:00,930.616175824,95.5967707961,355.571217186,0.0,65.1572554096,212.545889182,530.989866288,462.107447877,42.4850247072,26.3973937036
 12/24  11:00:00,943.603297751,95.5967707961,367.869169858,0.0,65.1572554096,220.04316451,566.626633243,460.457740489,70.808374512,35.3605182414
 12/24  12:00:00,907.580470424,95.5967707961,350.611042506,0.0,65.1572554096,220.04316451,559.332144282,461.988856185,70.808374512,26.5349135852
 12/24  13:00:00,874.897549414,95.5967707961,333.979093771,0.0,65.1572554096,220.04316451,571.073172251,464.902921766,70.808374512,35.3618759731
 12/24  14:00:00,863.70690228,95.5967707961,333.392887317,0.0,65.1572554096,212.545889182,547.943821221,464.76099648,56.6466996096,26.5361251317
 12/24  15:00:00,863.640940157,95.5967707961,333.272596103,0.0,65.1572554096,212.545889182,543.162335035,465.314279066,42.4850247072,35.3630312623
 12/24  16:00:00,863.626375486,95.5967707961,333.216108979,0.0,65.1572554096,212.545889182,552.735730084,469.557726829,56.6466996096,26.5313036461
 12/24  17:00:00,853.441976684,95.5967707961,333.141170654,0.0,65.1572554096,220.04316451,591.690233937,471.355983576,84.9700494144,35.3642009473
 12/24  18:00:00,806.695098223,95.5967707961,333.091510806,0.0,54.0258772165,184.38654557,597.709318054,486.339377561,84.9700494144,26.3998910787
 12/24  19:00:00,778.974910934,95.5967707961,333.232357505,0.0,44.4937663224,163.454314868,616.280146917,522.584061377,84.9700494144,8.72603612564
 12/24  20:00:00,783.692914543,95.5967707961,345.258463659,0.0,44.4937663224,155.95703954,600.787821676,526.704852505,56.6466996096,17.4362695622
 12/24  21:00:00,748.666960027,95.5967707961,341.580841341,0.0,44.4937663224,124.558693486,636.618057244,562.537811311,56.6466996096,17.4335463235
 12/24  22:00:00,740.86886581,95.5967707961,333.835270486,0.0,44.4937663224,124.558693486,627.54667696,567.624458606,42.4850247072,17.4371936472
 12/24  23:00:00,745.20479197,95.5967707961,344.704608909,0.0,34.9616554283,124.558693486,627.554771547,581.797034882,28.3233498048,17.4343868599
 12/24  24:00:00,770.315307127,95.5967707961,366.128635858,0.0,34.9616554283,124.558693486,606.864427755,583.976544352,14.1616749024,8.72620850152
 12/25  01:00:00,783.76775567,95.5967707961,387.971265912,0.0,34.9616554283,113.312780494,613.677052678,590.575566633,5.66466996096,17.4368160836
 12/25  02:00:00,792.509112641,95.5967707961,394.788963339,0.0,34.9616554283,113.312780494,617.662662209,594.563807701,5.66466996096,17.4341845478
 12/25  03:00:00,784.560815219,95.5967707961,386.911655396,0.0,34.9616554283,113.312780494,623.459700717,600.360295383,5.66466996096,17.4347353731
 12/25  04:00:00,787.88606728,95.5967707961,390.23532518,0.0,34.9616554283,113.312780494,626.446181286,603.346379684,5.66466996096,17.4351316411
 12/25  05:00:00,801.513436148,95.5967707961,395.728075003,0.0,44.4937663224,113.312780494,608.633217032,594.241964513,5.66466996096,8.72658255801
 12/25  06:00:00,804.493092233,95.5967707961,398.404335247,0.0,44.4937663224,113.312780494,624.016371007,592.417197854,14.1616749024,17.4374982497
 12/25  07:00:00,884.181459933,95.5967707961,401.943136377,0.0,54.0258772165,176.889270242,569.307223719,523.549156701,28.3233498048,17.4347172128
 12/25  08:00:00,890.568593825,95.5967707961,402.9619694,0.0,54.0258772165,184.38654557,574.989943295,515.069646784,42.4850247072,17.4352718046
 12/25  09:00:00,953.646410455,95.5967707961,405.199383362,0.0,65.1572554096,220.04316451,569.173513904,495.009099064,56.6466996096,17.5177152309
 12/25  10:00:00,948.657211503,95.5967707961,407.600882142,0.0,65.1572554096,212.545889182,559.896532472,491.013116524,42.4850247072,26.3983912415
 12/25  11:00:00,946.485965398,95.5967707961,409.934844607,0.0,65.1572554096,220.04316451,594.000120265,487.823379146,70.808374512,35.3683666069
 12/25  12:00:00,942.203902683,95.5967707961,412.325548252,0.0,65.1572554096,220.04316451,584.179390689,486.841527479,70.808374512,26.5294886985
 12/25  13:00:00,941.603522484,95.5967707961,412.709809922,0.0,65.1572554096,220.04316451,585.698146564,479.519999476,70.808374512,35.3697725762
 12/25  14:00:00,935.989038524,95.5967707961,414.107241045,0.0,65.1572554096,212.545889182,558.960703852,475.783381047,56.6466996096,26.5306231956
 12/25  15:00:00,928.787979675,95.5967707961,413.754737824,0.0,65.1572554096,212.545889182,553.610175531,475.753861945,42.4850247072,35.3712888786
 12/25  16:00:00,919.4225012,95.5967707961,408.443614549,0.0,65.1572554096,212.545889182,568.174970123,485.002835116,56.6466996096,26.5254353973
 12/25  17:00:00,902.337212601,95.5967707961,401.348913924,0.0,65.1572554096,220.04316451,606.763967434,486.4209292,84.9700494144,35.3729888192
 12/25  18:00:00,862.290881287,95.5967707961,407.668983417,0.0,54.0258772165,184.38654557,611.23949771,499.868074449,84.9700494144,26.4013738468
 12/25  19:00:00,836.58366017,95.5967707961,409.660729276,0.0,44.4937663224,163.454314868,639.087221519,536.681565615,84.9700494144,17.4356064902
 12/25  20:00:00,830.74919866,95.5967707961,411.239512986,0.0,44.4937663224,155.95703954,622.473428169,548.393797322,56.6466996096,17.4329312378
 12/25  21:00:00,796.122708498,95.5967707961,413.25981532,0.0,44.4937663224,124.558693486,649.4738149,584.098511708,56.6466996096,8.72860358176
 12/25  22:00:00,794.166484318,95.5967707961,413.846414828,0.0,44.4937663224,124.558693486,647.723894561,587.803739808,42.4850247072,17.4351300453
 12/25  23:00:00,786.025322918,95.5967707961,409.323488205,0.0,34.9616554283,124.558693486,650.407650204,604.648600375,28.3233498048,17.4357000246
 12/25  24:00:00,769.90174769,95.5967707961,388.745062719,0.0,34.9616554283,124.558693486,633.410961638,601.81322534,14.1616749024,17.4360613957
 12/26  01:00:00,765.080361802,95.5967707961,379.147794823,0.0,46.0930336215,113.312780494,627.965439448,604.867171631,5.66466996096,17.4335978563
 12/26  02:00:00,755.232190083,95.5967707961,365.538182969,0.0,46.0930336215,113.312780494,624.11151525,609.717812708,5.66466996096,8.72903258084
 12/26  03:00:00,745.963834101,95.5967707961,356.186581719,0.0,46.0930336215,113.312780494,636.448440907,613.347805584,5.66466996096,17.4359653624
 12/26  04:00:00,745.304790742,95.5967707961,355.471622825,0.0,46.0930336215,113.312780494,642.044082876,618.946051758,5.66466996096,17.4333611566
 12/26  05:00:00,835.479170761,95.5967707961,355.137243244,0.0,100.150657288,148.969399434,608.028667646,584.926978205,5.66466996096,17.4370194796
 12/26  06:00:00,836.626968632,95.5967707961,355.134555165,0.0,100.150657288,149.894399434,1133.42635751,1101.83033584,14.1616749024,17.4343467709
 12/26  07:00:00,1067.89844734,95.610341258,355.285189089,0.0,176.471037341,302.612436532,754.349958652,717.30038942,28.3233498048,8.72621942726
 12/26  08:00:00,1193.67804678,95.8566797857,355.336559643,0.0,243.2593065,310.10971186,714.746555422,645.842208334,42.4850247072,26.4193223811
 12/26  09:00:00,1218.93019734,96.0011377592,355.204354173,0.0,243.2593065,310.10971186,702.845339859,610.772651452,56.6466996096,35.4259887971
 12/26  10:00:00,1252.0946819,96.1149917529,355.180626093,0.0,243.2593065,302.612436532,671.128027301,593.065584103,42.4850247072,35.5774184908
 12/26  11:00:00,1265.7901294,96.2155659857,367.310856098,0.0,243.2593065,310.10971186,675.591092648,560.030465683,70.808374512,44.7522524529
 12/26  12:00:00,1272.17300871,96.3067735526,376.070775721,0.0,243.2593065,310.10971186,652.280743252,536.61290468,70.808374512,44.8594640604
 12/26  13:00:00,1250.93091956,96.3909273305,390.134526986,0.0,243.2593065,310.10971186,641.033226122,525.639582006,70.808374512,44.5852696036
 12/26  14:00:00,1298.37804239,96.4706741933,399.792706755,0.0,243.2593065,302.612436532,602.367721991,500.866934769,56.6466996096,44.8540876116
 12/26  15:00:00,1300.03176876,96.5451642431,401.509340654,0.0,243.2593065,302.612436532,565.958795227,478.71673021,42.4850247072,44.7570403095
 12/26  16:00:00,1299.22357251,96.61423346,400.594075099,0.0,243.2593065,302.612436532,579.467682207,487.090921787,56.6466996096,35.7300608108
 12/26  17:00:00,1307.71888732,96.6787444688,387.572163825,0.0,243.2593065,310.10971186,605.860984298,485.362948933,84.9700494144,35.5279859503
 12/26  18:00:00,1285.53023334,96.7388744619,365.882583371,0.0,243.2593065,310.10971186,593.759999457,482.459345851,84.9700494144,26.3306041914
 12/26  19:00:00,1011.33213851,95.5967707961,356.38627085,0.0,166.938926447,199.110933808,538.487076696,436.026779477,84.9700494144,17.4902478047
 12/26  20:00:00,996.904428485,95.5967707961,343.562470658,0.0,166.938926447,191.61365848,514.853941794,440.715616839,56.6466996096,17.491625345
 12/26  21:00:00,876.053007124,95.5967707961,347.536956495,0.0,100.150657288,124.558693486,565.112649869,482.241258635,56.6466996096,26.2246916242
 12/26  22:00:00,835.547765551,95.5967707961,342.857874726,0.0,100.150657288,124.558693486,545.837242712,487.537400944,42.4850247072,15.8148170614
 12/26  23:00:00,756.886850343,95.5967707961,334.346572341,0.0,46.0930336215,124.558693486,545.186312294,506.511149101,28.3233498048,10.3518133873
 12/26  24:00:00,759.764245778,95.5967707961,334.059373662,0.0,46.0930336215,124.558693486,542.732064925,511.135161176,14.1616749024,17.4352288471
 12/27  01:00:00,756.99793835,95.5967707961,334.439474204,0.0,46.0930336215,113.312780494,538.414556324,515.312161372,5.66466996096,17.4377249912
 12/27  02:00:00,736.083501831,95.5967707961,321.199018007,0.0,46.0930336215,113.312780494,553.667476982,530.566300004,5.66466996096,17.4365070176
 12/27  03:00:00,714.537502531,95.5967707961,311.983579795,0.0,46.0930336215,113.312780494,557.619608383,534.521011748,5.66466996096,17.4339266732
 12/27  04:00:00,722.988442174,95.5967707961,323.631077618,0.0,46.0930336215,113.312780494,550.858170027,536.464324625,5.66466996096,8.72917544092
 12/27  05:00:00,825.606748429,95.5967707961,343.829218754,0.0,100.150657288,148.969399434,534.507403891,511.406473682,5.66466996096,17.4362602475
 12/27  06:00:00,833.073206648,95.6114676893,353.269347136,0.0,100.150657288,149.894399434,916.152523237,884.556663126,14.1616749024,17.4341852085
 12/27  07:00:00,1079.73421712,96.3621044941,379.048283808,0.0,176.471037341,302.612436532,644.17465194,598.413942483,28.3233498048,17.4373596519
 12/27  08:00:00,1222.76496221,96.6051312791,402.538378022,0.0,243.2593065,310.10971186,616.190399556,547.287557338,42.4850247072,26.4178175106
 12/27  09:00:00,1251.19911845,96.7054879024,409.401167573,0.0,243.2593065,310.10971186,611.193311378,519.136442167,56.6466996096,35.4101696017
 12/27  10:00:00,1285.36697466,96.7834942384,416.249047841,0.0,243.2593065,302.612436532,581.941217308,503.895407515,42.4850247072,35.5607850858
 12/27  11:00:00,1296.38054767,97.0414104839,421.422047782,0.0,243.2593065,310.10971186,607.938489648,492.369697619,70.808374512,44.7604175164
 12/27  12:00:00,1299.71847689,97.4211474485,423.245728157,0.0,243.2593065,310.10971186,596.130290224,480.462677023,70.808374512,44.859238689
 12/27  13:00:00,1259.59535807,97.8205894013,424.682715006,0.0,243.2593065,310.10971186,569.703765766,463.227534757,70.808374512,35.6678564971
 12/27  14:00:00,1288.47406098,98.2567995591,409.882884839,0.0,243.2593065,302.612436532,570.999390703,469.497819547,56.6466996096,44.8548715462
 12/27  15:00:00,1259.96382923,98.7005790751,369.193989727,0.0,243.2593065,302.612436532,556.073059509,468.831255115,42.4850247072,44.7567796867
 12/27  16:00:00,1248.35101106,99.1071079029,357.540521463,0.0,243.2593065,302.612436532,569.278586026,467.97109469,56.6466996096,44.6607917265
 12/27  17:00:00,1264.68084792,99.5077254604,348.73175904,0.0,243.2593065,310.10971186,581.778523824,461.296761711,84.9700494144,35.5117126986
 12/27  18:00:00,1259.37725779,99.8685757392,338.096682399,0.0,243.2593065,310.10971186,570.458158777,459.163269576,84.9700494144,26.3248397865
 12/27  19:00:00,995.003432354,95.5967707961,345.737499044,0.0,166.938926447,199.110933808,532.693784246,430.232368017,84.9700494144,17.4913668146
 12/27  20:00:00,1018.25056877,95.5967707961,379.071764572,0.0,166.938926447,191.61365848,505.03411155,430.895500133,56.6466996096,17.4919118079
 12/27  21:00:00,903.242189577,95.5967707961,397.674309409,0.0,100.150657288,124.558693486,544.487038097,470.349576333,56.6466996096,17.4907621548
 12/27  22:00:00,858.976882847,95.5967707961,398.903161757,0.0,100.150657288,124.558693486,535.507398311,475.582085001,42.4850247072,17.4402886024
 12/27  23:00:00,777.983633971,95.5967707961,386.852263167,0.0,46.0930336215,124.558693486,540.690460057,494.930217814,28.3233498048,17.4368924384
 12/27  24:00:00,764.649531624,95.5967707961,366.113780051,0.0,46.0930336215,124.558693486,533.952695111,502.356737434,14.1616749024,17.4342827745
 12/28  01:00:00,746.236776058,95.5967707961,356.652765269,0.0,46.0930336215,113.312780494,520.160409464,505.766255227,5.66466996096,8.7294842761
 12/28  02:00:00,757.455380574,95.5967707961,368.030092012,0.0,46.0930336215,113.312780494,532.032051535,508.930483427,5.66466996096,17.4368981476
 12/28  03:00:00,765.74852886,95.5967707961,376.415876546,0.0,46.0930336215,113.312780494,535.997592952,512.898586209,5.66466996096,17.4343367821
 12/28  04:00:00,753.923238668,95.5967707961,364.425774604,0.0,46.0930336215,113.312780494,553.26751595,530.16474708,5.66466996096,17.4380989084
 12/28  05:00:00,833.716535565,95.5967707961,355.909070455,0.0,100.150657288,148.969399434,532.394620711,509.294531415,5.66466996096,17.4354193345
 12/28  06:00:00,822.185244752,95.9739716587,342.887160601,0.0,100.150657288,149.894399434,850.905630053,828.017176132,14.1616749024,8.72677901877
 12/28  07:00:00,1047.19240408,96.6675449566,334.400136364,0.0,176.471037341,302.612436532,622.576951886,576.815602494,28.3233498048,17.437999588
 12/28  08:00:00,1173.91964306,97.5074965397,333.576807914,0.0,243.2593065,310.10971186,601.450788703,532.547785076,42.4850247072,26.4179789204
 12/28  09:00:00,1199.56120734,98.0605100816,333.313665509,0.0,243.2593065,310.10971186,608.686064677,516.615131291,56.6466996096,35.4242337767
 12/28  10:00:00,1232.96517313,98.4705091265,333.196712662,0.0,243.2593065,302.612436532,586.011405794,507.94989162,42.4850247072,35.5764894661
 12/28  11:00:00,1233.92630651,98.9404215107,332.570742933,0.0,243.2593065,310.10971186,608.743349004,493.173338005,70.808374512,44.761636487
 12/28  12:00:00,1231.95098384,99.3945706581,332.645856185,0.0,243.2593065,310.10971186,599.359685695,483.691272464,70.808374512,44.8600387197
 12/28  13:00:00,1190.60877633,99.800975841,332.854587079,0.0,243.2593065,310.10971186,591.908343298,476.505663528,70.808374512,44.5943052583
 12/28  14:00:00,1224.10879703,100.173501437,332.728241393,0.0,243.2593065,302.612436532,574.340479338,472.838385569,56.6466996096,44.8553941595
 12/28  15:00:00,1224.68373705,100.520085395,332.918979707,0.0,243.2593065,302.612436532,552.30183523,465.058158295,42.4850247072,44.7586522279
 12/28  16:00:00,1225.00980294,100.824082292,332.826598916,0.0,243.2593065,302.612436532,555.9803137,463.602653227,56.6466996096,35.7309608641
 12/28  17:00:00,1243.65072649,101.108997403,332.895175538,0.0,243.2593065,310.10971186,578.734783411,458.23575024,84.9700494144,35.5289837568
 12/28  18:00:00,1247.91845305,101.441802617,332.800807716,0.0,243.2593065,310.10971186,567.326992394,456.025931884,84.9700494144,26.3310110956
 12/28  19:00:00,972.897882313,95.5967707961,320.995307754,0.0,166.938926447,199.110933808,537.005201582,434.542931948,84.9700494144,17.4922202194
 12/28  20:00:00,961.477237987,95.5967707961,312.572862174,0.0,166.938926447,191.61365848,512.766375519,438.627893281,56.6466996096,17.4917826283
 12/28  21:00:00,826.795087903,95.5967707961,311.770009455,0.0,100.150657288,124.558693486,565.00576219,482.133962316,56.6466996096,26.2251002649
 12/28  22:00:00,787.481594881,95.5967707961,311.502444256,0.0,100.150657288,124.558693486,537.361836534,486.146915679,42.4850247072,8.72989614829
 12/28  23:00:00,728.661577244,95.5967707961,311.997655784,0.0,46.0930336215,124.558693486,551.852636025,506.091088114,28.3233498048,17.4381981056
 12/28  24:00:00,726.888998381,95.5967707961,311.554959593,0.0,46.0930336215,124.558693486,543.289960536,511.69276312,14.1616749024,17.4355225136
 12/29  01:00:00,710.299141054,95.5967707961,311.235601739,0.0,46.0930336215,113.312780494,539.823494948,516.72076002,5.66466996096,17.4380649669
 12/29  02:00:00,722.642844268,95.5967707961,323.354318667,0.0,46.0930336215,113.312780494,543.444968978,520.343391693,5.66466996096,17.4369073241
 12/29  03:00:00,725.202164154,95.5967707961,320.224315072,0.0,46.0930336215,113.312780494,549.011387767,525.912336192,5.66466996096,17.4343816138
 12/29  04:00:00,708.558137821,95.5967707961,300.511220305,0.0,46.0930336215,113.312780494,549.250738416,534.856644294,5.66466996096,8.72942416128
 12/29  05:00:00,787.917343964,95.5967707961,280.848324798,0.0,100.150657288,148.969399434,549.879308143,526.777836501,5.66466996096,17.4368016806
 12/29  06:00:00,778.622096617,96.1034367384,272.736535081,0.0,100.150657288,149.894399434,873.636163866,842.03930989,14.1616749024,17.4351790731
 12/29  07:00:00,993.461098081,97.0594814036,260.610005343,0.0,176.471037341,302.612436532,638.38776679,592.626392847,28.3233498048,17.4380241381
 12/29  08:00:00,1126.47406131,98.365776253,274.811239345,0.0,243.2593065,310.10971186,615.075846622,546.171313105,42.4850247072,26.41950881
 12/29  09:00:00,1163.81307481,98.8957154402,288.802910349,0.0,243.2593065,310.10971186,617.348947116,525.289259759,56.6466996096,35.4129877477
 12/29  10:00:00,1204.48897319,99.3820401807,300.902875785,0.0,243.2593065,302.612436532,587.792771954,509.743483621,42.4850247072,35.5642636265
 12/29  11:00:00,1217.38865156,99.8013042899,309.531574451,0.0,243.2593065,310.10971186,612.293959725,496.719704142,70.808374512,44.7658810706
 12/29  12:00:00,1244.18588644,100.310664377,334.846022617,0.0,243.2593065,310.10971186,588.3300646,472.665584548,70.808374512,44.85610554
 12/29  13:00:00,1220.66357635,101.016501163,352.47204598,0.0,243.2593065,310.10971186,558.22557745,451.744609789,70.808374512,35.6725931494
 12/29  14:00:00,1262.35071785,101.454554653,354.682777589,0.0,243.2593065,302.612436532,546.157129273,444.649849238,56.6466996096,44.8605804255
 12/29  15:00:00,1266.61809199,101.596828242,355.379314445,0.0,243.2593065,302.612436532,538.905452223,451.656946284,42.4850247072,44.7634812316
 12/29  16:00:00,1248.25453279,101.873059617,342.419148566,0.0,243.2593065,302.612436532,556.277512939,454.971228217,56.6466996096,44.6595851129
 12/29  17:00:00,1261.0755515,102.176238029,334.428033388,0.0,243.2593065,310.10971186,570.817588109,450.330331804,84.9700494144,35.5172068906
 12/29  18:00:00,1268.25200629,102.472025595,333.962517523,0.0,243.2593065,310.10971186,559.99586685,448.697636851,84.9700494144,26.3281805846
 12/29  19:00:00,1015.78220021,95.5967707961,346.155799834,0.0,166.938926447,199.110933808,530.859156467,428.397585066,84.9700494144,17.491521986
 12/29  20:00:00,1026.80794114,95.5967707961,355.045087134,0.0,166.938926447,191.61365848,505.098404888,430.957408807,56.6466996096,17.4942964715
 12/29  21:00:00,884.59100478,95.5967707961,343.276378982,0.0,100.150657288,124.558693486,547.239299164,473.10150741,56.6466996096,17.491092145
 12/29  22:00:00,854.687382458,95.5967707961,347.55474981,0.0,100.150657288,124.558693486,538.79719146,478.870725392,42.4850247072,17.4414413606
 12/29  23:00:00,796.221417162,95.5967707961,355.321095421,0.0,46.0930336215,124.558693486,543.600954689,497.841509984,28.3233498048,17.4360949
 12/29  24:00:00,757.471753842,95.5967707961,330.270102804,0.0,46.0930336215,124.558693486,540.909503593,509.311227521,14.1616749024,17.4366011691
 12/30  01:00:00,721.815568861,95.5967707961,313.500707747,0.0,46.0930336215,113.312780494,547.020897935,523.921955943,5.66466996096,17.4342720307
 12/30  02:00:00,726.785722079,95.5967707961,323.945405671,0.0,46.0930336215,113.312780494,532.286719946,517.89266764,5.66466996096,8.72938234543
 12/30  03:00:00,731.380965771,95.5967707961,332.034915528,0.0,46.0930336215,113.312780494,544.526983811,521.425535201,5.66466996096,17.4367786484
 12/30  04:00:00,725.390776795,95.5967707961,332.19542679,0.0,46.0930336215,113.312780494,550.775771896,527.676817653,5.66466996096,17.4342842819
 12/30  05:00:00,729.632645439,95.5967707961,332.301657296,0.0,55.6251445156,113.312780494,547.350564257,524.247851681,5.66466996096,17.4380426152
 12/30  06:00:00,743.175771053,95.5967707961,345.387816863,0.0,55.6251445156,113.312780494,559.76117947,528.164037707,14.1616749024,17.4354668605
 12/30  07:00:00,822.923593869,95.5967707961,354.087397614,0.0,65.1572554096,176.889270242,502.928191645,465.878032113,28.3233498048,8.72680972717
 12/30  08:00:00,950.832937786,95.9202386507,366.514624253,0.0,109.682768182,220.96816451,832.187327953,772.264177247,42.4850247072,17.438125999
 12/30  09:00:00,947.005458819,95.9184092544,373.102569188,0.0,109.682768182,220.96816451,708.866373502,625.923702241,56.6466996096,26.295971651
 12/30  10:00:00,1056.70518841,96.3225626314,375.057525203,0.0,131.945524568,266.955817592,656.669486698,587.753303496,42.4850247072,26.4311584946
 12/30  11:00:00,1066.53867983,96.3550120357,377.069083798,0.0,131.945524568,274.45309292,674.03614178,567.82018216,70.808374512,35.4075851086
 12/30  12:00:00,1080.71100921,96.3701236129,390.215657879,0.0,131.945524568,274.45309292,657.175039721,559.792555937,70.808374512,26.5741092718
 12/30  13:00:00,1060.50539528,96.3803375772,406.32410745,0.0,131.945524568,274.45309292,652.152088055,545.935619912,70.808374512,35.408093631
 12/30  14:00:00,1055.93985658,96.3870882446,411.365666877,0.0,131.945524568,266.955817592,637.596543666,546.048961799,56.6466996096,34.9008822575
 12/30  15:00:00,1057.09269653,96.3924509933,408.545952237,0.0,131.945524568,266.955817592,616.050333528,546.501492793,42.4850247072,27.0638160287
 12/30  16:00:00,972.54709434,95.5967707961,400.812455208,0.0,109.682768182,212.545889182,502.544546628,410.489853593,56.6466996096,35.4079934253
 12/30  17:00:00,986.329803199,95.5967707961,387.971356449,0.0,109.682768182,220.04316451,526.935942848,415.412853558,84.9700494144,26.553039875
 12/30  18:00:00,942.908122724,95.5967707961,378.929863549,0.0,109.682768182,220.04316451,529.212471755,417.82729976,84.9700494144,26.4151225797
 12/30  19:00:00,912.363915127,95.5967707961,378.467990719,0.0,100.150657288,199.110933808,552.865205681,450.456370284,84.9700494144,17.4387859817
 12/30  20:00:00,908.47506457,95.5967707961,377.81635082,0.0,100.150657288,191.61365848,527.306169801,453.223298233,56.6466996096,17.4361719587
 12/30  21:00:00,783.83037216,95.5967707961,365.084059904,0.0,55.6251445156,124.558693486,575.23410034,501.148773837,56.6466996096,17.4386268939
 12/30  22:00:00,768.657465783,95.5967707961,355.928450467,0.0,55.6251445156,124.558693486,568.145417388,508.2229869,42.4850247072,17.4374057808
 12/30  23:00:00,756.92927092,95.5967707961,355.40412482,0.0,46.0930336215,124.558693486,569.9769845,524.218756294,28.3233498048,17.4348784011
 12/30  24:00:00,750.790993255,95.5967707961,354.790469672,0.0,46.0930336215,124.558693486,552.130623383,529.239245886,14.1616749024,8.72970259524
 12/31  01:00:00,729.917524164,95.5967707961,355.123115092,0.0,34.9616554283,113.312780494,558.564582181,535.462317483,5.66466996096,17.4375947369
 12/31  02:00:00,734.083187873,95.5967707961,355.238487318,0.0,34.9616554283,113.312780494,564.353973811,541.254239233,5.66466996096,17.4350646172
 12/31  03:00:00,726.759958091,95.5967707961,354.549674293,0.0,34.9616554283,113.312780494,571.032457876,547.928838757,5.66466996096,17.438949158
 12/31  04:00:00,722.596035546,95.5967707961,354.529847616,0.0,34.9616554283,113.312780494,578.128578618,555.027565608,5.66466996096,17.4363430489
 12/31  05:00:00,737.878255763,95.5967707961,355.163840263,0.0,44.4937663224,113.312780494,564.714025104,550.322105147,5.66466996096,8.72724999563
 12/31  06:00:00,742.727898449,95.5967707961,355.718358773,0.0,44.4937663224,113.312780494,585.731056041,554.130415765,14.1616749024,17.438965373
 12/31  07:00:00,806.97233854,95.5967707961,343.318842212,0.0,54.0258772165,176.889270242,537.957457575,492.197754158,28.3233498048,17.436353613
 12/31  08:00:00,809.024503004,95.5967707961,334.52999287,0.0,54.0258772165,184.38654557,546.758939409,486.836824688,42.4850247072,17.4370900144
 12/31  09:00:00,859.288185574,95.5967707961,321.327891155,0.0,65.1572554096,220.04316451,550.22345033,476.05652319,56.6466996096,17.5202275302
 12/31  10:00:00,861.161513479,95.5967707961,336.585043807,0.0,65.1572554096,212.545889182,541.067809163,472.179454251,42.4850247072,26.4033302056
 12/31  11:00:00,893.882017806,95.5967707961,365.539751857,0.0,65.1572554096,220.04316451,572.338522282,466.153254109,70.808374512,35.3768936615
 12/31  12:00:00,918.010728316,95.5967707961,388.382237822,0.0,65.1572554096,220.04316451,540.644579953,443.306268379,70.808374512,26.5299370619
 12/31  13:00:00,927.28713266,95.5967707961,398.637205159,0.0,65.1572554096,220.04316451,534.190569425,428.002688596,70.808374512,35.3795063173
 12/31  14:00:00,924.129659162,95.5967707961,403.389309729,0.0,65.1572554096,212.545889182,514.346739815,425.498838306,56.6466996096,32.2012018992
 12/31  15:00:00,926.740693103,95.5967707961,406.134084459,0.0,65.1572554096,212.545889182,503.822725735,431.630300169,42.4850247072,29.7074008594
 12/31  16:00:00,926.193070573,95.5967707961,405.277313318,0.0,65.1572554096,212.545889182,537.866283311,445.849607831,56.6466996096,35.3699758705
 12/31  17:00:00,908.150364193,95.5967707961,400.902944288,0.0,65.1572554096,220.04316451,563.263788296,451.752393122,84.9700494144,26.5413457592
 12/31  18:00:00,864.942678382,95.5967707961,400.522009201,0.0,54.0258772165,184.38654557,577.853237612,466.478565063,84.9700494144,26.4046231345
 12/31  19:00:00,836.86787666,95.5967707961,400.383017756,0.0,44.4937663224,163.454314868,605.3991611,502.991850539,84.9700494144,17.437261147
 12/31  20:00:00,829.573924956,95.5967707961,400.14921564,0.0,44.4937663224,155.95703954,583.459535575,509.374999931,56.6466996096,17.4378360346
 12/31  21:00:00,804.954874914,95.5967707961,400.503224716,0.0,44.4937663224,124.558693486,618.682846709,544.60081852,56.6466996096,17.4353285794
 12/31  22:00:00,794.762713678,95.5967707961,387.58222622,0.0,44.4937663224,124.558693486,600.634713453,549.41988674,42.4850247072,8.72980200527
 12/31  23:00:00,764.931191494,95.5967707961,366.082569736,0.0,34.9616554283,124.558693486,612.636465753,566.875262767,28.3233498048,17.4378531813
 12/31  24:00:00,769.488852872,95.5967707961,369.433922658,0.0,34.9616554283,124.558693486,602.651352487,571.054338978,14.1616749024,17.4353386061
